Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,14.0,2.6,1.5,28.0,63.01,0.0
2016,1,1,8,0,336.0,28.0,2.7,2.0,56.0,161.6,108.96
2016,1,1,8,15,438.0,37.0,2.7,2.5,95.0,223.98,177.35
2016,1,1,8,30,540.0,46.0,2.7,3.0,134.0,292.89,240.56
2016,1,1,8,45,598.5,52.0,2.75,3.5,174.0,345.24,288.84
2016,1,1,9,0,657.0,58.0,2.8,4.0,214.0,400.03,337.85
2016,1,1,9,15,696.5,62.0,2.8,4.5,252.5,444.6,376.99
2016,1,1,9,30,736.0,66.0,2.8,5.0,291.0,486.55,412.83
2016,1,1,9,45,767.5,68.5,2.85,5.5,325.5,525.12,444.94
2016,1,1,10,0,799.0,71.0,2.9,6.0,360.0,562.6,475.29
2016,1,1,10,15,817.0,73.0,2.85,6.5,388.5,589.89,496.43
2016,1,1,10,30,835.0,75.0,2.8,7.0,417.0,614.98,515.31
2016,1,1,10,45,847.0,76.5,2.8,7.5,439.0,633.27,528.63
2016,1,1,11,0,859.0,78.0,2.8,8.0,461.0,648.82,539.56
2016,1,1,11,15,866.0,79.0,2.75,8.0,476.0,657.68,545.86
2016,1,1,11,30,873.0,80.0,2.7,8.0,491.0,663.5,549.72
2016,1,1,11,45,876.5,80.5,2.65,8.0,498.5,663.38,548.91
2016,1,1,12,0,880.0,81.0,2.6,8.0,506.0,660.12,545.63
2016,1,1,12,15,879.5,81.0,2.55,8.0,505.5,650.65,537.48
2016,1,1,12,30,879.0,81.0,2.5,8.0,505.0,638.12,526.89
2016,1,1,12,45,878.0,79.5,2.45,8.5,497.5,620.67,511.45
2016,1,1,13,0,877.0,78.0,2.4,9.0,490.0,600.33,493.63
2016,1,1,13,15,869.5,77.0,2.35,9.0,475.0,574.12,471.83
2016,1,1,13,30,862.0,76.0,2.3,9.0,460.0,545.53,447.79
2016,1,1,13,45,850.0,74.5,2.25,9.0,438.0,511.94,419.33
2016,1,1,14,0,838.0,73.0,2.2,9.0,416.0,476.62,388.87
2016,1,1,14,15,820.0,71.0,2.15,8.5,387.0,436.62,354.64
2016,1,1,14,30,802.0,69.0,2.1,8.0,358.0,395.77,318.79
2016,1,1,14,45,775.5,66.0,2.05,8.0,324.0,350.25,277.79
2016,1,1,15,0,749.0,63.0,2.0,8.0,290.0,305.14,236.35
2016,1,1,15,15,709.5,59.0,1.9,7.5,251.5,256.17,191.86
2016,1,1,15,30,670.0,55.0,1.8,7.0,213.0,209.44,149.16
2016,1,1,15,45,609.0,49.0,1.75,6.5,172.0,158.84,104.85
2016,1,1,16,0,548.0,43.0,1.7,6.0,131.0,113.74,67.32
2016,1,1,16,15,446.5,35.0,1.8,5.5,92.5,68.86,35.05
2016,1,1,16,30,345.0,27.0,1.9,5.0,54.0,33.71,12.68
2016,1,1,16,45,172.5,13.5,2.0,5.0,27.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,3.0,3.5,12.5,12.29,0.0
2016,1,2,8,0,0.0,25.0,3.1,4.0,25.0,25.15,13.06
2016,1,2,8,15,8.0,41.5,3.1,4.0,43.0,46.23,33.55
2016,1,2,8,30,16.0,58.0,3.1,4.0,61.0,70.9,55.81
2016,1,2,8,45,24.5,74.5,3.1,4.5,80.0,93.09,75.71
2016,1,2,9,0,33.0,91.0,3.1,5.0,99.0,115.65,95.72
2016,1,2,9,15,38.5,106.5,3.05,5.0,117.0,135.76,113.53
2016,1,2,9,30,44.0,122.0,3.0,5.0,135.0,156.09,131.28
2016,1,2,9,45,50.0,135.0,3.0,5.5,151.5,173.8,146.33
2016,1,2,10,0,56.0,148.0,3.0,6.0,168.0,191.71,161.33
2016,1,2,10,15,34.5,149.5,2.95,6.0,162.0,179.43,150.29
2016,1,2,10,30,13.0,151.0,2.9,6.0,156.0,160.66,133.68
2016,1,2,10,45,11.0,155.5,2.85,6.5,160.0,163.5,135.66
2016,1,2,11,0,9.0,160.0,2.8,7.0,164.0,166.38,137.62
2016,1,2,11,15,66.5,185.0,2.7,7.0,216.5,236.66,197.82
2016,1,2,11,30,124.0,210.0,2.6,7.0,269.0,308.08,257.56
2016,1,2,11,45,116.5,213.0,2.55,7.5,269.0,304.92,253.82
2016,1,2,12,0,109.0,216.0,2.5,8.0,269.0,295.03,244.95
2016,1,2,12,15,166.0,214.5,2.4,8.0,295.0,333.43,277.18
2016,1,2,12,30,223.0,213.0,2.3,8.0,321.0,363.66,302.18
2016,1,2,12,45,221.5,209.5,2.2,8.0,315.5,354.19,293.99
2016,1,2,13,0,220.0,206.0,2.1,8.0,310.0,344.14,285.48
2016,1,2,13,15,142.0,197.5,2.0,8.0,264.0,285.37,236.38
2016,1,2,13,30,64.0,189.0,1.9,8.0,218.0,225.82,186.51
2016,1,2,13,45,98.5,183.5,1.85,8.5,225.5,235.07,194.27
2016,1,2,14,0,133.0,178.0,1.8,9.0,233.0,245.4,202.28
2016,1,2,14,15,70.0,154.0,1.7,9.0,183.0,184.48,151.44
2016,1,2,14,30,7.0,130.0,1.6,9.0,133.0,129.84,105.88
2016,1,2,14,45,3.5,118.5,1.5,9.0,120.0,116.76,95.0
2016,1,2,15,0,0.0,107.0,1.4,9.0,107.0,104.02,84.26
2016,1,2,15,15,0.0,92.5,1.4,8.5,92.5,89.66,72.1
2016,1,2,15,30,0.0,78.0,1.4,8.0,78.0,75.39,59.82
2016,1,2,15,45,0.0,63.0,1.45,8.0,63.0,60.73,46.91
2016,1,2,16,0,0.0,48.0,1.5,8.0,48.0,46.19,33.97
2016,1,2,16,15,0.0,34.0,1.65,7.5,34.0,32.71,21.85
2016,1,2,16,30,0.0,20.0,1.8,7.0,20.0,19.31,8.53
2016,1,2,16,45,0.0,10.0,1.95,7.0,10.0,9.83,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.0,2.4,5.5,5.0,4.91,0.0
2016,1,3,8,0,0.0,10.0,2.4,6.0,10.0,9.64,1.46
2016,1,3,8,15,0.0,18.0,2.3,6.0,18.0,17.36,9.05
2016,1,3,8,30,0.0,26.0,2.2,6.0,26.0,25.09,16.09
2016,1,3,8,45,0.0,34.0,2.1,6.0,34.0,32.82,23.08
2016,1,3,9,0,0.0,42.0,2.0,6.0,42.0,40.56,30.02
2016,1,3,9,15,0.0,49.5,2.0,6.0,49.5,47.82,36.47
2016,1,3,9,30,0.0,57.0,2.0,6.0,57.0,55.08,42.85
2016,1,3,9,45,0.0,64.0,2.0,6.5,64.0,61.86,48.65
2016,1,3,10,0,0.0,71.0,2.0,7.0,71.0,68.67,54.41
2016,1,3,10,15,59.5,124.5,2.05,7.0,149.0,165.72,138.87
2016,1,3,10,30,119.0,178.0,2.1,7.0,227.0,271.45,228.03
2016,1,3,10,45,89.0,183.0,2.2,7.5,221.0,250.66,209.3
2016,1,3,11,0,59.0,188.0,2.3,8.0,215.0,236.32,196.28
2016,1,3,11,15,93.5,199.5,2.45,8.0,243.5,270.74,225.45
2016,1,3,11,30,128.0,211.0,2.6,8.0,272.0,311.94,259.73
2016,1,3,11,45,207.5,208.5,2.8,8.0,308.5,358.81,299.5
2016,1,3,12,0,287.0,206.0,3.0,8.0,345.0,411.22,343.13
2016,1,3,12,15,152.0,193.5,3.1,8.0,267.5,301.59,251.44
2016,1,3,12,30,17.0,181.0,3.2,8.0,190.0,190.57,156.93
2016,1,3,12,45,18.5,180.0,3.3,8.5,189.5,189.89,156.4
2016,1,3,13,0,20.0,179.0,3.4,9.0,189.0,189.15,155.59
2016,1,3,13,15,10.0,164.0,3.25,9.0,169.0,167.45,137.32
2016,1,3,13,30,0.0,149.0,3.1,9.0,149.0,146.42,119.62
2016,1,3,13,45,0.5,144.5,3.0,9.0,145.0,142.03,116.1
2016,1,3,14,0,1.0,140.0,2.9,9.0,141.0,137.65,112.54
2016,1,3,14,15,36.0,145.5,2.7,9.0,159.0,160.89,132.31
2016,1,3,14,30,71.0,151.0,2.5,9.0,177.0,178.96,147.14
2016,1,3,14,45,64.5,137.5,2.4,9.0,159.5,159.63,130.56
2016,1,3,15,0,58.0,124.0,2.3,9.0,142.0,140.81,114.39
2016,1,3,15,15,52.0,108.5,2.2,8.5,123.5,120.7,97.17
2016,1,3,15,30,46.0,93.0,2.1,8.0,105.0,101.17,80.29
2016,1,3,15,45,35.0,76.5,2.05,8.0,84.5,80.39,62.29
2016,1,3,16,0,24.0,60.0,2.0,8.0,64.0,60.81,45.37
2016,1,3,16,15,12.0,43.0,2.05,8.0,45.0,41.96,29.11
2016,1,3,16,30,0.0,26.0,2.1,8.0,26.0,24.87,12.92
2016,1,3,16,45,0.0,13.0,2.15,8.0,13.0,12.55,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,151.0,13.5,2.6,9.0,26.0,57.35,0.0
2016,1,4,8,0,302.0,27.0,2.6,9.0,52.0,148.75,96.94
2016,1,4,8,15,400.0,35.5,2.6,9.0,88.5,207.83,160.61
2016,1,4,8,30,498.0,44.0,2.6,9.0,125.0,273.12,219.65
2016,1,4,8,45,565.0,49.0,2.6,9.5,165.0,326.69,267.71
2016,1,4,9,0,632.0,54.0,2.6,10.0,205.0,383.45,317.17
2016,1,4,9,15,670.0,58.0,2.65,10.0,242.0,423.99,353.03
2016,1,4,9,30,708.0,62.0,2.7,10.0,279.0,467.71,390.42
2016,1,4,9,45,377.5,104.5,2.8,10.5,221.5,345.61,289.43
2016,1,4,10,0,47.0,147.0,2.9,11.0,164.0,185.19,152.38
2016,1,4,10,15,145.5,159.5,2.95,11.0,218.5,265.84,221.42
2016,1,4,10,30,244.0,172.0,3.0,11.0,273.0,349.86,291.36
2016,1,4,10,45,143.0,177.5,3.1,11.5,238.0,285.79,236.53
2016,1,4,11,0,42.0,183.0,3.2,12.0,203.0,219.63,179.69
2016,1,4,11,15,42.0,189.5,3.3,12.0,209.5,225.95,184.89
2016,1,4,11,30,42.0,196.0,3.4,12.0,216.0,232.19,189.86
2016,1,4,11,45,21.0,123.0,3.5,12.5,133.0,137.96,111.33
2016,1,4,12,0,0.0,50.0,3.6,13.0,50.0,48.31,35.45
2016,1,4,12,15,0.0,95.5,3.6,13.0,95.5,92.69,72.92
2016,1,4,12,30,0.0,141.0,3.6,13.0,141.0,138.64,111.23
2016,1,4,12,45,0.0,113.0,3.65,13.0,113.0,110.17,87.5
2016,1,4,13,0,0.0,85.0,3.7,13.0,85.0,82.25,64.16
2016,1,4,13,15,0.0,54.0,3.6,12.5,54.0,52.18,38.91
2016,1,4,13,30,0.0,23.0,3.5,12.0,23.0,22.2,13.42
2016,1,4,13,45,0.0,19.0,3.4,12.0,19.0,18.34,10.13
2016,1,4,14,0,0.0,15.0,3.3,12.0,15.0,14.47,6.82
2016,1,4,14,15,0.0,34.5,3.15,12.0,34.5,33.31,23.06
2016,1,4,14,30,0.0,54.0,3.0,12.0,54.0,52.17,39.27
2016,1,4,14,45,0.0,49.0,2.9,12.0,49.0,47.33,35.15
2016,1,4,15,0,0.0,44.0,2.8,12.0,44.0,42.49,31.02
2016,1,4,15,15,0.0,38.0,2.65,11.5,38.0,36.69,26.07
2016,1,4,15,30,0.0,32.0,2.5,11.0,32.0,30.89,21.06
2016,1,4,15,45,0.0,26.0,2.45,11.0,26.0,25.09,15.95
2016,1,4,16,0,0.0,20.0,2.4,11.0,20.0,19.29,10.8
2016,1,4,16,15,0.0,14.0,2.4,11.0,14.0,13.5,5.62
2016,1,4,16,30,0.0,8.0,2.4,11.0,8.0,7.71,0.15
2016,1,4,16,45,0.0,4.0,2.45,11.0,4.0,3.85,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,10.81,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,21.28,9.76
2016,1,5,8,15,0.0,38.0,2.4,11.0,38.0,38.7,26.47
2016,1,5,8,30,0.0,54.0,2.5,11.0,54.0,55.57,41.48
2016,1,5,8,45,2.5,70.0,2.65,11.0,70.5,73.3,57.06
2016,1,5,9,0,5.0,86.0,2.8,11.0,87.0,91.07,72.56
2016,1,5,9,15,9.5,100.0,2.85,11.0,102.5,107.61,86.88
2016,1,5,9,30,14.0,114.0,2.9,11.0,118.0,124.42,101.28
2016,1,5,9,45,16.5,126.0,3.0,11.0,131.5,138.04,112.81
2016,1,5,10,0,19.0,138.0,3.1,11.0,145.0,151.81,124.35
2016,1,5,10,15,9.5,74.0,3.2,11.0,77.5,77.34,61.05
2016,1,5,10,30,0.0,10.0,3.3,11.0,10.0,9.65,2.69
2016,1,5,10,45,11.5,91.5,3.4,11.5,97.0,96.39,77.14
2016,1,5,11,0,23.0,173.0,3.5,12.0,184.0,189.42,154.8
2016,1,5,11,15,21.0,176.5,3.55,11.5,186.5,191.22,156.2
2016,1,5,11,30,19.0,180.0,3.6,11.0,189.0,193.03,157.81
2016,1,5,11,45,11.5,172.5,3.7,11.0,178.0,179.6,146.41
2016,1,5,12,0,4.0,165.0,3.8,11.0,167.0,166.44,135.25
2016,1,5,12,15,2.0,136.5,3.8,11.0,137.5,135.42,109.33
2016,1,5,12,30,0.0,108.0,3.8,11.0,108.0,105.17,83.93
2016,1,5,12,45,0.0,101.5,3.85,11.0,101.5,98.64,78.48
2016,1,5,13,0,0.0,95.0,3.9,11.0,95.0,92.16,73.06
2016,1,5,13,15,0.0,111.5,3.8,11.0,111.5,108.61,87.02
2016,1,5,13,30,0.0,128.0,3.7,11.0,128.0,125.14,101.01
2016,1,5,13,45,33.5,152.0,3.65,11.0,166.0,169.44,138.61
2016,1,5,14,0,67.0,176.0,3.6,11.0,204.0,209.07,171.69
2016,1,5,14,15,33.5,107.0,3.55,11.0,121.0,120.67,97.56
2016,1,5,14,30,0.0,38.0,3.5,11.0,38.0,36.69,26.06
2016,1,5,14,45,0.0,34.5,3.45,11.0,34.5,33.3,23.2
2016,1,5,15,0,0.0,31.0,3.4,11.0,31.0,29.92,20.29
2016,1,5,15,15,290.0,48.0,3.15,10.5,119.0,132.96,100.76
2016,1,5,15,30,580.0,65.0,2.9,10.0,207.0,204.33,148.24
2016,1,5,15,45,517.5,58.5,2.7,10.0,168.5,157.03,106.74
2016,1,5,16,0,455.0,52.0,2.5,10.0,130.0,115.06,71.81
2016,1,5,16,15,356.5,42.5,2.35,9.5,93.0,72.62,40.78
2016,1,5,16,30,258.0,33.0,2.2,9.0,56.0,39.12,18.54
2016,1,5,16,45,129.0,16.5,2.1,9.0,28.0,12.87,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,29.5,17.0,3.65,11.0,19.5,25.31,0.0
2016,1,6,8,0,59.0,34.0,3.6,11.0,39.0,65.82,41.01
2016,1,6,8,15,126.0,52.0,3.55,11.0,70.5,119.57,91.51
2016,1,6,8,30,193.0,70.0,3.5,11.0,102.0,171.98,137.67
2016,1,6,8,45,193.5,91.5,3.45,11.0,131.0,203.59,166.41
2016,1,6,9,0,194.0,113.0,3.4,11.0,160.0,228.68,189.02
2016,1,6,9,15,230.0,127.5,3.35,11.0,192.0,273.86,227.83
2016,1,6,9,30,266.0,142.0,3.3,11.0,224.0,314.96,262.67
2016,1,6,9,45,361.0,130.0,3.25,11.0,255.0,365.98,306.04
2016,1,6,10,0,456.0,118.0,3.2,11.0,286.0,415.49,347.71
2016,1,6,10,15,232.0,133.0,3.2,11.0,219.0,295.14,246.77
2016,1,6,10,30,8.0,148.0,3.2,11.0,152.0,154.16,125.51
2016,1,6,10,45,118.0,171.5,3.25,11.0,225.0,263.12,218.58
2016,1,6,11,0,228.0,195.0,3.3,11.0,298.0,360.88,299.84
2016,1,6,11,15,303.5,190.0,3.35,11.0,332.0,411.42,341.35
2016,1,6,11,30,379.0,185.0,3.4,11.0,366.0,454.16,376.44
2016,1,6,11,45,248.0,202.5,3.45,11.0,322.0,386.33,319.33
2016,1,6,12,0,117.0,220.0,3.5,11.0,278.0,311.65,256.37
2016,1,6,12,15,58.5,177.5,3.4,11.0,206.5,219.1,179.79
2016,1,6,12,30,0.0,135.0,3.3,11.0,135.0,132.47,106.68
2016,1,6,12,45,0.0,72.5,3.25,11.0,72.5,70.1,54.28
2016,1,6,13,0,0.0,10.0,3.2,11.0,10.0,9.65,2.65
2016,1,6,13,15,52.5,105.0,3.1,11.0,129.0,134.12,109.56
2016,1,6,13,30,105.0,200.0,3.0,11.0,248.0,260.1,214.13
2016,1,6,13,45,85.0,188.0,2.95,11.0,226.0,233.59,191.7
2016,1,6,14,0,65.0,176.0,2.9,11.0,204.0,208.22,170.61
2016,1,6,14,15,43.5,159.0,2.85,10.5,177.0,178.32,146.0
2016,1,6,14,30,22.0,142.0,2.8,10.0,150.0,148.0,120.92
2016,1,6,14,45,17.0,129.5,2.8,10.0,135.5,132.67,108.08
2016,1,6,15,0,12.0,117.0,2.8,10.0,121.0,117.79,95.52
2016,1,6,15,15,7.0,102.5,2.75,10.0,105.0,101.41,81.61
2016,1,6,15,30,2.0,88.0,2.7,10.0,89.0,85.55,68.05
2016,1,6,15,45,1.0,71.0,2.65,10.0,71.5,68.61,53.32
2016,1,6,16,0,0.0,54.0,2.6,10.0,54.0,51.91,38.67
2016,1,6,16,15,0.0,38.5,2.55,9.5,38.5,36.98,25.45
2016,1,6,16,30,0.0,23.0,2.5,9.0,23.0,22.21,11.7
2016,1,6,16,45,0.0,11.5,2.5,9.0,11.5,11.09,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,92.5,16.5,0.6,8.5,24.0,43.19,0.0
2016,1,7,8,0,185.0,33.0,0.6,9.0,48.0,117.28,76.49
2016,1,7,8,15,283.5,45.0,0.65,9.0,84.0,174.84,134.63
2016,1,7,8,30,382.0,57.0,0.7,9.0,120.0,239.33,191.19
2016,1,7,8,45,464.5,63.0,0.8,9.0,160.0,297.32,241.88
2016,1,7,9,0,547.0,69.0,0.9,9.0,200.0,360.07,295.64
2016,1,7,9,15,590.5,74.0,0.9,9.0,237.0,405.23,333.88
2016,1,7,9,30,634.0,79.0,0.9,9.0,274.0,451.08,371.69
2016,1,7,9,45,402.5,116.5,0.95,9.5,245.5,374.59,309.64
2016,1,7,10,0,171.0,154.0,1.0,10.0,217.0,274.0,226.33
2016,1,7,10,15,159.0,167.0,1.0,10.0,229.0,283.3,234.15
2016,1,7,10,30,147.0,180.0,1.0,10.0,241.0,291.65,240.39
2016,1,7,10,45,172.5,189.0,1.05,10.0,264.5,318.43,262.21
2016,1,7,11,0,198.0,198.0,1.1,10.0,288.0,345.19,283.72
2016,1,7,11,15,187.0,206.0,1.15,10.0,293.0,346.63,284.32
2016,1,7,11,30,176.0,214.0,1.2,10.0,298.0,347.35,284.49
2016,1,7,11,45,174.0,219.0,1.25,10.5,303.0,349.93,285.85
2016,1,7,12,0,172.0,224.0,1.3,11.0,308.0,351.92,286.74
2016,1,7,12,15,510.0,153.0,1.35,11.0,403.5,500.69,408.91
2016,1,7,12,30,848.0,82.0,1.4,11.0,499.0,629.42,509.63
2016,1,7,12,45,851.0,79.5,1.45,11.0,493.5,614.26,496.6
2016,1,7,13,0,854.0,77.0,1.5,11.0,488.0,596.15,482.52
2016,1,7,13,15,427.0,47.5,1.5,11.0,253.0,299.97,248.88
2016,1,7,13,30,0.0,18.0,1.5,11.0,18.0,17.37,9.26
2016,1,7,13,45,0.0,17.0,1.55,11.0,17.0,16.41,8.54
2016,1,7,14,0,0.0,16.0,1.6,11.0,16.0,15.44,7.72
2016,1,7,14,15,0.0,15.0,1.55,11.0,15.0,14.47,6.9
2016,1,7,14,30,0.0,14.0,1.5,11.0,14.0,13.51,6.08
2016,1,7,14,45,375.0,36.5,1.45,11.0,155.5,180.84,144.31
2016,1,7,15,0,750.0,59.0,1.4,11.0,297.0,312.52,241.55
2016,1,7,15,15,714.5,55.5,1.3,10.5,260.0,264.75,197.81
2016,1,7,15,30,679.0,52.0,1.2,10.0,223.0,218.78,156.18
2016,1,7,15,45,629.0,47.0,1.1,10.0,183.0,170.64,113.48
2016,1,7,16,0,579.0,42.0,1.0,10.0,143.0,126.4,75.82
2016,1,7,16,15,490.5,35.0,1.0,9.5,104.0,79.9,41.22
2016,1,7,16,30,402.0,28.0,1.0,9.0,65.0,42.65,17.73
2016,1,7,16,45,201.0,14.0,1.05,9.0,32.5,10.33,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,44.5,14.5,1.65,6.5,18.0,27.23,0.0
2016,1,8,8,0,89.0,29.0,1.7,7.0,36.0,72.93,46.73
2016,1,8,8,15,123.5,45.0,1.7,7.0,61.5,108.24,83.55
2016,1,8,8,30,158.0,61.0,1.7,7.0,87.0,145.07,117.16
2016,1,8,8,45,177.0,77.5,1.75,7.5,114.0,177.67,146.49
2016,1,8,9,0,196.0,94.0,1.8,8.0,141.0,211.02,175.86
2016,1,8,9,15,207.0,109.5,1.75,8.0,166.5,239.59,200.83
2016,1,8,9,30,218.0,125.0,1.7,8.0,192.0,268.17,225.23
2016,1,8,9,45,223.5,137.5,1.65,8.0,213.5,289.85,243.39
2016,1,8,10,0,229.0,150.0,1.6,8.0,235.0,311.09,260.84
2016,1,8,10,15,248.0,160.5,1.55,8.5,259.0,337.69,282.04
2016,1,8,10,30,267.0,171.0,1.5,9.0,283.0,364.12,302.68
2016,1,8,10,45,133.5,160.0,1.45,9.5,216.0,260.01,215.39
2016,1,8,11,0,0.0,149.0,1.4,10.0,149.0,148.63,120.34
2016,1,8,11,15,0.0,146.5,1.45,10.0,146.5,145.48,117.93
2016,1,8,11,30,0.0,144.0,1.5,10.0,144.0,142.49,115.36
2016,1,8,11,45,38.0,180.0,1.55,10.5,198.5,210.74,172.43
2016,1,8,12,0,76.0,216.0,1.6,11.0,253.0,274.3,224.15
2016,1,8,12,15,77.0,216.5,1.6,11.0,254.0,273.85,223.41
2016,1,8,12,30,78.0,217.0,1.6,11.0,255.0,273.21,222.84
2016,1,8,12,45,75.5,214.5,1.65,11.0,251.5,266.92,217.74
2016,1,8,13,0,73.0,212.0,1.7,11.0,248.0,260.57,212.63
2016,1,8,13,15,221.5,195.0,1.65,11.0,298.0,329.8,270.54
2016,1,8,13,30,370.0,178.0,1.6,11.0,348.0,390.93,319.73
2016,1,8,13,45,186.0,162.0,1.6,11.0,247.5,262.86,215.1
2016,1,8,14,0,2.0,146.0,1.6,11.0,147.0,144.08,116.46
2016,1,8,14,15,1.0,97.0,1.5,10.5,97.5,94.62,75.5
2016,1,8,14,30,0.0,48.0,1.4,10.0,48.0,46.36,34.54
2016,1,8,14,45,0.0,43.5,1.35,10.0,43.5,42.01,30.87
2016,1,8,15,0,0.0,39.0,1.3,10.0,39.0,37.65,27.13
2016,1,8,15,15,0.0,34.0,1.3,9.5,34.0,32.82,22.99
2016,1,8,15,30,0.0,29.0,1.3,9.0,29.0,27.98,18.79
2016,1,8,15,45,0.0,23.5,1.3,9.0,23.5,22.67,14.08
2016,1,8,16,0,0.0,18.0,1.3,9.0,18.0,17.36,9.33
2016,1,8,16,15,0.0,13.0,1.35,9.0,13.0,12.53,4.99
2016,1,8,16,30,0.0,8.0,1.4,9.0,8.0,7.71,0.51
2016,1,8,16,45,0.0,4.0,1.5,9.0,4.0,3.85,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,134.0,14.5,3.05,8.5,25.5,53.36,0.0
2016,1,9,8,0,268.0,29.0,3.1,9.0,51.0,139.75,92.23
2016,1,9,8,15,366.0,38.5,3.1,9.0,88.0,198.6,154.02
2016,1,9,8,30,464.0,48.0,3.1,9.0,125.0,264.14,213.13
2016,1,9,8,45,529.0,54.0,3.1,9.0,164.5,317.32,261.39
2016,1,9,9,0,594.0,60.0,3.1,9.0,204.0,373.64,311.27
2016,1,9,9,15,297.0,61.5,3.05,9.0,133.5,235.43,198.22
2016,1,9,9,30,0.0,63.0,3.0,9.0,63.0,60.9,47.23
2016,1,9,9,45,0.0,69.5,2.95,9.5,69.5,67.32,52.77
2016,1,9,10,0,0.0,76.0,2.9,10.0,76.0,73.75,58.12
2016,1,9,10,15,27.5,124.5,2.75,10.0,136.0,146.24,120.28
2016,1,9,10,30,55.0,173.0,2.6,10.0,196.0,218.48,180.86
2016,1,9,10,45,50.0,180.0,2.5,10.0,202.0,222.38,183.51
2016,1,9,11,0,45.0,187.0,2.4,10.0,208.0,226.13,186.2
2016,1,9,11,15,60.0,198.0,2.25,10.0,227.0,247.43,203.75
2016,1,9,11,30,75.0,209.0,2.1,10.0,246.0,268.63,221.01
2016,1,9,11,45,45.5,196.5,2.0,10.0,219.5,233.96,191.74
2016,1,9,12,0,16.0,184.0,1.9,10.0,193.0,194.09,158.26
2016,1,9,12,15,85.5,204.0,1.8,10.0,247.5,265.59,218.4
2016,1,9,12,30,155.0,224.0,1.7,10.0,302.0,335.56,275.45
2016,1,9,12,45,77.5,171.0,1.6,10.0,210.0,221.35,181.47
2016,1,9,13,0,0.0,118.0,1.5,10.0,118.0,115.1,92.26
2016,1,9,13,15,21.5,154.0,1.35,10.0,164.0,163.79,133.57
2016,1,9,13,30,43.0,190.0,1.2,10.0,210.0,216.01,176.63
2016,1,9,13,45,21.5,155.0,1.1,10.5,165.0,163.46,132.7
2016,1,9,14,0,0.0,120.0,1.0,11.0,120.0,117.0,93.9
2016,1,9,14,15,12.5,133.0,0.95,11.0,138.0,135.65,109.77
2016,1,9,14,30,25.0,146.0,0.9,11.0,156.0,153.35,124.45
2016,1,9,14,45,21.5,134.0,0.85,11.0,142.0,138.92,112.38
2016,1,9,15,0,18.0,122.0,0.8,11.0,128.0,124.79,100.59
2016,1,9,15,15,13.5,107.5,0.8,10.5,112.0,108.24,86.86
2016,1,9,15,30,9.0,93.0,0.8,10.0,96.0,92.14,73.35
2016,1,9,15,45,4.5,77.0,0.85,10.0,78.5,75.08,58.74
2016,1,9,16,0,0.0,61.0,0.9,10.0,61.0,58.57,44.45
2016,1,9,16,15,0.0,44.5,0.9,9.5,44.5,42.63,30.4
2016,1,9,16,30,0.0,28.0,0.9,9.0,28.0,26.92,16.06
2016,1,9,16,45,0.0,14.0,0.95,9.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,142.5,15.0,2.75,7.5,26.5,56.37,0.0
2016,1,10,8,0,285.0,30.0,2.9,8.0,53.0,146.6,97.76
2016,1,10,8,15,382.5,39.5,2.85,8.0,91.0,206.0,160.44
2016,1,10,8,30,480.0,49.0,2.8,8.0,129.0,272.13,220.24
2016,1,10,8,45,544.5,55.5,2.8,8.0,169.5,326.39,269.51
2016,1,10,9,0,609.0,62.0,2.8,8.0,210.0,383.71,320.26
2016,1,10,9,15,649.5,66.5,2.75,8.5,248.0,428.8,359.12
2016,1,10,9,30,690.0,71.0,2.7,9.0,286.0,474.35,397.13
2016,1,10,9,45,721.0,73.5,2.7,9.5,320.5,512.16,427.96
2016,1,10,10,0,752.0,76.0,2.7,10.0,355.0,546.54,455.31
2016,1,10,10,15,609.5,107.5,2.6,10.0,345.5,511.12,425.42
2016,1,10,10,30,467.0,139.0,2.5,10.0,336.0,462.39,384.74
2016,1,10,10,45,384.0,163.5,2.45,10.5,331.0,441.09,365.61
2016,1,10,11,0,301.0,188.0,2.4,11.0,326.0,409.19,337.81
2016,1,10,11,15,248.5,201.5,2.3,11.0,318.0,390.14,321.26
2016,1,10,11,30,196.0,215.0,2.2,11.0,310.0,362.44,297.76
2016,1,10,11,45,141.0,217.5,2.1,11.5,286.5,327.28,267.74
2016,1,10,12,0,86.0,220.0,2.0,12.0,263.0,285.44,232.4
2016,1,10,12,15,83.0,219.5,1.95,12.0,261.5,281.2,228.94
2016,1,10,12,30,80.0,219.0,1.9,12.0,260.0,276.85,225.26
2016,1,10,12,45,56.0,207.0,1.85,12.0,235.5,246.9,200.59
2016,1,10,13,0,32.0,195.0,1.8,12.0,211.0,217.9,176.7
2016,1,10,13,15,158.5,194.5,1.75,12.0,269.0,293.91,240.35
2016,1,10,13,30,285.0,194.0,1.7,12.0,327.0,362.8,295.93
2016,1,10,13,45,340.5,176.0,1.7,12.0,327.5,363.41,295.99
2016,1,10,14,0,396.0,158.0,1.7,12.0,328.0,363.91,295.75
2016,1,10,14,15,374.5,150.0,1.65,12.0,302.5,330.59,267.85
2016,1,10,14,30,353.0,142.0,1.6,12.0,277.0,294.85,237.86
2016,1,10,14,45,337.5,132.0,1.55,12.0,252.5,263.68,211.1
2016,1,10,15,0,322.0,122.0,1.5,12.0,228.0,233.06,184.4
2016,1,10,15,15,309.0,108.5,1.4,11.5,199.5,200.42,155.9
2016,1,10,15,30,296.0,95.0,1.3,11.0,171.0,168.47,127.65
2016,1,10,15,45,272.0,80.5,1.25,10.5,141.5,134.91,98.43
2016,1,10,16,0,248.0,66.0,1.2,10.0,112.0,102.2,70.4
2016,1,10,16,15,210.0,51.0,1.3,9.5,82.5,69.77,44.33
2016,1,10,16,30,172.0,36.0,1.4,9.0,53.0,41.13,22.64
2016,1,10,16,45,86.0,18.0,1.5,9.0,26.5,13.9,0.13
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,4.0,14.0,2.15,8.5,14.5,14.69,0.0
2016,1,11,8,0,8.0,28.0,2.2,9.0,29.0,31.76,17.89
2016,1,11,8,15,30.0,45.0,2.2,9.0,50.0,62.07,45.96
2016,1,11,8,30,52.0,62.0,2.2,9.0,71.0,90.94,71.64
2016,1,11,8,45,62.5,79.0,2.25,9.0,92.5,115.85,93.89
2016,1,11,9,0,73.0,96.0,2.3,9.0,114.0,141.21,116.29
2016,1,11,9,15,80.0,112.5,2.25,9.0,135.0,164.53,136.61
2016,1,11,9,30,87.0,129.0,2.2,9.0,156.0,188.04,156.74
2016,1,11,9,45,92.5,143.0,2.2,9.5,174.5,207.73,173.07
2016,1,11,10,0,98.0,157.0,2.2,10.0,193.0,227.47,189.15
2016,1,11,10,15,73.5,165.0,2.2,10.0,193.0,221.52,183.54
2016,1,11,10,30,49.0,173.0,2.2,10.0,193.0,214.65,177.12
2016,1,11,10,45,47.5,181.0,2.25,10.5,202.0,221.9,182.56
2016,1,11,11,0,46.0,189.0,2.3,11.0,211.0,229.05,187.84
2016,1,11,11,15,60.0,200.0,2.25,11.0,229.0,249.74,204.83
2016,1,11,11,30,74.0,211.0,2.2,11.0,247.0,270.33,221.59
2016,1,11,11,45,43.5,196.5,2.15,11.0,218.0,232.66,189.99
2016,1,11,12,0,13.0,182.0,2.1,11.0,189.0,189.98,154.27
2016,1,11,12,15,29.0,195.5,2.05,11.0,210.0,219.91,179.25
2016,1,11,12,30,45.0,209.0,2.0,11.0,231.0,243.74,198.84
2016,1,11,12,45,438.0,145.0,2.0,11.5,360.0,435.03,358.69
2016,1,11,13,0,831.0,81.0,2.0,12.0,489.0,594.84,484.28
2016,1,11,13,15,824.5,80.0,1.95,12.0,475.0,570.7,463.17
2016,1,11,13,30,818.0,79.0,1.9,12.0,461.0,544.22,441.4
2016,1,11,13,45,410.5,114.0,1.9,12.0,305.5,340.72,278.75
2016,1,11,14,0,3.0,149.0,1.9,12.0,150.0,147.53,118.75
2016,1,11,14,15,1.5,131.5,1.8,12.0,132.0,129.1,103.98
2016,1,11,14,30,0.0,114.0,1.7,12.0,114.0,110.95,88.93
2016,1,11,14,45,357.5,90.0,1.6,12.0,207.5,232.29,186.5
2016,1,11,15,0,715.0,66.0,1.5,12.0,301.0,315.96,245.23
2016,1,11,15,15,680.0,62.0,1.4,11.5,264.0,268.96,202.81
2016,1,11,15,30,645.0,58.0,1.3,11.0,227.0,223.29,161.75
2016,1,11,15,45,592.5,53.0,1.2,11.0,188.0,175.5,119.56
2016,1,11,16,0,540.0,48.0,1.1,11.0,149.0,131.89,82.29
2016,1,11,16,15,457.0,40.0,1.1,10.5,110.5,86.64,47.78
2016,1,11,16,30,374.0,32.0,1.1,10.0,72.0,49.41,23.13
2016,1,11,16,45,235.5,21.0,1.15,10.0,42.0,17.21,2.96
