Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,97.0,10.0,1.2,10.0,12.0,9.83,0.0
2016,1,11,17,15,48.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,157.0,14.0,2.35,8.0,27.0,70.29,0.0
2016,1,12,8,0,314.0,28.0,2.4,8.0,54.0,155.28,104.85
2016,1,12,8,15,409.5,36.5,2.3,8.0,91.5,213.51,166.33
2016,1,12,8,30,505.0,45.0,2.2,8.0,129.0,278.87,225.41
2016,1,12,8,45,566.0,50.5,2.1,8.5,169.0,331.32,272.45
2016,1,12,9,0,627.0,56.0,2.0,9.0,209.0,386.66,320.43
2016,1,12,9,15,666.0,60.0,1.95,9.0,247.0,431.07,358.87
2016,1,12,9,30,705.0,64.0,1.9,9.0,285.0,473.39,394.56
2016,1,12,9,45,474.5,108.0,1.9,9.5,264.0,408.43,340.71
2016,1,12,10,0,244.0,152.0,1.9,10.0,243.0,323.38,269.08
2016,1,12,10,15,344.0,149.0,1.9,10.0,288.0,384.7,320.68
2016,1,12,10,30,444.0,146.0,1.9,10.0,333.0,457.17,379.31
2016,1,12,10,45,319.0,174.5,1.95,10.5,312.5,405.06,334.76
2016,1,12,11,0,194.0,203.0,2.0,11.0,292.0,349.62,287.6
2016,1,12,11,15,351.5,182.0,2.0,11.0,351.0,437.09,360.27
2016,1,12,11,30,509.0,161.0,2.0,11.0,410.0,525.78,431.25
2016,1,12,11,45,488.0,169.5,2.0,11.5,411.5,519.18,423.93
2016,1,12,12,0,467.0,178.0,2.0,12.0,413.0,510.78,415.93
2016,1,12,12,15,412.5,190.5,1.95,12.0,398.5,483.29,393.23
2016,1,12,12,30,358.0,203.0,1.9,12.0,384.0,449.24,365.6
2016,1,12,12,45,328.5,205.5,1.9,12.5,369.5,426.68,346.78
2016,1,12,13,0,299.0,208.0,1.9,13.0,355.0,403.96,327.75
2016,1,12,13,15,228.0,208.5,1.8,13.0,319.0,350.05,284.05
2016,1,12,13,30,157.0,209.0,1.7,13.0,283.0,304.24,246.63
2016,1,12,13,45,106.0,195.0,1.65,13.0,244.0,253.0,205.09
2016,1,12,14,0,55.0,181.0,1.6,13.0,205.0,209.16,169.24
2016,1,12,14,15,41.5,166.0,1.55,12.5,183.5,185.04,149.89
2016,1,12,14,30,28.0,151.0,1.5,12.0,162.0,161.97,131.21
2016,1,12,14,45,24.5,138.5,1.45,12.0,147.5,144.67,116.91
2016,1,12,15,0,21.0,126.0,1.4,12.0,133.0,129.87,104.59
2016,1,12,15,15,16.5,111.5,1.5,12.0,117.0,113.14,90.57
2016,1,12,15,30,12.0,97.0,1.6,12.0,101.0,96.85,76.8
2016,1,12,15,45,6.0,81.5,1.7,12.0,83.5,79.77,62.29
2016,1,12,16,0,0.0,66.0,1.8,12.0,66.0,63.35,48.24
2016,1,12,16,15,0.0,49.0,1.85,12.0,49.0,46.9,33.79
2016,1,12,16,30,0.0,32.0,1.9,12.0,32.0,30.67,19.27
2016,1,12,16,45,0.0,19.0,1.95,12.0,19.0,18.34,4.72
2016,1,12,17,0,0.0,6.0,2.0,12.0,6.0,5.9,0.0
2016,1,12,17,15,0.0,3.0,2.0,12.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.5,11.5,7.0,6.75,0.0
2016,1,13,8,0,0.0,14.0,3.6,12.0,14.0,13.5,4.43
2016,1,13,8,15,0.0,24.0,3.65,12.0,24.0,23.16,13.6
2016,1,13,8,30,0.0,34.0,3.7,12.0,34.0,32.83,22.21
2016,1,13,8,45,0.0,45.5,3.8,12.0,45.5,43.96,31.99
2016,1,13,9,0,0.0,57.0,3.9,12.0,57.0,55.51,42.06
2016,1,13,9,15,0.0,67.5,4.05,12.0,67.5,66.05,51.17
2016,1,13,9,30,0.0,78.0,4.2,12.0,78.0,76.58,60.19
2016,1,13,9,45,0.0,88.0,4.35,12.5,88.0,86.59,68.53
2016,1,13,10,0,0.0,98.0,4.5,13.0,98.0,96.61,76.79
2016,1,13,10,15,249.5,116.5,4.6,13.0,223.0,288.67,242.12
2016,1,13,10,30,499.0,135.0,4.7,13.0,348.0,480.52,400.78
2016,1,13,10,45,256.0,152.0,4.85,13.0,261.5,338.83,282.01
2016,1,13,11,0,13.0,169.0,5.0,13.0,175.0,178.34,144.64
2016,1,13,11,15,11.5,172.0,5.0,13.0,177.5,179.93,145.97
2016,1,13,11,30,10.0,175.0,5.0,13.0,180.0,181.55,147.13
2016,1,13,11,45,46.5,199.0,5.05,13.0,222.5,237.45,194.03
2016,1,13,12,0,83.0,223.0,5.1,13.0,265.0,287.07,235.21
2016,1,13,12,15,48.0,203.5,5.1,12.5,228.0,241.04,197.02
2016,1,13,12,30,13.0,184.0,5.1,12.0,191.0,191.06,155.35
2016,1,13,12,45,95.5,203.5,5.1,12.0,251.5,267.99,220.7
2016,1,13,13,0,178.0,223.0,5.1,12.0,312.0,341.96,282.2
2016,1,13,13,15,89.0,155.5,5.0,12.0,200.0,212.98,175.05
2016,1,13,13,30,0.0,88.0,4.9,12.0,88.0,85.2,66.88
2016,1,13,13,45,36.5,137.5,4.85,12.0,153.5,156.5,127.5
2016,1,13,14,0,73.0,187.0,4.8,12.0,219.0,224.51,184.2
2016,1,13,14,15,152.5,174.5,4.55,11.5,236.0,248.73,204.57
2016,1,13,14,30,232.0,162.0,4.3,11.0,253.0,266.32,218.56
2016,1,13,14,45,223.0,151.0,4.05,11.0,232.5,241.13,196.49
2016,1,13,15,0,214.0,140.0,3.8,11.0,212.0,216.24,174.57
2016,1,13,15,15,425.0,103.5,3.5,11.0,225.0,235.15,183.8
2016,1,13,15,30,636.0,67.0,3.2,11.0,238.0,233.72,172.49
2016,1,13,15,45,597.0,59.5,2.95,11.0,199.0,186.33,129.55
2016,1,13,16,0,558.0,52.0,2.7,11.0,160.0,141.85,90.42
2016,1,13,16,15,471.0,44.0,2.55,10.5,119.5,94.73,53.94
2016,1,13,16,30,384.0,36.0,2.4,10.0,79.0,56.05,27.86
2016,1,13,16,45,241.0,24.5,2.3,9.5,47.5,22.0,8.17
2016,1,13,17,0,98.0,13.0,2.2,9.0,16.0,12.78,0.0
2016,1,13,17,15,49.0,6.5,2.15,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,12.5,1.85,8.5,12.5,12.06,0.0
2016,1,14,8,0,0.0,25.0,1.9,9.0,25.0,24.79,13.2
2016,1,14,8,15,1.5,42.0,1.95,9.0,42.5,43.87,31.18
2016,1,14,8,30,3.0,59.0,2.0,9.0,60.0,62.48,47.79
2016,1,14,8,45,10.0,75.5,2.1,9.5,78.0,82.81,65.62
2016,1,14,9,0,17.0,92.0,2.2,10.0,96.0,103.52,83.59
2016,1,14,9,15,21.0,107.0,2.25,10.0,113.0,121.26,98.95
2016,1,14,9,30,25.0,122.0,2.3,10.0,130.0,145.08,119.25
2016,1,14,9,45,28.0,134.5,2.4,10.0,144.5,160.09,131.89
2016,1,14,10,0,31.0,147.0,2.5,10.0,159.0,175.24,144.54
2016,1,14,10,15,21.0,151.0,2.65,10.0,160.0,166.14,136.54
2016,1,14,10,30,11.0,155.0,2.8,10.0,161.0,163.34,133.81
2016,1,14,10,45,37.5,176.5,2.95,10.5,194.5,210.14,173.0
2016,1,14,11,0,64.0,198.0,3.1,11.0,228.0,251.21,206.84
2016,1,14,11,15,32.0,175.0,3.15,11.0,190.0,202.96,166.12
2016,1,14,11,30,0.0,152.0,3.2,11.0,152.0,150.62,121.81
2016,1,14,11,45,0.0,154.0,3.3,11.0,154.0,152.37,123.29
2016,1,14,12,0,0.0,156.0,3.4,11.0,156.0,154.16,124.73
2016,1,14,12,15,1.5,162.5,3.4,11.0,163.5,161.62,130.94
2016,1,14,12,30,3.0,169.0,3.4,11.0,171.0,169.05,137.14
2016,1,14,12,45,1.5,96.0,3.45,11.0,97.0,94.04,74.44
2016,1,14,13,0,0.0,23.0,3.5,11.0,23.0,22.21,13.42
2016,1,14,13,15,0.0,57.5,3.45,11.0,57.5,55.57,42.0
2016,1,14,13,30,0.0,92.0,3.4,11.0,92.0,89.15,70.54
2016,1,14,13,45,0.0,71.0,3.4,11.0,71.0,68.64,53.19
2016,1,14,14,0,0.0,50.0,3.4,11.0,50.0,48.31,35.91
2016,1,14,14,15,0.0,31.0,3.45,11.0,31.0,29.93,20.19
2016,1,14,14,30,0.0,12.0,3.5,11.0,12.0,11.58,4.37
2016,1,14,14,45,0.0,11.0,3.55,11.0,11.0,10.61,3.55
2016,1,14,15,0,0.0,10.0,3.6,11.0,10.0,9.64,2.72
2016,1,14,15,15,0.0,8.5,3.7,11.0,8.5,8.2,1.46
2016,1,14,15,30,0.0,7.0,3.8,11.0,7.0,6.75,0.2
2016,1,14,15,45,0.0,6.0,3.95,11.0,6.0,5.78,0.0
2016,1,14,16,0,0.0,5.0,4.1,11.0,5.0,4.82,0.0
2016,1,14,16,15,0.0,3.5,4.1,11.0,3.5,3.37,0.0
2016,1,14,16,30,0.0,2.0,4.1,11.0,2.0,1.93,0.0
2016,1,14,16,45,0.0,1.0,4.2,11.0,1.0,0.96,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,157.0,14.5,1.15,8.5,28.5,71.6,0.0
2016,1,15,8,0,314.0,29.0,1.2,9.0,57.0,157.06,107.91
2016,1,15,8,15,410.5,38.0,1.3,9.0,95.5,216.55,168.19
2016,1,15,8,30,507.0,47.0,1.4,9.0,134.0,283.4,227.82
2016,1,15,8,45,565.0,53.0,1.5,9.5,174.0,335.58,274.28
2016,1,15,9,0,623.0,59.0,1.6,10.0,214.0,390.44,321.68
2016,1,15,9,15,662.0,63.5,1.65,10.0,252.5,435.71,360.6
2016,1,15,9,30,701.0,68.0,1.7,10.0,291.0,481.42,398.81
2016,1,15,9,45,525.0,104.5,1.8,10.0,282.0,435.73,362.17
2016,1,15,10,0,349.0,141.0,1.9,10.0,273.0,374.66,312.06
2016,1,15,10,15,438.0,136.0,1.9,10.0,315.0,438.27,364.55
2016,1,15,10,30,527.0,131.0,1.9,10.0,357.0,495.74,410.71
2016,1,15,10,45,428.5,160.0,1.95,10.5,350.0,469.83,387.44
2016,1,15,11,0,330.0,189.0,2.0,11.0,343.0,432.19,355.37
2016,1,15,11,15,440.5,171.0,1.9,11.0,384.5,494.36,405.67
2016,1,15,11,30,551.0,153.0,1.8,11.0,426.0,548.54,448.25
2016,1,15,11,45,465.0,177.5,1.75,11.0,410.5,515.87,420.45
2016,1,15,12,0,379.0,202.0,1.7,11.0,395.0,474.64,386.72
2016,1,15,12,15,321.5,213.0,1.6,11.0,377.0,444.42,361.79
2016,1,15,12,30,264.0,224.0,1.5,11.0,359.0,414.06,336.6
2016,1,15,12,45,548.5,154.5,1.45,11.5,431.0,519.49,422.12
2016,1,15,13,0,833.0,85.0,1.4,12.0,503.0,609.27,491.14
2016,1,15,13,15,825.0,84.0,1.3,12.0,489.0,584.28,469.73
2016,1,15,13,30,817.0,83.0,1.2,12.0,475.0,557.0,447.41
2016,1,15,13,45,810.0,80.0,1.15,12.0,454.5,526.0,422.28
2016,1,15,14,0,803.0,77.0,1.1,12.0,434.0,493.01,395.1
2016,1,15,14,15,608.0,108.5,1.05,12.0,369.0,405.69,325.19
2016,1,15,14,30,413.0,140.0,1.0,12.0,304.0,327.07,262.11
2016,1,15,14,45,397.5,130.5,0.95,12.0,278.0,293.41,233.87
2016,1,15,15,0,382.0,121.0,0.9,12.0,252.0,260.13,205.16
2016,1,15,15,15,518.5,90.0,0.85,11.5,245.5,254.59,195.46
2016,1,15,15,30,655.0,59.0,0.8,11.0,239.0,234.49,171.34
2016,1,15,15,45,602.5,54.5,0.8,11.0,199.5,186.07,128.66
2016,1,15,16,0,550.0,50.0,0.8,11.0,160.0,141.8,90.61
2016,1,15,16,15,470.5,42.5,0.85,10.5,120.5,95.92,54.81
2016,1,15,16,30,391.0,35.0,0.9,10.0,81.0,57.7,28.61
2016,1,15,16,45,195.5,26.0,1.0,10.0,49.0,23.84,8.94
2016,1,15,17,0,0.0,17.0,1.1,10.0,17.0,16.71,0.0
2016,1,15,17,15,0.0,8.5,1.1,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,2.4,11.5,3.0,2.89,0.0
2016,1,16,8,0,0.0,6.0,2.4,12.0,6.0,5.78,0.0
2016,1,16,8,15,0.0,10.0,2.4,12.0,10.0,9.64,2.39
2016,1,16,8,30,0.0,14.0,2.4,12.0,14.0,13.5,5.84
2016,1,16,8,45,0.0,18.5,2.4,12.5,18.5,17.84,9.66
2016,1,16,9,0,0.0,23.0,2.4,13.0,23.0,22.19,13.44
2016,1,16,9,15,0.0,27.0,2.35,13.0,27.0,26.05,16.8
2016,1,16,9,30,0.0,31.0,2.3,13.0,31.0,29.92,20.13
2016,1,16,9,45,0.0,34.5,2.3,13.5,34.5,33.31,22.96
2016,1,16,10,0,0.0,38.0,2.3,14.0,38.0,36.69,25.76
2016,1,16,10,15,0.0,42.5,2.3,14.0,42.5,41.05,29.41
2016,1,16,10,30,0.0,47.0,2.3,14.0,47.0,45.4,33.06
2016,1,16,10,45,0.0,33.0,2.35,14.0,33.0,31.87,21.52
2016,1,16,11,0,0.0,19.0,2.4,14.0,19.0,18.34,9.99
2016,1,16,11,15,0.0,19.5,2.4,14.0,19.5,18.83,10.39
2016,1,16,11,30,0.0,20.0,2.4,14.0,20.0,19.31,10.78
2016,1,16,11,45,0.0,14.5,2.4,14.5,14.5,14.0,6.24
2016,1,16,12,0,0.0,9.0,2.4,15.0,9.0,8.69,1.71
2016,1,16,12,15,0.0,9.0,2.35,15.0,9.0,8.69,1.71
2016,1,16,12,30,0.0,9.0,2.3,15.0,9.0,8.69,1.71
2016,1,16,12,45,2.0,89.0,2.25,15.0,90.5,87.41,67.91
2016,1,16,13,0,4.0,169.0,2.2,15.0,172.0,169.09,135.1
2016,1,16,13,15,3.0,165.0,2.1,15.0,167.0,164.17,130.94
2016,1,16,13,30,2.0,161.0,2.0,15.0,162.0,159.34,127.07
2016,1,16,13,45,1.0,89.0,1.9,15.0,89.5,86.73,67.33
2016,1,16,14,0,0.0,17.0,1.8,15.0,17.0,16.41,8.3
2016,1,16,14,15,0.0,19.5,1.7,14.5,19.5,18.82,10.43
2016,1,16,14,30,0.0,22.0,1.6,14.0,22.0,21.23,12.55
2016,1,16,14,45,0.0,20.0,1.55,14.0,20.0,19.3,10.92
2016,1,16,15,0,0.0,18.0,1.5,14.0,18.0,17.36,9.28
2016,1,16,15,15,0.0,16.0,1.45,14.0,16.0,15.43,7.63
2016,1,16,15,30,0.0,14.0,1.4,14.0,14.0,13.5,5.96
2016,1,16,15,45,252.0,35.0,1.35,14.0,86.5,91.19,62.6
2016,1,16,16,0,504.0,56.0,1.3,14.0,159.0,141.47,91.81
2016,1,16,16,15,423.5,48.0,1.3,13.5,120.5,97.03,57.15
2016,1,16,16,30,343.0,40.0,1.3,13.0,82.0,60.44,31.98
2016,1,16,16,45,171.5,29.5,1.35,13.0,50.5,27.15,11.63
2016,1,16,17,0,0.0,19.0,1.4,13.0,19.0,18.68,0.0
2016,1,16,17,15,0.0,9.5,1.45,13.0,9.5,9.34,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,12.5,3.05,13.0,12.5,12.06,0.0
2016,1,17,8,0,0.0,25.0,3.1,13.0,25.0,24.53,13.12
2016,1,17,8,15,0.0,41.5,3.05,13.0,41.5,42.33,29.49
2016,1,17,8,30,0.0,58.0,3.0,13.0,58.0,59.63,44.72
2016,1,17,8,45,3.5,74.5,3.0,13.0,75.5,78.29,60.98
2016,1,17,9,0,7.0,91.0,3.0,13.0,93.0,97.09,77.21
2016,1,17,9,15,12.0,105.5,3.0,13.0,109.5,114.51,92.13
2016,1,17,9,30,17.0,120.0,3.0,13.0,126.0,132.24,107.13
2016,1,17,9,45,20.0,133.0,3.05,13.5,140.5,147.36,119.55
2016,1,17,10,0,23.0,146.0,3.1,14.0,155.0,162.62,131.91
2016,1,17,10,15,11.5,102.0,3.1,14.0,106.5,107.42,85.57
2016,1,17,10,30,0.0,58.0,3.1,14.0,58.0,56.05,42.02
2016,1,17,10,45,0.0,33.5,3.15,14.0,33.5,32.35,21.91
2016,1,17,11,0,0.0,9.0,3.2,14.0,9.0,8.69,1.75
2016,1,17,11,15,0.0,39.0,3.25,14.0,39.0,37.67,26.37
2016,1,17,11,30,0.0,69.0,3.3,14.0,69.0,66.71,50.81
2016,1,17,11,45,0.0,66.0,3.35,14.0,66.0,63.81,48.31
2016,1,17,12,0,0.0,63.0,3.4,14.0,63.0,60.9,45.85
2016,1,17,12,15,0.0,74.0,3.4,14.0,74.0,71.56,54.78
2016,1,17,12,30,0.0,85.0,3.4,14.0,85.0,82.22,63.7
2016,1,17,12,45,0.0,105.0,3.4,14.0,105.0,102.03,80.23
2016,1,17,13,0,0.0,125.0,3.4,14.0,125.0,121.99,96.84
2016,1,17,13,15,0.0,79.5,3.35,13.5,79.5,76.89,59.41
2016,1,17,13,30,0.0,34.0,3.3,13.0,34.0,32.84,22.35
2016,1,17,13,45,0.0,61.0,3.3,13.0,61.0,58.96,44.58
2016,1,17,14,0,0.0,88.0,3.3,13.0,88.0,85.21,66.81
2016,1,17,14,15,0.0,61.0,3.3,13.0,61.0,58.95,44.68
2016,1,17,14,30,0.0,34.0,3.3,13.0,34.0,32.83,22.5
2016,1,17,14,45,0.0,31.0,3.3,13.0,31.0,29.92,20.07
2016,1,17,15,0,0.0,28.0,3.3,13.0,28.0,27.02,17.61
2016,1,17,15,15,0.0,25.0,3.3,13.0,25.0,24.12,15.13
2016,1,17,15,30,0.0,22.0,3.3,13.0,22.0,21.22,12.63
2016,1,17,15,45,0.0,18.0,3.3,13.0,18.0,17.36,9.27
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,13.5,5.89
2016,1,17,16,15,0.0,10.5,3.25,13.0,10.5,10.12,2.91
2016,1,17,16,30,0.0,7.0,3.2,13.0,7.0,6.74,0.0
2016,1,17,16,45,0.0,4.0,3.2,13.0,4.0,3.85,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.5,13.5,1.45,10.5,32.0,86.33,0.0
2016,1,18,8,0,415.0,27.0,1.5,11.0,64.0,185.91,129.78
2016,1,18,8,15,505.5,34.0,1.5,11.0,105.0,246.27,190.47
2016,1,18,8,30,596.0,41.0,1.5,11.0,146.0,312.9,249.93
2016,1,18,8,45,650.5,46.0,1.5,11.5,188.0,366.31,297.09
2016,1,18,9,0,705.0,51.0,1.5,12.0,230.0,421.89,344.41
2016,1,18,9,15,739.0,54.5,1.55,12.0,269.0,466.57,382.46
2016,1,18,9,30,773.0,58.0,1.6,12.0,308.0,511.14,419.32
2016,1,18,9,45,440.5,111.0,1.65,12.5,256.5,396.52,326.6
2016,1,18,10,0,108.0,164.0,1.7,13.0,205.0,249.3,203.86
2016,1,18,10,15,108.5,177.0,1.75,13.0,221.0,265.07,217.09
2016,1,18,10,30,109.0,190.0,1.8,13.0,237.0,280.5,229.26
2016,1,18,10,45,143.0,200.5,1.9,13.5,266.0,314.74,256.77
2016,1,18,11,0,177.0,211.0,2.0,14.0,295.0,349.28,284.1
2016,1,18,11,15,160.5,219.0,2.05,14.0,297.5,346.74,281.32
2016,1,18,11,30,144.0,227.0,2.1,14.0,300.0,343.49,278.16
2016,1,18,11,45,131.5,231.0,2.15,14.0,298.5,337.88,273.3
2016,1,18,12,0,119.0,235.0,2.2,14.0,297.0,331.9,268.17
2016,1,18,12,15,71.0,218.0,2.15,14.0,255.0,272.36,219.75
2016,1,18,12,30,23.0,201.0,2.1,14.0,213.0,215.18,172.81
2016,1,18,12,45,14.5,187.5,2.1,14.0,195.5,195.05,156.51
2016,1,18,13,0,6.0,174.0,2.1,14.0,178.0,175.38,140.44
2016,1,18,13,15,8.5,175.0,2.1,13.5,179.5,177.6,142.7
2016,1,18,13,30,11.0,176.0,2.1,13.0,181.0,179.68,144.83
2016,1,18,13,45,9.5,168.5,2.1,13.0,173.0,170.78,137.64
2016,1,18,14,0,8.0,161.0,2.1,13.0,165.0,162.0,130.57
2016,1,18,14,15,4.0,139.5,2.0,13.0,141.5,138.14,110.96
2016,1,18,14,30,0.0,118.0,1.9,13.0,118.0,114.79,91.69
2016,1,18,14,45,0.0,108.0,1.8,13.0,108.0,104.88,83.56
2016,1,18,15,0,0.0,98.0,1.7,13.0,98.0,95.01,75.38
2016,1,18,15,15,0.0,86.5,1.65,12.5,86.5,83.72,66.05
2016,1,18,15,30,0.0,75.0,1.6,12.0,75.0,72.49,56.64
2016,1,18,15,45,0.0,63.0,1.55,12.0,63.0,60.82,46.6
2016,1,18,16,0,0.0,51.0,1.5,12.0,51.0,49.22,36.49
2016,1,18,16,15,0.0,39.0,1.5,12.0,39.0,37.67,26.34
2016,1,18,16,30,0.0,27.0,1.5,12.0,27.0,26.07,16.05
2016,1,18,16,45,0.0,16.5,1.5,12.0,16.5,15.92,6.25
2016,1,18,17,0,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,1,18,17,15,0.0,3.0,1.5,12.0,3.0,2.95,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,5.4,13.0,6.0,5.78,0.0
2016,1,19,8,0,0.0,12.0,5.5,13.0,12.0,11.57,3.31
2016,1,19,8,15,0.0,20.5,5.55,13.0,20.5,19.78,10.82
2016,1,19,8,30,0.0,29.0,5.6,13.0,29.0,27.99,18.07
2016,1,19,8,45,0.0,38.0,5.65,13.5,38.0,36.69,25.65
2016,1,19,9,0,0.0,47.0,5.7,14.0,47.0,45.4,33.15
2016,1,19,9,15,0.0,55.5,5.6,14.0,55.5,53.63,40.22
2016,1,19,9,30,0.0,64.0,5.5,14.0,64.0,61.86,47.22
2016,1,19,9,45,0.0,71.5,5.4,14.0,71.5,69.22,53.42
2016,1,19,10,0,0.0,79.0,5.3,14.0,79.0,76.67,59.64
2016,1,19,10,15,0.0,57.0,5.25,14.0,57.0,55.08,41.27
2016,1,19,10,30,0.0,35.0,5.2,14.0,35.0,33.8,23.15
2016,1,19,10,45,0.0,60.5,5.2,14.5,60.5,58.47,43.92
2016,1,19,11,0,0.0,86.0,5.2,15.0,86.0,83.27,64.55
2016,1,19,11,15,22.0,148.0,5.1,14.5,159.5,166.47,134.4
2016,1,19,11,30,44.0,210.0,5.0,14.0,233.0,249.16,202.71
2016,1,19,11,45,22.0,154.0,4.9,14.0,165.5,171.87,138.65
2016,1,19,12,0,0.0,98.0,4.8,14.0,98.0,95.1,74.4
2016,1,19,12,15,2.0,135.5,4.7,14.0,136.5,134.13,106.94
2016,1,19,12,30,4.0,173.0,4.6,14.0,175.0,173.63,139.49
2016,1,19,12,45,13.5,185.5,4.5,14.0,192.5,192.32,155.02
2016,1,19,13,0,23.0,198.0,4.4,14.0,210.0,210.65,170.22
2016,1,19,13,15,41.0,204.0,4.45,14.0,224.5,231.7,187.81
2016,1,19,13,30,59.0,210.0,4.5,14.0,239.0,246.82,200.47
2016,1,19,13,45,139.0,204.5,4.55,14.0,269.0,286.83,234.11
2016,1,19,14,0,219.0,199.0,4.6,14.0,299.0,317.17,259.11
2016,1,19,14,15,271.5,180.0,4.4,14.0,296.5,317.83,259.12
2016,1,19,14,30,324.0,161.0,4.2,14.0,294.0,310.49,252.07
2016,1,19,14,45,383.0,138.5,4.05,14.0,283.5,300.39,241.94
2016,1,19,15,0,442.0,116.0,3.9,14.0,273.0,281.83,223.88
2016,1,19,15,15,402.5,111.0,3.7,13.5,242.0,243.05,190.25
2016,1,19,15,30,363.0,106.0,3.5,13.0,211.0,206.97,158.8
2016,1,19,15,45,337.5,92.5,3.3,13.0,178.0,168.89,125.13
2016,1,19,16,0,312.0,79.0,3.1,13.0,145.0,132.86,93.63
2016,1,19,16,15,266.5,64.0,2.85,12.5,111.5,95.06,62.77
2016,1,19,16,30,221.0,49.0,2.6,12.0,78.0,61.75,37.36
2016,1,19,16,45,110.5,35.0,2.35,12.0,49.5,33.25,17.91
2016,1,19,17,0,0.0,21.0,2.1,12.0,21.0,19.42,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,144.5,15.5,0.95,10.0,29.0,70.91,0.0
2016,1,20,8,0,289.0,31.0,1.0,10.0,58.0,152.2,108.41
2016,1,20,8,15,359.5,42.5,1.05,10.5,94.5,204.16,158.96
2016,1,20,8,30,430.0,54.0,1.1,11.0,131.0,261.56,209.68
2016,1,20,8,45,481.0,61.5,1.15,11.5,169.0,310.19,252.32
2016,1,20,9,0,532.0,69.0,1.2,12.0,207.0,361.18,295.69
2016,1,20,9,15,558.5,77.5,1.2,12.0,242.5,402.13,330.18
2016,1,20,9,30,585.0,86.0,1.2,12.0,278.0,443.03,363.64
2016,1,20,9,45,602.0,91.0,1.3,12.0,307.5,474.02,389.03
2016,1,20,10,0,619.0,96.0,1.4,12.0,337.0,503.84,413.04
2016,1,20,10,15,606.5,108.0,1.4,12.0,359.5,521.36,426.17
2016,1,20,10,30,594.0,120.0,1.4,12.0,382.0,536.11,436.94
2016,1,20,10,45,576.5,132.5,1.45,12.5,398.0,545.35,442.72
2016,1,20,11,0,559.0,145.0,1.5,13.0,414.0,549.09,444.3
2016,1,20,11,15,489.0,168.5,1.45,13.0,409.5,530.0,427.77
2016,1,20,11,30,419.0,192.0,1.4,13.0,405.0,507.88,409.04
2016,1,20,11,45,637.5,137.5,1.35,13.5,468.5,599.52,480.82
2016,1,20,12,0,856.0,83.0,1.3,14.0,532.0,682.11,542.36
2016,1,20,12,15,671.0,134.0,1.25,14.0,486.5,608.02,483.38
2016,1,20,12,30,486.0,185.0,1.2,14.0,441.0,528.42,420.96
2016,1,20,12,45,507.0,177.5,1.15,14.0,442.0,525.14,418.92
2016,1,20,13,0,528.0,170.0,1.1,14.0,443.0,519.45,414.25
2016,1,20,13,15,570.0,152.5,1.05,14.0,440.5,513.33,409.53
2016,1,20,13,30,612.0,135.0,1.0,14.0,438.0,506.16,403.63
2016,1,20,13,45,542.5,146.0,1.0,14.0,406.5,458.05,365.69
2016,1,20,14,0,473.0,157.0,1.0,14.0,375.0,414.7,331.26
2016,1,20,14,15,464.0,148.5,1.0,14.0,351.5,383.81,306.49
2016,1,20,14,30,455.0,140.0,1.0,14.0,328.0,352.36,280.65
2016,1,20,14,45,352.0,141.5,1.0,14.0,280.5,289.16,229.75
2016,1,20,15,0,249.0,143.0,1.0,14.0,233.0,236.6,187.42
2016,1,20,15,15,238.0,129.0,0.95,13.5,207.0,206.75,162.38
2016,1,20,15,30,227.0,115.0,0.9,13.0,181.0,177.55,137.36
2016,1,20,15,45,211.0,99.0,0.9,13.0,153.0,146.0,110.11
2016,1,20,16,0,195.0,83.0,0.9,13.0,125.0,115.83,84.09
2016,1,20,16,15,172.0,65.5,0.85,12.5,97.0,84.84,58.32
2016,1,20,16,30,149.0,48.0,0.8,12.0,69.0,56.27,35.54
2016,1,20,16,45,74.5,33.5,0.8,12.0,44.0,31.46,17.44
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,17.92,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,91.0,17.0,2.9,9.5,25.5,55.47,0.0
2016,1,21,8,0,182.0,34.0,2.9,10.0,51.0,118.79,85.24
2016,1,21,8,15,236.0,48.5,2.85,10.0,83.5,163.19,128.18
2016,1,21,8,30,290.0,63.0,2.8,10.0,116.0,211.8,171.98
2016,1,21,8,45,325.0,76.5,2.75,10.5,149.5,253.93,209.49
2016,1,21,9,0,360.0,90.0,2.7,11.0,183.0,297.82,247.52
2016,1,21,9,15,380.0,102.5,2.55,11.5,215.0,333.87,277.96
2016,1,21,9,30,400.0,115.0,2.4,12.0,247.0,370.0,307.51
2016,1,21,9,45,420.5,123.5,2.3,12.5,276.0,401.69,332.8
2016,1,21,10,0,441.0,132.0,2.2,13.0,305.0,433.02,357.15
2016,1,21,10,15,447.0,142.5,2.1,13.0,329.5,456.77,375.41
2016,1,21,10,30,453.0,153.0,2.0,13.0,354.0,479.11,392.22
2016,1,21,10,45,378.0,177.0,1.95,13.5,351.0,452.9,369.26
2016,1,21,11,0,303.0,201.0,1.9,14.0,348.0,431.85,350.29
2016,1,21,11,15,318.0,206.5,1.9,14.0,365.0,448.78,363.47
2016,1,21,11,30,333.0,212.0,1.9,14.0,382.0,464.69,375.53
2016,1,21,11,45,326.5,218.0,1.95,14.5,387.5,465.2,374.79
2016,1,21,12,0,320.0,224.0,2.0,15.0,393.0,464.5,373.22
2016,1,21,12,15,328.0,222.5,2.0,15.0,396.5,464.21,372.9
2016,1,21,12,30,336.0,221.0,2.0,15.0,400.0,462.63,371.58
2016,1,21,12,45,193.5,221.0,2.0,15.0,323.5,357.65,287.71
2016,1,21,13,0,51.0,221.0,2.0,15.0,247.0,257.73,206.34
2016,1,21,13,15,230.5,205.0,1.95,14.5,320.5,358.4,290.14
2016,1,21,13,30,410.0,189.0,1.9,14.0,394.0,443.97,358.74
2016,1,21,13,45,242.5,194.5,1.85,14.0,314.5,338.91,273.76
2016,1,21,14,0,75.0,200.0,1.8,14.0,235.0,240.22,193.52
2016,1,21,14,15,160.5,187.5,1.8,14.0,256.5,269.33,217.81
2016,1,21,14,30,246.0,175.0,1.8,14.0,278.0,291.35,234.91
2016,1,21,14,45,212.5,163.0,1.8,14.0,247.0,251.7,202.15
2016,1,21,15,0,179.0,151.0,1.8,14.0,216.0,217.26,173.66
2016,1,21,15,15,169.0,136.0,1.8,13.5,192.0,190.15,150.96
2016,1,21,15,30,159.0,121.0,1.8,13.0,168.0,163.74,128.46
2016,1,21,15,45,146.0,104.0,1.8,13.0,142.0,135.47,104.07
2016,1,21,16,0,133.0,87.0,1.8,13.0,116.0,108.4,80.72
2016,1,21,16,15,112.5,69.0,1.8,13.0,90.0,80.69,57.48
2016,1,21,16,30,92.0,51.0,1.8,13.0,64.0,55.23,36.74
2016,1,21,16,45,46.0,34.5,1.85,13.0,41.0,32.68,19.05
2016,1,21,17,0,0.0,18.0,1.9,13.0,18.0,17.17,0.0
2016,1,21,17,15,0.0,9.0,1.95,13.0,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
