Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,3.05,13.0,5.5,5.3,0.0
2016,1,22,8,0,0.0,11.0,2.9,13.0,11.0,10.6,2.74
2016,1,22,8,15,0.0,18.0,2.85,13.0,18.0,17.36,8.88
2016,1,22,8,30,0.0,25.0,2.8,13.0,25.0,24.12,14.86
2016,1,22,8,45,0.0,32.5,2.75,13.0,32.5,31.37,21.23
2016,1,22,9,0,0.0,40.0,2.7,13.0,40.0,38.62,27.54
2016,1,22,9,15,0.0,47.0,2.75,13.0,47.0,45.39,33.38
2016,1,22,9,30,0.0,54.0,2.8,13.0,54.0,52.17,39.15
2016,1,22,9,45,0.0,75.0,2.9,13.0,75.0,72.76,56.62
2016,1,22,10,0,0.0,96.0,3.0,13.0,96.0,94.18,74.62
2016,1,22,10,15,0.0,120.5,3.05,13.0,120.5,119.44,95.67
2016,1,22,10,30,0.0,145.0,3.1,13.0,145.0,144.85,116.65
2016,1,22,10,45,0.0,142.5,3.2,13.0,142.5,141.55,113.7
2016,1,22,11,0,0.0,140.0,3.3,13.0,140.0,138.46,110.99
2016,1,22,11,15,6.0,163.0,3.35,13.0,166.0,166.24,134.02
2016,1,22,11,30,12.0,186.0,3.4,13.0,192.0,194.14,156.94
2016,1,22,11,45,10.5,185.5,3.5,13.0,191.0,192.06,155.03
2016,1,22,12,0,9.0,185.0,3.6,13.0,190.0,190.04,153.28
2016,1,22,12,15,11.0,188.5,3.55,13.0,194.5,194.6,157.02
2016,1,22,12,30,13.0,192.0,3.5,13.0,199.0,199.12,160.73
2016,1,22,12,45,6.5,174.0,3.5,13.0,177.5,175.88,141.55
2016,1,22,13,0,0.0,156.0,3.5,13.0,156.0,153.13,122.76
2016,1,22,13,15,0.0,149.5,3.35,13.0,149.5,146.45,117.35
2016,1,22,13,30,0.0,143.0,3.2,13.0,143.0,139.82,111.97
2016,1,22,13,45,0.0,134.5,3.1,13.0,134.5,131.25,104.98
2016,1,22,14,0,0.0,126.0,3.0,13.0,126.0,122.73,98.04
2016,1,22,14,15,0.0,77.5,3.0,13.0,77.5,74.94,58.11
2016,1,22,14,30,0.0,29.0,3.0,13.0,29.0,28.0,18.34
2016,1,22,14,45,0.0,35.5,3.0,13.0,35.5,34.28,23.77
2016,1,22,15,0,0.0,42.0,3.0,13.0,42.0,40.56,29.19
2016,1,22,15,15,0.0,37.0,3.0,13.0,37.0,35.72,25.08
2016,1,22,15,30,0.0,32.0,3.0,13.0,32.0,30.89,20.94
2016,1,22,15,45,0.0,27.0,3.0,13.0,27.0,26.05,16.76
2016,1,22,16,0,0.0,22.0,3.0,13.0,22.0,21.22,12.55
2016,1,22,16,15,0.0,17.0,3.0,13.0,17.0,16.39,8.3
2016,1,22,16,30,0.0,12.0,3.0,13.0,12.0,11.57,4.03
2016,1,22,16,45,0.0,7.5,3.0,13.0,7.5,7.23,0.07
2016,1,22,17,0,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,3.0,13.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,3.0,3.9,10.5,3.0,2.89,0.0
2016,1,23,8,0,0.0,6.0,4.0,11.0,6.0,5.78,0.0
2016,1,23,8,15,0.0,10.0,4.05,11.0,10.0,9.64,2.47
2016,1,23,8,30,0.0,14.0,4.1,11.0,14.0,13.5,5.91
2016,1,23,8,45,0.0,18.0,4.15,11.5,18.0,17.36,9.31
2016,1,23,9,0,0.0,22.0,4.2,12.0,22.0,21.22,12.67
2016,1,23,9,15,0.0,26.5,4.25,12.0,26.5,25.57,16.45
2016,1,23,9,30,0.0,31.0,4.3,12.0,31.0,29.92,20.19
2016,1,23,9,45,54.0,100.5,4.35,12.0,122.0,135.69,111.47
2016,1,23,10,0,108.0,170.0,4.4,12.0,213.0,256.81,213.22
2016,1,23,10,15,54.0,153.0,4.4,12.0,174.5,195.19,160.66
2016,1,23,10,30,0.0,136.0,4.4,12.0,136.0,135.19,109.04
2016,1,23,10,45,18.5,167.0,4.4,12.0,176.5,180.02,146.84
2016,1,23,11,0,37.0,198.0,4.4,12.0,217.0,232.86,190.66
2016,1,23,11,15,86.5,217.0,4.45,12.0,261.5,287.4,236.31
2016,1,23,11,30,136.0,236.0,4.5,12.0,306.0,349.4,287.35
2016,1,23,11,45,89.5,229.0,4.55,12.0,275.5,300.6,246.46
2016,1,23,12,0,43.0,222.0,4.6,12.0,245.0,259.37,211.65
2016,1,23,12,15,32.5,214.0,4.6,12.0,232.0,242.22,197.38
2016,1,23,12,30,22.0,206.0,4.6,12.0,219.0,219.66,178.64
2016,1,23,12,45,65.0,222.5,4.7,12.0,257.5,270.27,221.19
2016,1,23,13,0,108.0,239.0,4.8,12.0,296.0,313.44,257.12
2016,1,23,13,15,187.0,229.5,4.8,12.0,325.0,353.78,291.17
2016,1,23,13,30,266.0,220.0,4.8,12.0,354.0,389.31,320.73
2016,1,23,13,45,152.0,205.5,4.8,12.0,281.5,296.63,243.86
2016,1,23,14,0,38.0,191.0,4.8,12.0,209.0,211.54,172.68
2016,1,23,14,15,19.0,156.0,4.7,12.0,165.0,161.98,131.6
2016,1,23,14,30,0.0,121.0,4.6,12.0,121.0,117.66,94.54
2016,1,23,14,45,344.5,105.0,4.55,12.0,232.5,255.16,208.39
2016,1,23,15,0,689.0,89.0,4.5,12.0,344.0,355.59,284.4
2016,1,23,15,15,654.5,85.0,4.35,11.5,306.5,308.16,241.72
2016,1,23,15,30,620.0,81.0,4.2,11.0,269.0,262.51,200.4
2016,1,23,15,45,580.5,73.0,4.05,11.0,229.0,213.82,156.27
2016,1,23,16,0,541.0,65.0,3.9,11.0,189.0,168.1,115.32
2016,1,23,16,15,465.0,57.0,3.7,10.5,147.5,120.53,76.29
2016,1,23,16,30,389.0,49.0,3.5,10.0,106.0,80.36,46.39
2016,1,23,16,45,278.0,36.5,3.3,10.0,70.0,41.36,21.4
2016,1,23,17,0,167.0,24.0,3.1,10.0,34.0,18.93,1.1
2016,1,23,17,15,83.5,12.0,3.05,10.0,17.0,11.8,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,35.5,18.5,1.95,8.5,22.0,33.13,5.0
2016,1,24,8,0,71.0,37.0,1.9,9.0,44.0,72.04,51.55
2016,1,24,8,15,98.5,55.0,1.85,9.0,70.5,106.12,83.06
2016,1,24,8,30,126.0,73.0,1.8,9.0,97.0,141.8,114.98
2016,1,24,8,45,146.0,90.5,1.8,9.5,124.5,174.94,144.2
2016,1,24,9,0,166.0,108.0,1.8,10.0,152.0,209.11,173.69
2016,1,24,9,15,182.0,123.0,1.75,10.0,178.5,238.86,199.18
2016,1,24,9,30,198.0,138.0,1.7,10.0,205.0,269.14,224.62
2016,1,24,9,45,218.5,152.0,1.7,10.5,233.0,308.75,256.76
2016,1,24,10,0,239.0,166.0,1.7,11.0,261.0,341.42,282.7
2016,1,24,10,15,387.5,152.5,1.7,11.0,321.0,432.94,357.84
2016,1,24,10,30,536.0,139.0,1.7,11.0,381.0,521.64,428.67
2016,1,24,10,45,466.0,164.0,1.7,11.5,382.5,508.79,415.6
2016,1,24,11,0,396.0,189.0,1.7,12.0,384.0,484.15,394.27
2016,1,24,11,15,418.5,191.0,1.65,12.0,403.5,511.17,414.89
2016,1,24,11,30,441.0,193.0,1.6,12.0,423.0,529.0,428.05
2016,1,24,11,45,490.0,183.5,1.6,12.5,443.5,551.18,444.59
2016,1,24,12,0,539.0,174.0,1.6,13.0,464.0,571.34,459.34
2016,1,24,12,15,709.5,127.5,1.7,13.0,510.5,635.51,510.47
2016,1,24,12,30,880.0,81.0,1.8,13.0,557.0,685.2,549.64
2016,1,24,12,45,880.5,79.5,1.9,13.0,551.5,670.3,538.45
2016,1,24,13,0,881.0,78.0,2.0,13.0,546.0,652.37,525.14
2016,1,24,13,15,875.0,77.5,2.15,13.0,533.0,628.53,507.28
2016,1,24,13,30,869.0,77.0,2.3,13.0,520.0,602.1,487.0
2016,1,24,13,45,854.5,77.0,2.45,13.0,498.5,570.66,462.22
2016,1,24,14,0,840.0,77.0,2.6,13.0,477.0,535.42,433.89
2016,1,24,14,15,825.0,75.5,2.6,12.5,449.5,496.8,402.51
2016,1,24,14,30,810.0,74.0,2.6,12.0,422.0,456.96,369.25
2016,1,24,14,45,790.0,71.0,2.65,12.0,389.0,412.44,330.83
2016,1,24,15,0,770.0,68.0,2.7,12.0,356.0,367.63,291.17
2016,1,24,15,15,740.5,64.5,2.55,11.5,318.0,319.07,247.95
2016,1,24,15,30,711.0,61.0,2.4,11.0,280.0,271.65,204.91
2016,1,24,15,45,670.5,56.5,2.25,11.0,239.0,221.99,159.72
2016,1,24,16,0,630.0,52.0,2.1,11.0,198.0,174.35,116.86
2016,1,24,16,15,563.0,45.5,2.0,10.5,156.0,124.82,75.56
2016,1,24,16,30,496.0,39.0,1.9,10.0,114.0,81.56,42.92
2016,1,24,16,45,385.0,30.0,1.85,9.5,76.0,40.76,18.23
2016,1,24,17,0,274.0,21.0,1.8,9.0,38.0,16.45,2.11
2016,1,24,17,15,137.0,10.5,1.75,9.0,19.0,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,155.5,18.0,0.8,10.5,34.0,80.06,24.4
2016,1,25,8,0,311.0,36.0,0.8,11.0,68.0,167.16,122.87
2016,1,25,8,15,400.5,45.0,0.75,11.0,108.0,226.14,176.92
2016,1,25,8,30,490.0,54.0,0.7,11.0,148.0,291.74,233.85
2016,1,25,8,45,245.0,69.0,0.7,11.0,116.0,209.0,170.48
2016,1,25,9,0,0.0,84.0,0.7,11.0,84.0,84.53,66.73
2016,1,25,9,15,0.0,98.5,0.65,11.0,98.5,99.22,79.53
2016,1,25,9,30,0.0,113.0,0.6,11.0,113.0,113.9,91.78
2016,1,25,9,45,0.0,124.0,0.55,11.5,124.0,124.72,100.45
2016,1,25,10,0,0.0,135.0,0.5,12.0,135.0,135.6,109.03
2016,1,25,10,15,7.0,151.0,0.45,12.0,154.5,156.47,126.1
2016,1,25,10,30,14.0,167.0,0.4,12.0,174.0,177.59,143.13
2016,1,25,10,45,14.5,174.5,0.4,12.5,182.0,185.27,148.74
2016,1,25,11,0,15.0,182.0,0.4,13.0,190.0,192.99,154.42
2016,1,25,11,15,30.0,200.5,0.35,13.0,216.5,229.68,183.73
2016,1,25,11,30,45.0,219.0,0.3,13.0,243.0,259.78,207.2
2016,1,25,11,45,44.5,224.0,0.3,13.0,248.0,263.82,209.93
2016,1,25,12,0,44.0,229.0,0.3,13.0,253.0,267.76,212.81
2016,1,25,12,15,61.0,235.5,0.3,13.0,269.0,285.23,226.72
2016,1,25,12,30,78.0,242.0,0.3,13.0,285.0,302.17,240.02
2016,1,25,12,45,69.5,236.5,0.3,13.0,274.5,288.51,229.08
2016,1,25,13,0,61.0,231.0,0.3,13.0,264.0,275.04,218.56
2016,1,25,13,15,177.0,225.0,0.3,13.0,317.0,343.78,274.11
2016,1,25,13,30,293.0,219.0,0.3,13.0,370.0,405.96,322.22
2016,1,25,13,45,299.0,209.0,0.35,13.5,357.5,389.11,308.32
2016,1,25,14,0,305.0,199.0,0.4,14.0,345.0,371.11,294.15
2016,1,25,14,15,295.0,190.0,0.45,13.5,325.0,344.9,274.31
2016,1,25,14,30,285.0,181.0,0.5,13.0,305.0,318.68,254.05
2016,1,25,14,45,282.0,167.0,0.55,13.0,281.5,290.49,231.31
2016,1,25,15,0,279.0,153.0,0.6,13.0,258.0,262.01,207.77
2016,1,25,15,15,270.0,137.5,0.6,13.0,230.5,229.77,180.62
2016,1,25,15,30,261.0,122.0,0.6,13.0,203.0,197.96,153.34
2016,1,25,15,45,244.5,106.0,0.6,13.0,173.0,164.33,124.44
2016,1,25,16,0,228.0,90.0,0.6,13.0,143.0,132.07,96.63
2016,1,25,16,15,200.0,73.0,0.65,12.5,112.5,98.69,68.93
2016,1,25,16,30,172.0,56.0,0.7,12.0,82.0,68.17,44.51
2016,1,25,16,45,119.5,40.0,0.8,12.0,55.0,40.53,24.27
2016,1,25,17,0,67.0,24.0,0.9,12.0,28.0,20.11,5.47
2016,1,25,17,15,33.5,12.0,0.9,11.5,14.0,11.8,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,184.5,16.5,1.4,9.5,36.0,87.78,32.42
2016,1,26,8,0,369.0,33.0,1.5,10.0,72.0,185.39,137.8
2016,1,26,8,15,455.5,41.5,1.5,10.0,113.0,244.99,193.39
2016,1,26,8,30,542.0,50.0,1.5,10.0,154.0,311.08,251.92
2016,1,26,8,45,597.5,55.5,1.55,10.5,196.5,364.54,298.81
2016,1,26,9,0,653.0,61.0,1.6,11.0,239.0,420.55,346.31
2016,1,26,9,15,376.5,102.0,1.6,11.0,208.0,335.22,277.94
2016,1,26,9,30,100.0,143.0,1.6,11.0,177.0,219.25,180.85
2016,1,26,9,45,150.0,157.5,1.6,11.5,215.0,267.18,221.08
2016,1,26,10,0,200.0,172.0,1.6,12.0,253.0,317.24,261.67
2016,1,26,10,15,148.0,186.0,1.55,12.0,248.5,302.06,247.83
2016,1,26,10,30,96.0,200.0,1.5,12.0,244.0,276.74,226.03
2016,1,26,10,45,181.0,207.5,1.5,12.5,296.0,350.41,286.04
2016,1,26,11,0,266.0,215.0,1.5,13.0,348.0,425.88,345.35
2016,1,26,11,15,257.5,224.5,1.45,13.0,356.5,430.88,347.91
2016,1,26,11,30,249.0,234.0,1.4,13.0,365.0,434.78,350.09
2016,1,26,11,45,304.0,229.0,1.4,13.5,392.0,466.07,374.29
2016,1,26,12,0,359.0,224.0,1.4,14.0,419.0,496.15,396.99
2016,1,26,12,15,382.0,219.5,1.4,14.0,428.0,502.86,402.03
2016,1,26,12,30,405.0,215.0,1.4,14.0,437.0,507.85,405.9
2016,1,26,12,45,425.5,208.0,1.4,14.0,439.0,512.73,409.52
2016,1,26,13,0,446.0,201.0,1.4,14.0,441.0,509.09,406.77
2016,1,26,13,15,413.5,202.5,1.4,14.0,421.0,478.84,383.04
2016,1,26,13,30,381.0,204.0,1.4,14.0,401.0,443.87,355.79
2016,1,26,13,45,412.5,189.0,1.4,14.0,394.5,438.61,351.88
2016,1,26,14,0,444.0,174.0,1.4,14.0,388.0,425.58,341.48
2016,1,26,14,15,458.5,160.0,1.4,14.0,370.5,401.73,322.19
2016,1,26,14,30,473.0,146.0,1.4,14.0,353.0,375.7,300.69
2016,1,26,14,45,433.5,140.0,1.4,14.0,319.0,332.23,264.94
2016,1,26,15,0,394.0,134.0,1.4,14.0,285.0,290.94,230.55
2016,1,26,15,15,371.0,125.0,1.3,13.5,255.0,254.9,200.02
2016,1,26,15,30,348.0,116.0,1.2,13.0,225.0,220.23,170.15
2016,1,26,15,45,324.5,102.0,1.1,12.5,192.5,182.18,137.28
2016,1,26,16,0,301.0,88.0,1.0,12.0,160.0,146.01,105.99
2016,1,26,16,15,268.5,72.0,1.05,11.5,126.5,108.67,74.7
2016,1,26,16,30,236.0,56.0,1.1,11.0,93.0,74.53,47.37
2016,1,26,16,45,173.0,40.5,1.2,11.0,63.0,42.83,24.83
2016,1,26,17,0,110.0,25.0,1.3,11.0,33.0,19.5,6.49
2016,1,26,17,15,55.0,12.5,1.3,10.5,16.5,12.29,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.81,0.0
2016,1,27,7,45,168.5,24.0,2.35,8.5,42.5,91.84,39.44
2016,1,27,8,0,337.0,37.0,2.4,9.0,74.0,178.69,134.44
2016,1,27,8,15,424.5,46.5,2.3,9.0,115.0,238.96,190.42
2016,1,27,8,30,512.0,56.0,2.2,9.0,156.0,305.7,249.83
2016,1,27,8,45,569.5,62.0,2.15,9.5,198.5,359.93,297.57
2016,1,27,9,0,627.0,68.0,2.1,10.0,241.0,416.84,346.0
2016,1,27,9,15,665.0,73.0,2.1,10.5,281.5,464.06,385.24
2016,1,27,9,30,703.0,78.0,2.1,11.0,322.0,511.68,423.56
2016,1,27,9,45,746.5,77.0,2.15,11.5,361.0,552.98,456.33
2016,1,27,10,0,790.0,76.0,2.2,12.0,400.0,597.05,490.34
2016,1,27,10,15,808.0,78.0,2.05,12.0,431.0,627.1,512.54
2016,1,27,10,30,826.0,80.0,1.9,12.0,462.0,655.04,532.6
2016,1,27,10,45,840.5,81.0,1.8,12.5,487.0,677.08,546.71
2016,1,27,11,0,855.0,82.0,1.7,13.0,512.0,696.46,558.35
2016,1,27,11,15,863.0,83.0,1.55,13.0,529.5,708.43,565.03
2016,1,27,11,30,871.0,84.0,1.4,13.0,547.0,717.32,569.46
2016,1,27,11,45,877.0,84.5,1.3,13.5,557.5,721.07,569.61
2016,1,27,12,0,883.0,85.0,1.2,14.0,568.0,721.58,567.55
2016,1,27,12,15,884.0,85.0,1.15,14.0,570.5,714.77,561.97
2016,1,27,12,30,885.0,85.0,1.1,14.0,573.0,701.54,551.99
2016,1,27,12,45,889.0,82.5,1.05,14.5,568.5,687.88,540.84
2016,1,27,13,0,893.0,80.0,1.0,15.0,564.0,671.03,526.74
2016,1,27,13,15,888.0,79.5,1.0,15.0,551.0,647.53,509.09
2016,1,27,13,30,883.0,79.0,1.0,15.0,538.0,621.34,489.22
2016,1,27,13,45,876.0,77.0,1.0,15.0,518.0,589.83,465.08
2016,1,27,14,0,869.0,75.0,1.0,15.0,498.0,557.46,439.73
2016,1,27,14,15,855.5,73.0,0.95,15.0,470.5,517.95,408.07
2016,1,27,14,30,842.0,71.0,0.9,15.0,443.0,477.01,374.6
2016,1,27,14,45,824.5,68.5,0.9,15.0,410.0,432.62,337.92
2016,1,27,15,0,807.0,66.0,0.9,15.0,377.0,387.63,299.71
2016,1,27,15,15,779.5,63.0,0.8,14.5,338.5,338.3,257.33
2016,1,27,15,30,752.0,60.0,0.7,14.0,300.0,289.83,214.71
2016,1,27,15,45,712.5,56.0,0.65,14.0,257.5,238.48,169.33
2016,1,27,16,0,673.0,52.0,0.6,14.0,215.0,189.83,126.4
2016,1,27,16,15,611.0,46.0,0.65,13.5,171.5,138.78,84.13
2016,1,27,16,30,549.0,40.0,0.7,13.0,128.0,93.48,49.63
2016,1,27,16,45,445.0,31.5,0.75,13.0,88.0,48.42,21.49
2016,1,27,17,0,341.0,23.0,0.8,13.0,48.0,17.82,6.31
2016,1,27,17,15,170.5,11.5,0.8,12.5,24.0,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,21.5,1.05,10.0,21.5,21.48,6.47
2016,1,28,8,0,0.0,37.0,1.1,10.0,37.0,38.31,25.88
2016,1,28,8,15,12.0,55.0,1.1,10.0,57.5,62.22,47.07
2016,1,28,8,30,24.0,73.0,1.1,10.0,78.0,90.92,72.17
2016,1,28,8,45,32.5,90.5,1.15,10.5,99.0,114.5,92.62
2016,1,28,9,0,41.0,108.0,1.2,11.0,120.0,138.54,113.12
2016,1,28,9,15,47.0,124.5,1.15,11.0,140.0,160.4,131.61
2016,1,28,9,30,53.0,141.0,1.1,11.0,160.0,182.52,150.0
2016,1,28,9,45,219.5,145.5,1.1,11.5,235.0,303.26,251.04
2016,1,28,10,0,386.0,150.0,1.1,12.0,310.0,426.07,349.35
2016,1,28,10,15,404.5,159.5,1.2,12.5,338.0,456.0,371.43
2016,1,28,10,30,423.0,169.0,1.3,13.0,366.0,485.15,393.31
2016,1,28,10,45,211.5,164.5,1.45,13.5,263.0,330.98,269.57
2016,1,28,11,0,0.0,160.0,1.6,14.0,160.0,159.03,126.46
2016,1,28,11,15,0.0,128.5,1.55,14.0,128.5,126.03,99.74
2016,1,28,11,30,0.0,97.0,1.5,14.0,97.0,94.09,73.35
2016,1,28,11,45,0.0,99.0,1.5,14.5,99.0,96.05,74.82
2016,1,28,12,0,0.0,101.0,1.5,15.0,101.0,98.01,76.25
2016,1,28,12,15,55.0,177.5,1.5,15.0,208.5,218.64,175.86
2016,1,28,12,30,110.0,254.0,1.5,15.0,316.0,337.5,270.06
2016,1,28,12,45,146.0,252.5,1.55,15.0,333.5,363.41,290.33
2016,1,28,13,0,182.0,251.0,1.6,15.0,351.0,381.31,304.79
2016,1,28,13,15,91.0,162.0,1.55,15.0,212.0,224.51,180.31
2016,1,28,13,30,0.0,73.0,1.5,15.0,73.0,70.59,53.51
2016,1,28,13,45,3.5,122.0,1.5,15.0,124.0,120.71,95.34
2016,1,28,14,0,7.0,171.0,1.5,15.0,175.0,171.31,136.75
2016,1,28,14,15,3.5,137.5,1.45,15.0,139.5,135.74,107.72
2016,1,28,14,30,0.0,104.0,1.4,15.0,104.0,100.85,79.15
2016,1,28,14,45,0.0,76.5,1.35,15.0,76.5,73.97,56.93
2016,1,28,15,0,0.0,49.0,1.3,15.0,49.0,47.33,34.63
2016,1,28,15,15,0.0,44.0,1.2,14.5,44.0,42.49,30.68
2016,1,28,15,30,0.0,39.0,1.1,14.0,39.0,37.65,26.66
2016,1,28,15,45,0.0,33.5,1.05,14.0,33.5,32.34,22.12
2016,1,28,16,0,0.0,28.0,1.0,14.0,28.0,27.02,17.52
2016,1,28,16,15,0.0,22.5,1.0,13.5,22.5,21.7,12.91
2016,1,28,16,30,0.0,17.0,1.0,13.0,17.0,16.39,8.24
2016,1,28,16,45,0.0,11.5,1.0,12.5,11.5,11.08,3.52
2016,1,28,17,0,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,1,28,17,15,0.0,3.0,1.0,12.0,3.0,2.95,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.5,3.0,2.89,0.0
2016,1,29,9,0,0.0,4.0,2.9,14.0,4.0,3.86,0.0
2016,1,29,9,15,0.0,4.5,2.9,14.0,4.5,4.34,0.0
2016,1,29,9,30,0.0,5.0,2.9,14.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,29.0,2.95,14.0,29.0,27.99,18.33
2016,1,29,10,0,0.0,53.0,3.0,14.0,53.0,51.21,38.02
2016,1,29,10,15,0.0,51.5,3.0,14.0,51.5,49.76,36.7
2016,1,29,10,30,0.0,50.0,3.0,14.0,50.0,48.31,35.4
2016,1,29,10,45,0.0,50.5,3.0,14.0,50.5,48.8,35.75
2016,1,29,11,0,0.0,51.0,3.0,14.0,51.0,49.29,36.11
2016,1,29,11,15,0.0,58.5,3.0,14.0,58.5,56.55,42.17
2016,1,29,11,30,0.0,66.0,3.0,14.0,66.0,63.82,48.21
2016,1,29,11,45,0.0,88.5,3.0,14.0,88.5,85.62,66.38
2016,1,29,12,0,0.0,111.0,3.0,14.0,111.0,107.98,84.89
2016,1,29,12,15,0.0,90.5,3.0,14.0,90.5,87.58,67.91
2016,1,29,12,30,0.0,70.0,3.0,14.0,70.0,67.7,51.35
2016,1,29,12,45,15.5,145.5,3.0,14.0,154.0,152.85,122.36
2016,1,29,13,0,31.0,221.0,3.0,14.0,238.0,244.97,197.37
2016,1,29,13,15,15.5,142.0,3.0,14.0,150.5,148.54,118.6
2016,1,29,13,30,0.0,63.0,3.0,14.0,63.0,60.91,45.74
2016,1,29,13,45,0.0,44.0,3.0,14.0,44.0,42.51,30.38
2016,1,29,14,0,0.0,25.0,3.0,14.0,25.0,24.14,14.88
2016,1,29,14,15,0.0,18.0,3.0,13.5,18.0,17.38,9.18
2016,1,29,14,30,0.0,11.0,3.0,13.0,11.0,10.61,3.44
2016,1,29,14,45,0.0,22.0,3.0,13.0,22.0,21.23,12.57
2016,1,29,15,0,0.0,33.0,3.0,13.0,33.0,31.86,21.71
2016,1,29,15,15,0.0,29.5,3.0,13.0,29.5,28.47,18.84
2016,1,29,15,30,0.0,26.0,3.0,13.0,26.0,25.09,15.96
2016,1,29,15,45,0.0,22.5,3.0,13.0,22.5,21.71,13.05
2016,1,29,16,0,0.0,19.0,3.0,13.0,19.0,18.32,10.11
2016,1,29,16,15,0.0,15.0,2.95,13.0,15.0,14.46,6.73
2016,1,29,16,30,0.0,11.0,2.9,13.0,11.0,10.6,3.33
2016,1,29,16,45,0.0,7.5,2.9,13.0,7.5,7.23,0.32
2016,1,29,17,0,0.0,4.0,2.9,13.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,2.8,12.5,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,2.4,9.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,1,30,7,45,226.5,23.5,2.65,9.5,50.0,112.91,62.86
2016,1,30,8,0,453.0,32.0,2.8,10.0,85.0,217.62,165.5
2016,1,30,8,15,534.0,38.5,2.85,10.0,128.0,274.04,218.79
2016,1,30,8,30,615.0,45.0,2.9,10.0,171.0,339.86,278.09
2016,1,30,8,45,668.5,49.5,2.95,10.0,215.0,395.01,327.58
2016,1,30,9,0,722.0,54.0,3.0,10.0,259.0,452.34,377.46
2016,1,30,9,15,755.5,57.0,3.0,10.5,300.5,498.45,416.1
2016,1,30,9,30,789.0,60.0,3.0,11.0,342.0,544.43,453.38
2016,1,30,9,45,812.5,62.5,3.05,11.5,379.0,583.16,483.98
2016,1,30,10,0,836.0,65.0,3.1,12.0,416.0,620.46,512.67
2016,1,30,10,15,852.5,67.0,3.1,12.0,447.5,646.69,533.07
2016,1,30,10,30,869.0,69.0,3.1,12.0,479.0,674.72,553.5
2016,1,30,10,45,483.0,149.0,3.1,12.0,379.0,511.87,421.58
2016,1,30,11,0,97.0,229.0,3.1,12.0,279.0,309.85,252.81
2016,1,30,11,15,500.0,152.0,3.1,12.0,421.5,533.72,440.38
2016,1,30,11,30,903.0,75.0,3.1,12.0,564.0,734.4,596.68
2016,1,30,11,45,904.5,76.0,3.15,12.5,574.0,735.87,594.97
2016,1,30,12,0,906.0,77.0,3.2,13.0,584.0,734.04,592.43
2016,1,30,12,15,907.0,77.5,3.2,13.0,586.5,727.98,587.76
2016,1,30,12,30,908.0,78.0,3.2,13.0,589.0,718.64,580.79
2016,1,30,12,45,575.5,164.0,3.2,13.0,487.0,573.41,465.86
2016,1,30,13,0,243.0,250.0,3.2,13.0,385.0,421.46,341.71
2016,1,30,13,15,201.0,247.0,3.2,13.0,357.0,384.9,312.65
2016,1,30,13,30,159.0,244.0,3.2,13.0,329.0,349.65,283.97
2016,1,30,13,45,508.5,162.0,3.2,13.0,418.5,472.55,386.39
2016,1,30,14,0,858.0,80.0,3.2,13.0,508.0,565.54,460.43
2016,1,30,14,15,844.5,78.5,3.2,12.5,481.0,526.7,428.33
2016,1,30,14,30,831.0,77.0,3.2,12.0,454.0,486.45,394.97
2016,1,30,14,45,453.0,121.5,3.25,12.0,325.0,327.94,266.43
2016,1,30,15,0,75.0,166.0,3.3,12.0,196.0,193.27,156.93
2016,1,30,15,15,70.0,150.5,3.15,11.5,176.5,172.1,139.62
2016,1,30,15,30,65.0,135.0,3.0,11.0,157.0,151.37,122.21
2016,1,30,15,45,60.0,117.5,2.95,11.0,135.5,129.19,103.18
2016,1,30,16,0,55.0,100.0,2.9,11.0,114.0,107.55,84.47
2016,1,30,16,15,45.5,81.5,2.75,10.5,92.0,84.85,65.11
2016,1,30,16,30,36.0,63.0,2.6,10.0,70.0,63.32,46.76
2016,1,30,16,45,18.0,45.5,2.5,9.5,49.0,43.43,30.14
2016,1,30,17,0,0.0,28.0,2.4,9.0,28.0,26.38,14.93
2016,1,30,17,15,0.0,14.0,2.4,9.0,14.0,13.76,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,104.5,6.5,2.25,7.0,9.0,0.0,0.0
2016,1,31,7,30,209.0,13.0,2.3,7.0,18.0,69.83,0.0
2016,1,31,7,45,360.5,22.0,2.4,7.5,55.5,151.84,90.4
2016,1,31,8,0,512.0,31.0,2.5,8.0,93.0,235.47,180.78
2016,1,31,8,15,591.5,37.5,2.6,8.0,138.0,297.78,239.51
2016,1,31,8,30,671.0,44.0,2.7,8.0,183.0,365.51,300.89
2016,1,31,8,45,724.0,47.5,2.8,8.5,228.5,421.58,350.9
2016,1,31,9,0,777.0,51.0,2.9,9.0,274.0,479.66,400.9
2016,1,31,9,15,809.0,54.0,3.0,9.0,316.5,526.91,441.42
2016,1,31,9,30,841.0,57.0,3.1,9.0,359.0,569.96,477.63
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.0,607.6,507.73
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,643.4,535.64
2016,1,31,10,15,891.5,66.0,3.5,10.0,467.0,673.99,559.41
2016,1,31,10,30,907.0,68.0,3.6,10.0,499.0,702.15,580.37
2016,1,31,10,45,919.0,69.0,3.7,10.5,525.0,724.04,595.38
2016,1,31,11,0,931.0,70.0,3.8,11.0,551.0,742.98,608.14
2016,1,31,11,15,937.5,70.5,3.95,11.0,569.0,754.29,616.47
2016,1,31,11,30,944.0,71.0,4.1,11.0,587.0,762.27,622.44
2016,1,31,11,45,946.0,72.0,4.3,11.0,597.0,764.16,624.53
2016,1,31,12,0,948.0,73.0,4.5,11.0,607.0,762.6,624.18
2016,1,31,12,15,948.5,73.5,4.65,11.0,609.5,755.94,619.76
2016,1,31,12,30,949.0,74.0,4.8,11.0,612.0,745.85,612.82
2016,1,31,12,45,938.5,77.0,4.95,11.0,605.0,727.63,599.67
2016,1,31,13,0,928.0,80.0,5.1,11.0,598.0,706.42,584.2
2016,1,31,13,15,922.5,79.5,5.1,11.0,584.5,681.81,564.24
2016,1,31,13,30,917.0,79.0,5.1,11.0,571.0,654.4,541.77
2016,1,31,13,45,903.5,79.5,5.2,11.0,549.0,620.66,514.19
2016,1,31,14,0,890.0,80.0,5.3,11.0,527.0,586.35,485.53
2016,1,31,14,15,876.5,78.0,5.3,10.5,499.0,545.84,451.97
2016,1,31,14,30,863.0,76.0,5.3,10.0,471.0,503.82,416.29
2016,1,31,14,45,839.5,75.0,5.3,10.0,436.0,457.08,375.1
2016,1,31,15,0,816.0,74.0,5.3,10.0,401.0,410.15,332.84
2016,1,31,15,15,788.5,70.5,5.2,9.5,361.5,359.36,287.02
2016,1,31,15,30,761.0,67.0,5.1,9.0,322.0,309.41,240.99
2016,1,31,15,45,720.0,63.0,5.05,9.0,278.5,256.52,191.96
2016,1,31,16,0,679.0,59.0,5.0,9.0,235.0,205.52,144.86
2016,1,31,16,15,616.5,53.0,4.95,8.5,190.0,152.94,98.98
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,106.14,61.07
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,60.27,30.19
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,25.05,14.45
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,11.14,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,125.0,6.5,3.35,6.0,10.5,0.0,0.0
2016,2,1,7,30,250.0,13.0,3.4,6.0,21.0,81.55,0.0
2016,2,1,7,45,397.0,22.0,3.5,6.5,59.5,165.11,103.35
2016,2,1,8,0,544.0,31.0,3.6,7.0,98.0,248.5,192.69
2016,2,1,8,15,620.0,37.0,3.7,7.5,143.5,310.43,251.3
2016,2,1,8,30,696.0,43.0,3.8,8.0,189.0,377.42,312.12
2016,2,1,8,45,742.0,47.0,3.95,8.5,234.5,431.77,361.15
2016,2,1,9,0,788.0,51.0,4.1,9.0,280.0,487.59,409.86
2016,2,1,9,15,818.0,54.0,4.1,9.0,323.0,534.23,450.04
2016,2,1,9,30,848.0,57.0,4.1,9.0,366.0,576.52,485.66
2016,2,1,9,45,854.5,63.5,4.15,9.5,401.5,615.2,516.26
2016,2,1,10,0,861.0,70.0,4.2,10.0,437.0,647.51,541.12
2016,2,1,10,15,876.0,72.0,4.1,10.0,469.0,677.61,564.13
2016,2,1,10,30,891.0,74.0,4.0,10.0,501.0,701.06,580.8
2016,2,1,10,45,897.5,77.0,3.95,10.5,526.0,721.23,594.02
2016,2,1,11,0,904.0,80.0,3.9,11.0,551.0,738.35,604.86
2016,2,1,11,15,910.5,81.0,3.85,11.0,568.5,750.03,612.69
2016,2,1,11,30,917.0,82.0,3.8,11.0,586.0,758.46,618.2
2016,2,1,11,45,920.5,82.5,3.75,11.0,596.5,760.83,619.27
2016,2,1,12,0,924.0,83.0,3.7,11.0,607.0,759.83,617.97
2016,2,1,12,15,924.5,83.0,3.6,11.0,609.5,752.74,612.03
2016,2,1,12,30,925.0,83.0,3.5,11.0,612.0,742.31,603.76
2016,2,1,12,45,924.5,82.0,3.45,11.5,606.5,726.79,590.93
2016,2,1,13,0,924.0,81.0,3.4,12.0,601.0,708.07,575.85
2016,2,1,13,15,918.5,80.0,3.35,12.0,587.0,682.98,556.04
2016,2,1,13,30,913.0,79.0,3.3,12.0,573.0,655.1,533.71
2016,2,1,13,45,905.5,77.5,3.3,12.0,552.5,622.85,507.84
