Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,898.0,76.0,3.3,12.0,532.0,588.23,479.61
2016,2,1,14,15,885.0,74.5,3.25,11.5,503.5,548.53,447.45
2016,2,1,14,30,872.0,73.0,3.2,11.0,475.0,508.03,413.77
2016,2,1,14,45,853.0,70.5,3.15,11.0,440.5,461.34,373.55
2016,2,1,15,0,834.0,68.0,3.1,11.0,406.0,414.08,331.88
2016,2,1,15,15,808.0,65.0,2.9,10.5,366.5,363.47,286.93
2016,2,1,15,30,782.0,62.0,2.7,10.0,327.0,313.51,241.54
2016,2,1,15,45,747.0,58.0,2.55,10.0,284.0,261.09,193.34
2016,2,1,16,0,712.0,54.0,2.4,10.0,241.0,210.85,147.1
2016,2,1,16,15,654.5,48.5,2.4,9.5,195.5,157.87,100.97
2016,2,1,16,30,597.0,43.0,2.4,9.0,150.0,110.13,62.19
2016,2,1,16,45,503.0,35.0,2.4,8.5,107.0,63.26,30.58
2016,2,1,17,0,409.0,27.0,2.4,8.0,64.0,24.54,14.46
2016,2,1,17,15,204.5,13.5,2.45,7.5,32.0,10.09,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,17.69,0.0
2016,2,2,7,45,176.5,30.0,1.95,8.5,52.5,107.53,69.01
2016,2,2,8,0,353.0,42.0,1.9,9.0,87.0,194.4,150.34
2016,2,2,8,15,439.0,51.5,1.85,9.0,130.0,256.38,206.41
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,324.68,266.58
2016,2,2,8,45,597.5,64.0,1.75,9.5,218.5,384.68,318.3
2016,2,2,9,0,670.0,67.0,1.7,10.0,264.0,448.29,371.29
2016,2,2,9,15,446.5,108.0,1.6,10.0,247.5,388.28,322.68
2016,2,2,9,30,223.0,149.0,1.5,10.0,231.0,307.61,255.43
2016,2,2,9,45,202.0,167.5,1.4,10.5,247.5,312.98,259.21
2016,2,2,10,0,181.0,186.0,1.3,11.0,264.0,324.01,266.64
2016,2,2,10,15,518.0,132.5,1.3,11.0,378.0,507.53,416.98
2016,2,2,10,30,855.0,79.0,1.3,11.0,492.0,689.12,556.21
2016,2,2,10,45,568.0,153.0,1.3,11.0,433.0,580.66,468.89
2016,2,2,11,0,281.0,227.0,1.3,11.0,374.0,455.11,367.85
2016,2,2,11,15,305.0,231.0,1.35,11.0,395.5,477.33,386.26
2016,2,2,11,30,329.0,235.0,1.4,11.0,417.0,498.69,402.75
2016,2,2,11,45,317.5,242.0,1.45,11.5,420.5,496.48,399.75
2016,2,2,12,0,306.0,249.0,1.5,12.0,424.0,493.06,396.04
2016,2,2,12,15,364.5,237.0,1.55,12.0,446.5,517.82,416.21
2016,2,2,12,30,423.0,225.0,1.6,12.0,469.0,546.89,439.07
2016,2,2,12,45,670.5,151.5,1.65,12.0,533.5,634.63,509.53
2016,2,2,13,0,918.0,78.0,1.7,12.0,598.0,704.01,563.75
2016,2,2,13,15,912.5,77.5,1.7,12.0,584.5,679.6,544.66
2016,2,2,13,30,907.0,77.0,1.7,12.0,571.0,652.39,523.69
2016,2,2,13,45,897.0,76.0,1.75,12.0,550.0,619.33,498.26
2016,2,2,14,0,887.0,75.0,1.8,12.0,529.0,584.06,470.58
2016,2,2,14,15,874.0,73.5,1.8,11.5,501.0,544.68,439.59
2016,2,2,14,30,861.0,72.0,1.8,11.0,473.0,504.5,407.04
2016,2,2,14,45,840.0,70.5,1.8,11.0,438.5,458.29,368.09
2016,2,2,15,0,819.0,69.0,1.8,11.0,404.0,411.68,327.8
2016,2,2,15,15,792.5,66.0,1.75,10.5,365.0,361.42,284.02
2016,2,2,15,30,766.0,63.0,1.7,10.0,326.0,311.89,239.72
2016,2,2,15,45,725.5,59.5,1.7,10.0,282.5,259.07,192.0
2016,2,2,16,0,685.0,56.0,1.7,10.0,239.0,209.02,146.55
2016,2,2,16,15,627.0,50.5,1.7,9.5,194.5,157.11,101.55
2016,2,2,16,30,569.0,45.0,1.7,9.0,150.0,109.26,62.6
2016,2,2,16,45,467.0,37.5,1.75,8.5,107.0,63.33,31.54
2016,2,2,17,0,365.0,30.0,1.8,8.0,64.0,28.1,13.89
2016,2,2,17,15,182.5,15.0,1.85,7.5,32.0,11.32,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.32,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.64,0.0
2016,2,3,7,45,199.5,30.5,1.95,5.5,56.5,116.72,78.32
2016,2,3,8,0,399.0,40.0,2.0,6.0,92.0,210.53,165.19
2016,2,3,8,15,478.0,48.5,2.0,6.5,135.0,270.6,220.22
2016,2,3,8,30,557.0,57.0,2.0,7.0,178.0,336.38,278.65
2016,2,3,8,45,601.0,64.5,2.05,7.5,221.0,388.65,324.71
2016,2,3,9,0,645.0,72.0,2.1,8.0,264.0,442.64,370.66
2016,2,3,9,15,680.5,76.5,2.1,8.0,305.0,489.59,410.14
2016,2,3,9,30,716.0,81.0,2.1,8.0,346.0,536.75,448.7
2016,2,3,9,45,494.0,129.5,2.1,8.5,321.5,468.61,391.25
2016,2,3,10,0,272.0,178.0,2.1,9.0,297.0,382.24,318.06
2016,2,3,10,15,294.0,189.0,2.05,9.0,325.5,413.95,343.9
2016,2,3,10,30,316.0,200.0,2.0,9.0,354.0,445.49,368.59
2016,2,3,10,45,273.5,218.0,2.0,9.5,356.0,438.98,361.12
2016,2,3,11,0,231.0,236.0,2.0,10.0,358.0,422.16,345.87
2016,2,3,11,15,167.0,245.0,2.0,10.0,335.0,385.96,315.47
2016,2,3,11,30,103.0,254.0,2.0,10.0,312.0,340.8,277.85
2016,2,3,11,45,186.5,255.5,2.0,10.5,362.5,409.34,333.6
2016,2,3,12,0,270.0,257.0,2.0,11.0,413.0,476.68,386.5
2016,2,3,12,15,223.0,263.5,1.95,11.0,392.5,439.3,355.72
2016,2,3,12,30,176.0,270.0,1.9,11.0,372.0,409.24,331.08
2016,2,3,12,45,171.0,267.5,1.9,11.0,366.0,399.03,323.09
2016,2,3,13,0,166.0,265.0,1.9,11.0,360.0,388.44,314.67
2016,2,3,13,15,194.5,257.0,1.85,11.0,365.5,393.55,319.2
2016,2,3,13,30,223.0,249.0,1.8,11.0,371.0,396.81,322.06
2016,2,3,13,45,160.5,239.5,1.75,11.0,326.0,341.79,277.5
2016,2,3,14,0,98.0,230.0,1.7,11.0,281.0,286.26,232.51
2016,2,3,14,15,64.0,207.5,1.6,11.0,240.5,240.88,195.74
2016,2,3,14,30,30.0,185.0,1.5,11.0,200.0,198.09,160.79
2016,2,3,14,45,65.0,181.0,1.45,11.0,209.0,208.26,169.47
2016,2,3,15,0,100.0,177.0,1.4,11.0,218.0,215.34,174.96
2016,2,3,15,15,92.0,161.5,1.35,10.5,196.5,191.81,155.55
2016,2,3,15,30,84.0,146.0,1.3,10.0,175.0,168.92,136.54
2016,2,3,15,45,76.5,127.5,1.3,10.0,151.5,144.01,115.39
2016,2,3,16,0,69.0,109.0,1.3,10.0,128.0,119.89,94.72
2016,2,3,16,15,58.0,90.0,1.35,9.5,104.0,95.55,74.05
2016,2,3,16,30,47.0,71.0,1.4,9.0,80.0,72.5,54.47
2016,2,3,16,45,29.0,52.0,1.45,9.0,57.0,50.38,35.97
2016,2,3,17,0,11.0,33.0,1.5,9.0,34.0,30.67,18.84
2016,2,3,17,15,5.5,16.5,1.45,9.0,17.0,15.72,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,83.0,8.0,2.5,6.0,11.5,27.5,0.0
2016,2,4,7,30,166.0,16.0,2.5,6.0,23.0,72.68,0.0
2016,2,4,7,45,295.5,28.0,2.55,6.5,59.5,146.35,100.53
2016,2,4,8,0,425.0,40.0,2.6,7.0,96.0,221.35,173.84
2016,2,4,8,15,503.0,47.5,2.55,7.0,139.5,281.24,229.26
2016,2,4,8,30,581.0,55.0,2.5,7.0,183.0,346.7,288.1
2016,2,4,8,45,628.5,61.0,2.5,7.5,227.0,400.06,335.19
2016,2,4,9,0,676.0,67.0,2.5,8.0,271.0,455.36,382.29
2016,2,4,9,15,709.5,71.5,2.5,8.0,312.5,502.32,421.91
2016,2,4,9,30,743.0,76.0,2.5,8.0,354.0,546.73,458.49
2016,2,4,9,45,768.5,78.5,2.55,8.5,391.5,586.18,489.52
2016,2,4,10,0,794.0,81.0,2.6,9.0,429.0,624.38,518.81
2016,2,4,10,15,811.0,83.5,2.55,9.5,460.5,655.28,541.3
2016,2,4,10,30,828.0,86.0,2.5,10.0,492.0,683.99,561.0
2016,2,4,10,45,841.0,87.0,2.5,10.5,517.5,705.75,575.29
2016,2,4,11,0,854.0,88.0,2.5,11.0,543.0,724.77,587.51
2016,2,4,11,15,637.0,153.0,2.4,11.0,499.0,646.5,524.96
2016,2,4,11,30,420.0,218.0,2.3,11.0,455.0,556.14,451.15
2016,2,4,11,45,415.0,225.5,2.25,11.5,463.0,558.98,452.34
2016,2,4,12,0,410.0,233.0,2.2,12.0,471.0,553.18,446.48
2016,2,4,12,15,644.0,163.0,2.05,12.0,538.0,652.53,525.39
2016,2,4,12,30,878.0,93.0,1.9,12.0,605.0,733.02,585.72
2016,2,4,12,45,728.5,134.0,1.8,12.5,556.5,661.18,528.62
2016,2,4,13,0,579.0,175.0,1.7,13.0,508.0,585.49,468.34
2016,2,4,13,15,720.5,133.0,1.6,13.0,538.0,623.04,498.25
2016,2,4,13,30,862.0,91.0,1.5,13.0,568.0,647.49,516.64
2016,2,4,13,45,622.0,148.0,1.45,13.0,485.5,537.65,430.12
2016,2,4,14,0,382.0,205.0,1.4,13.0,403.0,431.07,345.78
2016,2,4,14,15,456.0,177.0,1.3,13.0,401.5,431.42,346.43
2016,2,4,14,30,530.0,149.0,1.2,13.0,400.0,421.45,337.59
2016,2,4,14,45,492.5,144.5,1.2,13.0,365.0,376.8,301.14
2016,2,4,15,0,455.0,140.0,1.2,13.0,330.0,333.99,265.81
2016,2,4,15,15,432.0,131.5,1.1,12.5,298.5,294.87,232.97
2016,2,4,15,30,409.0,123.0,1.0,12.0,267.0,256.99,200.51
2016,2,4,15,45,534.0,92.5,0.95,12.0,255.0,241.85,181.84
2016,2,4,16,0,659.0,62.0,0.9,12.0,243.0,212.24,149.07
2016,2,4,16,15,602.0,56.0,0.95,11.5,199.0,160.71,104.91
2016,2,4,16,30,545.0,50.0,1.0,11.0,155.0,114.41,67.36
2016,2,4,16,45,456.0,41.0,1.05,11.0,112.5,68.56,35.39
2016,2,4,17,0,367.0,32.0,1.1,11.0,70.0,32.06,15.87
2016,2,4,17,15,183.5,16.0,1.15,10.5,35.0,11.97,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,8.5,2.35,6.0,12.5,29.0,0.0
2016,2,5,7,30,173.0,17.0,2.4,6.0,25.0,76.66,0.0
2016,2,5,7,45,300.5,29.5,2.45,6.5,62.5,150.25,105.47
2016,2,5,8,0,428.0,42.0,2.5,7.0,100.0,225.72,177.9
2016,2,5,8,15,506.5,50.5,2.5,7.5,144.5,287.43,234.27
2016,2,5,8,30,585.0,59.0,2.5,8.0,189.0,354.74,293.91
2016,2,5,8,45,638.0,64.5,2.5,8.5,234.5,410.73,342.83
2016,2,5,9,0,691.0,70.0,2.5,9.0,280.0,468.99,391.98
2016,2,5,9,15,725.5,74.0,2.5,9.5,322.5,516.62,431.06
2016,2,5,9,30,760.0,78.0,2.5,10.0,365.0,561.61,466.91
2016,2,5,9,45,728.0,85.0,2.5,10.5,382.5,572.97,474.91
2016,2,5,10,0,696.0,92.0,2.5,11.0,400.0,577.5,477.37
2016,2,5,10,15,767.0,91.5,2.4,11.5,452.5,637.01,522.5
2016,2,5,10,30,838.0,91.0,2.3,12.0,505.0,699.41,567.4
2016,2,5,10,45,844.5,94.5,2.25,12.5,530.0,719.56,579.59
2016,2,5,11,0,851.0,98.0,2.2,13.0,555.0,736.77,589.88
2016,2,5,11,15,743.0,125.5,2.05,13.0,534.0,696.39,558.09
2016,2,5,11,30,635.0,153.0,1.9,13.0,513.0,648.59,519.67
2016,2,5,11,45,667.5,146.0,1.75,13.0,530.0,663.83,530.6
2016,2,5,12,0,700.0,139.0,1.6,13.0,547.0,676.35,538.76
2016,2,5,12,15,587.0,178.0,1.45,13.0,521.5,626.43,498.05
2016,2,5,12,30,474.0,217.0,1.3,13.0,496.0,579.31,459.71
2016,2,5,12,45,561.5,185.5,1.15,13.5,513.0,598.53,474.04
2016,2,5,13,0,649.0,154.0,1.0,14.0,530.0,616.02,485.8
2016,2,5,13,15,758.5,125.0,1.0,14.0,555.0,642.19,505.79
2016,2,5,13,30,868.0,96.0,1.0,14.0,580.0,659.68,518.88
2016,2,5,13,45,869.0,91.0,1.0,14.0,561.0,629.51,495.82
2016,2,5,14,0,870.0,86.0,1.0,14.0,542.0,596.61,470.76
2016,2,5,14,15,858.0,84.0,1.05,14.0,514.5,557.18,440.49
2016,2,5,14,30,846.0,82.0,1.1,14.0,487.0,516.16,408.15
2016,2,5,14,45,828.0,80.0,1.15,14.0,453.5,471.0,371.62
2016,2,5,15,0,810.0,78.0,1.2,14.0,420.0,425.24,333.47
2016,2,5,15,15,784.5,74.5,1.2,13.5,380.5,374.78,290.93
2016,2,5,15,30,759.0,71.0,1.2,13.0,341.0,324.99,247.69
2016,2,5,15,45,713.5,68.5,1.2,13.0,296.5,270.68,199.96
2016,2,5,16,0,668.0,66.0,1.2,13.0,252.0,220.27,155.26
2016,2,5,16,15,610.0,59.5,1.2,12.5,206.5,167.35,110.0
2016,2,5,16,30,552.0,53.0,1.2,12.0,161.0,119.79,71.33
2016,2,5,16,45,455.5,44.0,1.2,11.5,117.0,72.7,38.54
2016,2,5,17,0,359.0,35.0,1.2,11.0,73.0,35.85,18.54
2016,2,5,17,15,179.5,17.5,1.2,10.5,36.5,13.2,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,103.5,9.0,2.25,7.5,13.5,33.76,0.0
2016,2,6,7,30,207.0,18.0,2.3,8.0,27.0,88.46,0.0
2016,2,6,7,45,334.5,28.5,2.35,8.5,65.0,161.34,114.38
2016,2,6,8,0,462.0,39.0,2.4,9.0,103.0,236.64,185.59
2016,2,6,8,15,536.0,46.0,2.3,9.5,147.5,296.28,239.88
2016,2,6,8,30,610.0,53.0,2.2,10.0,192.0,361.17,296.95
2016,2,6,8,45,662.0,57.0,2.1,10.5,237.0,413.28,342.08
2016,2,6,9,0,714.0,61.0,2.0,11.0,282.0,470.53,389.56
2016,2,6,9,15,745.5,65.0,1.9,11.5,323.5,517.52,427.12
2016,2,6,9,30,777.0,69.0,1.8,12.0,365.0,564.27,463.1
2016,2,6,9,45,799.0,71.5,1.75,12.5,402.0,602.62,491.68
2016,2,6,10,0,821.0,74.0,1.7,13.0,439.0,639.49,518.31
2016,2,6,10,15,836.0,76.0,1.6,13.0,470.5,669.21,538.91
2016,2,6,10,30,851.0,78.0,1.5,13.0,502.0,696.6,557.02
2016,2,6,10,45,864.0,78.5,1.4,13.5,527.5,713.98,566.54
2016,2,6,11,0,877.0,79.0,1.3,14.0,553.0,732.89,577.11
2016,2,6,11,15,883.5,80.0,1.35,14.0,571.0,744.66,585.15
2016,2,6,11,30,890.0,81.0,1.4,14.0,589.0,753.26,591.11
2016,2,6,11,45,896.0,80.5,1.45,14.5,599.5,756.55,592.35
2016,2,6,12,0,902.0,80.0,1.5,15.0,610.0,756.54,591.41
2016,2,6,12,15,902.5,80.0,1.5,15.0,612.5,749.7,586.39
2016,2,6,12,30,903.0,80.0,1.5,15.0,615.0,739.59,579.22
2016,2,6,12,45,890.5,83.5,1.55,15.5,607.5,720.9,565.46
2016,2,6,13,0,878.0,87.0,1.6,16.0,600.0,699.41,549.81
2016,2,6,13,15,640.0,155.0,1.6,16.0,524.5,597.72,471.83
2016,2,6,13,30,402.0,223.0,1.6,16.0,449.0,490.9,388.61
2016,2,6,13,45,628.0,152.5,1.6,16.0,491.0,550.27,436.92
2016,2,6,14,0,854.0,82.0,1.6,16.0,533.0,586.14,464.87
2016,2,6,14,15,684.5,119.0,1.55,16.0,469.0,502.15,398.32
2016,2,6,14,30,515.0,156.0,1.5,16.0,405.0,424.45,336.85
2016,2,6,14,45,565.5,132.0,1.45,16.0,387.5,403.4,319.4
2016,2,6,15,0,616.0,108.0,1.4,16.0,370.0,375.28,294.99
2016,2,6,15,15,681.0,87.0,1.25,15.5,352.0,349.94,271.44
2016,2,6,15,30,746.0,66.0,1.1,15.0,334.0,318.03,240.94
2016,2,6,15,45,710.5,62.0,1.0,15.0,291.5,266.4,195.22
2016,2,6,16,0,675.0,58.0,0.9,15.0,249.0,217.07,151.29
2016,2,6,16,15,620.0,52.5,0.95,14.5,204.5,164.22,106.29
2016,2,6,16,30,565.0,47.0,1.0,14.0,160.0,117.31,68.16
2016,2,6,16,45,475.5,39.5,1.05,13.5,117.0,71.19,35.99
2016,2,6,17,0,386.0,32.0,1.1,13.0,74.0,34.46,16.41
2016,2,6,17,15,193.0,16.0,1.1,13.0,37.0,11.71,0.27
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,8.5,2.35,10.5,15.5,45.02,0.0
2016,2,7,7,30,302.0,17.0,2.4,11.0,31.0,113.82,0.0
2016,2,7,7,45,425.5,25.0,2.5,11.5,71.5,185.47,131.72
2016,2,7,8,0,549.0,33.0,2.6,12.0,112.0,261.32,203.04
2016,2,7,8,15,618.5,39.0,2.65,12.0,157.5,322.2,258.9
2016,2,7,8,30,688.0,45.0,2.7,12.0,203.0,387.69,317.11
2016,2,7,8,45,731.5,48.5,2.8,12.5,248.5,440.99,363.51
2016,2,7,9,0,775.0,52.0,2.9,13.0,294.0,495.63,409.38
2016,2,7,9,15,804.5,55.0,2.8,13.5,336.5,542.44,447.01
2016,2,7,9,30,834.0,58.0,2.7,14.0,379.0,584.79,479.94
2016,2,7,9,45,848.0,62.0,2.65,14.5,416.5,621.39,507.35
2016,2,7,10,0,862.0,66.0,2.6,15.0,454.0,655.97,532.06
2016,2,7,10,15,877.0,68.0,2.5,15.0,486.0,686.63,553.28
2016,2,7,10,30,892.0,70.0,2.4,15.0,518.0,714.87,572.43
2016,2,7,10,45,902.5,71.0,2.35,15.5,544.0,736.05,585.43
2016,2,7,11,0,913.0,72.0,2.3,16.0,570.0,754.27,596.24
2016,2,7,11,15,919.5,73.0,2.3,16.0,588.5,766.41,604.13
2016,2,7,11,30,926.0,74.0,2.3,16.0,607.0,775.25,609.8
2016,2,7,11,45,930.5,74.0,2.3,16.5,617.5,778.07,610.15
2016,2,7,12,0,935.0,74.0,2.3,17.0,628.0,777.46,608.24
2016,2,7,12,15,935.5,74.5,2.25,17.0,630.5,771.0,603.09
2016,2,7,12,30,936.0,75.0,2.2,17.0,633.0,761.12,595.69
2016,2,7,12,45,935.5,74.0,2.2,17.5,628.0,745.49,583.57
2016,2,7,13,0,935.0,73.0,2.2,18.0,623.0,726.6,569.27
2016,2,7,13,15,930.5,72.0,2.2,18.0,609.5,701.83,551.88
2016,2,7,13,30,926.0,71.0,2.2,18.0,596.0,674.15,531.55
2016,2,7,13,45,918.5,70.0,2.2,18.0,575.5,641.85,506.92
2016,2,7,14,0,911.0,69.0,2.2,18.0,555.0,607.12,479.98
2016,2,7,14,15,899.5,67.5,2.1,18.0,527.0,567.42,448.28
2016,2,7,14,30,888.0,66.0,2.0,18.0,499.0,525.96,414.57
2016,2,7,14,45,872.5,64.0,1.95,18.0,465.0,480.58,377.23
2016,2,7,15,0,857.0,62.0,1.9,18.0,431.0,434.26,338.17
2016,2,7,15,15,834.5,59.5,1.75,17.5,391.5,384.05,295.43
2016,2,7,15,30,812.0,57.0,1.6,17.0,352.0,333.63,251.42
2016,2,7,15,45,779.5,54.0,1.45,16.5,308.5,280.57,204.62
2016,2,7,16,0,747.0,51.0,1.3,16.0,265.0,229.37,158.93
2016,2,7,16,15,697.0,46.5,1.3,15.5,219.5,175.63,112.5
2016,2,7,16,30,647.0,42.0,1.3,15.0,174.0,126.27,71.83
2016,2,7,16,45,565.0,35.5,1.3,14.5,129.0,77.16,37.16
2016,2,7,17,0,483.0,29.0,1.3,14.0,84.0,36.64,15.97
2016,2,7,17,15,330.0,19.5,1.3,13.5,48.5,16.04,3.73
2016,2,7,17,30,177.0,10.0,1.3,13.0,13.0,9.83,0.0
2016,2,7,17,45,88.5,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,9.5,2.95,10.5,16.0,39.73,0.0
2016,2,8,7,30,248.0,19.0,3.0,11.0,32.0,103.89,6.34
2016,2,8,7,45,372.5,29.5,3.15,11.5,72.0,177.03,127.83
2016,2,8,8,0,497.0,40.0,3.3,12.0,112.0,253.85,198.54
2016,2,8,8,15,570.5,46.5,3.2,12.5,158.0,314.77,253.6
2016,2,8,8,30,644.0,53.0,3.1,13.0,204.0,377.91,309.03
2016,2,8,8,45,688.0,58.0,3.05,13.5,249.5,431.86,355.46
2016,2,8,9,0,732.0,63.0,3.0,14.0,295.0,487.23,401.34
2016,2,8,9,15,763.5,67.0,2.9,14.5,337.5,535.14,439.63
2016,2,8,9,30,795.0,71.0,2.8,15.0,380.0,582.77,476.35
2016,2,8,9,45,824.0,71.5,2.75,15.5,419.5,624.06,507.36
2016,2,8,10,0,853.0,72.0,2.7,16.0,459.0,664.14,536.52
2016,2,8,10,15,868.5,74.0,2.65,16.0,491.5,695.08,558.06
2016,2,8,10,30,884.0,76.0,2.6,16.0,524.0,719.29,574.45
2016,2,8,10,45,894.0,77.5,2.55,16.5,550.0,740.59,587.57
2016,2,8,11,0,904.0,79.0,2.5,17.0,576.0,758.94,598.47
2016,2,8,11,15,910.5,80.0,2.45,17.0,594.0,771.01,605.97
2016,2,8,11,30,917.0,81.0,2.4,17.0,612.0,779.79,611.25
2016,2,8,11,45,920.5,81.5,2.35,17.5,623.0,782.42,611.09
2016,2,8,12,0,924.0,82.0,2.3,18.0,634.0,781.62,608.69
2016,2,8,12,15,925.0,82.0,2.25,18.0,636.5,775.0,603.45
2016,2,8,12,30,926.0,82.0,2.2,18.0,639.0,764.98,595.99
2016,2,8,12,45,929.0,80.0,2.15,18.5,634.5,750.84,584.63
2016,2,8,13,0,932.0,78.0,2.1,19.0,630.0,733.34,571.05
2016,2,8,13,15,927.5,77.0,2.0,19.0,617.0,708.57,553.12
2016,2,8,13,30,923.0,76.0,1.9,19.0,604.0,680.89,532.36
2016,2,8,13,45,915.5,75.0,1.85,19.0,583.0,648.59,507.75
2016,2,8,14,0,908.0,74.0,1.8,19.0,562.0,613.85,480.91
2016,2,8,14,15,896.5,72.5,1.75,18.5,534.0,574.13,450.69
2016,2,8,14,30,885.0,71.0,1.7,18.0,506.0,532.67,418.33
2016,2,8,14,45,868.0,69.5,1.65,18.0,471.5,487.07,381.13
2016,2,8,15,0,851.0,68.0,1.6,18.0,437.0,440.77,342.41
2016,2,8,15,15,827.5,65.0,1.5,17.5,397.5,389.46,299.29
2016,2,8,15,30,804.0,62.0,1.4,17.0,358.0,338.54,255.3
2016,2,8,15,45,770.0,59.0,1.3,17.0,314.0,285.22,208.26
2016,2,8,16,0,736.0,56.0,1.2,17.0,270.0,233.95,162.57
2016,2,8,16,15,685.0,51.0,1.2,16.5,223.5,179.85,116.16
2016,2,8,16,30,634.0,46.0,1.2,16.0,177.0,130.29,75.44
2016,2,8,16,45,549.0,39.0,1.3,15.5,132.0,80.87,40.42
2016,2,8,17,0,464.0,32.0,1.4,15.0,87.0,38.69,17.27
2016,2,8,17,15,309.0,21.5,1.4,14.5,50.5,16.47,4.95
2016,2,8,17,30,154.0,11.0,1.4,14.0,14.0,10.81,0.0
2016,2,8,17,45,77.0,5.5,1.45,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,130.5,10.0,2.6,9.0,17.5,42.13,0.0
2016,2,9,7,30,261.0,20.0,2.7,9.0,35.0,110.18,23.15
2016,2,9,7,45,385.5,30.0,2.8,9.5,76.0,183.04,134.6
2016,2,9,8,0,510.0,40.0,2.9,10.0,117.0,260.34,205.55
2016,2,9,8,15,583.0,46.5,2.9,10.5,163.5,321.88,261.4
2016,2,9,8,30,656.0,53.0,2.9,11.0,210.0,385.69,317.7
2016,2,9,8,45,616.5,68.5,2.95,11.5,239.0,412.06,341.85
2016,2,9,9,0,577.0,84.0,3.0,12.0,268.0,430.55,358.13
2016,2,9,9,15,615.0,86.0,2.9,12.5,306.5,474.85,394.33
2016,2,9,9,30,653.0,88.0,2.8,13.0,345.0,519.62,429.63
2016,2,9,9,45,645.0,100.5,2.7,13.5,374.5,546.75,449.5
2016,2,9,10,0,637.0,113.0,2.6,14.0,404.0,571.11,466.66
2016,2,9,10,15,648.5,119.0,2.4,14.5,433.0,599.08,486.04
2016,2,9,10,30,660.0,125.0,2.2,15.0,462.0,625.14,503.34
2016,2,9,10,45,671.0,129.0,2.05,15.5,486.5,646.53,516.98
2016,2,9,11,0,682.0,133.0,1.9,16.0,511.0,665.66,528.64
2016,2,9,11,15,695.0,134.5,1.8,16.0,530.5,681.13,538.79
2016,2,9,11,30,708.0,136.0,1.7,16.0,550.0,694.08,547.0
2016,2,9,11,45,699.5,142.5,1.6,16.5,557.0,693.69,544.09
2016,2,9,12,0,691.0,149.0,1.5,17.0,564.0,690.54,539.32
2016,2,9,12,15,668.0,157.5,1.35,17.0,560.5,676.15,526.89
2016,2,9,12,30,645.0,166.0,1.2,17.0,557.0,659.48,512.91
2016,2,9,12,45,590.0,183.0,1.1,17.5,538.0,624.17,484.58
2016,2,9,13,0,535.0,200.0,1.0,18.0,519.0,591.42,458.19
2016,2,9,13,15,498.5,207.0,0.85,18.0,499.5,560.64,434.09
2016,2,9,13,30,462.0,214.0,0.7,18.0,480.0,529.66,409.72
2016,2,9,13,45,402.0,219.5,0.55,18.5,445.0,478.31,369.6
2016,2,9,14,0,342.0,225.0,0.4,19.0,410.0,434.28,334.86
2016,2,9,14,15,268.0,223.0,0.3,18.5,363.5,377.58,292.13
2016,2,9,14,30,194.0,221.0,0.2,18.0,317.0,322.37,250.24
2016,2,9,14,45,225.0,202.0,0.15,18.0,306.0,309.04,240.16
2016,2,9,15,0,256.0,183.0,0.1,18.0,295.0,294.83,228.48
2016,2,9,15,15,380.5,146.5,0.15,17.5,296.5,296.26,228.13
2016,2,9,15,30,505.0,110.0,0.2,17.0,298.0,283.77,214.84
2016,2,9,15,45,472.0,102.5,0.25,17.0,261.5,240.33,178.33
2016,2,9,16,0,439.0,95.0,0.3,17.0,225.0,199.37,143.67
2016,2,9,16,15,403.5,83.0,0.35,16.5,186.5,156.42,107.88
2016,2,9,16,30,368.0,71.0,0.4,16.0,148.0,116.79,75.63
2016,2,9,16,45,317.5,56.0,0.5,16.0,110.5,76.64,45.57
2016,2,9,17,0,267.0,41.0,0.6,16.0,73.0,41.91,23.13
2016,2,9,17,15,133.5,27.0,0.65,16.0,43.0,21.04,8.82
2016,2,9,17,30,0.0,13.0,0.7,16.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,0.75,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,33.0,11.0,1.15,11.0,13.0,19.06,0.0
2016,2,10,7,30,66.0,22.0,1.1,11.0,26.0,50.4,13.81
2016,2,10,7,45,121.0,39.0,1.1,11.5,54.5,96.3,70.17
2016,2,10,8,0,176.0,56.0,1.1,12.0,83.0,142.15,111.24
2016,2,10,8,15,203.5,74.5,1.15,12.0,116.0,182.52,147.2
2016,2,10,8,30,231.0,93.0,1.2,12.0,149.0,224.65,183.99
2016,2,10,8,45,245.5,111.0,1.25,12.5,181.0,261.0,214.81
2016,2,10,9,0,260.0,129.0,1.3,13.0,213.0,297.75,245.06
2016,2,10,9,15,278.0,142.5,1.2,13.0,243.5,331.41,272.3
2016,2,10,9,30,296.0,156.0,1.1,13.0,274.0,365.47,299.15
2016,2,10,9,45,555.0,120.0,1.0,13.5,367.0,511.94,415.15
2016,2,10,10,0,814.0,84.0,0.9,14.0,460.0,657.52,523.62
2016,2,10,10,15,829.5,86.0,0.85,14.0,492.0,687.8,542.35
2016,2,10,10,30,845.0,88.0,0.8,14.0,524.0,715.75,560.28
2016,2,10,10,45,740.5,118.5,0.8,14.5,514.0,688.05,538.28
2016,2,10,11,0,636.0,149.0,0.8,15.0,504.0,651.43,509.16
2016,2,10,11,15,472.5,203.0,0.85,15.0,471.5,587.94,460.32
2016,2,10,11,30,309.0,257.0,0.9,15.0,439.0,516.26,404.65
2016,2,10,11,45,465.0,215.0,0.95,15.5,494.0,594.22,465.31
2016,2,10,12,0,621.0,173.0,1.0,16.0,549.0,665.99,518.58
2016,2,10,12,15,758.0,133.0,1.0,16.0,594.0,719.14,557.53
2016,2,10,12,30,895.0,93.0,1.0,16.0,639.0,761.05,586.2
2016,2,10,12,45,895.0,92.0,1.05,16.5,634.0,746.23,575.01
2016,2,10,13,0,895.0,91.0,1.1,17.0,629.0,728.24,562.37
2016,2,10,13,15,701.5,146.5,1.1,17.0,563.0,639.72,497.1
2016,2,10,13,30,508.0,202.0,1.1,17.0,497.0,548.97,428.5
2016,2,10,13,45,484.0,201.0,1.15,17.5,474.0,516.56,404.31
2016,2,10,14,0,460.0,200.0,1.2,18.0,451.0,483.99,379.14
2016,2,10,14,15,422.0,197.0,1.15,18.0,418.5,441.72,346.52
2016,2,10,14,30,384.0,194.0,1.1,18.0,386.0,397.88,312.45
2016,2,10,14,45,514.5,150.0,1.1,18.0,388.5,402.59,315.72
2016,2,10,15,0,645.0,106.0,1.1,18.0,391.0,394.03,306.86
2016,2,10,15,15,608.0,103.0,1.05,17.5,352.5,345.84,267.24
2016,2,10,15,30,571.0,100.0,1.0,17.0,314.0,299.75,228.71
2016,2,10,15,45,528.5,95.5,1.0,16.5,275.5,252.99,189.23
2016,2,10,16,0,486.0,91.0,1.0,16.0,237.0,208.53,151.31
2016,2,10,16,15,446.0,80.0,1.05,15.5,196.5,163.11,112.81
2016,2,10,16,30,406.0,69.0,1.1,15.0,156.0,121.42,78.42
2016,2,10,16,45,349.0,55.5,1.15,15.0,117.0,79.88,47.16
2016,2,10,17,0,292.0,42.0,1.2,15.0,78.0,44.39,24.45
2016,2,10,17,15,146.0,28.5,1.2,14.5,46.5,22.2,10.5
2016,2,10,17,30,0.0,15.0,1.2,14.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,1.2,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,44.5,11.5,1.8,10.5,14.5,22.54,0.0
2016,2,11,7,30,89.0,23.0,1.8,11.0,29.0,59.1,22.41
2016,2,11,7,45,141.5,40.0,1.8,11.5,58.5,104.74,77.2
2016,2,11,8,0,194.0,57.0,1.8,12.0,88.0,150.75,118.59
2016,2,11,8,15,223.0,75.0,1.7,12.0,121.5,192.04,155.5
2016,2,11,8,30,252.0,93.0,1.6,12.0,155.0,235.23,193.24
2016,2,11,8,45,267.5,111.0,1.5,12.5,188.5,273.04,225.17
2016,2,11,9,0,283.0,129.0,1.4,13.0,222.0,311.25,256.37
2016,2,11,9,15,302.5,142.0,1.25,13.0,253.0,346.11,284.42
2016,2,11,9,30,322.0,155.0,1.1,13.0,284.0,381.39,311.99
2016,2,11,9,45,561.0,121.0,1.0,13.5,372.0,518.93,420.35
2016,2,11,10,0,800.0,87.0,0.9,14.0,460.0,654.28,521.0
2016,2,11,10,15,815.5,89.5,0.85,14.5,492.0,684.91,539.15
2016,2,11,10,30,831.0,92.0,0.8,15.0,524.0,713.25,556.31
2016,2,11,10,45,646.5,149.5,0.8,15.5,495.5,655.74,511.4
2016,2,11,11,0,462.0,207.0,0.8,16.0,467.0,583.86,455.16
2016,2,11,11,15,392.5,232.0,0.8,16.0,457.5,552.87,431.54
2016,2,11,11,30,323.0,257.0,0.8,16.0,448.0,527.85,411.42
2016,2,11,11,45,319.0,264.5,0.8,16.5,456.0,531.4,412.97
2016,2,11,12,0,315.0,272.0,0.8,17.0,464.0,533.67,413.31
2016,2,11,12,15,404.0,247.5,0.8,17.0,495.5,569.51,441.14
2016,2,11,12,30,493.0,223.0,0.8,17.0,527.0,609.7,471.12
2016,2,11,12,45,476.5,227.5,0.8,17.5,519.0,593.39,457.54
2016,2,11,13,0,460.0,232.0,0.8,18.0,511.0,575.76,443.65
2016,2,11,13,15,459.0,226.0,0.7,18.0,499.5,556.82,429.17
2016,2,11,13,30,458.0,220.0,0.6,18.0,488.0,536.36,413.5
2016,2,11,13,45,475.5,207.0,0.55,18.0,477.0,518.99,400.71
2016,2,11,14,0,493.0,194.0,0.5,18.0,466.0,499.16,385.85
2016,2,11,14,15,518.0,176.0,0.4,18.0,449.0,475.99,367.91
2016,2,11,14,30,543.0,158.0,0.3,18.0,432.0,449.71,347.21
2016,2,11,14,45,492.5,157.0,0.2,18.0,393.0,400.57,308.77
2016,2,11,15,0,442.0,156.0,0.1,18.0,354.0,354.28,272.34
2016,2,11,15,15,493.5,131.0,0.25,17.5,333.5,328.4,251.96
2016,2,11,15,30,545.0,106.0,0.4,17.0,313.0,298.29,226.43
2016,2,11,15,45,487.0,106.0,0.55,17.0,274.5,251.09,187.63
2016,2,11,16,0,429.0,106.0,0.7,17.0,236.0,209.93,153.47
2016,2,11,16,15,385.5,93.0,0.85,16.5,195.5,164.58,115.95
2016,2,11,16,30,342.0,80.0,1.0,16.0,155.0,123.43,82.57
2016,2,11,16,45,281.5,64.0,1.15,15.5,116.0,82.42,51.76
2016,2,11,17,0,221.0,48.0,1.3,15.0,77.0,47.93,28.66
2016,2,11,17,15,110.5,31.5,1.35,14.5,46.0,26.09,14.07
2016,2,11,17,30,0.0,15.0,1.4,14.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,1.45,13.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
