Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,12.0,1.15,11.5,18.0,34.76,0.0
2016,2,12,7,30,180.0,24.0,1.1,12.0,36.0,93.86,44.63
2016,2,12,7,45,268.5,38.0,1.1,12.5,72.5,153.18,114.03
2016,2,12,8,0,357.0,52.0,1.1,13.0,109.0,216.25,169.74
2016,2,12,8,15,409.0,64.0,1.05,13.0,150.0,268.27,215.76
2016,2,12,8,30,461.0,76.0,1.0,13.0,191.0,324.06,263.63
2016,2,12,8,45,493.0,86.5,0.95,13.0,231.5,373.02,304.58
2016,2,12,9,0,525.0,97.0,0.9,13.0,272.0,421.26,343.62
2016,2,12,9,15,560.5,101.0,0.85,13.0,309.5,465.27,378.32
2016,2,12,9,30,596.0,105.0,0.8,13.0,347.0,509.69,412.32
2016,2,12,9,45,567.5,125.0,0.8,13.5,372.5,529.55,425.53
2016,2,12,10,0,539.0,145.0,0.8,14.0,398.0,542.92,433.72
2016,2,12,10,15,676.0,120.0,0.85,14.0,459.5,626.57,497.62
2016,2,12,10,30,813.0,95.0,0.9,14.0,521.0,706.62,555.49
2016,2,12,10,45,822.5,97.5,0.95,14.5,546.0,727.83,568.22
2016,2,12,11,0,832.0,100.0,1.0,15.0,571.0,746.22,579.69
2016,2,12,11,15,672.0,154.0,1.05,15.0,542.5,692.6,540.42
2016,2,12,11,30,512.0,208.0,1.1,15.0,514.0,627.25,490.65
2016,2,12,11,45,680.5,156.5,1.15,15.5,570.5,702.05,547.84
2016,2,12,12,0,849.0,105.0,1.2,16.0,627.0,767.7,593.33
2016,2,12,12,15,850.0,105.0,1.2,16.0,629.5,761.25,587.87
2016,2,12,12,30,851.0,105.0,1.2,16.0,632.0,751.62,581.18
2016,2,12,12,45,845.5,106.0,1.3,16.0,626.0,735.21,570.94
2016,2,12,13,0,840.0,107.0,1.4,16.0,620.0,715.93,558.67
2016,2,12,13,15,617.0,173.0,1.45,16.0,545.5,614.18,481.94
2016,2,12,13,30,394.0,239.0,1.5,16.0,471.0,510.32,402.01
2016,2,12,13,45,601.0,171.0,1.55,16.0,511.0,565.13,447.05
2016,2,12,14,0,808.0,103.0,1.6,16.0,551.0,598.31,473.53
2016,2,12,14,15,690.0,126.5,1.6,16.0,496.0,526.93,417.54
2016,2,12,14,30,572.0,150.0,1.6,16.0,441.0,458.75,364.07
2016,2,12,14,45,464.5,162.0,1.6,16.0,388.0,393.44,312.35
2016,2,12,15,0,357.0,174.0,1.6,16.0,335.0,333.3,264.26
2016,2,12,15,15,377.0,154.0,1.55,15.5,311.0,305.69,241.4
2016,2,12,15,30,397.0,134.0,1.5,15.0,287.0,273.53,213.78
2016,2,12,15,45,367.5,124.0,1.45,15.0,252.5,233.4,179.43
2016,2,12,16,0,338.0,114.0,1.4,15.0,218.0,195.64,146.91
2016,2,12,16,15,309.5,98.0,1.45,14.5,181.5,155.04,112.48
2016,2,12,16,30,281.0,82.0,1.5,14.0,145.0,117.21,80.91
2016,2,12,16,45,239.5,65.0,1.55,14.0,110.0,80.19,51.91
2016,2,12,17,0,198.0,48.0,1.6,14.0,75.0,47.7,28.97
2016,2,12,17,15,99.0,32.0,1.6,13.5,45.5,26.5,15.04
2016,2,12,17,30,0.0,16.0,1.6,13.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.65,13.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,56.71,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,147.66,80.63
2016,2,13,7,45,468.0,31.0,2.0,10.5,92.0,214.36,161.74
2016,2,13,8,0,584.0,39.0,2.0,11.0,136.0,292.05,231.36
2016,2,13,8,15,648.5,44.5,1.85,11.0,184.0,353.47,286.68
2016,2,13,8,30,713.0,50.0,1.7,11.0,232.0,418.91,343.39
2016,2,13,8,45,755.5,54.0,1.6,11.5,279.0,474.46,389.65
2016,2,13,9,0,798.0,58.0,1.5,12.0,326.0,531.21,434.85
2016,2,13,9,15,826.0,61.0,1.5,12.5,370.0,578.81,471.76
2016,2,13,9,30,854.0,64.0,1.5,13.0,414.0,625.73,506.92
2016,2,13,9,45,879.5,64.0,1.5,14.0,454.0,662.21,532.2
2016,2,13,10,0,905.0,64.0,1.5,15.0,494.0,701.28,557.36
2016,2,13,10,15,918.0,65.5,1.45,15.0,527.0,731.43,577.16
2016,2,13,10,30,931.0,67.0,1.4,15.0,560.0,758.92,594.91
2016,2,13,10,45,942.0,67.5,1.4,15.5,586.0,780.88,608.04
2016,2,13,11,0,953.0,68.0,1.4,16.0,612.0,799.73,618.99
2016,2,13,11,15,958.5,68.5,1.45,16.0,630.5,811.11,626.53
2016,2,13,11,30,964.0,69.0,1.5,16.0,649.0,819.0,631.85
2016,2,13,11,45,966.5,69.5,1.6,16.5,659.5,821.04,632.64
2016,2,13,12,0,969.0,70.0,1.7,17.0,670.0,819.47,631.09
2016,2,13,12,15,969.5,70.5,1.7,17.0,673.0,812.77,626.27
2016,2,13,12,30,970.0,71.0,1.7,17.0,676.0,802.5,619.15
2016,2,13,12,45,957.0,76.0,1.75,17.0,668.5,783.78,606.73
2016,2,13,13,0,944.0,81.0,1.8,17.0,661.0,761.98,592.23
2016,2,13,13,15,938.5,80.0,2.0,17.0,647.0,736.03,575.92
2016,2,13,13,30,933.0,79.0,2.2,17.0,633.0,707.16,557.17
2016,2,13,13,45,920.5,79.5,2.45,17.0,610.5,672.66,532.63
2016,2,13,14,0,908.0,80.0,2.7,17.0,588.0,635.96,505.49
2016,2,13,14,15,895.5,78.5,2.75,16.5,559.0,595.22,474.6
2016,2,13,14,30,883.0,77.0,2.8,16.0,530.0,552.79,441.48
2016,2,13,14,45,863.0,75.5,2.85,16.0,494.5,505.65,402.91
2016,2,13,15,0,843.0,74.0,2.9,16.0,459.0,457.2,362.27
2016,2,13,15,15,819.5,71.5,2.75,15.5,418.5,406.06,318.71
2016,2,13,15,30,796.0,69.0,2.6,15.0,378.0,355.32,274.31
2016,2,13,15,45,758.0,66.0,2.5,14.5,333.0,300.3,225.84
2016,2,13,16,0,720.0,63.0,2.4,14.0,288.0,247.77,178.84
2016,2,13,16,15,669.5,58.0,2.4,13.5,241.0,193.55,131.21
2016,2,13,16,30,619.0,53.0,2.4,13.0,194.0,142.46,87.78
2016,2,13,16,45,535.5,46.0,2.45,13.0,147.5,92.33,50.05
2016,2,13,17,0,452.0,39.0,2.5,13.0,101.0,51.02,25.2
2016,2,13,17,15,226.0,31.5,2.5,12.5,62.5,24.43,13.91
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,21.58,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,167.0,11.5,2.35,10.5,24.0,54.87,0.0
2016,2,14,7,30,334.0,23.0,2.4,11.0,48.0,144.1,84.67
2016,2,14,7,45,439.5,31.5,2.45,11.5,90.5,209.5,158.8
2016,2,14,8,0,545.0,40.0,2.5,12.0,133.0,279.27,221.66
2016,2,14,8,15,607.5,46.0,2.35,12.5,179.0,338.86,274.89
2016,2,14,8,30,670.0,52.0,2.2,13.0,225.0,402.42,329.49
2016,2,14,8,45,400.0,96.0,2.05,13.5,205.0,335.53,276.27
2016,2,14,9,0,130.0,140.0,1.9,14.0,185.0,232.15,190.06
2016,2,14,9,15,218.5,151.5,1.9,14.5,237.5,309.03,253.73
2016,2,14,9,30,307.0,163.0,1.9,15.0,290.0,384.04,313.85
2016,2,14,9,45,370.0,167.5,1.95,15.5,335.0,438.36,356.33
2016,2,14,10,0,433.0,172.0,2.0,16.0,380.0,503.75,406.33
2016,2,14,10,15,441.5,183.5,2.1,16.5,407.5,531.14,425.88
2016,2,14,10,30,450.0,195.0,2.2,17.0,435.0,557.17,444.38
2016,2,14,10,45,403.5,217.5,2.3,17.5,440.0,544.4,432.65
2016,2,14,11,0,357.0,240.0,2.4,18.0,445.0,537.42,425.27
2016,2,14,11,15,466.5,214.0,2.4,18.0,491.0,602.08,475.52
2016,2,14,11,30,576.0,188.0,2.4,18.0,537.0,658.43,518.56
2016,2,14,11,45,736.0,138.0,2.4,18.0,592.0,729.72,572.37
2016,2,14,12,0,896.0,88.0,2.4,18.0,647.0,787.23,612.68
2016,2,14,12,15,898.5,88.0,2.4,18.0,650.5,781.88,608.19
2016,2,14,12,30,901.0,88.0,2.4,18.0,654.0,773.18,602.02
2016,2,14,12,45,898.5,88.5,2.45,18.5,649.5,758.02,590.58
2016,2,14,13,0,896.0,89.0,2.5,19.0,645.0,739.72,577.05
2016,2,14,13,15,892.0,88.5,2.5,19.0,632.0,716.28,560.67
2016,2,14,13,30,888.0,88.0,2.5,19.0,619.0,689.99,542.05
2016,2,14,13,45,729.0,130.5,2.5,19.0,556.5,609.65,480.09
2016,2,14,14,0,570.0,173.0,2.5,19.0,494.0,529.51,417.86
2016,2,14,14,15,543.0,172.0,2.5,18.5,466.5,491.4,389.17
2016,2,14,14,30,516.0,171.0,2.5,18.0,439.0,453.62,359.91
2016,2,14,14,45,441.0,173.5,2.5,18.0,392.0,396.16,314.12
2016,2,14,15,0,366.0,176.0,2.5,18.0,345.0,341.52,270.26
2016,2,14,15,15,355.5,161.0,2.45,17.5,313.5,304.35,240.04
2016,2,14,15,30,345.0,146.0,2.4,17.0,282.0,267.54,209.34
2016,2,14,15,45,324.5,133.0,2.35,17.0,249.0,230.02,177.31
2016,2,14,16,0,304.0,120.0,2.3,17.0,216.0,194.07,146.32
2016,2,14,16,15,282.0,103.0,2.25,16.5,181.0,155.83,113.81
2016,2,14,16,30,260.0,86.0,2.2,16.0,146.0,119.73,83.51
2016,2,14,16,45,229.5,68.0,2.2,15.5,112.0,84.2,55.31
2016,2,14,17,0,199.0,50.0,2.2,15.0,78.0,50.64,30.93
2016,2,14,17,15,99.5,35.0,2.25,14.5,49.0,28.87,17.7
2016,2,14,17,30,0.0,20.0,2.3,14.0,20.0,18.66,0.0
2016,2,14,17,45,0.0,10.0,2.35,14.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,197.5,12.0,1.7,13.5,27.5,63.89,0.0
2016,2,15,7,30,395.0,24.0,1.7,14.0,55.0,162.56,99.89
2016,2,15,7,45,500.0,31.5,1.75,14.5,99.5,229.61,172.48
2016,2,15,8,0,605.0,39.0,1.8,15.0,144.0,304.59,238.63
2016,2,15,8,15,665.0,44.0,1.85,15.0,191.5,364.77,292.28
2016,2,15,8,30,725.0,49.0,1.9,15.0,239.0,428.59,347.22
2016,2,15,8,45,764.5,52.5,2.0,15.5,286.0,482.76,392.36
2016,2,15,9,0,804.0,56.0,2.1,16.0,333.0,537.9,436.68
2016,2,15,9,15,829.5,58.5,2.15,16.0,376.5,579.91,470.33
2016,2,15,9,30,855.0,61.0,2.2,16.0,420.0,624.85,505.22
2016,2,15,9,45,874.0,63.0,2.25,16.5,458.5,663.71,532.98
2016,2,15,10,0,893.0,65.0,2.3,17.0,497.0,700.75,558.17
2016,2,15,10,15,905.5,66.5,2.3,17.0,529.5,730.41,578.41
2016,2,15,10,30,918.0,68.0,2.3,17.0,562.0,757.43,596.65
2016,2,15,10,45,926.5,69.0,2.3,17.5,587.5,778.01,609.06
2016,2,15,11,0,935.0,70.0,2.3,18.0,613.0,795.45,619.27
2016,2,15,11,15,940.5,71.0,2.3,18.0,631.5,807.3,626.75
2016,2,15,11,30,946.0,72.0,2.3,18.0,650.0,815.71,631.97
2016,2,15,11,45,948.0,72.5,2.3,18.5,660.5,817.34,631.38
2016,2,15,12,0,950.0,73.0,2.3,19.0,671.0,815.43,628.51
2016,2,15,12,15,950.5,73.5,2.3,19.0,673.5,808.81,623.72
2016,2,15,12,30,951.0,74.0,2.3,19.0,676.0,798.68,616.63
2016,2,15,12,45,942.0,77.0,2.3,19.0,669.5,780.82,604.23
2016,2,15,13,0,933.0,80.0,2.3,19.0,663.0,759.82,589.75
2016,2,15,13,15,928.5,79.5,2.25,19.0,649.5,735.24,572.43
2016,2,15,13,30,924.0,79.0,2.2,19.0,636.0,707.71,553.04
2016,2,15,13,45,915.0,78.5,2.2,19.0,614.5,674.48,528.7
2016,2,15,14,0,906.0,78.0,2.2,19.0,593.0,638.88,501.71
2016,2,15,14,15,895.0,76.5,2.1,19.0,565.0,598.91,470.44
2016,2,15,14,30,884.0,75.0,2.0,19.0,537.0,557.14,437.2
2016,2,15,14,45,867.0,73.5,1.95,19.0,502.0,510.81,399.93
2016,2,15,15,0,850.0,72.0,1.9,19.0,467.0,463.73,361.13
2016,2,15,15,15,828.0,69.5,1.75,18.5,427.0,412.65,318.59
2016,2,15,15,30,806.0,67.0,1.6,18.0,387.0,361.81,275.07
2016,2,15,15,45,774.5,63.5,1.45,18.0,342.5,307.52,227.54
2016,2,15,16,0,743.0,60.0,1.3,18.0,298.0,255.04,180.94
2016,2,15,16,15,697.0,55.5,1.3,17.5,251.0,200.67,133.92
2016,2,15,16,30,651.0,51.0,1.3,17.0,204.0,150.32,91.49
2016,2,15,16,45,580.5,44.5,1.3,16.5,157.5,99.9,53.41
2016,2,15,17,0,510.0,38.0,1.3,16.0,111.0,55.06,25.71
2016,2,15,17,15,380.0,28.0,1.3,16.0,70.5,21.26,11.71
2016,2,15,17,30,250.0,18.0,1.3,16.0,30.0,14.18,0.0
2016,2,15,17,45,125.0,9.0,1.35,16.0,15.0,8.85,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,12.5,1.9,12.5,29.0,65.25,0.0
2016,2,16,7,30,397.0,25.0,1.9,13.0,58.0,166.38,107.3
2016,2,16,7,45,498.0,33.0,1.9,13.5,102.5,232.12,176.07
2016,2,16,8,0,599.0,41.0,1.9,14.0,147.0,306.36,241.71
2016,2,16,8,15,659.0,46.0,1.75,14.0,195.0,366.6,295.11
2016,2,16,8,30,719.0,51.0,1.6,14.0,243.0,430.45,349.44
2016,2,16,8,45,757.5,55.0,1.5,14.5,290.0,484.63,393.6
2016,2,16,9,0,796.0,59.0,1.4,15.0,337.0,539.72,436.49
2016,2,16,9,15,822.0,62.0,1.4,15.5,380.5,586.42,471.92
2016,2,16,9,30,848.0,65.0,1.4,16.0,424.0,632.32,505.57
2016,2,16,9,45,864.5,68.0,1.45,16.5,462.5,666.46,529.45
2016,2,16,10,0,881.0,71.0,1.5,17.0,501.0,702.73,553.69
2016,2,16,10,15,894.5,72.5,1.55,17.0,534.0,732.87,574.26
2016,2,16,10,30,908.0,74.0,1.6,17.0,567.0,760.44,592.96
2016,2,16,10,45,762.5,120.0,1.65,17.5,547.0,722.7,564.19
2016,2,16,11,0,617.0,166.0,1.7,18.0,527.0,669.35,523.07
2016,2,16,11,15,777.5,122.5,1.7,18.0,591.5,749.46,582.0
2016,2,16,11,30,938.0,79.0,1.7,18.0,656.0,820.96,630.69
2016,2,16,11,45,940.5,79.5,1.75,18.5,666.5,822.92,630.14
2016,2,16,12,0,943.0,80.0,1.8,19.0,677.0,821.36,628.03
2016,2,16,12,15,944.0,80.0,1.8,19.0,680.0,814.56,623.17
2016,2,16,12,30,945.0,80.0,1.8,19.0,683.0,804.25,616.07
2016,2,16,12,45,944.5,79.0,1.85,19.0,677.5,788.28,605.63
2016,2,16,13,0,944.0,78.0,1.9,19.0,672.0,768.96,592.93
2016,2,16,13,15,940.0,77.5,1.95,19.0,658.5,744.45,576.58
2016,2,16,13,30,936.0,77.0,2.0,19.0,645.0,716.93,558.07
2016,2,16,13,45,929.5,75.5,2.05,19.0,624.0,683.85,534.7
2016,2,16,14,0,923.0,74.0,2.1,19.0,603.0,648.22,508.16
2016,2,16,14,15,741.0,117.5,2.1,19.0,529.5,556.47,437.44
2016,2,16,14,30,559.0,161.0,2.1,19.0,456.0,470.21,370.21
2016,2,16,14,45,713.5,115.0,2.1,19.0,466.0,479.08,376.58
2016,2,16,15,0,868.0,69.0,2.1,19.0,476.0,471.57,368.08
2016,2,16,15,15,553.0,117.0,1.95,18.5,368.5,348.25,271.38
2016,2,16,15,30,238.0,165.0,1.8,18.0,261.0,248.65,194.4
2016,2,16,15,45,226.5,148.0,1.7,18.0,230.5,215.07,166.55
2016,2,16,16,0,215.0,131.0,1.6,18.0,200.0,182.43,138.92
2016,2,16,16,15,203.5,111.5,1.5,17.5,169.0,148.5,110.35
2016,2,16,16,30,192.0,92.0,1.4,17.0,138.0,115.78,82.87
2016,2,16,16,45,166.0,73.0,1.35,16.5,106.5,83.28,56.92
2016,2,16,17,0,140.0,54.0,1.3,16.0,75.0,53.81,34.83
2016,2,16,17,15,70.0,37.5,1.25,15.5,48.0,32.42,21.14
2016,2,16,17,30,0.0,21.0,1.2,15.0,21.0,19.7,0.0
2016,2,16,17,45,0.0,10.5,1.2,15.0,10.5,10.32,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,44.0,15.5,3.75,14.0,19.5,27.11,0.0
2016,2,17,7,30,88.0,31.0,3.6,14.0,39.0,73.04,47.42
2016,2,17,7,45,132.5,49.5,3.5,14.5,70.0,114.56,86.93
2016,2,17,8,0,177.0,68.0,3.4,15.0,101.0,159.73,126.55
2016,2,17,8,15,204.0,87.0,3.5,15.0,135.0,201.06,162.98
2016,2,17,8,30,231.0,106.0,3.6,15.0,169.0,244.18,200.29
2016,2,17,8,45,257.0,121.0,3.7,15.0,203.0,283.46,233.81
2016,2,17,9,0,283.0,136.0,3.8,15.0,237.0,324.15,267.84
2016,2,17,9,15,156.0,151.5,4.0,15.0,208.5,264.41,217.54
2016,2,17,9,30,29.0,167.0,4.2,15.0,180.0,195.6,158.39
2016,2,17,9,45,78.5,194.0,4.45,15.5,232.0,259.17,211.06
2016,2,17,10,0,128.0,221.0,4.7,16.0,284.0,333.11,270.9
2016,2,17,10,15,102.0,231.5,4.75,16.0,284.0,318.95,258.34
2016,2,17,10,30,76.0,242.0,4.8,16.0,284.0,311.53,251.26
2016,2,17,10,45,38.0,160.0,4.9,16.0,181.0,192.05,154.08
2016,2,17,11,0,0.0,78.0,5.0,16.0,78.0,75.46,57.2
2016,2,17,11,15,0.0,69.5,4.95,15.5,69.5,67.23,50.47
2016,2,17,11,30,0.0,61.0,4.9,15.0,61.0,59.0,43.68
2016,2,17,11,45,0.0,60.0,4.9,15.0,60.0,58.03,42.85
2016,2,17,12,0,0.0,59.0,4.9,15.0,59.0,57.06,42.02
2016,2,17,12,15,0.0,51.0,4.9,15.0,51.0,49.32,35.57
2016,2,17,12,30,0.0,43.0,4.9,15.0,43.0,41.58,29.12
2016,2,17,12,45,0.0,28.5,4.9,15.0,28.5,27.55,17.42
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,13.53,5.69
2016,2,17,13,15,0.0,13.5,4.9,15.0,13.5,13.04,5.29
2016,2,17,13,30,0.0,13.0,4.9,15.0,13.0,12.56,4.9
2016,2,17,13,45,2.5,99.0,4.95,15.0,100.5,97.5,75.84
2016,2,17,14,0,5.0,185.0,5.0,15.0,188.0,183.61,146.66
2016,2,17,14,15,6.5,183.5,4.9,14.5,187.0,182.61,146.24
2016,2,17,14,30,8.0,182.0,4.8,14.0,186.0,181.46,145.82
2016,2,17,14,45,4.0,127.5,4.75,14.0,129.5,125.58,99.9
2016,2,17,15,0,0.0,73.0,4.7,14.0,73.0,70.58,54.13
2016,2,17,15,15,0.0,62.5,4.65,14.0,62.5,60.41,45.7
2016,2,17,15,30,0.0,52.0,4.6,14.0,52.0,50.24,37.19
2016,2,17,15,45,0.0,46.0,4.55,14.0,46.0,44.43,32.34
2016,2,17,16,0,0.0,40.0,4.5,14.0,40.0,38.62,27.43
2016,2,17,16,15,0.0,33.5,4.45,13.5,33.5,32.34,22.11
2016,2,17,16,30,0.0,27.0,4.4,13.0,27.0,26.05,16.71
2016,2,17,16,45,0.0,20.5,4.4,13.0,20.5,19.77,11.21
2016,2,17,17,0,0.0,14.0,4.4,13.0,14.0,13.5,5.69
2016,2,17,17,15,0.0,9.0,4.4,13.0,9.0,8.67,1.64
2016,2,17,17,30,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,4.4,13.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,61.5,20.0,3.95,11.0,25.5,43.84,0.0
2016,2,18,7,30,123.0,40.0,4.0,11.0,51.0,97.9,67.67
2016,2,18,7,45,233.5,55.5,4.1,11.5,93.0,165.82,129.16
2016,2,18,8,0,344.0,71.0,4.2,12.0,135.0,239.91,193.72
2016,2,18,8,15,222.5,93.5,4.25,12.0,139.5,218.27,179.39
2016,2,18,8,30,101.0,116.0,4.3,12.0,144.0,184.68,152.25
2016,2,18,8,45,124.0,132.5,4.35,12.0,173.0,218.31,181.3
2016,2,18,9,0,147.0,149.0,4.4,12.0,202.0,253.52,211.16
2016,2,18,9,15,207.0,163.5,4.4,12.0,248.0,310.62,259.29
2016,2,18,9,30,267.0,178.0,4.4,12.0,294.0,379.14,315.9
2016,2,18,9,45,133.5,136.0,4.45,12.5,194.0,238.0,197.57
2016,2,18,10,0,0.0,94.0,4.5,13.0,94.0,91.25,71.53
2016,2,18,10,15,23.5,163.0,4.45,13.0,176.0,184.95,150.1
2016,2,18,10,30,47.0,232.0,4.4,13.0,258.0,278.51,226.51
2016,2,18,10,45,31.5,224.0,4.4,13.0,241.5,256.95,208.04
2016,2,18,11,0,16.0,216.0,4.4,13.0,225.0,228.09,183.9
2016,2,18,11,15,49.5,251.0,4.35,13.0,281.5,298.91,241.9
2016,2,18,11,30,83.0,286.0,4.3,13.0,338.0,362.67,293.14
2016,2,18,11,45,79.5,293.0,4.3,13.0,344.0,366.2,295.35
2016,2,18,12,0,76.0,300.0,4.3,13.0,350.0,369.45,297.56
2016,2,18,12,15,127.0,304.5,4.25,13.0,387.5,419.02,337.87
2016,2,18,12,30,178.0,309.0,4.2,13.0,425.0,459.64,370.61
2016,2,18,12,45,158.0,306.5,4.2,13.0,408.5,437.67,352.73
2016,2,18,13,0,138.0,304.0,4.2,13.0,392.0,415.83,335.16
2016,2,18,13,15,69.0,180.5,4.1,13.0,224.5,228.87,185.33
2016,2,18,13,30,0.0,57.0,4.0,13.0,57.0,55.12,40.73
2016,2,18,13,45,0.0,66.5,3.95,13.0,66.5,64.32,48.58
2016,2,18,14,0,0.0,76.0,3.9,13.0,76.0,73.52,56.36
2016,2,18,14,15,26.5,151.5,3.8,13.0,166.0,164.74,132.74
2016,2,18,14,30,53.0,227.0,3.7,13.0,256.0,253.09,205.09
2016,2,18,14,45,26.5,182.0,3.6,13.0,196.5,191.94,154.98
2016,2,18,15,0,0.0,137.0,3.5,13.0,137.0,132.64,106.18
2016,2,18,15,15,67.0,156.0,3.35,12.5,183.5,179.78,145.68
2016,2,18,15,30,134.0,175.0,3.2,12.0,230.0,219.79,177.93
2016,2,18,15,45,123.0,158.0,3.05,12.0,204.0,191.76,154.07
2016,2,18,16,0,112.0,141.0,2.9,12.0,178.0,164.74,131.06
2016,2,18,16,15,101.5,120.5,2.7,11.5,150.0,135.75,106.48
2016,2,18,16,30,91.0,100.0,2.5,11.0,122.0,107.97,82.88
2016,2,18,16,45,76.0,79.0,2.3,11.0,95.0,80.59,59.87
2016,2,18,17,0,61.0,58.0,2.1,11.0,68.0,55.18,39.06
2016,2,18,17,15,30.5,39.0,2.05,10.5,44.0,35.21,24.44
2016,2,18,17,30,0.0,20.0,2.0,10.0,20.0,19.07,2.34
2016,2,18,17,45,0.0,10.0,1.95,10.0,10.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,4.0,3.7,11.0,4.0,3.85,0.0
2016,2,19,7,30,0.0,8.0,3.9,11.0,8.0,7.71,0.43
2016,2,19,7,45,0.0,14.5,4.1,11.5,14.5,13.98,6.12
2016,2,19,8,0,0.0,21.0,4.3,12.0,21.0,20.26,11.66
2016,2,19,8,15,0.0,27.5,4.45,12.0,27.5,26.54,17.19
2016,2,19,8,30,0.0,34.0,4.6,12.0,34.0,32.82,22.67
2016,2,19,8,45,0.0,40.5,4.75,12.5,40.5,39.11,28.03
2016,2,19,9,0,0.0,47.0,4.9,13.0,47.0,45.4,33.31
2016,2,19,9,15,126.5,114.5,4.9,13.0,170.0,203.67,169.59
2016,2,19,9,30,253.0,182.0,4.9,13.0,293.0,375.38,312.24
2016,2,19,9,45,126.5,148.0,4.9,13.0,203.5,247.12,204.62
2016,2,19,10,0,0.0,114.0,4.9,13.0,114.0,111.54,88.49
2016,2,19,10,15,0.0,114.5,4.75,13.0,114.5,111.81,88.63
2016,2,19,10,30,0.0,115.0,4.6,13.0,115.0,112.15,88.73
2016,2,19,10,45,16.0,178.5,4.5,13.0,188.0,189.22,152.74
2016,2,19,11,0,32.0,242.0,4.4,13.0,261.0,276.24,223.41
2016,2,19,11,15,16.0,193.5,4.25,12.5,203.0,204.16,164.47
2016,2,19,11,30,0.0,145.0,4.1,12.0,145.0,141.87,113.02
2016,2,19,11,45,0.0,111.0,4.0,12.0,111.0,107.8,84.83
2016,2,19,12,0,0.0,77.0,3.9,12.0,77.0,74.51,57.09
2016,2,19,12,15,0.0,119.0,3.8,12.0,119.0,115.67,91.34
2016,2,19,12,30,0.0,161.0,3.7,12.0,161.0,157.43,125.69
2016,2,19,12,45,2.0,177.0,3.65,12.0,178.5,174.82,139.96
2016,2,19,13,0,4.0,193.0,3.6,12.0,196.0,192.13,154.16
2016,2,19,13,15,79.0,243.5,3.45,12.0,292.5,300.94,244.25
2016,2,19,13,30,154.0,294.0,3.3,12.0,389.0,406.72,329.08
2016,2,19,13,45,91.5,263.5,3.2,12.0,319.5,323.79,261.89
2016,2,19,14,0,29.0,233.0,3.1,12.0,250.0,249.77,201.58
2016,2,19,14,15,85.0,239.5,2.95,12.0,286.0,287.53,233.38
2016,2,19,14,30,141.0,246.0,2.8,12.0,322.0,323.56,262.74
2016,2,19,14,45,234.0,220.0,2.65,12.0,337.0,338.04,274.73
2016,2,19,15,0,327.0,194.0,2.5,12.0,352.0,346.38,280.71
2016,2,19,15,15,219.5,185.5,2.4,11.5,287.5,274.41,222.21
2016,2,19,15,30,112.0,177.0,2.3,11.0,223.0,213.78,173.25
2016,2,19,15,45,100.0,159.5,2.2,11.0,197.5,185.53,149.67
2016,2,19,16,0,88.0,142.0,2.1,11.0,172.0,159.3,127.54
2016,2,19,16,15,78.5,121.5,2.0,10.5,145.5,132.13,104.62
2016,2,19,16,30,69.0,101.0,1.9,10.0,119.0,106.07,82.53
2016,2,19,16,45,53.5,80.0,1.8,9.5,92.0,80.12,60.83
2016,2,19,17,0,38.0,59.0,1.7,9.0,65.0,56.21,41.02
2016,2,19,17,15,19.0,39.5,1.65,9.0,42.5,35.74,25.25
2016,2,19,17,30,0.0,20.0,1.6,9.0,20.0,19.15,4.35
2016,2,19,17,45,0.0,10.0,1.6,9.0,10.0,9.83,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,125.0,17.5,2.15,6.5,30.0,62.69,0.0
2016,2,20,7,30,250.0,35.0,2.1,7.0,60.0,137.87,100.64
2016,2,20,7,45,314.0,50.0,2.1,7.5,99.5,190.62,151.24
2016,2,20,8,0,378.0,65.0,2.1,8.0,139.0,249.28,204.05
2016,2,20,8,15,426.5,76.5,2.05,8.5,181.5,301.68,250.66
2016,2,20,8,30,475.0,88.0,2.0,9.0,224.0,357.49,298.66
2016,2,20,8,45,521.5,92.0,2.0,9.5,264.5,409.24,342.08
2016,2,20,9,0,568.0,96.0,2.0,10.0,305.0,461.13,384.35
2016,2,20,9,15,594.0,103.5,1.9,10.0,345.0,505.56,419.65
2016,2,20,9,30,620.0,111.0,1.8,10.0,385.0,549.79,453.81
2016,2,20,9,45,722.5,104.0,1.75,10.5,450.0,629.86,514.85
2016,2,20,10,0,825.0,97.0,1.7,11.0,515.0,710.18,572.9
2016,2,20,10,15,657.5,147.5,1.6,11.0,494.5,663.42,533.83
2016,2,20,10,30,490.0,198.0,1.5,11.0,474.0,600.49,482.57
2016,2,20,10,45,455.5,218.5,1.4,11.5,483.5,602.5,481.52
2016,2,20,11,0,421.0,239.0,1.3,12.0,493.0,601.55,477.6
2016,2,20,11,15,519.0,212.5,1.15,12.0,535.0,652.05,515.36
2016,2,20,11,30,617.0,186.0,1.0,12.0,577.0,704.66,552.9
2016,2,20,11,45,498.0,231.5,0.9,12.5,550.5,654.81,511.08
2016,2,20,12,0,379.0,277.0,0.8,13.0,524.0,598.69,465.95
2016,2,20,12,15,464.0,248.0,0.75,13.0,552.0,636.54,495.11
2016,2,20,12,30,549.0,219.0,0.7,13.0,580.0,664.32,515.7
2016,2,20,12,45,727.5,159.0,0.7,13.0,633.0,728.97,564.53
2016,2,20,13,0,906.0,99.0,0.7,13.0,686.0,777.0,597.81
2016,2,20,13,15,902.0,98.0,0.7,13.0,672.5,752.41,580.46
2016,2,20,13,30,898.0,97.0,0.7,13.0,659.0,724.93,562.09
2016,2,20,13,45,892.0,95.0,0.75,13.5,638.0,692.33,538.93
2016,2,20,14,0,886.0,93.0,0.8,14.0,617.0,658.81,514.03
2016,2,20,14,15,875.5,91.5,0.85,13.5,588.5,618.9,485.7
2016,2,20,14,30,865.0,90.0,0.9,13.0,560.0,577.21,455.1
2016,2,20,14,45,854.0,86.0,0.95,13.0,526.0,531.16,419.37
2016,2,20,15,0,843.0,82.0,1.0,13.0,492.0,483.87,381.47
2016,2,20,15,15,821.5,79.0,1.0,13.0,451.0,432.1,338.56
2016,2,20,15,30,800.0,76.0,1.0,13.0,410.0,380.55,294.55
2016,2,20,15,45,775.5,71.0,1.05,13.0,365.5,326.56,247.57
2016,2,20,16,0,751.0,66.0,1.1,13.0,321.0,273.71,200.43
2016,2,20,16,15,707.5,61.0,1.15,12.5,273.0,218.02,151.52
2016,2,20,16,30,664.0,56.0,1.2,12.0,225.0,166.13,106.54
2016,2,20,16,45,598.0,49.0,1.3,11.5,177.0,112.15,63.6
2016,2,20,17,0,532.0,42.0,1.4,11.0,129.0,66.54,33.04
2016,2,20,17,15,415.0,32.0,1.45,10.5,85.5,25.14,16.1
2016,2,20,17,30,298.0,22.0,1.5,10.0,42.0,17.13,4.59
2016,2,20,17,45,149.0,11.0,1.6,10.0,21.0,10.81,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,15.5,1.85,8.5,37.5,86.95,14.79
2016,2,21,7,30,421.0,31.0,1.9,9.0,75.0,191.71,140.59
2016,2,21,7,45,517.5,39.0,1.95,9.5,122.5,258.07,203.13
2016,2,21,8,0,614.0,47.0,2.0,10.0,170.0,330.09,267.37
2016,2,21,8,15,671.0,53.0,2.0,10.5,219.5,392.06,322.01
2016,2,21,8,30,728.0,59.0,2.0,11.0,269.0,457.35,377.34
2016,2,21,8,45,767.5,62.5,2.0,11.5,318.0,512.84,422.95
2016,2,21,9,0,807.0,66.0,2.0,12.0,367.0,569.21,467.57
2016,2,21,9,15,832.5,69.0,1.95,12.0,411.5,616.62,504.41
2016,2,21,9,30,858.0,72.0,1.9,12.0,456.0,663.13,539.5
2016,2,21,9,45,877.5,74.0,1.9,12.5,495.5,698.75,563.59
2016,2,21,10,0,897.0,76.0,1.9,13.0,535.0,736.69,588.87
2016,2,21,10,15,909.5,78.0,1.85,13.0,568.5,767.3,609.11
2016,2,21,10,30,922.0,80.0,1.8,13.0,602.0,795.2,627.26
2016,2,21,10,45,931.0,81.0,1.75,13.5,628.5,816.35,639.31
2016,2,21,11,0,940.0,82.0,1.7,14.0,655.0,834.32,649.12
2016,2,21,11,15,945.5,83.0,1.65,14.0,673.5,846.19,655.89
2016,2,21,11,30,951.0,84.0,1.6,14.0,692.0,854.57,660.39
2016,2,21,11,45,953.0,85.0,1.6,14.5,702.5,856.61,660.0
2016,2,21,12,0,955.0,86.0,1.6,15.0,713.0,855.04,657.36
2016,2,21,12,15,955.0,86.0,1.65,15.0,715.0,847.19,652.35
2016,2,21,12,30,955.0,86.0,1.7,15.0,717.0,835.8,645.07
2016,2,21,12,45,950.0,87.0,1.8,15.0,710.5,818.2,634.05
2016,2,21,13,0,945.0,88.0,1.9,15.0,704.0,797.33,620.75
2016,2,21,13,15,940.0,87.5,1.95,15.0,690.0,771.71,603.6
2016,2,21,13,30,935.0,87.0,2.0,15.0,676.0,743.12,584.26
2016,2,21,13,45,924.0,87.0,2.15,15.0,653.0,708.22,560.69
2016,2,21,14,0,913.0,87.0,2.3,15.0,630.0,671.03,533.41
2016,2,21,14,15,901.0,85.0,2.4,14.5,600.5,629.09,502.53
2016,2,21,14,30,889.0,83.0,2.5,14.0,571.0,585.41,469.31
2016,2,21,14,45,872.0,81.5,2.6,14.0,535.0,538.54,431.64
2016,2,21,15,0,855.0,80.0,2.7,14.0,499.0,490.1,391.63
2016,2,21,15,15,832.5,77.0,2.7,13.5,457.5,437.25,347.4
2016,2,21,15,30,810.0,74.0,2.7,13.0,416.0,384.69,302.04
2016,2,21,15,45,779.5,70.5,2.7,13.0,370.5,329.58,253.0
2016,2,21,16,0,749.0,67.0,2.7,13.0,325.0,276.2,204.59
2016,2,21,16,15,704.0,62.0,2.7,12.5,276.5,220.1,154.61
2016,2,21,16,30,659.0,57.0,2.7,12.0,228.0,166.47,107.66
2016,2,21,16,45,593.5,50.0,2.7,12.0,179.5,114.07,65.38
2016,2,21,17,0,528.0,43.0,2.7,12.0,131.0,68.53,34.35
2016,2,21,17,15,412.0,33.5,2.65,11.5,87.5,27.5,18.15
2016,2,21,17,30,296.0,24.0,2.6,11.0,44.0,18.88,6.7
2016,2,21,17,45,148.0,12.0,2.6,10.5,22.0,11.8,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
