Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,229.5,15.5,1.85,9.5,40.5,93.77,29.57
2016,2,22,7,30,459.0,31.0,1.9,10.0,81.0,205.95,152.1
2016,2,22,7,45,548.0,38.5,1.95,10.5,128.5,268.01,210.75
2016,2,22,8,0,637.0,46.0,2.0,11.0,176.0,341.34,275.86
2016,2,22,8,15,691.5,51.5,2.0,11.0,226.0,402.76,330.37
2016,2,22,8,30,746.0,57.0,2.0,11.0,276.0,467.26,385.52
2016,2,22,8,45,781.0,61.0,2.05,11.5,324.0,521.63,430.26
2016,2,22,9,0,816.0,65.0,2.1,12.0,372.0,576.54,473.84
2016,2,22,9,15,841.5,68.0,2.1,12.5,417.0,624.36,510.29
2016,2,22,9,30,867.0,71.0,2.1,13.0,462.0,671.26,544.82
2016,2,22,9,45,883.5,73.5,2.15,13.5,501.5,705.7,568.1
2016,2,22,10,0,900.0,76.0,2.2,14.0,541.0,742.29,592.74
2016,2,22,10,15,913.5,78.0,2.2,14.0,575.0,773.76,614.08
2016,2,22,10,30,927.0,80.0,2.2,14.0,609.0,802.55,633.4
2016,2,22,10,45,935.0,81.5,2.2,14.5,635.5,823.59,645.92
2016,2,22,11,0,943.0,83.0,2.2,15.0,662.0,841.4,656.21
2016,2,22,11,15,948.5,84.0,2.15,15.0,681.0,853.28,663.18
2016,2,22,11,30,954.0,85.0,2.1,15.0,700.0,861.67,667.84
2016,2,22,11,45,956.5,86.0,2.1,15.5,710.5,864.07,667.71
2016,2,22,12,0,959.0,87.0,2.1,16.0,721.0,862.86,665.28
2016,2,22,12,15,960.0,87.0,2.1,16.0,724.0,855.73,660.16
2016,2,22,12,30,961.0,87.0,2.1,16.0,727.0,845.01,652.73
2016,2,22,12,45,956.0,88.5,2.15,16.0,720.5,827.79,641.34
2016,2,22,13,0,951.0,90.0,2.2,16.0,714.0,807.26,627.72
2016,2,22,13,15,947.0,89.0,2.2,16.0,700.5,781.62,610.11
2016,2,22,13,30,943.0,88.0,2.2,16.0,687.0,752.93,590.34
2016,2,22,13,45,935.0,87.5,2.2,16.5,665.0,719.18,565.79
2016,2,22,14,0,927.0,87.0,2.2,17.0,643.0,682.93,537.57
2016,2,22,14,15,917.0,85.5,2.1,16.5,614.0,642.12,506.91
2016,2,22,14,30,907.0,84.0,2.0,16.0,585.0,599.37,474.04
2016,2,22,14,45,779.5,101.5,1.95,16.0,513.5,513.31,406.64
2016,2,22,15,0,652.0,119.0,1.9,16.0,442.0,434.34,343.89
2016,2,22,15,15,628.0,114.0,1.75,15.5,404.5,387.46,305.43
2016,2,22,15,30,604.0,109.0,1.6,15.0,367.0,341.5,266.58
2016,2,22,15,45,570.0,105.0,1.45,15.0,327.0,294.36,225.71
2016,2,22,16,0,536.0,101.0,1.3,15.0,287.0,249.71,186.49
2016,2,22,16,15,505.5,89.5,1.3,14.5,245.0,201.43,144.7
2016,2,22,16,30,475.0,78.0,1.3,14.0,203.0,155.91,105.58
2016,2,22,16,45,419.0,67.0,1.3,13.5,160.5,109.97,68.98
2016,2,22,17,0,363.0,56.0,1.3,13.0,118.0,70.74,41.37
2016,2,22,17,15,283.5,41.0,1.35,12.5,79.5,33.96,23.73
2016,2,22,17,30,204.0,26.0,1.4,12.0,41.0,20.22,8.46
2016,2,22,17,45,102.0,13.0,1.45,12.0,20.5,12.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,219.5,17.0,1.55,10.0,42.0,94.33,39.72
2016,2,23,7,30,439.0,34.0,1.6,10.0,84.0,204.01,152.15
2016,2,23,7,45,532.0,42.5,1.65,10.5,132.5,271.42,214.02
2016,2,23,8,0,625.0,51.0,1.7,11.0,181.0,347.0,280.42
2016,2,23,8,15,681.0,56.5,1.8,11.5,231.5,405.81,332.06
2016,2,23,8,30,737.0,62.0,1.9,12.0,282.0,470.98,386.91
2016,2,23,8,45,776.5,65.5,2.0,12.5,331.5,527.21,432.89
2016,2,23,9,0,816.0,69.0,2.1,13.0,381.0,584.29,478.01
2016,2,23,9,15,841.0,72.5,2.1,13.0,426.0,632.51,515.38
2016,2,23,9,30,866.0,76.0,2.1,13.0,471.0,679.76,550.94
2016,2,23,9,45,885.0,78.0,2.1,13.5,511.5,719.75,577.9
2016,2,23,10,0,904.0,80.0,2.1,14.0,552.0,753.29,599.71
2016,2,23,10,15,917.0,82.0,1.95,14.0,585.5,784.49,619.5
2016,2,23,10,30,930.0,84.0,1.8,14.0,619.0,812.98,636.97
2016,2,23,10,45,937.0,86.0,1.7,14.5,645.5,833.84,648.09
2016,2,23,11,0,944.0,88.0,1.6,15.0,672.0,851.42,656.86
2016,2,23,11,15,949.5,89.0,1.55,15.0,691.0,863.28,663.47
2016,2,23,11,30,955.0,90.0,1.5,15.0,710.0,871.63,667.82
2016,2,23,11,45,955.5,91.5,1.45,15.5,720.0,872.91,666.25
2016,2,23,12,0,956.0,93.0,1.4,16.0,730.0,870.58,662.43
2016,2,23,12,15,956.0,93.0,1.3,16.0,732.5,862.6,655.52
2016,2,23,12,30,956.0,93.0,1.2,16.0,735.0,851.07,646.37
2016,2,23,12,45,947.5,96.0,1.2,16.5,727.5,832.73,632.98
2016,2,23,13,0,939.0,99.0,1.2,17.0,720.0,811.2,617.61
2016,2,23,13,15,934.5,98.0,1.1,17.0,705.5,785.34,599.21
2016,2,23,13,30,930.0,97.0,1.0,17.0,691.0,756.49,578.83
2016,2,23,13,45,920.5,96.0,0.95,17.0,668.5,721.43,554.61
2016,2,23,14,0,911.0,95.0,0.9,17.0,646.0,684.01,527.14
2016,2,23,14,15,900.0,93.5,0.85,17.0,616.5,644.2,497.42
2016,2,23,14,30,889.0,92.0,0.8,17.0,587.0,601.0,464.66
2016,2,23,14,45,870.5,90.5,0.75,17.0,550.5,552.29,427.09
2016,2,23,15,0,852.0,89.0,0.7,17.0,514.0,502.88,388.04
2016,2,23,15,15,629.5,121.0,0.65,17.0,421.5,396.81,306.3
2016,2,23,15,30,407.0,153.0,0.6,17.0,329.0,308.18,237.91
2016,2,23,15,45,570.0,115.0,0.55,17.0,332.0,305.61,230.98
2016,2,23,16,0,733.0,77.0,0.5,17.0,335.0,284.22,205.75
2016,2,23,16,15,687.0,71.5,0.55,16.5,286.0,227.65,157.53
2016,2,23,16,30,641.0,66.0,0.6,16.0,237.0,175.17,113.25
2016,2,23,16,45,559.0,59.5,0.7,15.5,186.5,121.75,71.93
2016,2,23,17,0,477.0,53.0,0.8,15.0,136.0,77.17,42.14
2016,2,23,17,15,362.5,41.0,0.9,14.5,92.0,36.11,21.49
2016,2,23,17,30,248.0,29.0,1.0,14.0,48.0,23.45,11.43
2016,2,23,17,45,124.0,14.5,1.1,14.0,24.0,14.25,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,33.5,4.5,1.1,10.5,5.0,0.0,0.0
2016,2,24,7,0,67.0,9.0,1.1,11.0,10.0,25.16,0.0
2016,2,24,7,15,209.0,23.0,1.2,11.0,44.5,99.91,50.22
2016,2,24,7,30,351.0,37.0,1.3,11.0,79.0,178.41,133.71
2016,2,24,7,45,445.5,46.5,1.4,11.5,125.0,243.74,192.35
2016,2,24,8,0,540.0,56.0,1.5,12.0,171.0,317.48,256.48
2016,2,24,8,15,597.0,62.5,1.45,12.0,219.5,377.18,308.32
2016,2,24,8,30,654.0,69.0,1.4,12.0,268.0,440.45,361.3
2016,2,24,8,45,697.5,73.0,1.4,12.5,315.5,496.13,406.06
2016,2,24,9,0,741.0,77.0,1.4,13.0,363.0,550.82,448.56
2016,2,24,9,15,767.5,80.5,1.3,13.0,406.5,597.55,483.68
2016,2,24,9,30,794.0,84.0,1.2,13.0,450.0,643.59,517.12
2016,2,24,9,45,815.5,86.0,1.2,13.5,489.5,683.39,543.98
2016,2,24,10,0,837.0,88.0,1.2,14.0,529.0,721.55,568.86
2016,2,24,10,15,850.5,90.0,1.15,14.0,561.5,751.77,588.19
2016,2,24,10,30,864.0,92.0,1.1,14.0,594.0,779.46,605.6
2016,2,24,10,45,873.0,93.5,1.1,14.5,620.0,800.32,617.67
2016,2,24,11,0,882.0,95.0,1.1,15.0,646.0,813.46,624.47
2016,2,24,11,15,888.0,96.0,1.05,15.0,664.0,825.21,630.92
2016,2,24,11,30,894.0,97.0,1.0,15.0,682.0,833.68,635.21
2016,2,24,11,45,897.5,98.0,1.0,15.5,692.5,836.76,635.57
2016,2,24,12,0,901.0,99.0,1.0,16.0,703.0,836.43,633.82
2016,2,24,12,15,901.0,99.0,0.95,16.0,705.5,828.8,627.73
2016,2,24,12,30,901.0,99.0,0.9,16.0,708.0,817.8,619.59
2016,2,24,12,45,895.0,100.5,0.85,16.5,701.0,800.47,606.2
2016,2,24,13,0,889.0,102.0,0.8,17.0,694.0,780.09,590.94
2016,2,24,13,15,884.5,101.0,0.75,17.0,680.5,755.25,573.87
2016,2,24,13,30,880.0,100.0,0.7,17.0,667.0,727.58,554.94
2016,2,24,13,45,872.5,98.5,0.7,17.0,645.5,696.67,534.09
2016,2,24,14,0,865.0,97.0,0.7,17.0,624.0,661.07,508.6
2016,2,24,14,15,853.5,95.5,0.7,17.0,595.5,620.89,479.31
2016,2,24,14,30,842.0,94.0,0.7,17.0,567.0,579.07,448.12
2016,2,24,14,45,826.0,91.5,0.7,17.0,531.5,532.44,412.57
2016,2,24,15,0,810.0,89.0,0.7,17.0,496.0,485.05,375.41
2016,2,24,15,15,788.0,85.5,0.7,17.0,455.5,433.53,334.04
2016,2,24,15,30,766.0,82.0,0.7,17.0,415.0,382.37,291.69
2016,2,24,15,45,735.5,78.0,0.7,17.0,370.5,328.47,246.15
2016,2,24,16,0,705.0,74.0,0.7,17.0,326.0,275.17,200.13
2016,2,24,16,15,661.5,68.5,0.8,16.5,278.5,220.54,153.47
2016,2,24,16,30,618.0,63.0,0.9,16.0,231.0,169.75,110.25
2016,2,24,16,45,553.0,55.5,1.0,15.5,183.0,118.55,69.66
2016,2,24,17,0,488.0,48.0,1.1,15.0,135.0,74.24,39.08
2016,2,24,17,15,380.5,37.5,1.2,14.5,92.0,33.72,18.82
2016,2,24,17,30,273.0,27.0,1.3,14.0,49.0,21.17,10.36
2016,2,24,17,45,136.5,13.5,1.4,13.5,24.5,13.27,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,28.0,5.0,0.8,11.0,6.0,0.0,0.0
2016,2,25,7,0,56.0,10.0,0.8,11.0,12.0,23.65,0.0
2016,2,25,7,15,184.5,26.0,0.85,11.5,46.0,97.04,54.41
2016,2,25,7,30,313.0,42.0,0.9,12.0,80.0,171.51,128.99
2016,2,25,7,45,395.5,53.5,0.95,12.5,125.0,232.91,183.44
2016,2,25,8,0,478.0,65.0,1.0,13.0,170.0,301.66,242.61
2016,2,25,8,15,536.0,73.0,0.95,13.0,217.5,361.24,293.36
2016,2,25,8,30,594.0,81.0,0.9,13.0,265.0,424.51,345.33
2016,2,25,8,45,591.0,91.0,0.9,13.5,298.0,458.15,371.98
2016,2,25,9,0,588.0,101.0,0.9,14.0,331.0,489.83,396.14
2016,2,25,9,15,662.5,100.5,0.9,14.5,387.5,557.95,447.59
2016,2,25,9,30,737.0,100.0,0.9,15.0,444.0,628.75,499.03
2016,2,25,9,45,765.0,101.0,0.9,15.5,483.5,670.33,527.38
2016,2,25,10,0,793.0,102.0,0.9,16.0,523.0,708.23,551.7
2016,2,25,10,15,614.5,163.0,0.9,16.0,501.5,660.28,514.07
2016,2,25,10,30,436.0,224.0,0.9,16.0,480.0,596.12,463.87
2016,2,25,10,45,369.0,252.0,0.95,16.5,475.0,570.9,443.76
2016,2,25,11,0,302.0,280.0,1.0,17.0,470.0,550.85,426.62
2016,2,25,11,15,582.0,195.0,0.95,17.0,574.0,693.35,534.8
2016,2,25,11,30,862.0,110.0,0.9,17.0,678.0,829.98,628.07
2016,2,25,11,45,866.5,110.0,0.85,17.5,688.5,832.53,625.5
2016,2,25,12,0,871.0,110.0,0.8,18.0,699.0,831.74,622.66
2016,2,25,12,15,872.0,110.5,0.75,18.0,701.5,825.33,617.4
2016,2,25,12,30,873.0,111.0,0.7,18.0,704.0,815.6,610.14
2016,2,25,12,45,875.0,109.0,0.65,18.5,699.5,800.68,598.45
2016,2,25,13,0,877.0,107.0,0.6,19.0,695.0,782.53,584.82
2016,2,25,13,15,873.0,106.0,0.55,19.0,682.0,757.86,568.06
2016,2,25,13,30,869.0,105.0,0.5,19.0,669.0,730.37,549.5
2016,2,25,13,45,857.5,105.5,0.45,19.0,647.0,696.68,526.22
2016,2,25,14,0,846.0,106.0,0.4,19.0,625.0,660.91,500.38
2016,2,25,14,15,835.0,104.0,0.4,19.0,597.0,621.02,471.94
2016,2,25,14,30,824.0,102.0,0.4,19.0,569.0,579.52,441.67
2016,2,25,14,45,804.0,101.0,0.4,19.0,533.5,532.85,406.8
2016,2,25,15,0,784.0,100.0,0.4,19.0,498.0,485.79,370.68
2016,2,25,15,15,762.0,96.0,0.5,18.5,457.5,434.08,331.45
2016,2,25,15,30,740.0,92.0,0.6,18.0,417.0,383.27,291.18
2016,2,25,15,45,711.5,87.0,0.75,17.5,372.5,329.96,247.64
2016,2,25,16,0,683.0,82.0,0.9,17.0,328.0,278.34,203.89
2016,2,25,16,15,639.5,76.0,0.95,16.5,280.5,224.17,157.54
2016,2,25,16,30,596.0,70.0,1.0,16.0,233.0,173.91,114.75
2016,2,25,16,45,539.5,60.5,1.1,15.5,186.0,122.89,73.85
2016,2,25,17,0,483.0,51.0,1.2,15.0,139.0,77.86,42.01
2016,2,25,17,15,379.0,40.0,1.2,14.5,95.5,36.93,20.88
2016,2,25,17,30,275.0,29.0,1.2,14.0,52.0,22.93,12.18
2016,2,25,17,45,137.5,14.5,1.25,14.0,26.0,14.25,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,37.0,6.0,0.85,12.0,7.5,0.0,0.0
2016,2,26,7,0,74.0,12.0,0.9,12.0,15.0,30.31,0.0
2016,2,26,7,15,206.5,27.0,1.0,12.0,50.5,106.43,64.46
2016,2,26,7,30,339.0,42.0,1.1,12.0,86.0,181.9,137.73
2016,2,26,7,45,424.0,53.0,1.2,12.0,131.5,245.44,194.41
2016,2,26,8,0,509.0,64.0,1.3,12.0,177.0,316.44,256.25
2016,2,26,8,15,406.0,92.0,1.35,12.5,196.0,318.53,260.73
2016,2,26,8,30,303.0,120.0,1.4,13.0,215.0,305.02,250.74
2016,2,26,8,45,334.0,132.0,1.5,13.5,252.0,347.56,285.85
2016,2,26,9,0,365.0,144.0,1.6,14.0,289.0,399.8,327.29
2016,2,26,9,15,248.5,175.5,1.6,14.0,279.0,363.67,296.51
2016,2,26,9,30,132.0,207.0,1.6,14.0,269.0,318.6,258.16
2016,2,26,9,45,468.5,154.0,1.65,14.5,401.0,517.58,419.65
2016,2,26,10,0,805.0,101.0,1.7,15.0,533.0,719.07,570.94
2016,2,26,10,15,702.0,136.5,1.7,15.0,529.5,700.47,554.21
2016,2,26,10,30,599.0,172.0,1.7,15.0,526.0,670.95,530.03
2016,2,26,10,45,570.0,191.5,1.7,15.0,539.5,673.83,530.99
2016,2,26,11,0,541.0,211.0,1.7,15.0,553.0,677.0,531.74
2016,2,26,11,15,438.5,252.0,1.7,15.0,534.5,640.58,501.95
2016,2,26,11,30,336.0,293.0,1.7,15.0,516.0,593.6,464.69
2016,2,26,11,45,456.0,257.0,1.75,15.5,564.5,658.38,514.47
2016,2,26,12,0,576.0,221.0,1.8,16.0,613.0,713.88,555.85
2016,2,26,12,15,726.0,165.0,1.85,16.0,661.0,772.06,599.89
2016,2,26,12,30,876.0,109.0,1.9,16.0,709.0,818.9,632.69
2016,2,26,12,45,874.5,108.0,2.0,16.0,703.0,802.26,621.55
2016,2,26,13,0,873.0,107.0,2.1,16.0,697.0,782.49,608.83
2016,2,26,13,15,715.0,160.5,2.15,15.5,637.5,703.13,552.64
2016,2,26,13,30,557.0,214.0,2.2,15.0,578.0,623.15,492.38
2016,2,26,13,45,702.5,157.0,2.3,15.0,601.0,648.04,514.51
2016,2,26,14,0,848.0,100.0,2.4,15.0,624.0,658.66,524.66
2016,2,26,14,15,836.5,98.0,2.45,15.0,595.0,618.36,493.56
2016,2,26,14,30,825.0,96.0,2.5,15.0,566.0,576.46,460.87
2016,2,26,14,45,605.0,147.0,2.6,15.0,480.5,474.84,380.13
2016,2,26,15,0,385.0,198.0,2.7,15.0,395.0,385.02,308.06
2016,2,26,15,15,380.5,181.5,2.7,14.5,363.0,347.42,277.92
2016,2,26,15,30,376.0,165.0,2.7,14.0,331.0,309.61,246.55
2016,2,26,15,45,195.0,149.0,2.7,13.5,234.5,211.05,167.79
2016,2,26,16,0,14.0,133.0,2.7,13.0,138.0,131.26,105.32
2016,2,26,16,15,8.5,115.5,2.55,12.5,118.5,112.07,89.71
2016,2,26,16,30,3.0,98.0,2.4,12.0,99.0,93.55,74.37
2016,2,26,16,45,1.5,78.0,2.3,12.0,78.5,74.02,57.64
2016,2,26,17,0,0.0,58.0,2.2,12.0,58.0,54.88,41.03
2016,2,26,17,15,0.0,40.0,2.05,11.5,40.0,37.95,26.14
2016,2,26,17,30,0.0,22.0,1.9,11.0,22.0,21.24,11.42
2016,2,26,17,45,0.0,11.0,1.8,11.0,11.0,10.81,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2016,2,27,7,15,221.5,28.0,1.5,10.5,57.5,113.91,73.42
2016,2,27,7,30,443.0,37.0,1.5,11.0,96.0,215.1,164.31
2016,2,27,7,45,523.5,45.0,1.55,11.5,143.5,278.64,221.58
2016,2,27,8,0,604.0,53.0,1.6,12.0,191.0,349.12,283.12
2016,2,27,8,15,655.5,58.5,1.55,12.0,240.0,408.41,334.42
2016,2,27,8,30,707.0,64.0,1.5,12.0,289.0,468.42,384.53
2016,2,27,8,45,741.0,68.5,1.5,12.5,336.5,522.01,427.25
2016,2,27,9,0,775.0,73.0,1.5,13.0,384.0,576.12,468.83
2016,2,27,9,15,799.5,76.5,1.4,13.0,428.0,622.99,503.73
2016,2,27,9,30,824.0,80.0,1.3,13.0,472.0,668.97,536.31
2016,2,27,9,45,841.5,82.5,1.2,13.5,511.0,707.55,560.65
2016,2,27,10,0,859.0,85.0,1.1,14.0,550.0,744.19,582.98
2016,2,27,10,15,872.0,86.5,1.05,14.0,582.5,769.4,598.47
2016,2,27,10,30,885.0,88.0,1.0,14.0,615.0,796.61,615.33
2016,2,27,10,45,660.0,170.0,0.95,14.5,572.5,727.88,563.57
2016,2,27,11,0,435.0,252.0,0.9,15.0,530.0,637.54,492.71
2016,2,27,11,15,676.5,172.0,0.9,15.0,617.5,753.57,581.02
2016,2,27,11,30,918.0,92.0,0.9,15.0,705.0,857.79,650.32
2016,2,27,11,45,921.0,92.5,0.95,15.5,716.0,859.88,649.43
2016,2,27,12,0,924.0,93.0,1.0,16.0,727.0,858.46,647.74
2016,2,27,12,15,601.0,207.0,1.0,16.0,620.0,717.67,549.0
2016,2,27,12,30,278.0,321.0,1.0,16.0,513.0,562.8,432.27
2016,2,27,12,45,582.0,215.5,1.0,16.0,613.0,689.39,531.79
2016,2,27,13,0,886.0,110.0,1.0,16.0,713.0,798.55,609.6
2016,2,27,13,15,881.5,109.0,1.0,16.0,699.0,773.16,591.11
2016,2,27,13,30,877.0,108.0,1.0,16.0,685.0,744.93,572.38
2016,2,27,13,45,874.5,104.5,1.05,16.0,664.5,712.78,551.33
2016,2,27,14,0,872.0,101.0,1.1,16.0,644.0,678.0,526.83
2016,2,27,14,15,688.0,149.5,1.1,16.0,566.0,582.21,454.67
2016,2,27,14,30,504.0,198.0,1.1,16.0,488.0,494.03,387.3
2016,2,27,14,45,488.5,188.5,1.1,16.0,456.0,453.38,356.54
2016,2,27,15,0,473.0,179.0,1.1,16.0,424.0,412.88,324.78
2016,2,27,15,15,632.5,130.0,1.1,15.5,429.5,413.96,324.46
2016,2,27,15,30,792.0,81.0,1.1,15.0,435.0,398.06,308.25
2016,2,27,15,45,653.5,93.5,1.1,15.0,365.5,319.81,244.47
2016,2,27,16,0,515.0,106.0,1.1,15.0,296.0,254.17,191.22
2016,2,27,16,15,590.0,83.5,1.15,14.5,272.5,222.5,159.83
2016,2,27,16,30,665.0,61.0,1.2,14.0,249.0,181.29,119.38
2016,2,27,16,45,605.5,54.0,1.25,13.5,200.0,128.09,75.94
2016,2,27,17,0,546.0,47.0,1.3,13.0,151.0,81.12,42.24
2016,2,27,17,15,441.5,38.0,1.35,12.5,105.5,37.91,19.89
2016,2,27,17,30,337.0,29.0,1.4,12.0,60.0,22.47,12.66
2016,2,27,17,45,168.5,14.5,1.5,12.0,30.0,11.07,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,16.71,0.0
2016,2,28,7,15,122.5,33.0,2.0,10.5,50.0,85.07,56.53
2016,2,28,7,30,245.0,49.0,2.0,11.0,83.0,158.41,122.28
2016,2,28,7,45,298.5,65.5,2.05,11.5,123.5,210.59,169.0
2016,2,28,8,0,352.0,82.0,2.1,12.0,164.0,267.52,218.83
2016,2,28,8,15,388.5,96.5,2.1,12.0,206.0,317.82,262.52
2016,2,28,8,30,425.0,111.0,2.1,12.0,248.0,370.45,306.93
2016,2,28,8,45,466.0,116.5,2.1,12.5,288.0,417.36,345.21
2016,2,28,9,0,507.0,122.0,2.1,13.0,328.0,466.21,383.96
2016,2,28,9,15,386.0,162.0,2.05,13.0,329.0,448.63,367.57
2016,2,28,9,30,265.0,202.0,2.0,13.0,330.0,413.45,337.13
2016,2,28,9,45,438.0,176.0,1.95,13.5,406.5,523.73,425.21
2016,2,28,10,0,611.0,150.0,1.9,14.0,483.0,637.92,512.19
2016,2,28,10,15,537.0,187.5,1.85,14.0,493.0,631.51,503.61
2016,2,28,10,30,463.0,225.0,1.8,14.0,503.0,623.25,494.47
2016,2,28,10,45,330.5,264.5,1.8,14.5,467.0,557.65,441.22
2016,2,28,11,0,198.0,304.0,1.8,15.0,431.0,487.17,383.98
2016,2,28,11,15,147.5,310.0,1.8,15.0,406.0,452.06,356.15
2016,2,28,11,30,97.0,316.0,1.8,15.0,381.0,407.64,320.87
2016,2,28,11,45,181.0,320.0,1.85,15.0,444.0,487.53,383.82
2016,2,28,12,0,265.0,324.0,1.9,15.0,507.0,565.83,443.48
2016,2,28,12,15,160.5,316.0,1.95,15.0,427.0,461.0,362.33
2016,2,28,12,30,56.0,308.0,2.0,15.0,347.0,358.58,281.99
2016,2,28,12,45,131.0,318.5,2.05,15.0,408.5,432.79,341.5
2016,2,28,13,0,206.0,329.0,2.1,15.0,470.0,496.94,391.45
2016,2,28,13,15,324.0,296.5,2.1,15.0,513.5,549.77,433.59
2016,2,28,13,30,442.0,264.0,2.1,15.0,557.0,595.03,469.31
2016,2,28,13,45,625.5,196.0,2.1,15.0,596.0,638.89,505.03
2016,2,28,14,0,809.0,128.0,2.1,15.0,635.0,667.13,528.23
2016,2,28,14,15,629.0,172.5,2.05,15.0,556.0,570.74,452.85
2016,2,28,14,30,449.0,217.0,2.0,15.0,477.0,482.25,383.31
2016,2,28,14,45,363.5,219.5,2.0,15.0,422.0,415.28,331.01
2016,2,28,15,0,278.0,222.0,2.0,15.0,367.0,357.36,285.01
2016,2,28,15,15,229.0,208.5,1.95,15.0,321.5,306.02,244.02
2016,2,28,15,30,180.0,195.0,1.9,15.0,276.0,260.58,207.44
2016,2,28,15,45,92.0,162.0,1.9,15.0,203.5,187.45,149.0
2016,2,28,16,0,4.0,129.0,1.9,15.0,131.0,124.64,99.15
2016,2,28,16,15,2.0,111.5,1.85,14.5,112.5,106.89,84.84
2016,2,28,16,30,0.0,94.0,1.8,14.0,94.0,89.45,70.46
2016,2,28,16,45,0.0,76.0,1.75,13.5,76.0,72.16,55.84
2016,2,28,17,0,0.0,58.0,1.7,13.0,58.0,55.03,41.08
2016,2,28,17,15,0.0,40.5,1.8,12.5,40.5,38.56,26.67
2016,2,28,17,30,0.0,23.0,1.9,12.0,23.0,22.21,12.69
2016,2,28,17,45,0.0,11.5,2.0,11.5,11.5,11.09,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,88.0,8.0,1.45,9.5,12.0,26.76,0.0
2016,2,29,7,0,176.0,16.0,1.4,10.0,24.0,72.64,0.0
2016,2,29,7,15,313.5,28.0,1.45,10.5,64.0,146.5,103.31
2016,2,29,7,30,451.0,40.0,1.5,11.0,104.0,226.35,175.46
2016,2,29,7,45,537.0,47.0,1.55,11.5,153.0,292.5,234.39
2016,2,29,8,0,623.0,54.0,1.6,12.0,202.0,366.03,297.96
2016,2,29,8,15,672.5,60.0,1.55,12.5,252.0,424.05,347.16
2016,2,29,8,30,722.0,66.0,1.5,13.0,302.0,487.38,398.5
2016,2,29,8,45,751.0,71.0,1.5,13.5,349.5,539.57,439.45
2016,2,29,9,0,780.0,76.0,1.5,14.0,397.0,591.87,479.03
2016,2,29,9,15,803.5,79.5,1.5,14.0,441.0,638.54,514.05
2016,2,29,9,30,827.0,83.0,1.5,14.0,485.0,684.21,546.51
2016,2,29,9,45,838.5,87.5,1.5,14.5,523.0,720.96,570.41
2016,2,29,10,0,850.0,92.0,1.5,15.0,561.0,755.43,592.38
2016,2,29,10,15,862.5,94.0,1.45,15.0,593.5,785.36,611.45
2016,2,29,10,30,875.0,96.0,1.4,15.0,626.0,812.65,628.52
2016,2,29,10,45,889.5,94.5,1.35,15.5,652.5,829.97,637.4
2016,2,29,11,0,904.0,93.0,1.3,16.0,679.0,849.21,647.67
2016,2,29,11,15,909.5,94.0,1.3,16.5,697.5,860.67,653.28
2016,2,29,11,30,915.0,95.0,1.3,17.0,716.0,868.73,656.78
2016,2,29,11,45,924.5,92.5,1.3,17.5,727.5,872.81,657.75
2016,2,29,12,0,934.0,90.0,1.3,18.0,739.0,873.37,656.54
2016,2,29,12,15,934.5,90.0,1.25,18.0,741.5,865.67,650.52
2016,2,29,12,30,935.0,90.0,1.2,18.0,744.0,854.46,642.39
2016,2,29,12,45,747.0,160.0,1.2,18.0,679.5,770.47,585.58
2016,2,29,13,0,559.0,230.0,1.2,18.0,615.0,679.38,519.37
2016,2,29,13,15,474.5,255.0,1.15,18.0,578.0,626.88,480.72
2016,2,29,13,30,390.0,280.0,1.1,18.0,541.0,571.72,439.48
2016,2,29,13,45,499.0,233.0,1.05,18.5,555.5,590.49,454.55
2016,2,29,14,0,608.0,186.0,1.0,19.0,570.0,598.54,460.67
2016,2,29,14,15,597.5,179.5,0.9,19.0,542.5,561.62,432.62
2016,2,29,14,30,587.0,173.0,0.8,19.0,515.0,523.8,403.92
2016,2,29,14,45,707.0,132.0,0.75,19.0,519.5,522.37,402.7
2016,2,29,15,0,827.0,91.0,0.7,19.0,524.0,509.39,391.31
2016,2,29,15,15,806.5,87.5,0.6,19.0,483.0,457.05,349.04
2016,2,29,15,30,786.0,84.0,0.5,19.0,442.0,404.9,306.2
2016,2,29,15,45,724.5,81.5,0.4,19.0,385.0,339.59,252.96
2016,2,29,16,0,663.0,79.0,0.3,19.0,328.0,277.98,201.98
2016,2,29,16,15,606.0,79.0,0.25,18.5,283.0,226.47,159.01
2016,2,29,16,30,549.0,79.0,0.2,18.0,238.0,180.36,120.74
2016,2,29,16,45,486.0,70.0,0.2,17.5,191.0,130.65,81.53
2016,2,29,17,0,423.0,61.0,0.2,17.0,144.0,87.79,50.95
2016,2,29,17,15,338.5,47.5,0.2,16.5,102.0,47.11,27.28
2016,2,29,17,30,254.0,34.0,0.2,16.0,60.0,26.14,16.11
2016,2,29,17,45,127.0,17.0,0.2,16.0,30.0,13.16,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,25.62,0.0
2016,3,1,7,15,170.0,35.5,1.65,11.5,60.5,109.35,78.32
2016,3,1,7,30,340.0,47.0,1.7,12.0,97.0,194.29,151.24
2016,3,1,7,45,404.0,59.0,1.8,12.5,141.0,251.82,202.39
2016,3,1,8,0,468.0,71.0,1.9,13.0,185.0,314.83,257.05
2016,3,1,8,15,504.0,82.5,1.9,13.5,229.5,367.8,302.01
2016,3,1,8,30,540.0,94.0,1.9,14.0,274.0,422.67,346.93
2016,3,1,8,45,581.0,97.5,1.95,14.5,316.5,473.31,387.44
2016,3,1,9,0,622.0,101.0,2.0,15.0,359.0,525.31,427.85
2016,3,1,9,15,730.0,91.0,2.1,15.0,425.5,607.78,492.35
2016,3,1,9,30,838.0,81.0,2.2,15.0,492.0,692.9,555.92
2016,3,1,9,45,863.0,80.0,2.3,15.5,533.0,733.54,583.27
2016,3,1,10,0,888.0,79.0,2.4,16.0,574.0,768.0,606.16
2016,3,1,10,15,900.0,81.0,2.45,16.0,606.5,798.38,626.8
2016,3,1,10,30,912.0,83.0,2.5,16.0,639.0,826.01,645.45
2016,3,1,10,45,922.5,83.0,2.55,16.0,665.5,847.22,659.56
2016,3,1,11,0,933.0,83.0,2.6,16.0,692.0,865.28,671.58
2016,3,1,11,15,938.0,84.0,2.6,16.0,710.5,876.58,678.58
2016,3,1,11,30,943.0,85.0,2.6,16.0,729.0,884.37,683.32
2016,3,1,11,45,947.5,84.0,2.6,16.0,739.5,885.96,683.9
2016,3,1,12,0,952.0,83.0,2.6,16.0,750.0,883.95,682.17
2016,3,1,12,15,951.5,83.0,2.55,16.0,751.5,875.28,675.58
2016,3,1,12,30,951.0,83.0,2.5,16.0,753.0,863.05,666.71
2016,3,1,12,45,946.5,84.0,2.5,16.0,746.0,845.23,654.47
2016,3,1,13,0,942.0,85.0,2.5,16.0,739.0,824.11,640.02
2016,3,1,13,15,936.5,84.5,2.5,16.0,723.5,797.47,621.71
2016,3,1,13,30,931.0,84.0,2.5,16.0,708.0,767.88,601.31
2016,3,1,13,45,923.0,82.5,2.5,16.0,685.5,732.69,576.8
2016,3,1,14,0,915.0,81.0,2.5,16.0,663.0,695.04,550.37
2016,3,1,14,15,903.5,80.0,2.45,16.0,633.0,653.45,518.56
2016,3,1,14,30,892.0,79.0,2.4,16.0,603.0,610.06,484.73
2016,3,1,14,45,612.0,148.0,2.4,16.0,498.0,488.06,388.44
2016,3,1,15,0,332.0,217.0,2.4,16.0,393.0,381.76,303.61
2016,3,1,15,15,197.0,204.5,2.35,15.5,306.5,289.19,230.71
2016,3,1,15,30,62.0,192.0,2.3,15.0,220.0,209.99,167.85
2016,3,1,15,45,410.0,129.0,2.3,15.0,287.0,272.06,213.49
2016,3,1,16,0,758.0,66.0,2.3,15.0,354.0,297.44,222.77
2016,3,1,16,15,719.0,62.0,2.1,14.5,305.5,241.69,172.88
2016,3,1,16,30,680.0,58.0,1.9,14.0,257.0,189.27,126.42
2016,3,1,16,45,615.5,53.0,1.75,14.0,207.5,134.21,80.69
2016,3,1,17,0,551.0,48.0,1.6,14.0,158.0,87.4,46.26
2016,3,1,17,15,455.0,39.5,1.5,13.5,113.0,43.55,22.03
2016,3,1,17,30,359.0,31.0,1.4,13.0,68.0,23.53,14.26
2016,3,1,17,45,179.5,15.5,1.35,12.5,34.0,11.48,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,111.0,9.5,0.9,11.5,15.0,33.9,0.0
2016,3,2,7,0,222.0,19.0,1.0,12.0,30.0,91.46,20.33
2016,3,2,7,15,350.5,29.5,1.05,12.5,71.0,162.35,117.08
2016,3,2,7,30,479.0,40.0,1.1,13.0,112.0,240.27,185.9
2016,3,2,7,45,553.0,47.0,1.15,13.5,160.5,303.38,241.64
2016,3,2,8,0,627.0,54.0,1.2,14.0,209.0,372.7,300.85
2016,3,2,8,15,674.5,59.0,1.2,14.0,258.5,429.34,348.77
2016,3,2,8,30,722.0,64.0,1.2,14.0,308.0,490.86,398.75
2016,3,2,8,45,752.5,68.0,1.2,14.5,355.0,543.01,439.04
2016,3,2,9,0,783.0,72.0,1.2,15.0,402.0,595.38,478.06
2016,3,2,9,15,569.5,133.5,1.2,15.0,387.0,549.6,440.0
2016,3,2,9,30,356.0,195.0,1.2,15.0,372.0,473.08,378.44
2016,3,2,9,45,607.0,140.0,1.3,15.5,469.5,618.55,492.06
2016,3,2,10,0,858.0,85.0,1.4,16.0,567.0,760.09,593.2
2016,3,2,10,15,692.0,146.5,1.45,16.0,549.0,719.84,562.31
2016,3,2,10,30,526.0,208.0,1.5,16.0,531.0,662.01,517.27
2016,3,2,10,45,496.5,229.5,1.6,16.5,544.5,667.87,520.21
2016,3,2,11,0,467.0,251.0,1.7,17.0,558.0,670.72,520.34
2016,3,2,11,15,426.5,272.0,1.8,17.0,558.5,661.13,512.37
2016,3,2,11,30,386.0,293.0,1.9,17.0,559.0,641.8,497.63
2016,3,2,11,45,395.0,295.5,2.0,17.0,571.0,650.07,504.15
2016,3,2,12,0,404.0,298.0,2.1,17.0,583.0,656.71,509.28
2016,3,2,12,15,409.0,298.5,2.15,16.5,588.0,656.19,509.96
2016,3,2,12,30,414.0,299.0,2.2,16.0,593.0,653.98,509.48
2016,3,2,12,45,390.5,302.0,2.3,16.0,577.5,629.92,491.82
2016,3,2,13,0,367.0,305.0,2.4,16.0,562.0,605.15,473.64
2016,3,2,13,15,347.0,312.0,2.4,16.0,551.0,586.72,459.59
2016,3,2,13,30,327.0,319.0,2.4,16.0,540.0,567.88,445.15
2016,3,2,13,45,183.5,292.5,2.45,16.0,416.0,424.06,334.85
2016,3,2,14,0,40.0,266.0,2.5,16.0,292.0,290.14,229.05
2016,3,2,14,15,95.5,270.5,2.5,15.5,328.5,327.21,260.42
2016,3,2,14,30,151.0,275.0,2.5,15.0,365.0,362.21,289.07
2016,3,2,14,45,76.0,221.0,2.5,15.0,266.5,257.74,205.96
2016,3,2,15,0,1.0,167.0,2.5,15.0,168.0,161.98,128.6
2016,3,2,15,15,15.0,173.5,2.45,14.5,180.5,174.26,139.43
2016,3,2,15,30,29.0,180.0,2.4,14.0,193.0,185.13,148.74
2016,3,2,15,45,176.5,162.0,2.35,14.0,231.0,219.17,174.76
2016,3,2,16,0,324.0,144.0,2.3,14.0,269.0,236.98,184.73
2016,3,2,16,15,290.5,131.0,2.15,13.5,232.0,196.92,150.64
2016,3,2,16,30,257.0,118.0,2.0,13.0,195.0,160.14,119.66
2016,3,2,16,45,242.5,97.5,1.9,13.0,159.0,123.0,88.06
2016,3,2,17,0,228.0,77.0,1.8,13.0,123.0,87.58,59.41
2016,3,2,17,15,181.5,58.0,1.8,12.5,88.0,54.28,36.28
2016,3,2,17,30,135.0,39.0,1.8,12.0,53.0,32.06,21.71
2016,3,2,17,45,67.5,19.5,1.8,12.0,26.5,16.5,1.42
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,1.55,12.0,3.0,2.95,0.0
2016,3,3,7,0,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,3,3,7,15,0.0,14.0,1.55,12.0,14.0,13.5,5.41
2016,3,3,7,30,0.0,22.0,1.5,12.0,22.0,21.22,12.36
2016,3,3,7,45,0.0,32.0,1.5,12.5,32.0,30.89,20.83
2016,3,3,8,0,0.0,42.0,1.5,13.0,42.0,40.56,29.21
2016,3,3,8,15,0.0,52.0,1.4,13.0,52.0,50.24,37.54
2016,3,3,8,30,0.0,62.0,1.3,13.0,62.0,59.92,45.75
2016,3,3,8,45,0.0,92.5,1.2,13.5,92.5,90.55,71.4
2016,3,3,9,0,0.0,123.0,1.1,14.0,123.0,121.86,97.03
2016,3,3,9,15,23.5,164.5,1.1,14.0,176.5,181.12,145.9
2016,3,3,9,30,47.0,206.0,1.1,14.0,230.0,250.26,201.44
2016,3,3,9,45,23.5,144.5,1.1,14.0,156.5,164.86,131.68
2016,3,3,10,0,0.0,83.0,1.1,14.0,83.0,80.3,61.61
2016,3,3,10,15,10.0,157.0,1.1,14.0,163.5,162.43,129.24
2016,3,3,10,30,20.0,231.0,1.1,14.0,244.0,247.01,196.42
2016,3,3,10,45,79.0,273.5,1.15,14.0,326.0,348.96,277.01
2016,3,3,11,0,138.0,316.0,1.2,14.0,408.0,452.93,356.41
