Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,229.0,314.5,1.3,14.0,471.5,526.78,413.32
2016,3,3,11,30,320.0,313.0,1.4,14.0,535.0,609.19,475.44
2016,3,3,11,45,322.5,316.0,1.5,14.0,542.5,612.43,477.4
2016,3,3,12,0,325.0,319.0,1.6,14.0,550.0,614.35,479.16
2016,3,3,12,15,229.5,332.5,1.5,14.0,496.0,537.52,419.7
2016,3,3,12,30,134.0,346.0,1.4,14.0,442.0,469.3,366.29
2016,3,3,12,45,161.5,343.5,1.35,14.0,458.0,484.69,378.83
2016,3,3,13,0,189.0,341.0,1.3,14.0,474.0,498.54,389.51
2016,3,3,13,15,189.0,334.0,1.2,14.0,465.0,485.03,378.99
2016,3,3,13,30,189.0,327.0,1.1,14.0,456.0,470.93,368.23
2016,3,3,13,45,104.0,282.5,1.05,14.0,353.5,354.18,278.8
2016,3,3,14,0,19.0,238.0,1.0,14.0,251.0,244.94,193.08
2016,3,3,14,15,9.5,184.0,1.0,14.0,190.5,184.81,146.1
2016,3,3,14,30,0.0,130.0,1.0,14.0,130.0,125.94,98.84
2016,3,3,14,45,0.0,127.5,1.0,14.0,127.5,123.43,97.17
2016,3,3,15,0,0.0,125.0,1.0,14.0,125.0,120.9,95.33
2016,3,3,15,15,0.0,129.5,0.9,14.0,129.5,125.08,99.0
2016,3,3,15,30,0.0,134.0,0.8,14.0,134.0,129.15,102.57
2016,3,3,15,45,3.0,134.5,0.7,14.0,136.0,130.34,103.73
2016,3,3,16,0,6.0,135.0,0.6,14.0,138.0,130.99,104.39
2016,3,3,16,15,3.0,118.0,0.6,13.5,119.5,113.31,90.19
2016,3,3,16,30,0.0,101.0,0.6,13.0,101.0,96.04,76.14
2016,3,3,16,45,0.0,82.0,0.6,13.0,82.0,77.83,60.77
2016,3,3,17,0,0.0,63.0,0.6,13.0,63.0,59.79,45.28
2016,3,3,17,15,0.0,45.0,0.6,13.0,45.0,42.86,30.51
2016,3,3,17,30,0.0,27.0,0.6,13.0,27.0,26.07,16.69
2016,3,3,17,45,0.0,13.5,0.65,13.0,13.5,13.02,1.13
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,15.44,3.09
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,35.1,23.25
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,54.91,40.84
2016,3,4,7,45,7.0,74.0,1.3,12.5,75.5,78.57,61.31
2016,3,4,8,0,14.0,94.0,1.3,13.0,97.0,102.68,81.92
2016,3,4,8,15,20.5,113.0,1.35,13.0,119.5,125.91,101.63
2016,3,4,8,30,27.0,132.0,1.4,13.0,142.0,155.33,126.17
2016,3,4,8,45,27.5,149.0,1.5,13.5,160.0,174.14,141.22
2016,3,4,9,0,28.0,166.0,1.6,14.0,178.0,192.94,156.02
2016,3,4,9,15,16.5,167.0,1.75,14.0,174.5,178.94,143.96
2016,3,4,9,30,5.0,168.0,1.9,14.0,171.0,171.22,137.03
2016,3,4,9,45,24.0,202.5,2.05,14.5,216.5,221.24,177.55
2016,3,4,10,0,43.0,237.0,2.2,15.0,262.0,281.0,224.86
2016,3,4,10,15,24.0,214.0,2.2,15.0,228.0,232.66,185.34
2016,3,4,10,30,5.0,191.0,2.2,15.0,194.0,193.12,152.88
2016,3,4,10,45,2.5,104.5,2.25,15.0,106.0,103.44,80.13
2016,3,4,11,0,0.0,18.0,2.3,15.0,18.0,17.4,8.9
2016,3,4,11,15,0.0,34.5,2.25,15.0,34.5,33.36,22.22
2016,3,4,11,30,0.0,51.0,2.2,15.0,51.0,49.34,35.45
2016,3,4,11,45,2.5,125.0,2.2,15.0,127.0,123.69,96.49
2016,3,4,12,0,5.0,199.0,2.2,15.0,203.0,199.58,157.39
2016,3,4,12,15,16.0,241.5,2.3,15.0,253.0,251.37,198.57
2016,3,4,12,30,27.0,284.0,2.4,15.0,303.0,302.98,239.16
2016,3,4,12,45,19.0,258.5,2.5,15.0,272.5,269.79,212.93
2016,3,4,13,0,11.0,233.0,2.6,15.0,242.0,237.15,187.21
2016,3,4,13,15,11.0,228.5,2.6,14.5,237.0,232.1,183.77
2016,3,4,13,30,11.0,224.0,2.6,14.0,232.0,227.04,180.25
2016,3,4,13,45,86.5,266.5,2.65,14.0,323.0,325.8,260.69
2016,3,4,14,0,162.0,309.0,2.7,14.0,414.0,419.17,334.48
2016,3,4,14,15,99.5,277.5,2.6,14.0,341.0,337.05,269.13
2016,3,4,14,30,37.0,246.0,2.5,14.0,268.0,263.37,210.27
2016,3,4,14,45,31.0,227.0,2.4,14.0,245.0,238.8,191.05
2016,3,4,15,0,25.0,208.0,2.3,14.0,222.0,213.83,171.23
2016,3,4,15,15,12.5,137.5,2.25,14.0,144.5,138.6,110.26
2016,3,4,15,30,0.0,67.0,2.2,14.0,67.0,64.77,49.19
2016,3,4,15,45,0.0,37.0,2.15,14.0,37.0,35.73,24.82
2016,3,4,16,0,0.0,7.0,2.1,14.0,7.0,6.75,0.13
2016,3,4,16,15,0.0,6.0,2.15,13.5,6.0,5.79,0.0
2016,3,4,16,30,0.0,5.0,2.2,13.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,2.3,13.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,2.4,13.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,2.45,13.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,3.15,13.5,8.0,7.86,0.0
2016,3,5,7,0,0.0,16.0,3.3,14.0,16.0,15.44,4.14
2016,3,5,7,15,0.0,33.5,3.35,14.0,33.5,33.03,21.45
2016,3,5,7,30,0.0,51.0,3.4,14.0,51.0,51.09,37.35
2016,3,5,7,45,0.5,71.0,3.5,14.0,71.5,71.96,55.46
2016,3,5,8,0,1.0,91.0,3.6,14.0,92.0,92.69,73.25
2016,3,5,8,15,7.5,110.0,3.75,14.0,113.0,115.42,92.54
2016,3,5,8,30,14.0,129.0,3.9,14.0,134.0,138.66,112.02
2016,3,5,8,45,17.0,146.0,4.05,14.5,153.0,158.02,127.75
2016,3,5,9,0,20.0,163.0,4.2,15.0,172.0,177.59,143.42
2016,3,5,9,15,10.0,144.5,4.25,15.0,149.0,150.4,120.43
2016,3,5,9,30,0.0,126.0,4.3,15.0,126.0,123.69,97.81
2016,3,5,9,45,30.5,188.0,4.35,15.0,205.5,217.38,175.24
2016,3,5,10,0,61.0,250.0,4.4,15.0,285.0,309.43,249.45
2016,3,5,10,15,34.0,224.5,4.45,15.0,244.0,259.4,208.06
2016,3,5,10,30,7.0,199.0,4.5,15.0,203.0,202.95,161.48
2016,3,5,10,45,7.0,202.0,4.6,15.5,206.5,205.68,163.24
2016,3,5,11,0,7.0,205.0,4.7,16.0,210.0,208.43,164.94
2016,3,5,11,15,3.5,183.5,4.75,16.0,186.5,183.31,144.48
2016,3,5,11,30,0.0,162.0,4.8,16.0,163.0,158.51,124.27
2016,3,5,11,45,4.5,192.0,4.85,16.0,196.0,192.32,151.61
2016,3,5,12,0,9.0,222.0,4.9,16.0,229.0,226.15,178.72
2016,3,5,12,15,4.5,146.5,4.9,16.0,150.0,146.52,114.6
2016,3,5,12,30,0.0,71.0,4.9,16.0,71.0,68.73,51.11
2016,3,5,12,45,0.0,95.0,4.9,16.0,95.0,92.01,70.24
2016,3,5,13,0,0.0,119.0,4.9,16.0,119.0,115.49,89.43
2016,3,5,13,15,0.0,116.5,5.05,15.5,116.5,113.01,87.63
2016,3,5,13,30,0.0,114.0,5.2,15.0,114.0,110.53,85.86
2016,3,5,13,45,0.0,111.0,5.35,15.0,111.0,107.57,83.54
2016,3,5,14,0,0.0,108.0,5.5,15.0,108.0,104.62,81.24
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,62.87,46.84
2016,3,5,14,30,0.0,22.0,6.5,15.0,22.0,21.26,12.18
2016,3,5,14,45,0.0,17.5,7.05,15.0,17.5,16.9,8.56
2016,3,5,15,0,0.0,13.0,7.6,15.0,13.0,12.55,4.93
2016,3,5,15,15,0.0,11.0,7.85,15.0,11.0,10.62,3.32
2016,3,5,15,30,0.0,9.0,8.1,15.0,9.0,8.69,1.7
2016,3,5,15,45,0.0,8.0,8.4,15.0,8.0,7.72,0.9
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.75,0.09
2016,3,5,16,15,0.0,6.0,8.65,14.5,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,8.6,14.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,8.6,14.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,55.5,15.5,2.5,10.5,19.5,28.31,0.0
2016,3,6,7,0,111.0,31.0,2.5,11.0,39.0,75.59,44.31
2016,3,6,7,15,226.5,47.5,2.65,11.0,80.5,145.19,110.32
2016,3,6,7,30,342.0,64.0,2.8,11.0,122.0,220.13,175.84
2016,3,6,7,45,418.0,75.5,3.0,11.5,170.5,283.05,231.45
2016,3,6,8,0,494.0,87.0,3.2,12.0,219.0,352.76,291.68
2016,3,6,8,15,547.5,95.0,3.3,12.0,268.5,414.7,344.69
2016,3,6,8,30,601.0,103.0,3.4,12.0,318.0,478.61,398.0
2016,3,6,8,45,632.5,111.0,3.5,12.5,365.0,531.61,440.42
2016,3,6,9,0,664.0,119.0,3.6,13.0,412.0,585.16,482.13
2016,3,6,9,15,332.0,92.0,3.65,13.0,238.5,342.16,285.84
2016,3,6,9,30,0.0,65.0,3.7,13.0,65.0,62.84,47.47
2016,3,6,9,45,190.5,150.0,3.75,13.0,260.5,311.39,258.24
2016,3,6,10,0,381.0,235.0,3.8,13.0,456.0,558.89,455.47
2016,3,6,10,15,316.0,263.5,3.8,13.0,454.0,545.63,441.36
2016,3,6,10,30,251.0,292.0,3.8,13.0,452.0,528.33,425.39
2016,3,6,10,45,279.0,299.5,3.8,13.0,483.5,561.85,451.27
2016,3,6,11,0,307.0,307.0,3.8,13.0,515.0,594.93,476.37
2016,3,6,11,15,219.0,324.5,3.85,13.0,475.0,530.98,424.68
2016,3,6,11,30,131.0,342.0,3.9,13.0,435.0,473.92,377.97
2016,3,6,11,45,148.0,348.0,3.95,13.5,454.5,492.96,392.44
2016,3,6,12,0,165.0,354.0,4.0,14.0,474.0,511.26,405.95
2016,3,6,12,15,107.0,336.0,4.1,14.0,414.0,432.85,344.19
2016,3,6,12,30,49.0,318.0,4.2,14.0,354.0,363.28,288.66
2016,3,6,12,45,26.5,254.0,4.3,14.0,273.5,276.63,220.27
2016,3,6,13,0,4.0,190.0,4.4,14.0,193.0,188.72,149.49
2016,3,6,13,15,3.5,186.5,4.45,13.5,189.0,184.6,146.66
2016,3,6,13,30,3.0,183.0,4.5,13.0,185.0,180.51,143.74
2016,3,6,13,45,10.5,212.0,4.6,13.0,219.5,214.18,171.48
2016,3,6,14,0,18.0,241.0,4.7,13.0,254.0,247.22,198.53
2016,3,6,14,15,181.0,250.0,4.75,13.0,361.0,365.5,297.27
2016,3,6,14,30,344.0,259.0,4.8,13.0,468.0,466.81,379.33
2016,3,6,14,45,172.0,197.0,4.85,13.0,301.5,290.83,236.83
2016,3,6,15,0,0.0,135.0,4.9,13.0,135.0,130.54,103.88
2016,3,6,15,15,0.0,96.0,4.9,12.5,96.0,92.84,72.97
2016,3,6,15,30,0.0,57.0,4.9,12.0,57.0,55.09,41.39
2016,3,6,15,45,0.0,53.5,4.9,12.0,53.5,51.69,38.64
2016,3,6,16,0,0.0,50.0,4.9,12.0,50.0,48.3,35.85
2016,3,6,16,15,0.0,43.0,4.9,11.5,43.0,41.53,30.19
2016,3,6,16,30,0.0,36.0,4.9,11.0,36.0,34.75,24.45
2016,3,6,16,45,0.0,29.0,4.9,11.0,29.0,27.98,18.58
2016,3,6,17,0,0.0,22.0,4.9,11.0,22.0,21.22,12.65
2016,3,6,17,15,0.0,15.5,4.95,11.0,15.5,14.94,7.1
2016,3,6,17,30,0.0,9.0,5.0,11.0,9.0,8.67,1.9
2016,3,6,17,45,0.0,4.5,5.1,11.0,4.5,4.33,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,141.0,13.0,2.9,8.5,24.0,46.53,0.0
2016,3,7,7,0,282.0,26.0,3.0,9.0,48.0,126.21,80.51
2016,3,7,7,15,398.5,36.5,3.1,9.0,93.0,193.25,148.33
2016,3,7,7,30,515.0,47.0,3.2,9.0,138.0,271.78,218.83
2016,3,7,7,45,586.0,53.5,3.3,9.0,188.5,336.46,277.78
2016,3,7,8,0,657.0,60.0,3.4,9.0,239.0,406.88,340.17
2016,3,7,8,15,344.0,99.5,3.45,9.0,195.0,309.85,261.17
2016,3,7,8,30,31.0,139.0,3.5,9.0,151.0,165.18,136.55
2016,3,7,8,45,213.5,150.5,3.55,9.5,245.0,306.01,257.6
2016,3,7,9,0,396.0,162.0,3.6,10.0,339.0,455.12,380.89
2016,3,7,9,15,310.0,196.0,3.6,10.0,343.0,438.22,364.52
2016,3,7,9,30,224.0,230.0,3.6,10.0,347.0,414.26,342.72
2016,3,7,9,45,218.0,249.5,3.65,10.5,370.0,436.42,358.99
2016,3,7,10,0,212.0,269.0,3.7,11.0,393.0,457.43,373.92
2016,3,7,10,15,180.5,286.0,3.75,11.0,396.0,454.0,369.55
2016,3,7,10,30,149.0,303.0,3.8,11.0,399.0,448.58,363.7
2016,3,7,10,45,170.0,315.5,3.85,11.0,429.0,480.36,388.64
2016,3,7,11,0,191.0,328.0,3.9,11.0,459.0,511.94,413.12
2016,3,7,11,15,275.0,321.5,3.95,11.0,515.0,584.64,470.99
2016,3,7,11,30,359.0,315.0,4.0,11.0,571.0,648.47,521.2
2016,3,7,11,45,401.5,305.0,4.1,11.5,595.0,671.89,538.73
2016,3,7,12,0,444.0,295.0,4.2,12.0,619.0,700.81,560.48
2016,3,7,12,15,495.5,275.0,4.25,12.0,637.5,717.51,574.39
2016,3,7,12,30,547.0,255.0,4.3,12.0,656.0,731.26,586.15
2016,3,7,12,45,328.0,301.0,4.35,12.0,541.0,583.45,469.03
2016,3,7,13,0,109.0,347.0,4.4,12.0,426.0,436.95,350.08
2016,3,7,13,15,217.5,331.0,4.4,12.0,484.5,505.49,407.18
2016,3,7,13,30,326.0,315.0,4.4,12.0,543.0,567.08,457.08
2016,3,7,13,45,163.0,165.5,4.4,12.5,279.5,286.38,234.0
2016,3,7,14,0,0.0,16.0,4.4,13.0,16.0,15.46,7.35
2016,3,7,14,15,3.0,105.0,4.35,13.0,107.0,103.62,81.24
2016,3,7,14,30,6.0,194.0,4.3,13.0,198.0,191.81,153.9
2016,3,7,14,45,410.5,149.5,4.25,13.0,377.0,383.42,314.6
2016,3,7,15,0,815.0,105.0,4.2,13.0,556.0,532.31,431.92
2016,3,7,15,15,794.5,101.5,4.05,13.0,514.0,479.68,386.43
2016,3,7,15,30,774.0,98.0,3.9,13.0,472.0,427.31,341.11
2016,3,7,15,45,751.5,92.0,3.8,13.0,426.0,371.02,291.72
2016,3,7,16,0,729.0,86.0,3.7,13.0,380.0,316.86,243.01
2016,3,7,16,15,689.0,81.0,3.55,12.5,330.5,260.31,192.52
2016,3,7,16,30,649.0,76.0,3.4,12.0,281.0,207.28,145.12
2016,3,7,16,45,595.5,68.0,3.3,11.5,231.0,153.16,98.89
2016,3,7,17,0,542.0,60.0,3.2,11.0,181.0,104.72,61.01
2016,3,7,17,15,448.0,50.5,3.25,10.5,133.0,59.16,32.95
2016,3,7,17,30,354.0,41.0,3.3,10.0,85.0,31.8,22.22
2016,3,7,17,45,207.5,26.5,3.35,10.0,49.0,20.56,9.42
2016,3,7,18,0,61.0,12.0,3.4,10.0,13.0,11.8,0.0
2016,3,7,18,15,30.5,6.0,3.45,10.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,19.5,14.5,2.05,8.5,16.0,18.99,0.0
2016,3,8,7,0,39.0,29.0,2.0,9.0,32.0,47.32,29.67
2016,3,8,7,15,69.5,49.0,1.95,9.5,60.0,82.52,62.63
2016,3,8,7,30,100.0,69.0,1.9,10.0,88.0,120.08,95.89
2016,3,8,7,45,110.5,91.5,1.85,10.5,117.5,154.42,126.18
2016,3,8,8,0,121.0,114.0,1.8,11.0,147.0,189.29,156.17
2016,3,8,8,15,137.0,133.0,1.75,11.0,178.0,223.46,185.21
2016,3,8,8,30,153.0,152.0,1.7,11.0,209.0,258.74,214.54
2016,3,8,8,45,386.5,132.0,1.7,11.0,300.5,402.49,334.45
2016,3,8,9,0,620.0,112.0,1.7,11.0,392.0,553.39,455.07
2016,3,8,9,15,420.0,172.0,1.75,11.0,370.5,497.75,407.05
2016,3,8,9,30,220.0,232.0,1.8,11.0,349.0,414.19,337.43
2016,3,8,9,45,318.0,231.5,1.85,11.5,413.0,501.38,406.7
2016,3,8,10,0,416.0,231.0,1.9,12.0,477.0,593.05,476.33
2016,3,8,10,15,387.0,253.0,1.9,12.0,492.0,593.18,474.21
2016,3,8,10,30,358.0,275.0,1.9,12.0,507.0,599.17,476.97
2016,3,8,10,45,217.5,295.5,1.95,12.0,438.0,498.44,397.31
2016,3,8,11,0,77.0,316.0,2.0,12.0,369.0,393.51,312.84
2016,3,8,11,15,68.0,319.0,1.95,12.0,366.5,388.08,308.47
2016,3,8,11,30,59.0,322.0,1.9,12.0,364.0,382.38,303.39
2016,3,8,11,45,261.5,304.5,1.9,12.0,496.0,552.26,438.79
2016,3,8,12,0,464.0,287.0,1.9,12.0,628.0,710.93,558.67
2016,3,8,12,15,367.0,318.5,1.9,11.5,588.5,649.1,510.37
2016,3,8,12,30,270.0,350.0,1.9,11.0,549.0,594.77,468.69
2016,3,8,12,45,275.0,345.5,1.95,11.0,547.0,587.43,464.09
2016,3,8,13,0,280.0,341.0,2.0,11.0,545.0,578.92,458.23
2016,3,8,13,15,202.5,339.5,2.05,11.0,485.5,503.07,399.76
2016,3,8,13,30,125.0,338.0,2.1,11.0,426.0,436.14,347.41
2016,3,8,13,45,109.0,323.5,2.2,11.0,398.5,400.11,320.12
2016,3,8,14,0,93.0,309.0,2.3,11.0,371.0,369.54,296.56
2016,3,8,14,15,46.5,230.0,2.15,10.5,261.0,256.16,206.68
2016,3,8,14,30,0.0,151.0,2.0,10.0,151.0,146.31,117.16
2016,3,8,14,45,84.0,202.5,1.85,10.0,249.0,245.07,199.81
2016,3,8,15,0,168.0,254.0,1.7,10.0,347.0,335.49,272.27
2016,3,8,15,15,84.0,169.0,1.55,10.0,215.5,204.4,165.79
2016,3,8,15,30,0.0,84.0,1.4,10.0,84.0,81.25,63.77
2016,3,8,15,45,0.0,104.5,1.3,10.0,104.5,100.78,80.7
2016,3,8,16,0,0.0,125.0,1.2,10.0,125.0,119.83,96.94
2016,3,8,16,15,0.0,109.0,1.2,9.5,109.0,104.32,84.18
2016,3,8,16,30,0.0,93.0,1.2,9.0,93.0,88.89,71.34
2016,3,8,16,45,0.0,76.5,1.3,9.0,76.5,73.09,57.79
2016,3,8,17,0,0.0,60.0,1.4,9.0,60.0,57.4,44.11
2016,3,8,17,15,0.0,44.0,1.45,8.5,44.0,42.3,30.81
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,27.03,18.32
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,15.44,6.19
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,106.0,16.0,2.4,10.0,25.5,49.81,0.0
2016,3,9,7,0,212.0,32.0,2.4,10.0,51.0,113.79,78.07
2016,3,9,7,15,318.5,45.0,2.4,10.0,94.0,176.23,136.43
2016,3,9,7,30,425.0,58.0,2.4,10.0,137.0,251.42,202.83
2016,3,9,7,45,212.5,51.0,2.4,10.5,90.5,164.21,134.71
2016,3,9,8,0,0.0,44.0,2.4,11.0,44.0,42.49,31.08
2016,3,9,8,15,0.0,53.5,2.35,11.0,53.5,51.69,39.07
2016,3,9,8,30,0.0,63.0,2.3,11.0,63.0,60.89,46.88
2016,3,9,8,45,0.0,94.0,2.3,11.5,94.0,91.74,72.86
2016,3,9,9,0,0.0,125.0,2.3,12.0,125.0,123.35,98.98
2016,3,9,9,15,2.0,148.5,2.25,12.0,150.0,148.67,119.72
2016,3,9,9,30,4.0,172.0,2.2,12.0,175.0,174.14,140.34
2016,3,9,9,45,2.0,133.5,2.15,12.5,135.0,132.37,105.33
2016,3,9,10,0,0.0,95.0,2.1,13.0,95.0,92.01,71.56
2016,3,9,10,15,0.0,114.0,2.1,13.0,114.0,110.88,87.06
2016,3,9,10,30,0.0,133.0,2.1,13.0,133.0,129.81,102.4
2016,3,9,10,45,0.0,144.0,2.15,13.5,144.0,140.73,110.92
2016,3,9,11,0,0.0,155.0,2.2,14.0,155.0,151.65,119.39
2016,3,9,11,15,0.0,144.0,2.25,14.0,144.0,140.53,110.25
2016,3,9,11,30,0.0,133.0,2.3,14.0,133.0,129.52,101.25
2016,3,9,11,45,6.0,188.5,2.35,14.0,193.0,190.0,150.24
2016,3,9,12,0,12.0,244.0,2.4,14.0,253.0,250.88,198.6
2016,3,9,12,15,20.0,269.5,2.4,14.0,284.5,283.05,223.93
2016,3,9,12,30,28.0,295.0,2.4,14.0,316.0,321.57,254.05
2016,3,9,12,45,18.0,255.0,2.45,14.5,268.5,265.38,209.44
2016,3,9,13,0,8.0,215.0,2.5,15.0,221.0,216.71,170.65
2016,3,9,13,15,5.5,197.0,2.5,15.0,201.5,196.49,154.74
2016,3,9,13,30,3.0,179.0,2.5,15.0,182.0,176.53,138.87
2016,3,9,13,45,14.0,219.0,2.55,15.0,228.5,223.58,176.99
2016,3,9,14,0,25.0,259.0,2.6,15.0,275.0,269.76,213.88
2016,3,9,14,15,23.0,245.5,2.6,15.0,260.5,253.8,201.35
2016,3,9,14,30,21.0,232.0,2.6,15.0,246.0,237.99,189.12
2016,3,9,14,45,20.5,221.0,2.6,15.0,233.5,225.63,179.61
2016,3,9,15,0,20.0,210.0,2.6,15.0,221.0,213.29,170.06
2016,3,9,15,15,10.0,179.5,2.5,14.5,185.0,177.78,141.9
2016,3,9,15,30,0.0,149.0,2.4,14.0,149.0,143.44,114.41
2016,3,9,15,45,0.0,134.5,2.3,14.0,134.5,129.26,103.08
2016,3,9,16,0,0.0,120.0,2.2,14.0,120.0,115.15,91.64
2016,3,9,16,15,0.0,104.5,2.05,13.5,104.5,100.15,79.49
2016,3,9,16,30,0.0,89.0,1.9,13.0,89.0,85.23,67.19
2016,3,9,16,45,0.0,73.5,1.75,13.0,73.5,70.39,54.62
2016,3,9,17,0,0.0,58.0,1.6,13.0,58.0,55.64,41.93
2016,3,9,17,15,0.0,43.0,1.6,12.5,43.0,41.46,29.61
2016,3,9,17,30,0.0,28.0,1.6,12.0,28.0,27.03,18.03
2016,3,9,17,45,0.0,16.5,1.6,12.0,16.5,15.92,6.74
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.5,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,3.6,14.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,3.75,14.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,3.9,14.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,32.0,4.05,14.0,32.0,30.9,20.73
2016,3,10,9,0,0.0,58.0,4.2,14.0,58.0,56.05,41.95
2016,3,10,9,15,0.0,77.5,4.15,14.0,77.5,74.95,57.69
2016,3,10,9,30,0.0,97.0,4.1,14.0,97.0,94.1,73.49
2016,3,10,9,45,0.0,122.0,4.1,14.0,122.0,119.13,94.02
2016,3,10,10,0,0.0,147.0,4.1,14.0,147.0,144.27,114.44
2016,3,10,10,15,0.0,104.5,4.0,14.0,104.5,101.41,78.93
2016,3,10,10,30,0.0,62.0,3.9,14.0,62.0,59.98,44.53
2016,3,10,10,45,0.0,62.5,3.8,14.0,62.5,60.47,44.88
2016,3,10,11,0,0.0,63.0,3.7,14.0,63.0,60.96,45.23
2016,3,10,11,15,0.0,103.5,3.6,14.0,103.5,100.37,77.68
2016,3,10,11,30,0.0,144.0,3.5,14.0,144.0,140.44,110.28
2016,3,10,11,45,0.0,146.0,3.45,14.0,146.0,142.35,111.7
2016,3,10,12,0,0.0,148.0,3.4,14.0,148.0,144.26,113.2
2016,3,10,12,15,3.0,174.5,3.3,14.0,177.0,173.05,136.55
2016,3,10,12,30,6.0,201.0,3.2,14.0,206.0,201.78,159.66
2016,3,10,12,45,3.0,153.5,3.15,14.0,156.0,151.94,119.42
2016,3,10,13,0,0.0,106.0,3.1,14.0,106.0,102.76,79.41
2016,3,10,13,15,0.0,69.0,3.0,14.0,69.0,66.79,49.92
2016,3,10,13,30,0.0,32.0,2.9,14.0,32.0,30.95,20.24
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,34.82,23.51
2016,3,10,14,0,0.0,40.0,2.7,14.0,40.0,38.68,26.78
2016,3,10,14,15,0.0,33.5,2.55,14.0,33.5,32.39,21.56
2016,3,10,14,30,0.0,27.0,2.4,14.0,27.0,26.09,16.33
2016,3,10,14,45,0.0,24.0,2.3,14.0,24.0,23.19,13.93
2016,3,10,15,0,0.0,21.0,2.2,14.0,21.0,20.28,11.52
2016,3,10,15,15,0.0,26.0,2.1,14.0,26.0,25.11,15.66
2016,3,10,15,30,0.0,31.0,2.0,14.0,31.0,29.94,19.81
2016,3,10,15,45,0.0,36.5,1.9,14.0,36.5,35.25,24.39
2016,3,10,16,0,0.0,42.0,1.8,14.0,42.0,40.56,28.99
2016,3,10,16,15,0.0,36.5,1.75,13.5,36.5,35.24,24.59
2016,3,10,16,30,0.0,31.0,1.7,13.0,31.0,29.92,20.13
2016,3,10,16,45,0.0,25.5,1.7,13.0,25.5,24.6,15.56
2016,3,10,17,0,0.0,20.0,1.7,13.0,20.0,19.29,10.94
2016,3,10,17,15,0.0,14.5,1.8,13.0,14.5,13.98,6.27
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,8.67,1.94
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,12.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,5.2,12.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,4.0,5.15,12.0,4.0,3.85,0.0
2016,3,11,7,30,0.0,6.0,5.1,12.0,6.0,5.78,0.0
2016,3,11,7,45,0.0,8.5,5.05,12.0,8.5,8.19,1.41
2016,3,11,8,0,0.0,11.0,5.0,12.0,11.0,10.61,3.51
2016,3,11,8,15,0.0,13.0,4.85,11.5,13.0,12.54,5.2
2016,3,11,8,30,0.0,15.0,4.7,11.0,15.0,14.47,6.87
2016,3,11,8,45,0.0,21.0,4.55,11.0,21.0,20.27,11.84
2016,3,11,9,0,0.0,27.0,4.4,11.0,27.0,26.07,16.78
2016,3,11,9,15,0.0,19.5,4.45,11.0,19.5,18.83,10.51
2016,3,11,9,30,0.0,12.0,4.5,11.0,12.0,11.59,4.27
2016,3,11,9,45,0.0,18.0,4.6,11.0,18.0,17.39,9.2
2016,3,11,10,0,0.0,24.0,4.7,11.0,24.0,23.19,14.1
2016,3,11,10,15,0.0,48.5,4.45,11.0,48.5,46.9,34.14
2016,3,11,10,30,0.0,73.0,4.2,11.0,73.0,70.64,54.04
2016,3,11,10,45,11.0,168.5,4.0,11.5,176.5,174.71,140.39
2016,3,11,11,0,22.0,264.0,3.8,12.0,280.0,281.76,226.37
2016,3,11,11,15,74.5,310.0,3.6,12.0,364.5,383.93,308.26
2016,3,11,11,30,127.0,356.0,3.4,12.0,449.0,486.55,388.13
2016,3,11,11,45,151.0,362.5,3.25,12.0,474.5,512.39,407.56
2016,3,11,12,0,175.0,369.0,3.1,12.0,500.0,537.42,426.55
2016,3,11,12,15,235.0,361.5,3.15,12.0,537.5,577.3,458.41
2016,3,11,12,30,295.0,354.0,3.2,12.0,575.0,621.92,493.29
2016,3,11,12,45,175.0,342.0,3.25,12.5,473.0,496.64,394.79
2016,3,11,13,0,55.0,330.0,3.3,13.0,371.0,376.25,298.51
2016,3,11,13,15,124.0,339.0,3.6,13.0,428.5,442.18,352.64
2016,3,11,13,30,193.0,348.0,3.9,13.0,486.0,498.28,397.86
2016,3,11,13,45,98.0,263.5,4.2,13.0,333.5,336.08,270.21
2016,3,11,14,0,3.0,179.0,4.5,13.0,181.0,175.98,139.98
2016,3,11,14,15,1.5,113.5,4.65,12.5,114.5,110.92,87.18
2016,3,11,14,30,0.0,48.0,4.8,12.0,48.0,46.41,33.58
2016,3,11,14,45,0.0,101.5,4.95,12.0,101.5,98.23,77.19
2016,3,11,15,0,0.0,155.0,5.1,12.0,155.0,149.79,120.31
2016,3,11,15,15,0.0,135.0,5.0,11.5,135.0,130.34,104.57
2016,3,11,15,30,0.0,115.0,4.9,11.0,115.0,110.99,88.81
2016,3,11,15,45,17.5,139.0,4.85,11.0,146.5,140.25,113.58
2016,3,11,16,0,35.0,163.0,4.8,11.0,178.0,166.07,135.07
2016,3,11,16,15,30.0,144.0,4.65,10.5,155.5,143.93,116.75
2016,3,11,16,30,25.0,125.0,4.5,10.0,133.0,122.44,98.85
2016,3,11,16,45,16.0,104.5,4.4,10.0,109.5,100.98,80.81
2016,3,11,17,0,7.0,84.0,4.3,10.0,86.0,79.5,62.62
2016,3,11,17,15,168.0,66.0,4.2,10.0,89.5,64.41,44.48
2016,3,11,17,30,329.0,48.0,4.1,10.0,93.0,36.49,26.6
2016,3,11,17,45,185.0,32.0,4.05,10.0,55.5,24.79,14.52
2016,3,11,18,0,41.0,16.0,4.0,10.0,18.0,13.59,0.0
2016,3,11,18,15,20.5,8.0,3.95,9.5,9.0,7.86,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,6.75,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,13.5,5.39
2016,3,12,7,15,0.0,25.5,3.7,10.0,25.5,24.61,15.31
2016,3,12,7,30,0.0,37.0,3.8,10.0,37.0,35.73,25.18
2016,3,12,7,45,0.0,49.0,3.95,10.5,49.0,47.34,35.33
2016,3,12,8,0,0.0,61.0,4.1,11.0,61.0,58.95,45.31
2016,3,12,8,15,0.0,74.0,4.2,11.0,74.0,71.85,56.32
2016,3,12,8,30,0.0,87.0,4.3,11.0,87.0,84.8,67.24
2016,3,12,8,45,0.0,101.0,4.4,11.0,101.0,98.78,78.92
2016,3,12,9,0,0.0,115.0,4.5,11.0,115.0,112.76,90.48
2016,3,12,9,15,1.5,143.5,4.55,11.0,144.5,142.82,115.45
2016,3,12,9,30,3.0,172.0,4.6,11.0,174.0,173.08,140.3
2016,3,12,9,45,2.5,175.5,4.65,11.5,177.5,175.78,141.87
2016,3,12,10,0,2.0,179.0,4.7,12.0,181.0,178.55,143.54
2016,3,12,10,15,1.0,122.5,4.75,12.0,123.5,120.15,95.11
2016,3,12,10,30,0.0,66.0,4.8,12.0,66.0,63.86,48.09
2016,3,12,10,45,2.0,128.5,4.85,12.0,130.0,126.89,100.51
2016,3,12,11,0,4.0,191.0,4.9,12.0,194.0,191.32,153.2
2016,3,12,11,15,2.0,146.0,5.0,12.0,147.5,144.22,114.41
2016,3,12,11,30,0.0,101.0,5.1,12.0,101.0,97.92,76.12
2016,3,12,11,45,0.0,91.5,5.2,12.5,91.5,88.62,68.27
2016,3,12,12,0,0.0,82.0,5.3,13.0,82.0,79.41,60.5
2016,3,12,12,15,0.0,102.0,5.2,13.0,102.0,98.89,76.58
2016,3,12,12,30,0.0,122.0,5.1,13.0,122.0,118.49,92.68
2016,3,12,12,45,0.0,134.0,5.1,13.0,134.0,130.24,102.32
2016,3,12,13,0,0.0,146.0,5.1,13.0,146.0,141.98,111.96
2016,3,12,13,15,7.0,197.0,5.05,13.0,202.0,197.64,157.59
2016,3,12,13,30,14.0,248.0,5.0,13.0,258.0,252.98,202.45
2016,3,12,13,45,7.0,144.0,4.95,13.0,149.0,144.89,114.77
2016,3,12,14,0,0.0,40.0,4.9,13.0,40.0,38.68,26.82
2016,3,12,14,15,0.0,95.0,4.75,13.0,95.0,91.97,71.37
2016,3,12,14,30,0.0,150.0,4.6,13.0,150.0,145.3,115.55
2016,3,12,14,45,0.0,156.5,4.5,13.0,156.5,151.44,120.77
2016,3,12,15,0,0.0,163.0,4.4,13.0,163.0,157.48,126.01
2016,3,12,15,15,0.0,110.5,4.3,12.5,110.5,106.8,84.47
2016,3,12,15,30,0.0,58.0,4.2,12.0,58.0,56.06,42.13
2016,3,12,15,45,80.5,118.5,4.1,12.0,152.5,145.11,116.66
2016,3,12,16,0,161.0,179.0,4.0,12.0,247.0,222.31,178.72
2016,3,12,16,15,141.0,161.0,3.9,12.0,215.0,189.41,150.78
2016,3,12,16,30,121.0,143.0,3.8,12.0,183.0,158.62,124.87
2016,3,12,16,45,101.0,120.5,3.75,12.0,150.0,126.2,97.79
2016,3,12,17,0,81.0,98.0,3.7,12.0,117.0,96.27,73.13
2016,3,12,17,15,57.5,75.0,3.6,12.0,87.0,70.3,52.39
2016,3,12,17,30,34.0,52.0,3.5,12.0,57.0,46.41,35.12
2016,3,12,17,45,17.0,31.0,3.4,12.0,33.5,28.58,17.77
2016,3,12,18,0,0.0,10.0,3.3,12.0,10.0,9.64,0.0
2016,3,12,18,15,0.0,5.0,3.2,11.5,5.0,4.91,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,3.6,12.0,10.0,9.64,0.0
2016,3,13,7,0,0.0,20.0,3.7,12.0,20.0,19.3,10.15
2016,3,13,7,15,0.0,34.0,3.75,12.0,34.0,32.83,22.15
2016,3,13,7,30,0.0,48.0,3.8,12.0,48.0,46.47,34.16
2016,3,13,7,45,0.0,64.0,3.9,12.0,64.0,62.6,48.18
2016,3,13,8,0,0.0,80.0,4.0,12.0,80.0,78.69,61.99
2016,3,13,8,15,0.0,95.5,4.05,12.0,95.5,94.22,75.11
2016,3,13,8,30,0.0,111.0,4.1,12.0,111.0,109.74,88.05
2016,3,13,8,45,0.0,82.5,4.2,12.0,82.5,79.89,62.58
2016,3,13,9,0,0.0,54.0,4.3,12.0,54.0,52.18,38.93
2016,3,13,9,15,0.0,71.5,4.3,12.0,71.5,69.14,53.17
2016,3,13,9,30,0.0,89.0,4.3,12.0,89.0,86.11,67.28
2016,3,13,9,45,4.0,144.5,4.3,12.0,147.0,144.99,116.27
2016,3,13,10,0,8.0,200.0,4.3,12.0,205.0,205.05,165.36
2016,3,13,10,15,25.5,241.5,4.35,12.0,258.5,262.32,212.02
2016,3,13,10,30,43.0,283.0,4.4,12.0,312.0,329.73,266.06
2016,3,13,10,45,22.0,226.5,4.45,12.5,241.5,243.28,195.38
2016,3,13,11,0,1.0,170.0,4.5,13.0,171.0,167.48,132.84
2016,3,13,11,15,0.5,161.0,4.55,13.0,161.5,157.88,124.97
2016,3,13,11,30,0.0,152.0,4.6,13.0,152.0,148.36,117.11
2016,3,13,11,45,1.0,160.0,4.65,13.0,161.0,157.11,124.22
2016,3,13,12,0,2.0,168.0,4.7,13.0,170.0,165.83,131.31
2016,3,13,12,15,3.0,174.5,4.65,13.0,177.5,173.01,137.14
2016,3,13,12,30,4.0,181.0,4.6,13.0,185.0,180.15,142.94
2016,3,13,12,45,2.0,165.0,4.6,13.0,167.0,162.45,128.52
2016,3,13,13,0,0.0,149.0,4.6,13.0,149.0,144.92,114.24
2016,3,13,13,15,0.0,150.0,4.5,13.0,150.0,145.82,115.06
2016,3,13,13,30,0.0,151.0,4.4,13.0,151.0,146.71,115.88
2016,3,13,13,45,0.0,134.5,4.35,13.0,134.5,130.49,102.73
2016,3,13,14,0,0.0,118.0,4.3,13.0,118.0,114.35,89.62
2016,3,13,14,15,0.0,108.5,4.2,13.0,108.5,105.08,82.12
2016,3,13,14,30,0.0,99.0,4.1,13.0,99.0,95.83,74.62
2016,3,13,14,45,0.0,85.0,4.05,13.0,85.0,82.25,63.49
2016,3,13,15,0,0.0,71.0,4.0,13.0,71.0,68.67,52.29
2016,3,13,15,15,0.0,62.0,3.9,13.0,62.0,59.94,45.11
2016,3,13,15,30,0.0,53.0,3.8,13.0,53.0,51.22,37.88
2016,3,13,15,45,0.0,48.0,3.75,13.0,48.0,46.38,33.9
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,41.53,29.89
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,36.21,25.43
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,30.89,20.92
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,25.57,16.37
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,20.26,11.76
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,14.94,7.13
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,9.64,2.86
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,5.78,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
