Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,59.5,22.5,2.5,9.5,29.5,46.06,19.81
2016,3,14,7,0,119.0,45.0,2.5,10.0,59.0,97.41,72.32
2016,3,14,7,15,180.5,65.0,2.5,10.0,97.5,148.64,117.84
2016,3,14,7,30,242.0,85.0,2.5,10.0,136.0,205.88,168.33
2016,3,14,7,45,288.5,102.0,2.55,10.5,179.5,258.08,213.89
2016,3,14,8,0,335.0,119.0,2.6,11.0,223.0,314.32,261.77
2016,3,14,8,15,392.5,124.0,2.6,11.0,266.0,374.08,311.99
2016,3,14,8,30,450.0,129.0,2.6,11.0,309.0,431.28,359.21
2016,3,14,8,45,361.5,164.5,2.65,11.0,320.5,422.94,351.0
2016,3,14,9,0,273.0,200.0,2.7,11.0,332.0,414.74,342.28
2016,3,14,9,15,227.5,226.0,2.65,11.0,343.0,410.98,337.62
2016,3,14,9,30,182.0,252.0,2.6,11.0,354.0,411.45,335.9
2016,3,14,9,45,370.5,223.5,2.6,11.5,448.5,539.47,439.37
2016,3,14,10,0,559.0,195.0,2.6,12.0,543.0,677.96,546.02
2016,3,14,10,15,427.0,250.5,2.6,12.0,524.0,639.81,511.87
2016,3,14,10,30,295.0,306.0,2.6,12.0,505.0,586.47,467.43
2016,3,14,10,45,398.5,283.5,2.6,12.5,563.0,653.43,519.39
2016,3,14,11,0,502.0,261.0,2.6,13.0,621.0,730.66,576.6
2016,3,14,11,15,538.0,255.5,2.6,13.0,649.5,758.1,596.23
2016,3,14,11,30,574.0,250.0,2.6,13.0,678.0,783.69,614.83
2016,3,14,11,45,732.5,188.5,2.6,13.0,741.5,858.68,670.58
2016,3,14,12,0,891.0,127.0,2.6,13.0,805.0,923.58,715.18
2016,3,14,12,15,891.5,127.0,2.65,13.0,806.5,910.36,705.63
2016,3,14,12,30,892.0,127.0,2.7,13.0,808.0,902.82,700.93
2016,3,14,12,45,879.5,131.5,2.75,13.5,798.5,881.24,685.12
2016,3,14,13,0,867.0,136.0,2.8,14.0,789.0,856.79,667.47
2016,3,14,13,15,862.0,135.0,2.85,13.5,773.5,829.98,650.6
2016,3,14,13,30,857.0,134.0,2.9,13.0,758.0,800.43,631.64
2016,3,14,13,45,845.0,134.0,3.0,13.0,734.0,764.17,606.75
2016,3,14,14,0,833.0,134.0,3.1,13.0,710.0,725.95,579.66
2016,3,14,14,15,821.5,132.0,3.15,13.0,679.5,684.33,548.35
2016,3,14,14,30,810.0,130.0,3.2,13.0,649.0,641.2,515.24
2016,3,14,14,45,792.0,127.5,3.3,13.0,611.5,592.18,476.97
2016,3,14,15,0,774.0,125.0,3.4,13.0,574.0,542.79,437.4
2016,3,14,15,15,752.5,121.0,3.4,12.5,532.0,490.05,394.67
2016,3,14,15,30,731.0,117.0,3.4,12.0,490.0,437.79,351.05
2016,3,14,15,45,698.5,113.0,3.45,12.0,442.5,382.01,302.95
2016,3,14,16,0,666.0,109.0,3.5,12.0,395.0,328.44,255.67
2016,3,14,16,15,625.5,102.5,3.45,11.5,345.5,272.78,206.59
2016,3,14,16,30,585.0,96.0,3.4,11.0,296.0,220.89,160.53
2016,3,14,16,45,528.0,87.0,3.35,11.0,245.5,167.87,114.96
2016,3,14,17,0,471.0,78.0,3.3,11.0,195.0,120.23,76.67
2016,3,14,17,15,385.5,66.0,3.2,10.5,147.0,75.27,46.29
2016,3,14,17,30,300.0,54.0,3.1,10.0,99.0,41.02,30.78
2016,3,14,17,45,150.0,38.5,3.05,10.0,61.0,31.63,21.01
2016,3,14,18,0,0.0,23.0,3.0,10.0,23.0,21.21,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.5,11.5,11.3,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.5,19.0,1.8,8.5,39.5,79.81,42.69
2016,3,15,7,0,347.0,38.0,1.8,9.0,79.0,169.23,127.25
2016,3,15,7,15,441.5,48.0,1.75,9.5,127.0,234.74,186.18
2016,3,15,7,30,536.0,58.0,1.7,10.0,175.0,309.52,251.78
2016,3,15,7,45,600.0,64.0,1.65,10.5,227.0,373.77,307.46
2016,3,15,8,0,664.0,70.0,1.6,11.0,279.0,442.93,365.09
2016,3,15,8,15,703.5,75.0,1.6,11.5,329.5,501.29,412.26
2016,3,15,8,30,743.0,80.0,1.6,12.0,380.0,559.16,457.42
2016,3,15,8,45,772.5,83.0,1.6,12.5,428.5,611.76,496.97
2016,3,15,9,0,802.0,86.0,1.6,13.0,477.0,664.35,534.83
2016,3,15,9,15,822.0,89.0,1.55,13.0,521.0,709.64,565.73
2016,3,15,9,30,842.0,92.0,1.5,13.0,565.0,753.58,595.09
2016,3,15,9,45,858.0,93.5,1.45,13.5,604.0,791.0,618.16
2016,3,15,10,0,874.0,95.0,1.4,14.0,643.0,821.37,635.93
2016,3,15,10,15,884.5,97.0,1.4,14.0,675.5,850.14,654.25
2016,3,15,10,30,895.0,99.0,1.4,14.0,708.0,876.1,670.6
2016,3,15,10,45,903.5,100.0,1.4,14.5,733.5,896.23,681.73
2016,3,15,11,0,912.0,101.0,1.4,15.0,759.0,913.16,690.77
2016,3,15,11,15,916.5,101.5,1.4,15.0,776.5,922.68,696.24
2016,3,15,11,30,921.0,102.0,1.4,15.0,794.0,928.74,699.62
2016,3,15,11,45,924.0,102.5,1.45,15.5,803.5,929.94,699.37
2016,3,15,12,0,927.0,103.0,1.5,16.0,813.0,927.58,696.93
2016,3,15,12,15,927.5,103.0,1.55,16.0,814.0,918.95,691.77
2016,3,15,12,30,928.0,103.0,1.6,16.0,815.0,906.82,684.42
2016,3,15,12,45,928.5,101.5,1.65,16.0,809.0,889.65,673.77
2016,3,15,13,0,929.0,100.0,1.7,16.0,803.0,869.12,660.91
2016,3,15,13,15,925.0,99.5,1.75,16.0,788.0,842.74,644.03
2016,3,15,13,30,921.0,99.0,1.8,16.0,773.0,813.38,625.05
2016,3,15,13,45,914.5,98.0,1.85,16.0,750.0,778.82,602.3
2016,3,15,14,0,908.0,97.0,1.9,16.0,727.0,741.74,577.57
2016,3,15,14,15,898.5,95.5,1.95,16.0,697.0,699.84,548.71
2016,3,15,14,30,889.0,94.0,2.0,16.0,667.0,656.04,516.3
2016,3,15,14,45,876.0,91.5,2.05,16.0,630.5,607.54,479.51
2016,3,15,15,0,863.0,89.0,2.1,16.0,594.0,557.64,440.58
2016,3,15,15,15,845.5,86.5,2.1,15.5,551.5,504.6,398.6
2016,3,15,15,30,828.0,84.0,2.1,15.0,509.0,451.44,355.07
2016,3,15,15,45,804.5,80.5,2.15,15.0,462.0,395.09,307.14
2016,3,15,16,0,781.0,77.0,2.2,15.0,415.0,339.83,258.73
2016,3,15,16,15,747.5,72.5,2.2,14.5,365.0,282.12,207.95
2016,3,15,16,30,714.0,68.0,2.2,14.0,315.0,227.19,159.03
2016,3,15,16,45,664.0,63.0,2.2,13.5,263.0,170.02,109.8
2016,3,15,17,0,614.0,58.0,2.2,13.0,211.0,119.81,69.39
2016,3,15,17,15,536.5,50.0,2.3,12.5,161.5,70.75,36.9
2016,3,15,17,30,459.0,42.0,2.4,12.0,112.0,30.91,21.68
2016,3,15,17,45,323.0,30.5,2.55,12.0,70.0,23.19,13.93
2016,3,15,18,0,187.0,19.0,2.7,12.0,28.0,14.91,0.0
2016,3,15,18,15,93.5,9.5,2.7,11.5,14.0,9.34,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.0,1.1,9.5,6.0,0.0,0.0
2016,3,16,6,30,89.0,10.0,1.0,10.0,12.0,29.54,0.0
2016,3,16,6,45,241.0,23.0,0.9,10.5,48.5,104.83,61.96
2016,3,16,7,0,393.0,36.0,0.8,11.0,85.0,183.63,137.32
2016,3,16,7,15,483.0,45.0,0.8,11.0,133.5,248.99,195.7
2016,3,16,7,30,573.0,54.0,0.8,11.0,182.0,323.15,260.17
2016,3,16,7,45,629.5,60.0,0.85,11.5,233.5,385.73,313.64
2016,3,16,8,0,686.0,66.0,0.9,12.0,285.0,452.5,368.5
2016,3,16,8,15,723.5,71.0,1.0,12.5,336.0,508.84,413.69
2016,3,16,8,30,761.0,76.0,1.1,13.0,387.0,568.73,460.06
2016,3,16,8,45,788.5,79.0,1.25,13.5,435.5,620.77,499.53
2016,3,16,9,0,816.0,82.0,1.4,14.0,484.0,672.6,537.06
2016,3,16,9,15,835.0,85.0,1.4,14.5,528.0,717.66,566.76
2016,3,16,9,30,854.0,88.0,1.4,15.0,572.0,761.27,594.86
2016,3,16,9,45,868.5,90.0,1.45,15.5,610.5,793.65,615.16
2016,3,16,10,0,883.0,92.0,1.5,16.0,649.0,828.44,637.05
2016,3,16,10,15,893.0,94.0,1.5,16.0,681.5,856.99,655.05
2016,3,16,10,30,903.0,96.0,1.5,16.0,714.0,882.67,671.11
2016,3,16,10,45,910.0,97.0,1.55,16.5,739.0,901.59,682.0
2016,3,16,11,0,917.0,98.0,1.6,17.0,764.0,917.25,690.82
2016,3,16,11,15,921.5,98.5,1.6,17.0,781.0,926.77,696.31
2016,3,16,11,30,926.0,99.0,1.6,17.0,798.0,932.81,699.67
2016,3,16,11,45,929.0,99.5,1.6,17.5,807.5,933.96,698.66
2016,3,16,12,0,932.0,100.0,1.6,18.0,817.0,931.54,695.47
2016,3,16,12,15,932.0,100.0,1.6,18.0,818.0,922.38,689.31
2016,3,16,12,30,932.0,100.0,1.6,18.0,819.0,909.71,681.03
2016,3,16,12,45,933.0,98.0,1.65,18.0,813.0,892.34,670.34
2016,3,16,13,0,934.0,96.0,1.7,18.0,807.0,871.56,657.42
2016,3,16,13,15,930.0,95.5,1.7,18.0,791.5,845.01,640.06
2016,3,16,13,30,926.0,95.0,1.7,18.0,776.0,815.47,620.66
2016,3,16,13,45,920.0,93.5,1.7,18.0,753.5,780.57,597.49
2016,3,16,14,0,914.0,92.0,1.7,18.0,731.0,743.11,572.41
2016,3,16,14,15,905.0,90.5,1.7,18.0,701.0,701.28,543.98
2016,3,16,14,30,896.0,89.0,1.7,18.0,671.0,657.51,511.75
2016,3,16,14,45,883.5,87.0,1.7,18.0,634.0,609.47,475.57
2016,3,16,15,0,871.0,85.0,1.7,18.0,597.0,560.25,437.51
2016,3,16,15,15,854.5,82.5,1.65,17.5,555.0,507.63,396.29
2016,3,16,15,30,838.0,80.0,1.6,17.0,513.0,453.72,352.71
2016,3,16,15,45,815.0,77.0,1.6,17.0,466.0,397.49,305.49
2016,3,16,16,0,792.0,74.0,1.6,17.0,419.0,342.27,257.71
2016,3,16,16,15,759.5,70.0,1.55,16.5,369.0,284.66,207.57
2016,3,16,16,30,727.0,66.0,1.5,16.0,319.0,229.69,159.1
2016,3,16,16,45,679.5,60.5,1.45,15.5,267.5,173.62,111.12
2016,3,16,17,0,632.0,55.0,1.4,15.0,216.0,120.39,68.39
2016,3,16,17,15,557.0,48.0,1.45,14.5,165.5,71.2,35.95
2016,3,16,17,30,482.0,41.0,1.5,14.0,115.0,30.57,21.24
2016,3,16,17,45,350.5,30.0,1.6,13.5,72.5,22.54,13.42
2016,3,16,18,0,219.0,19.0,1.7,13.0,30.0,14.75,0.0
2016,3,16,18,15,109.5,9.5,1.7,12.5,15.0,9.34,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,144.0,12.0,2.2,11.0,15.0,44.23,0.0
2016,3,17,6,45,299.5,23.5,2.35,11.5,54.5,123.79,77.73
2016,3,17,7,0,455.0,35.0,2.5,12.0,94.0,204.67,154.1
2016,3,17,7,15,541.0,43.0,2.45,12.5,144.0,270.94,213.94
2016,3,17,7,30,627.0,51.0,2.4,13.0,194.0,343.28,277.59
2016,3,17,7,45,680.5,56.5,2.4,13.5,247.0,406.95,332.71
2016,3,17,8,0,734.0,62.0,2.4,14.0,300.0,474.3,388.74
2016,3,17,8,15,769.5,66.0,2.3,14.0,352.0,532.72,436.2
2016,3,17,8,30,805.0,70.0,2.2,14.0,404.0,592.27,482.83
2016,3,17,8,45,830.5,73.0,2.1,14.5,453.5,644.77,521.51
2016,3,17,9,0,856.0,76.0,2.0,15.0,503.0,696.81,556.94
2016,3,17,9,15,874.0,79.0,1.9,15.5,547.5,738.13,583.26
2016,3,17,9,30,892.0,82.0,1.8,16.0,592.0,782.07,610.84
2016,3,17,9,45,905.5,83.5,1.75,16.5,631.0,818.82,633.14
2016,3,17,10,0,919.0,85.0,1.7,17.0,670.0,853.17,653.44
2016,3,17,10,15,928.0,87.0,1.65,17.5,702.5,881.66,669.46
2016,3,17,10,30,937.0,89.0,1.6,18.0,735.0,907.11,683.29
2016,3,17,10,45,943.5,90.0,1.55,18.5,760.0,926.06,692.7
2016,3,17,11,0,950.0,91.0,1.5,19.0,785.0,941.62,699.9
2016,3,17,11,15,954.0,91.5,1.4,19.0,802.5,950.9,703.64
2016,3,17,11,30,958.0,92.0,1.3,19.0,820.0,956.55,705.11
2016,3,17,11,45,960.0,92.5,1.25,19.5,829.5,956.76,702.64
2016,3,17,12,0,962.0,93.0,1.2,20.0,839.0,953.28,697.99
2016,3,17,12,15,962.5,93.0,1.1,20.0,840.0,944.26,690.44
2016,3,17,12,30,963.0,93.0,1.0,20.0,841.0,931.61,680.71
2016,3,17,12,45,959.0,94.0,0.95,20.0,833.0,912.64,667.95
2016,3,17,13,0,955.0,95.0,0.9,20.0,825.0,890.31,653.18
2016,3,17,13,15,951.0,94.0,0.8,20.0,809.5,862.68,634.21
2016,3,17,13,30,947.0,93.0,0.7,20.0,794.0,831.99,613.32
2016,3,17,13,45,940.5,92.0,0.6,20.5,770.5,796.53,588.22
2016,3,17,14,0,934.0,91.0,0.5,21.0,747.0,758.47,561.5
2016,3,17,14,15,925.0,89.5,0.5,20.5,716.5,715.84,535.3
2016,3,17,14,30,916.0,88.0,0.5,20.0,686.0,671.21,505.43
2016,3,17,14,45,903.5,86.0,0.5,20.0,648.5,622.25,470.45
2016,3,17,15,0,891.0,84.0,0.5,20.0,611.0,572.08,433.55
2016,3,17,15,15,874.0,81.5,0.55,20.0,568.0,518.2,393.23
2016,3,17,15,30,857.0,79.0,0.6,20.0,525.0,463.0,350.4
2016,3,17,15,45,834.0,76.0,0.7,20.0,477.5,405.73,304.68
2016,3,17,16,0,811.0,73.0,0.8,20.0,430.0,349.44,257.92
2016,3,17,16,15,779.0,69.0,0.85,19.5,379.0,290.85,208.43
2016,3,17,16,30,747.0,65.0,0.9,19.0,328.0,234.83,160.18
2016,3,17,16,45,699.0,60.0,0.95,18.5,275.5,177.9,112.31
2016,3,17,17,0,651.0,55.0,1.0,18.0,223.0,125.98,71.21
2016,3,17,17,15,577.0,48.0,1.1,17.0,171.5,73.49,36.47
2016,3,17,17,30,503.0,41.0,1.2,16.0,120.0,31.56,21.94
2016,3,17,17,45,372.5,30.5,1.35,15.5,76.5,22.84,13.64
2016,3,17,18,0,242.0,20.0,1.5,15.0,33.0,15.56,0.73
2016,3,17,18,15,121.0,10.0,1.5,14.5,16.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,64.5,7.0,2.35,10.0,9.0,0.0,0.0
2016,3,18,6,30,129.0,14.0,2.4,10.0,18.0,43.33,0.0
2016,3,18,6,45,276.0,27.0,2.45,10.5,57.5,122.43,80.74
2016,3,18,7,0,423.0,40.0,2.5,11.0,97.0,201.2,153.26
2016,3,18,7,15,510.0,48.5,2.45,11.0,147.0,267.29,213.1
2016,3,18,7,30,597.0,57.0,2.4,11.0,197.0,341.7,278.93
2016,3,18,7,45,648.0,64.0,2.4,11.5,249.5,404.4,333.35
2016,3,18,8,0,699.0,71.0,2.4,12.0,302.0,470.7,388.68
2016,3,18,8,15,390.0,123.0,2.4,12.0,256.0,377.12,312.59
2016,3,18,8,30,81.0,175.0,2.4,12.0,210.0,235.99,193.59
2016,3,18,8,45,82.0,196.0,2.4,12.5,234.5,261.67,214.2
2016,3,18,9,0,83.0,217.0,2.4,13.0,259.0,287.18,233.76
2016,3,18,9,15,87.0,237.5,2.4,13.0,285.0,314.14,254.69
2016,3,18,9,30,91.0,258.0,2.4,13.0,311.0,341.06,275.35
2016,3,18,9,45,51.5,237.5,2.4,13.5,268.0,287.48,230.76
2016,3,18,10,0,12.0,217.0,2.4,14.0,225.0,225.62,179.53
2016,3,18,10,15,20.5,246.0,2.35,14.0,260.5,262.57,208.97
2016,3,18,10,30,29.0,275.0,2.3,14.0,296.0,308.54,244.8
2016,3,18,10,45,25.5,276.5,2.3,14.5,295.5,297.89,235.4
2016,3,18,11,0,22.0,278.0,2.3,15.0,295.0,295.92,233.04
2016,3,18,11,15,198.5,307.5,2.25,15.0,459.5,500.47,395.12
2016,3,18,11,30,375.0,337.0,2.2,15.0,624.0,697.15,541.46
2016,3,18,11,45,648.5,227.5,2.2,15.0,730.0,833.24,644.0
2016,3,18,12,0,922.0,118.0,2.2,15.0,836.0,947.24,721.82
2016,3,18,12,15,922.0,118.0,2.15,15.0,837.0,937.92,713.61
2016,3,18,12,30,922.0,118.0,2.1,15.0,838.0,925.12,704.51
2016,3,18,12,45,918.0,118.5,2.1,15.5,830.0,906.04,690.5
2016,3,18,13,0,914.0,119.0,2.1,16.0,822.0,883.76,674.48
2016,3,18,13,15,909.5,118.0,2.15,15.5,806.5,856.47,658.04
2016,3,18,13,30,905.0,117.0,2.2,15.0,791.0,826.29,639.45
2016,3,18,13,45,900.0,114.5,2.3,15.0,767.5,791.47,616.6
2016,3,18,14,0,895.0,112.0,2.4,15.0,744.0,754.12,591.67
2016,3,18,14,15,885.0,110.0,2.45,15.0,713.5,712.62,562.49
2016,3,18,14,30,875.0,108.0,2.5,15.0,683.0,667.79,529.03
2016,3,18,14,45,864.0,104.5,2.55,15.0,646.0,619.33,492.02
2016,3,18,15,0,853.0,101.0,2.6,15.0,609.0,569.67,453.04
2016,3,18,15,15,834.5,98.0,2.65,14.5,566.0,515.78,410.37
2016,3,18,15,30,816.0,95.0,2.7,14.0,523.0,461.92,366.24
2016,3,18,15,45,627.5,122.5,2.75,14.0,434.0,368.27,290.11
2016,3,18,16,0,439.0,150.0,2.8,14.0,345.0,292.66,228.89
2016,3,18,16,15,407.5,139.5,2.65,13.5,303.5,247.54,190.37
2016,3,18,16,30,376.0,129.0,2.5,13.0,262.0,205.45,154.13
2016,3,18,16,45,347.5,111.5,2.45,13.0,219.5,160.83,115.96
2016,3,18,17,0,319.0,94.0,2.4,13.0,177.0,119.38,81.82
2016,3,18,17,15,275.0,76.0,2.3,12.5,136.0,79.8,52.71
2016,3,18,17,30,231.0,58.0,2.2,12.0,95.0,45.44,34.62
2016,3,18,17,45,154.0,40.0,2.15,11.5,61.0,32.86,22.59
2016,3,18,18,0,77.0,22.0,2.1,11.0,27.0,18.52,3.75
2016,3,18,18,15,38.5,11.0,2.05,10.5,13.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,20.64,0.0
2016,3,19,6,45,185.0,31.5,1.7,11.5,57.5,101.35,68.73
2016,3,19,7,0,370.0,43.0,1.8,12.0,95.0,187.97,143.45
2016,3,19,7,15,453.0,52.5,1.85,12.0,142.5,251.25,200.01
2016,3,19,7,30,536.0,62.0,1.9,12.0,190.0,322.49,262.47
2016,3,19,7,45,320.0,99.0,1.95,12.0,180.5,281.35,231.94
2016,3,19,8,0,104.0,136.0,2.0,12.0,171.0,207.44,170.67
2016,3,19,8,15,165.0,156.0,2.0,12.0,221.5,269.15,222.66
2016,3,19,8,30,226.0,176.0,2.0,12.0,272.0,343.28,283.2
2016,3,19,8,45,250.0,195.0,2.05,12.5,312.5,388.75,318.65
2016,3,19,9,0,274.0,214.0,2.1,13.0,353.0,435.29,354.31
2016,3,19,9,15,260.5,236.5,2.05,13.0,378.0,458.69,370.93
2016,3,19,9,30,247.0,259.0,2.0,13.0,403.0,480.23,385.93
2016,3,19,9,45,280.5,271.5,2.0,13.5,445.0,526.52,420.24
2016,3,19,10,0,314.0,284.0,2.0,14.0,487.0,573.53,454.27
2016,3,19,10,15,189.0,298.5,2.0,14.0,422.5,479.56,379.58
2016,3,19,10,30,64.0,313.0,2.0,14.0,358.0,380.13,299.79
2016,3,19,10,45,85.5,334.0,2.0,14.5,396.0,421.33,331.36
2016,3,19,11,0,107.0,355.0,2.0,15.0,434.0,462.58,361.75
2016,3,19,11,15,117.5,365.5,2.0,15.0,454.5,490.98,382.51
2016,3,19,11,30,128.0,376.0,2.0,15.0,475.0,510.1,396.46
2016,3,19,11,45,173.0,380.5,2.05,15.0,516.0,553.04,429.36
2016,3,19,12,0,218.0,385.0,2.1,15.0,557.0,594.91,460.98
2016,3,19,12,15,217.5,386.0,2.1,15.0,557.0,591.44,457.99
2016,3,19,12,30,217.0,387.0,2.1,15.0,557.0,587.11,454.75
2016,3,19,12,45,209.5,384.0,2.1,15.0,547.5,571.82,443.42
2016,3,19,13,0,202.0,381.0,2.1,15.0,538.0,556.04,431.82
2016,3,19,13,15,558.5,240.0,2.05,15.0,660.5,702.97,549.09
2016,3,19,13,30,915.0,99.0,2.0,15.0,783.0,817.9,633.22
2016,3,19,13,45,913.5,96.0,2.0,15.0,762.0,784.93,609.51
2016,3,19,14,0,912.0,93.0,2.0,15.0,741.0,749.16,585.17
2016,3,19,14,15,604.0,194.5,2.0,15.0,616.5,608.79,479.22
2016,3,19,14,30,296.0,296.0,2.0,15.0,492.0,481.51,379.05
2016,3,19,14,45,295.0,278.5,2.05,15.0,464.5,448.82,355.16
2016,3,19,15,0,294.0,261.0,2.1,15.0,437.0,415.67,329.82
2016,3,19,15,15,571.0,170.0,2.15,14.5,481.5,452.8,360.47
2016,3,19,15,30,848.0,79.0,2.2,14.0,526.0,462.41,365.98
2016,3,19,15,45,450.5,130.5,2.3,14.0,366.0,305.24,241.28
2016,3,19,16,0,53.0,182.0,2.4,14.0,206.0,190.21,152.06
2016,3,19,16,15,401.5,122.5,2.35,13.5,269.0,230.91,177.27
2016,3,19,16,30,750.0,63.0,2.3,13.0,332.0,236.52,167.01
2016,3,19,16,45,708.0,58.0,2.3,13.0,280.0,180.31,117.2
2016,3,19,17,0,666.0,53.0,2.3,13.0,228.0,128.39,74.16
2016,3,19,17,15,594.5,46.5,2.15,12.5,177.0,77.7,39.5
2016,3,19,17,30,523.0,40.0,2.0,12.0,126.0,32.75,23.45
2016,3,19,17,45,399.5,30.5,1.9,11.5,82.0,22.5,13.8
2016,3,19,18,0,276.0,21.0,1.8,11.0,38.0,16.2,3.73
2016,3,19,18,15,138.0,10.5,1.75,10.5,19.0,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,2.4,11.0,4.0,3.93,0.0
2016,3,20,6,30,0.0,8.0,2.5,11.0,8.0,7.71,0.0
2016,3,20,6,45,0.0,22.0,2.6,11.5,22.0,21.24,11.28
2016,3,20,7,0,0.0,36.0,2.7,12.0,36.0,34.86,23.71
2016,3,20,7,15,0.0,54.0,2.75,12.0,54.0,53.24,39.83
2016,3,20,7,30,0.0,72.0,2.8,12.0,72.0,71.49,55.71
2016,3,20,7,45,0.0,90.5,2.85,12.5,90.5,90.19,71.6
2016,3,20,8,0,0.0,109.0,2.9,13.0,109.0,108.83,87.13
2016,3,20,8,15,0.0,112.5,2.9,13.0,112.5,111.41,89.09
2016,3,20,8,30,0.0,116.0,2.9,13.0,116.0,114.29,91.24
2016,3,20,8,45,0.0,87.0,2.95,13.5,87.0,84.27,65.7
2016,3,20,9,0,0.0,58.0,3.0,14.0,58.0,56.06,41.76
2016,3,20,9,15,0.0,36.0,3.05,14.0,36.0,34.78,23.76
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.52,5.77
2016,3,20,9,45,18.5,140.0,3.2,14.0,152.0,156.28,124.97
2016,3,20,10,0,37.0,266.0,3.3,14.0,290.0,306.56,245.46
2016,3,20,10,15,18.5,194.0,3.4,14.0,206.0,207.12,165.01
2016,3,20,10,30,0.0,122.0,3.5,14.0,122.0,118.69,92.58
2016,3,20,10,45,7.0,186.5,3.65,14.5,192.0,189.37,149.9
2016,3,20,11,0,14.0,251.0,3.8,15.0,262.0,260.95,206.51
2016,3,20,11,15,7.0,136.5,3.85,15.0,142.0,139.24,108.82
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,21.28,12.01
2016,3,20,11,45,2.0,102.5,4.0,15.0,104.5,101.21,77.86
2016,3,20,12,0,4.0,183.0,4.1,15.0,187.0,182.44,143.46
2016,3,20,12,15,7.0,208.5,4.1,15.0,214.5,210.27,165.64
2016,3,20,12,30,10.0,234.0,4.1,15.0,242.0,237.99,187.7
2016,3,20,12,45,5.0,153.5,4.15,15.0,157.5,153.64,120.21
2016,3,20,13,0,0.0,73.0,4.2,15.0,73.0,70.69,52.73
2016,3,20,13,15,0.0,85.0,4.1,15.0,85.0,82.32,62.36
2016,3,20,13,30,0.0,97.0,4.0,15.0,97.0,93.97,71.94
2016,3,20,13,45,2.0,140.5,3.95,15.0,142.0,137.81,107.8
2016,3,20,14,0,4.0,184.0,3.9,15.0,187.0,181.48,143.22
2016,3,20,14,15,2.0,152.5,3.8,14.5,154.0,149.15,117.4
2016,3,20,14,30,0.0,121.0,3.7,14.0,121.0,117.15,91.66
2016,3,20,14,45,0.0,99.0,3.6,14.0,99.0,95.82,74.31
2016,3,20,15,0,0.0,77.0,3.5,14.0,77.0,74.49,56.81
2016,3,20,15,15,0.0,83.0,3.35,14.0,83.0,80.3,61.82
2016,3,20,15,30,0.0,89.0,3.2,14.0,89.0,86.1,66.84
2016,3,20,15,45,0.0,80.0,3.1,14.0,80.0,77.37,59.74
2016,3,20,16,0,0.0,71.0,3.0,14.0,71.0,68.64,52.59
2016,3,20,16,15,242.5,88.5,2.85,13.5,176.0,153.35,117.93
2016,3,20,16,30,485.0,106.0,2.7,13.0,281.0,212.15,156.47
2016,3,20,16,45,438.0,97.0,2.6,13.0,237.0,165.75,116.46
2016,3,20,17,0,391.0,88.0,2.5,13.0,193.0,124.36,82.84
2016,3,20,17,15,341.5,72.5,2.4,12.5,149.5,82.38,52.25
2016,3,20,17,30,292.0,57.0,2.3,12.0,106.0,46.18,31.43
2016,3,20,17,45,209.5,40.5,2.2,12.0,69.5,30.97,21.13
2016,3,20,18,0,127.0,24.0,2.1,12.0,33.0,18.65,6.14
2016,3,20,18,15,63.5,12.0,2.1,12.0,16.5,11.8,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.5,2.8,11.0,2.5,2.46,0.0
2016,3,21,6,30,0.0,5.0,2.9,11.0,5.0,4.82,0.0
2016,3,21,6,45,0.0,14.0,3.05,11.5,14.0,13.5,5.25
2016,3,21,7,0,0.0,23.0,3.2,12.0,23.0,22.19,13.1
2016,3,21,7,15,0.0,34.5,3.3,12.0,34.5,33.31,22.89
2016,3,21,7,30,0.0,46.0,3.4,12.0,46.0,44.43,32.62
2016,3,21,7,45,0.0,58.0,3.55,12.5,58.0,56.05,42.56
2016,3,21,8,0,0.0,70.0,3.7,13.0,70.0,67.73,52.38
2016,3,21,8,15,0.0,94.5,3.75,13.0,94.5,92.48,73.2
2016,3,21,8,30,0.0,119.0,3.8,13.0,119.0,117.33,93.83
2016,3,21,8,45,0.0,139.0,3.9,13.0,139.0,137.51,110.33
2016,3,21,9,0,0.0,159.0,4.0,13.0,159.0,157.69,126.66
2016,3,21,9,15,0.0,114.5,4.05,13.0,114.5,111.61,88.16
2016,3,21,9,30,0.0,70.0,4.1,13.0,70.0,67.71,51.4
2016,3,21,9,45,7.0,148.5,4.2,13.5,153.0,151.25,120.56
2016,3,21,10,0,14.0,227.0,4.3,14.0,236.0,237.48,190.02
2016,3,21,10,15,7.0,162.0,4.4,14.0,166.5,164.8,130.68
2016,3,21,10,30,0.0,97.0,4.5,14.0,97.0,93.97,72.39
2016,3,21,10,45,0.0,92.5,4.65,14.0,92.5,89.58,68.72
2016,3,21,11,0,0.0,88.0,4.8,14.0,88.0,85.22,65.06
2016,3,21,11,15,0.0,105.5,4.85,14.0,105.5,102.36,79.07
2016,3,21,11,30,0.0,123.0,4.9,14.0,123.0,119.58,93.07
2016,3,21,11,45,1.0,143.5,5.0,14.5,144.5,140.68,110.03
2016,3,21,12,0,2.0,164.0,5.1,15.0,166.0,161.78,126.86
2016,3,21,12,15,2.0,164.0,5.1,15.0,166.0,161.67,126.72
2016,3,21,12,30,2.0,164.0,5.1,15.0,166.0,161.54,126.63
2016,3,21,12,45,1.0,135.0,5.1,15.0,136.0,132.05,102.77
2016,3,21,13,0,0.0,106.0,5.1,15.0,106.0,102.78,78.99
2016,3,21,13,15,0.0,104.0,5.0,14.5,104.0,100.81,77.61
2016,3,21,13,30,0.0,102.0,4.9,14.0,102.0,98.84,76.21
2016,3,21,13,45,0.0,95.5,4.85,14.0,95.5,92.5,71.09
2016,3,21,14,0,0.0,89.0,4.8,14.0,89.0,86.18,65.99
2016,3,21,14,15,3.5,147.5,4.8,14.0,150.0,145.31,114.77
2016,3,21,14,30,7.0,206.0,4.8,14.0,211.0,203.96,162.65
2016,3,21,14,45,3.5,139.5,4.8,14.0,142.0,137.04,108.29
2016,3,21,15,0,0.0,73.0,4.8,14.0,73.0,70.62,53.56
2016,3,21,15,15,127.5,152.0,4.65,13.5,220.0,211.93,171.85
2016,3,21,15,30,255.0,231.0,4.5,13.0,367.0,336.96,272.56
2016,3,21,15,45,308.5,200.0,4.35,13.0,350.5,314.3,252.46
2016,3,21,16,0,362.0,169.0,4.2,13.0,334.0,285.98,226.83
2016,3,21,16,15,181.0,114.5,4.0,12.5,197.0,160.57,125.74
2016,3,21,16,30,0.0,60.0,3.8,12.0,60.0,57.98,44.16
2016,3,21,16,45,0.0,51.0,3.65,12.0,51.0,49.27,36.82
2016,3,21,17,0,0.0,42.0,3.5,12.0,42.0,40.56,29.33
2016,3,21,17,15,182.5,50.5,3.35,11.5,82.0,53.46,33.57
2016,3,21,17,30,365.0,59.0,3.2,11.0,122.0,49.27,33.18
2016,3,21,17,45,253.0,43.5,3.1,11.0,80.0,33.36,23.37
2016,3,21,18,0,141.0,28.0,3.0,11.0,38.0,21.93,9.24
2016,3,21,18,15,70.5,14.0,2.95,10.5,19.0,13.76,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,11.0,2.25,8.5,15.0,26.07,0.0
2016,3,22,6,30,159.0,22.0,2.3,9.0,30.0,71.15,17.43
2016,3,22,6,45,299.0,34.5,2.4,9.5,72.5,141.36,102.26
2016,3,22,7,0,439.0,47.0,2.5,10.0,115.0,221.12,172.61
2016,3,22,7,15,520.0,55.0,2.6,10.0,166.0,286.63,231.95
2016,3,22,7,30,601.0,63.0,2.7,10.0,217.0,359.67,296.65
2016,3,22,7,45,655.0,68.5,2.8,10.5,270.0,423.14,351.56
2016,3,22,8,0,709.0,74.0,2.9,11.0,323.0,490.4,407.73
2016,3,22,8,15,743.5,79.0,2.9,11.0,374.5,546.56,453.88
2016,3,22,8,30,778.0,84.0,2.9,11.0,426.0,606.04,501.21
2016,3,22,8,45,807.5,85.5,2.95,11.5,475.5,658.84,541.37
2016,3,22,9,0,837.0,87.0,3.0,12.0,525.0,711.46,578.6
2016,3,22,9,15,855.0,90.0,3.0,12.0,569.5,756.6,610.36
2016,3,22,9,30,873.0,93.0,3.0,12.0,614.0,800.11,640.56
2016,3,22,9,45,889.5,93.5,3.05,12.5,653.0,832.81,661.65
2016,3,22,10,0,906.0,94.0,3.1,13.0,692.0,868.04,684.46
2016,3,22,10,15,708.5,174.0,3.1,13.0,655.0,812.99,643.24
2016,3,22,10,30,511.0,254.0,3.1,13.0,618.0,734.0,580.95
2016,3,22,10,45,431.5,295.0,3.1,13.0,610.0,712.62,562.52
2016,3,22,11,0,352.0,336.0,3.1,13.0,602.0,679.83,535.39
2016,3,22,11,15,417.5,317.5,3.1,13.0,639.5,727.1,571.67
2016,3,22,11,30,483.0,299.0,3.1,13.0,677.0,766.04,601.16
2016,3,22,11,45,371.5,342.0,3.15,13.5,635.0,700.23,548.49
2016,3,22,12,0,260.0,385.0,3.2,14.0,593.0,641.23,500.85
2016,3,22,12,15,608.0,242.0,3.25,14.0,727.0,805.46,631.99
2016,3,22,12,30,956.0,99.0,3.3,14.0,861.0,944.66,731.6
2016,3,22,12,45,728.5,196.5,3.4,14.0,774.5,839.71,657.01
2016,3,22,13,0,501.0,294.0,3.5,14.0,688.0,729.22,572.76
2016,3,22,13,15,721.0,196.5,3.55,14.0,751.0,796.82,629.13
2016,3,22,13,30,941.0,99.0,3.6,14.0,814.0,844.77,664.21
2016,3,22,13,45,937.0,97.0,3.7,14.0,791.0,809.95,639.86
2016,3,22,14,0,933.0,95.0,3.8,14.0,768.0,772.43,613.94
2016,3,22,14,15,924.5,93.5,3.8,14.0,737.0,729.8,583.56
2016,3,22,14,30,916.0,92.0,3.8,14.0,706.0,685.15,549.94
2016,3,22,14,45,906.0,89.0,3.85,14.0,669.0,636.33,511.84
2016,3,22,15,0,896.0,86.0,3.9,14.0,632.0,586.1,471.63
2016,3,22,15,15,880.0,83.5,3.85,13.5,589.0,532.14,427.93
2016,3,22,15,30,864.0,81.0,3.8,13.0,546.0,477.84,382.55
2016,3,22,15,45,844.0,77.5,3.8,13.0,498.5,419.41,331.93
2016,3,22,16,0,824.0,74.0,3.8,13.0,451.0,362.83,281.43
2016,3,22,16,15,793.5,70.5,3.7,12.5,399.5,304.06,228.68
2016,3,22,16,30,763.0,67.0,3.6,12.0,348.0,247.69,177.38
2016,3,22,16,45,720.5,62.0,3.5,12.0,295.0,190.37,126.18
2016,3,22,17,0,678.0,57.0,3.4,12.0,242.0,137.42,81.56
2016,3,22,17,15,608.5,50.5,3.3,11.5,190.0,83.4,43.13
2016,3,22,17,30,539.0,44.0,3.2,11.0,138.0,39.44,22.6
2016,3,22,17,45,419.5,34.0,3.1,10.5,92.0,25.19,16.39
2016,3,22,18,0,300.0,24.0,3.0,10.0,46.0,18.58,7.69
2016,3,22,18,15,150.0,12.0,2.95,10.0,23.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,80.5,10.5,1.8,7.5,15.5,26.06,0.0
2016,3,23,6,30,161.0,21.0,1.8,8.0,31.0,71.52,27.18
2016,3,23,6,45,259.0,36.0,1.8,8.5,69.5,130.87,96.03
2016,3,23,7,0,357.0,51.0,1.8,9.0,108.0,197.68,155.53
2016,3,23,7,15,419.0,63.0,1.75,9.5,154.0,255.79,207.65
2016,3,23,7,30,481.0,75.0,1.7,10.0,200.0,319.68,263.34
2016,3,23,7,45,536.0,79.5,1.7,10.5,247.5,377.13,312.41
2016,3,23,8,0,591.0,84.0,1.7,11.0,295.0,438.51,363.04
2016,3,23,8,15,664.5,81.0,1.7,11.5,351.0,506.0,417.08
2016,3,23,8,30,738.0,78.0,1.7,12.0,407.0,576.27,471.57
2016,3,23,8,45,791.5,83.0,1.75,12.5,470.5,647.94,524.94
2016,3,23,9,0,845.0,88.0,1.8,13.0,534.0,721.38,576.47
2016,3,23,9,15,862.5,90.5,1.7,13.5,578.5,765.84,604.41
2016,3,23,9,30,880.0,93.0,1.6,14.0,623.0,803.88,627.32
2016,3,23,9,45,894.0,95.0,1.55,14.5,662.0,841.14,649.76
2016,3,23,10,0,908.0,97.0,1.5,15.0,701.0,876.03,670.15
2016,3,23,10,15,917.0,98.5,1.5,15.0,733.0,903.44,687.12
2016,3,23,10,30,926.0,100.0,1.5,15.0,765.0,927.85,702.12
2016,3,23,10,45,791.5,161.0,1.5,15.5,742.5,894.55,677.19
2016,3,23,11,0,657.0,222.0,1.5,16.0,720.0,844.94,641.55
2016,3,23,11,15,645.5,234.0,1.55,16.0,732.0,849.36,644.69
2016,3,23,11,30,634.0,246.0,1.6,16.0,744.0,850.9,645.31
2016,3,23,11,45,630.0,251.5,1.7,16.0,751.0,849.89,645.15
2016,3,23,12,0,626.0,257.0,1.8,16.0,758.0,846.26,643.25
2016,3,23,12,15,785.5,183.0,1.85,16.0,812.0,904.09,685.02
2016,3,23,12,30,945.0,109.0,1.9,16.0,866.0,947.89,714.5
2016,3,23,12,45,932.0,114.5,1.95,16.0,855.5,925.53,699.74
2016,3,23,13,0,919.0,120.0,2.0,16.0,845.0,900.18,683.68
2016,3,23,13,15,914.0,119.5,2.05,16.0,829.0,872.52,665.98
2016,3,23,13,30,909.0,119.0,2.1,16.0,813.0,841.97,646.21
2016,3,23,13,45,898.0,119.5,2.2,16.0,788.5,805.17,622.33
2016,3,23,14,0,887.0,120.0,2.3,16.0,764.0,767.8,597.75
2016,3,23,14,15,877.0,118.0,2.35,16.0,732.5,724.65,567.97
2016,3,23,14,30,867.0,116.0,2.4,16.0,701.0,679.76,534.93
2016,3,23,14,45,852.5,114.0,2.45,16.0,663.0,630.65,497.87
2016,3,23,15,0,838.0,112.0,2.5,16.0,625.0,580.67,459.14
2016,3,23,15,15,704.5,134.0,2.5,15.5,545.0,491.56,389.68
2016,3,23,15,30,571.0,156.0,2.5,15.0,465.0,414.22,328.28
2016,3,23,15,45,427.0,170.5,2.55,15.0,390.5,336.27,265.57
2016,3,23,16,0,283.0,185.0,2.6,15.0,316.0,273.68,215.43
2016,3,23,16,15,252.0,166.5,2.6,14.5,273.0,229.66,179.29
2016,3,23,16,30,221.0,148.0,2.6,14.0,230.0,188.93,145.58
2016,3,23,16,45,194.0,130.0,2.6,13.5,194.0,152.82,115.68
2016,3,23,17,0,167.0,112.0,2.6,13.0,158.0,121.78,90.55
2016,3,23,17,15,291.5,84.5,2.55,12.5,144.5,90.91,60.9
2016,3,23,17,30,416.0,57.0,2.5,12.0,131.0,50.64,32.64
2016,3,23,17,45,297.0,43.0,2.5,11.5,87.0,32.75,22.96
2016,3,23,18,0,178.0,29.0,2.5,11.0,43.0,22.6,11.16
2016,3,23,18,15,89.0,14.5,2.45,11.0,21.5,14.25,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
