Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,80.0,11.5,2.6,9.5,17.0,27.24,0.0
2016,3,24,6,30,160.0,23.0,2.7,10.0,34.0,75.11,35.57
2016,3,24,6,45,268.5,38.0,2.8,10.5,75.0,136.99,100.96
2016,3,24,7,0,377.0,53.0,2.9,11.0,116.0,208.43,163.83
2016,3,24,7,15,453.5,63.5,2.9,11.5,165.5,272.32,220.65
2016,3,24,7,30,530.0,74.0,2.9,12.0,215.0,343.35,282.33
2016,3,24,7,45,558.0,87.5,2.95,12.5,264.0,399.26,330.13
2016,3,24,8,0,586.0,101.0,3.0,13.0,313.0,456.63,377.44
2016,3,24,8,15,624.5,108.5,3.0,13.0,363.5,515.07,424.87
2016,3,24,8,30,663.0,116.0,3.0,13.0,414.0,575.16,472.29
2016,3,24,8,45,671.5,129.0,3.05,13.5,459.0,621.8,506.98
2016,3,24,9,0,680.0,142.0,3.1,14.0,504.0,667.01,539.72
2016,3,24,9,15,702.5,146.5,3.0,14.5,547.0,712.05,571.34
2016,3,24,9,30,725.0,151.0,2.9,15.0,590.0,756.14,600.8
2016,3,24,9,45,757.0,147.5,2.8,15.5,631.0,797.98,627.69
2016,3,24,10,0,789.0,144.0,2.7,16.0,672.0,838.65,653.21
2016,3,24,10,15,801.0,146.5,2.6,16.0,704.0,863.72,668.58
2016,3,24,10,30,813.0,149.0,2.5,16.0,736.0,889.76,684.64
2016,3,24,10,45,821.5,151.0,2.45,16.0,761.0,909.38,696.58
2016,3,24,11,0,830.0,153.0,2.4,16.0,786.0,925.98,706.53
2016,3,24,11,15,835.5,154.5,2.4,16.0,803.5,936.19,712.67
2016,3,24,11,30,841.0,156.0,2.4,16.0,821.0,943.14,716.79
2016,3,24,11,45,836.5,161.0,2.4,16.5,828.5,941.34,713.79
2016,3,24,12,0,832.0,166.0,2.4,17.0,836.0,936.24,708.79
2016,3,24,12,15,832.5,166.0,2.4,17.0,836.5,927.25,702.65
2016,3,24,12,30,833.0,166.0,2.4,17.0,837.0,915.05,694.49
2016,3,24,12,45,860.5,148.5,2.4,17.0,836.5,905.08,687.99
2016,3,24,13,0,888.0,131.0,2.4,17.0,836.0,887.38,676.27
2016,3,24,13,15,674.5,216.0,2.4,17.0,745.5,781.55,602.04
2016,3,24,13,30,461.0,301.0,2.4,17.0,655.0,675.06,521.48
2016,3,24,13,45,661.0,215.0,2.4,17.0,705.5,725.99,563.93
2016,3,24,14,0,861.0,129.0,2.4,17.0,756.0,759.84,591.09
2016,3,24,14,15,851.0,127.0,2.4,17.0,725.5,717.53,560.62
2016,3,24,14,30,841.0,125.0,2.4,17.0,695.0,673.56,528.06
2016,3,24,14,45,818.0,126.0,2.45,17.0,656.0,623.23,490.14
2016,3,24,15,0,795.0,127.0,2.5,17.0,617.0,572.85,451.22
2016,3,24,15,15,776.0,123.0,2.55,16.5,574.0,518.86,409.39
2016,3,24,15,30,757.0,119.0,2.6,16.0,531.0,465.89,366.91
2016,3,24,15,45,727.0,116.0,2.65,16.0,483.0,409.86,320.09
2016,3,24,16,0,697.0,113.0,2.7,16.0,435.0,355.77,273.67
2016,3,24,16,15,662.0,106.0,2.8,15.5,384.5,298.66,224.57
2016,3,24,16,30,627.0,99.0,2.9,15.0,334.0,244.71,177.42
2016,3,24,16,45,593.0,88.0,3.0,14.5,284.0,190.63,130.48
2016,3,24,17,0,559.0,77.0,3.1,14.0,234.0,140.14,88.38
2016,3,24,17,15,489.0,67.0,3.1,13.5,183.5,91.66,53.73
2016,3,24,17,30,419.0,57.0,3.1,13.0,133.0,51.38,32.53
2016,3,24,17,45,319.5,42.5,3.15,12.5,89.5,32.84,22.99
2016,3,24,18,0,220.0,28.0,3.2,12.0,46.0,21.7,10.93
2016,3,24,18,15,110.0,14.0,3.1,12.0,23.0,13.76,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,91.5,13.5,2.05,9.0,19.5,31.84,0.0
2016,3,25,6,30,183.0,27.0,2.1,9.0,39.0,87.55,48.18
2016,3,25,6,45,302.5,40.5,2.2,9.5,82.5,152.15,113.59
2016,3,25,7,0,422.0,54.0,2.3,10.0,126.0,227.5,179.78
2016,3,25,7,15,497.0,63.0,2.4,10.5,176.5,291.82,237.2
2016,3,25,7,30,572.0,72.0,2.5,11.0,227.0,362.99,299.08
2016,3,25,7,45,636.0,75.0,2.6,11.5,281.0,428.1,354.55
2016,3,25,8,0,700.0,78.0,2.7,12.0,335.0,497.83,412.02
2016,3,25,8,15,733.5,83.0,2.75,12.5,386.0,555.39,457.84
2016,3,25,8,30,767.0,88.0,2.8,13.0,437.0,611.85,501.47
2016,3,25,8,45,795.5,89.5,2.85,13.5,486.0,663.7,540.06
2016,3,25,9,0,824.0,91.0,2.9,14.0,535.0,715.33,576.1
2016,3,25,9,15,842.0,94.0,2.75,14.0,579.0,760.03,606.36
2016,3,25,9,30,860.0,97.0,2.6,14.0,623.0,803.14,634.85
2016,3,25,9,45,870.5,100.5,2.5,14.5,660.5,838.75,656.58
2016,3,25,10,0,881.0,104.0,2.4,15.0,698.0,866.72,672.6
2016,3,25,10,15,891.0,106.0,2.35,15.0,730.0,894.88,690.31
2016,3,25,10,30,901.0,108.0,2.3,15.0,762.0,920.14,705.91
2016,3,25,10,45,904.0,111.5,2.25,15.5,786.0,937.68,714.88
2016,3,25,11,0,907.0,115.0,2.2,16.0,810.0,951.83,721.62
2016,3,25,11,15,911.0,116.0,2.15,16.0,827.0,960.76,726.29
2016,3,25,11,30,915.0,117.0,2.1,16.0,844.0,966.23,728.78
2016,3,25,11,45,919.0,116.0,2.05,16.5,853.0,966.06,726.29
2016,3,25,12,0,923.0,115.0,2.0,17.0,862.0,962.35,721.66
2016,3,25,12,15,923.0,115.0,2.0,17.0,862.0,952.56,715.08
2016,3,25,12,30,923.0,115.0,2.0,17.0,862.0,939.31,706.38
2016,3,25,12,45,927.0,111.0,2.05,17.5,855.5,921.98,694.31
2016,3,25,13,0,931.0,107.0,2.1,18.0,849.0,901.19,680.01
2016,3,25,13,15,926.5,106.0,2.15,18.0,833.0,873.09,662.04
2016,3,25,13,30,922.0,105.0,2.2,18.0,817.0,842.05,642.02
2016,3,25,13,45,915.5,104.0,2.25,18.0,793.0,806.72,618.87
2016,3,25,14,0,909.0,103.0,2.3,18.0,769.0,768.9,593.78
2016,3,25,14,15,900.0,101.0,2.35,17.5,737.5,726.08,565.89
2016,3,25,14,30,891.0,99.0,2.4,17.0,706.0,681.37,534.76
2016,3,25,14,45,875.5,98.0,2.5,17.0,668.0,632.03,497.84
2016,3,25,15,0,860.0,97.0,2.6,17.0,630.0,581.42,458.87
2016,3,25,15,15,843.0,94.0,2.65,16.5,586.5,527.54,416.86
2016,3,25,15,30,826.0,91.0,2.7,16.0,543.0,473.56,373.27
2016,3,25,15,45,797.5,89.5,2.8,16.0,494.5,416.43,325.24
2016,3,25,16,0,769.0,88.0,2.9,16.0,446.0,360.95,277.2
2016,3,25,16,15,736.5,83.5,2.95,15.5,395.5,303.35,226.94
2016,3,25,16,30,704.0,79.0,3.0,15.0,345.0,246.41,176.56
2016,3,25,16,45,654.5,73.5,3.1,14.5,292.0,190.11,127.73
2016,3,25,17,0,605.0,68.0,3.2,14.0,239.0,139.03,85.45
2016,3,25,17,15,535.0,60.0,3.2,13.5,188.5,89.57,50.03
2016,3,25,17,30,465.0,52.0,3.2,13.0,138.0,48.23,28.7
2016,3,25,17,45,350.5,40.5,3.25,12.5,93.0,30.67,21.16
2016,3,25,18,0,236.0,29.0,3.3,12.0,48.0,22.91,12.28
2016,3,25,18,15,118.0,14.5,3.25,12.0,24.0,14.25,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,11.5,2.4,11.5,22.5,41.16,0.0
2016,3,26,6,30,289.0,23.0,2.4,12.0,45.0,113.09,66.63
2016,3,26,6,45,401.0,33.0,2.45,12.5,89.0,176.4,130.55
2016,3,26,7,0,513.0,43.0,2.5,13.0,133.0,250.83,196.2
2016,3,26,7,15,579.5,49.5,2.45,13.0,183.5,313.37,252.52
2016,3,26,7,30,646.0,56.0,2.4,13.0,234.0,380.13,310.97
2016,3,26,7,45,689.0,61.0,2.4,13.5,286.0,440.26,361.82
2016,3,26,8,0,732.0,66.0,2.4,14.0,338.0,503.01,412.84
2016,3,26,8,15,762.0,70.0,2.4,14.5,388.0,558.8,456.63
2016,3,26,8,30,792.0,74.0,2.4,15.0,438.0,615.23,499.4
2016,3,26,8,45,812.5,77.0,2.4,15.5,485.0,664.13,534.07
2016,3,26,9,0,833.0,80.0,2.4,16.0,532.0,712.2,566.67
2016,3,26,9,15,848.5,82.5,2.45,16.0,575.0,750.24,592.76
2016,3,26,9,30,864.0,85.0,2.5,16.0,618.0,790.86,620.54
2016,3,26,9,45,875.0,87.5,2.55,16.5,654.5,825.75,642.78
2016,3,26,10,0,886.0,90.0,2.6,17.0,691.0,858.17,663.12
2016,3,26,10,15,894.5,91.5,2.6,17.0,722.0,884.62,680.06
2016,3,26,10,30,903.0,93.0,2.6,17.0,753.0,908.12,695.0
2016,3,26,10,45,908.0,94.0,2.65,17.5,776.5,924.8,704.4
2016,3,26,11,0,913.0,95.0,2.7,18.0,800.0,938.16,711.67
2016,3,26,11,15,917.0,96.0,2.7,18.0,816.0,947.2,717.04
2016,3,26,11,30,921.0,97.0,2.7,18.0,832.0,952.75,720.22
2016,3,26,11,45,916.0,101.0,2.75,18.0,839.0,949.73,718.19
2016,3,26,12,0,911.0,105.0,2.8,18.0,846.0,943.2,713.99
2016,3,26,12,15,911.0,105.5,2.8,18.0,846.5,934.05,707.74
2016,3,26,12,30,911.0,106.0,2.8,18.0,847.0,921.48,699.3
2016,3,26,12,45,682.0,214.0,2.85,18.0,766.0,823.81,632.34
2016,3,26,13,0,453.0,322.0,2.9,18.0,685.0,720.73,553.63
2016,3,26,13,15,653.0,225.5,2.95,18.0,737.5,776.12,599.99
2016,3,26,13,30,853.0,129.0,3.0,18.0,790.0,815.94,630.19
2016,3,26,13,45,695.0,192.5,3.05,18.0,720.5,732.13,569.57
2016,3,26,14,0,537.0,256.0,3.1,18.0,651.0,652.05,508.29
2016,3,26,14,15,555.0,237.0,3.15,17.5,630.5,623.28,489.13
2016,3,26,14,30,573.0,218.0,3.2,17.0,610.0,591.75,467.02
2016,3,26,14,45,487.0,233.0,3.25,17.0,554.0,526.81,416.56
2016,3,26,15,0,401.0,248.0,3.3,17.0,498.0,466.85,369.47
2016,3,26,15,15,466.0,210.5,3.3,16.5,482.0,444.15,352.63
2016,3,26,15,30,531.0,173.0,3.3,16.0,466.0,413.58,328.16
2016,3,26,15,45,474.5,169.5,3.35,16.0,414.0,357.16,281.76
2016,3,26,16,0,418.0,166.0,3.4,16.0,362.0,305.84,239.08
2016,3,26,16,15,282.0,161.5,3.4,15.5,287.5,235.66,183.22
2016,3,26,16,30,146.0,157.0,3.4,15.0,213.0,180.68,140.97
2016,3,26,16,45,133.5,136.0,3.4,15.0,181.5,149.13,114.6
2016,3,26,17,0,121.0,115.0,3.4,15.0,150.0,119.11,89.73
2016,3,26,17,15,103.0,92.5,3.35,14.5,118.0,89.09,65.88
2016,3,26,17,30,85.0,70.0,3.3,14.0,86.0,61.57,45.05
2016,3,26,17,45,52.0,49.5,3.3,13.5,58.5,42.41,31.31
2016,3,26,18,0,19.0,29.0,3.3,13.0,31.0,26.82,15.67
2016,3,26,18,15,9.5,14.5,3.25,13.0,15.5,14.25,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,126.5,14.0,2.6,10.0,24.0,40.38,0.0
2016,3,27,6,30,253.0,28.0,2.7,10.0,48.0,111.12,70.27
2016,3,27,6,45,362.5,40.0,2.8,10.5,93.0,173.32,130.63
2016,3,27,7,0,472.0,52.0,2.9,11.0,138.0,247.49,196.21
2016,3,27,7,15,543.5,60.0,2.9,11.0,189.5,312.22,254.46
2016,3,27,7,30,615.0,68.0,2.9,11.0,241.0,383.41,316.81
2016,3,27,7,45,474.5,102.0,2.95,11.5,251.5,374.92,311.58
2016,3,27,8,0,334.0,136.0,3.0,12.0,262.0,347.09,288.57
2016,3,27,8,15,552.5,114.0,3.1,12.0,356.0,483.23,401.54
2016,3,27,8,30,771.0,92.0,3.2,12.0,450.0,624.39,514.81
2016,3,27,8,45,795.5,95.5,3.3,12.5,499.0,675.95,552.76
2016,3,27,9,0,820.0,99.0,3.4,13.0,548.0,726.97,588.76
2016,3,27,9,15,838.0,102.0,3.45,13.0,592.0,771.55,620.27
2016,3,27,9,30,856.0,105.0,3.5,13.0,636.0,814.52,650.3
2016,3,27,9,45,868.0,108.0,3.6,13.5,674.5,850.62,674.1
2016,3,27,10,0,880.0,111.0,3.7,14.0,713.0,884.27,695.99
2016,3,27,10,15,890.0,113.5,3.75,14.0,745.5,907.59,711.44
2016,3,27,10,30,900.0,116.0,3.8,14.0,778.0,933.25,728.67
2016,3,27,10,45,906.0,118.0,3.85,14.5,802.5,951.68,739.43
2016,3,27,11,0,912.0,120.0,3.9,15.0,827.0,966.79,747.99
2016,3,27,11,15,917.0,121.0,3.9,15.0,844.5,976.52,753.99
2016,3,27,11,30,922.0,122.0,3.9,15.0,862.0,982.76,757.73
2016,3,27,11,45,921.5,124.5,3.95,15.0,870.5,981.98,757.08
2016,3,27,12,0,921.0,127.0,4.0,15.0,879.0,977.65,754.16
2016,3,27,12,15,921.5,127.0,4.0,15.0,879.5,968.11,747.46
2016,3,27,12,30,922.0,127.0,4.0,15.0,880.0,955.12,738.51
2016,3,27,12,45,913.5,130.5,4.05,15.0,870.5,934.44,724.58
2016,3,27,13,0,905.0,134.0,4.1,15.0,861.0,910.74,708.59
2016,3,27,13,15,730.0,203.0,4.1,15.0,783.0,818.34,642.98
2016,3,27,13,30,555.0,272.0,4.1,15.0,705.0,723.62,570.0
2016,3,27,13,45,595.0,247.0,4.2,15.0,698.0,709.49,561.63
2016,3,27,14,0,635.0,222.0,4.3,15.0,691.0,692.47,550.49
2016,3,27,14,15,617.5,216.0,4.35,14.5,657.0,648.29,518.23
2016,3,27,14,30,600.0,210.0,4.4,14.0,623.0,603.77,485.13
2016,3,27,14,45,510.5,227.0,4.45,14.0,565.5,536.2,431.53
2016,3,27,15,0,421.0,244.0,4.5,14.0,508.0,475.95,383.07
2016,3,27,15,15,437.5,221.0,4.45,13.5,479.0,440.01,354.91
2016,3,27,15,30,454.0,198.0,4.4,13.0,450.0,401.82,323.89
2016,3,27,15,45,386.0,192.0,4.4,13.0,393.5,342.26,274.57
2016,3,27,16,0,318.0,186.0,4.4,13.0,337.0,289.16,230.4
2016,3,27,16,15,344.5,160.0,4.3,12.5,307.0,254.12,199.48
2016,3,27,16,30,371.0,134.0,4.2,12.0,277.0,214.47,163.66
2016,3,27,16,45,322.5,123.5,4.15,12.0,235.0,173.91,129.19
2016,3,27,17,0,274.0,113.0,4.1,12.0,193.0,136.84,99.0
2016,3,27,17,15,236.0,93.5,4.1,11.5,152.0,98.53,69.43
2016,3,27,17,30,198.0,74.0,4.1,11.0,111.0,64.77,46.38
2016,3,27,17,45,141.0,53.5,4.1,11.0,76.0,43.22,32.41
2016,3,27,18,0,84.0,33.0,4.1,11.0,41.0,27.31,16.55
2016,3,27,18,15,42.0,16.5,4.1,11.0,20.5,13.99,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,13.5,4.3,8.0,28.0,50.13,0.0
2016,3,28,6,30,344.0,27.0,4.4,8.0,56.0,135.54,89.73
2016,3,28,6,45,459.5,36.0,4.55,8.5,104.0,201.73,154.07
2016,3,28,7,0,575.0,45.0,4.7,9.0,152.0,280.42,225.08
2016,3,28,7,15,640.5,51.5,4.75,9.0,205.5,344.35,284.39
2016,3,28,7,30,706.0,58.0,4.8,9.0,259.0,416.19,348.9
2016,3,28,7,45,749.0,62.0,4.9,9.5,313.5,478.41,403.22
2016,3,28,8,0,792.0,66.0,5.0,10.0,368.0,543.07,457.77
2016,3,28,8,15,821.5,70.0,5.0,10.0,421.0,601.36,506.09
2016,3,28,8,30,851.0,74.0,5.0,10.0,474.0,660.08,553.43
2016,3,28,8,45,872.5,76.5,5.0,10.5,523.5,707.36,587.73
2016,3,28,9,0,894.0,79.0,5.0,11.0,573.0,757.63,623.56
2016,3,28,9,15,909.0,81.5,4.95,11.0,617.5,801.63,654.91
2016,3,28,9,30,924.0,84.0,4.9,11.0,662.0,843.67,684.43
2016,3,28,9,45,935.5,85.5,4.85,11.5,700.5,879.43,707.62
2016,3,28,10,0,947.0,87.0,4.8,12.0,739.0,912.54,728.61
2016,3,28,10,15,955.0,88.5,4.75,12.0,771.0,939.71,746.5
2016,3,28,10,30,963.0,90.0,4.7,12.0,803.0,963.69,762.07
2016,3,28,10,45,968.0,91.5,4.7,12.5,827.5,981.59,772.27
2016,3,28,11,0,973.0,93.0,4.7,13.0,852.0,995.94,780.02
2016,3,28,11,15,976.0,93.5,4.65,13.0,868.0,1003.73,784.3
2016,3,28,11,30,979.0,94.0,4.6,13.0,884.0,1007.8,786.12
2016,3,28,11,45,979.5,95.0,4.6,13.0,892.0,1006.36,784.69
2016,3,28,12,0,980.0,96.0,4.6,13.0,900.0,1001.16,780.81
2016,3,28,12,15,979.5,96.0,4.5,13.0,900.0,990.28,772.18
2016,3,28,12,30,979.0,96.0,4.4,13.0,900.0,975.75,761.16
2016,3,28,12,45,961.0,104.5,4.35,13.0,887.5,951.19,743.64
2016,3,28,13,0,943.0,113.0,4.3,13.0,875.0,923.68,724.16
2016,3,28,13,15,938.0,112.0,4.2,13.0,858.0,894.64,703.22
2016,3,28,13,30,933.0,111.0,4.1,13.0,841.0,862.67,680.54
2016,3,28,13,45,925.0,110.5,4.05,13.0,816.0,826.12,654.69
2016,3,28,14,0,917.0,110.0,4.0,13.0,791.0,787.16,626.99
2016,3,28,14,15,907.0,108.5,3.9,13.0,759.5,743.63,595.53
2016,3,28,14,30,897.0,107.0,3.8,13.0,728.0,698.27,561.14
2016,3,28,14,45,883.5,105.0,3.75,13.0,689.5,648.7,522.31
2016,3,28,15,0,870.0,103.0,3.7,13.0,651.0,597.69,481.49
2016,3,28,15,15,539.0,176.0,3.6,13.0,508.0,450.91,363.28
2016,3,28,15,30,208.0,249.0,3.5,13.0,365.0,334.29,268.63
2016,3,28,15,45,163.5,227.5,3.4,13.0,314.0,282.78,227.24
2016,3,28,16,0,119.0,206.0,3.3,13.0,263.0,235.89,189.27
2016,3,28,16,15,347.0,152.0,3.15,12.5,292.0,248.28,194.35
2016,3,28,16,30,575.0,98.0,3.0,12.0,321.0,234.76,173.69
2016,3,28,16,45,524.0,93.0,2.95,12.0,274.0,185.65,130.77
2016,3,28,17,0,473.0,88.0,2.9,12.0,227.0,141.58,94.08
2016,3,28,17,15,420.5,75.5,2.9,11.5,180.5,96.63,60.38
2016,3,28,17,30,368.0,63.0,2.9,11.0,134.0,57.7,37.16
2016,3,28,17,45,288.0,47.5,2.9,10.5,92.5,35.91,26.12
2016,3,28,18,0,208.0,32.0,2.9,10.0,51.0,24.7,14.78
2016,3,28,18,15,104.0,16.0,2.9,9.5,25.5,12.48,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,177.5,13.5,1.7,7.5,29.5,59.2,0.0
2016,3,29,6,30,355.0,27.0,1.8,8.0,59.0,139.74,94.87
2016,3,29,6,45,469.5,35.5,1.95,9.0,107.5,206.1,157.17
2016,3,29,7,0,584.0,44.0,2.1,10.0,156.0,282.77,225.08
2016,3,29,7,15,647.0,50.5,2.25,10.0,209.5,348.52,284.66
2016,3,29,7,30,710.0,57.0,2.4,10.0,263.0,419.65,347.13
2016,3,29,7,45,754.5,60.5,2.6,10.5,318.0,482.38,400.57
2016,3,29,8,0,799.0,64.0,2.8,11.0,373.0,547.69,454.3
2016,3,29,8,15,827.5,67.5,2.75,11.5,425.5,605.12,499.27
2016,3,29,8,30,856.0,71.0,2.7,12.0,478.0,659.01,539.73
2016,3,29,8,45,876.5,73.5,2.7,12.5,527.0,709.69,574.97
2016,3,29,9,0,897.0,76.0,2.7,13.0,576.0,759.39,608.71
2016,3,29,9,15,912.0,78.5,2.5,13.0,620.5,803.49,637.52
2016,3,29,9,30,927.0,81.0,2.3,13.0,665.0,845.62,664.18
2016,3,29,9,45,937.0,83.0,2.15,13.5,703.0,880.75,684.43
2016,3,29,10,0,947.0,85.0,2.0,14.0,741.0,913.14,702.32
2016,3,29,10,15,955.0,86.5,1.9,14.0,773.0,940.27,718.11
2016,3,29,10,30,963.0,88.0,1.8,14.0,805.0,964.21,731.62
2016,3,29,10,45,967.0,89.5,1.7,14.0,829.0,981.15,740.35
2016,3,29,11,0,971.0,91.0,1.6,14.0,853.0,994.53,746.74
2016,3,29,11,15,974.0,91.5,1.55,14.0,869.0,1002.25,750.23
2016,3,29,11,30,977.0,92.0,1.5,14.0,885.0,1006.27,751.46
2016,3,29,11,45,977.0,93.5,1.5,14.5,893.0,1004.84,748.73
2016,3,29,12,0,977.0,95.0,1.5,15.0,901.0,999.68,743.77
2016,3,29,12,15,976.5,95.0,1.5,15.0,900.5,988.76,736.62
2016,3,29,12,30,976.0,95.0,1.5,15.0,900.0,974.21,727.28
2016,3,29,12,45,970.5,96.5,1.5,15.0,890.5,953.27,713.85
2016,3,29,13,0,965.0,98.0,1.5,15.0,881.0,929.03,698.34
2016,3,29,13,15,961.0,97.0,1.55,15.0,864.5,900.31,680.53
2016,3,29,13,30,957.0,96.0,1.6,15.0,848.0,868.54,660.55
2016,3,29,13,45,947.5,96.5,1.65,15.0,822.5,831.14,636.53
2016,3,29,14,0,938.0,97.0,1.7,15.0,797.0,791.36,610.6
2016,3,29,14,15,929.0,95.5,1.75,14.5,765.5,747.77,582.71
2016,3,29,14,30,920.0,94.0,1.8,14.0,734.0,702.24,552.18
2016,3,29,14,45,904.0,93.5,1.85,14.0,694.5,651.65,514.53
2016,3,29,15,0,888.0,93.0,1.9,14.0,655.0,600.18,475.1
2016,3,29,15,15,871.5,90.5,1.95,14.0,611.0,545.93,432.35
2016,3,29,15,30,855.0,88.0,2.0,14.0,567.0,490.17,387.06
2016,3,29,15,45,829.0,86.0,2.05,14.0,518.0,431.89,338.34
2016,3,29,16,0,803.0,84.0,2.1,14.0,469.0,374.97,289.23
2016,3,29,16,15,772.0,80.0,2.1,13.5,417.0,316.24,237.97
2016,3,29,16,30,741.0,76.0,2.1,13.0,365.0,260.05,187.92
2016,3,29,16,45,693.5,71.5,2.15,12.5,311.5,200.67,136.08
2016,3,29,17,0,646.0,67.0,2.2,12.0,258.0,148.23,91.94
2016,3,29,17,15,580.0,59.5,2.2,11.5,205.5,96.73,53.9
2016,3,29,17,30,514.0,52.0,2.2,11.0,153.0,52.83,29.89
2016,3,29,17,45,400.5,42.0,2.2,10.5,106.0,31.27,22.08
2016,3,29,18,0,287.0,32.0,2.2,10.0,59.0,25.05,15.3
2016,3,29,18,15,143.5,16.0,2.2,9.5,29.5,12.31,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.0,17.5,1.85,9.0,28.0,49.31,0.0
2016,3,30,6,30,222.0,35.0,1.9,9.0,56.0,112.36,78.32
2016,3,30,6,45,329.0,48.0,1.95,9.5,101.5,173.85,133.84
2016,3,30,7,0,436.0,61.0,2.0,10.0,147.0,248.55,199.24
2016,3,30,7,15,336.5,88.5,1.95,10.5,166.5,257.37,210.88
2016,3,30,7,30,237.0,116.0,1.9,11.0,186.0,250.32,206.87
2016,3,30,7,45,269.0,132.0,1.85,11.5,226.0,296.13,245.38
2016,3,30,8,0,301.0,148.0,1.8,12.0,266.0,344.5,284.7
2016,3,30,8,15,474.5,129.0,1.8,12.0,343.5,452.97,373.46
2016,3,30,8,30,648.0,110.0,1.8,12.0,421.0,572.24,467.67
2016,3,30,8,45,669.5,117.5,1.8,12.5,467.0,621.37,503.0
2016,3,30,9,0,691.0,125.0,1.8,13.0,513.0,670.09,537.55
2016,3,30,9,15,761.5,119.0,1.8,13.0,577.0,738.51,585.75
2016,3,30,9,30,832.0,113.0,1.8,13.0,641.0,811.96,636.23
2016,3,30,9,45,847.0,114.5,1.85,13.5,679.0,848.16,658.81
2016,3,30,10,0,862.0,116.0,1.9,14.0,717.0,882.12,680.0
2016,3,30,10,15,872.0,118.0,1.9,14.0,748.5,909.73,697.43
2016,3,30,10,30,882.0,120.0,1.9,14.0,780.0,928.95,709.17
2016,3,30,10,45,889.5,121.0,1.95,14.0,804.5,947.25,721.04
2016,3,30,11,0,897.0,122.0,2.0,14.0,829.0,962.34,730.85
2016,3,30,11,15,901.5,122.5,2.0,14.0,845.5,970.81,735.74
2016,3,30,11,30,906.0,123.0,2.0,14.0,862.0,975.85,738.54
2016,3,30,11,45,909.5,123.0,2.0,14.5,870.5,975.96,736.84
2016,3,30,12,0,913.0,123.0,2.0,15.0,879.0,972.58,733.0
2016,3,30,12,15,913.0,123.0,2.0,15.0,879.0,962.51,726.23
2016,3,30,12,30,913.0,123.0,2.0,15.0,879.0,949.03,717.36
2016,3,30,12,45,914.0,120.5,2.0,15.0,872.0,930.51,705.22
2016,3,30,13,0,915.0,118.0,2.0,15.0,865.0,908.7,690.95
2016,3,30,13,15,911.0,117.5,2.05,15.0,849.0,881.53,673.58
2016,3,30,13,30,907.0,117.0,2.1,15.0,833.0,851.47,654.16
2016,3,30,13,45,901.5,115.0,2.15,15.0,809.0,816.01,630.83
2016,3,30,14,0,896.0,113.0,2.2,15.0,785.0,778.08,605.57
2016,3,30,14,15,886.5,111.5,2.3,15.0,753.5,735.56,577.04
2016,3,30,14,30,877.0,110.0,2.4,15.0,722.0,691.24,545.45
2016,3,30,14,45,864.5,107.5,2.5,15.0,684.5,642.54,509.04
2016,3,30,15,0,852.0,105.0,2.6,15.0,647.0,592.37,470.44
2016,3,30,15,15,835.0,102.0,2.75,14.5,603.5,538.58,428.79
2016,3,30,15,30,818.0,99.0,2.9,14.0,560.0,484.73,385.48
2016,3,30,15,45,795.5,95.5,3.05,14.0,512.0,428.27,337.9
2016,3,30,16,0,773.0,92.0,3.2,14.0,464.0,372.89,289.75
2016,3,30,16,15,741.5,87.5,3.25,13.5,413.0,313.14,237.47
2016,3,30,16,30,710.0,83.0,3.3,13.0,362.0,257.73,187.92
2016,3,30,16,45,666.0,77.0,3.4,12.5,309.5,201.32,138.23
2016,3,30,17,0,622.0,71.0,3.5,12.0,257.0,149.51,94.28
2016,3,30,17,15,556.0,63.0,3.4,11.5,205.0,98.83,56.52
2016,3,30,17,30,490.0,55.0,3.3,11.0,153.0,55.8,32.36
2016,3,30,17,45,384.5,44.0,3.25,10.5,107.0,32.93,23.58
2016,3,30,18,0,279.0,33.0,3.2,10.0,61.0,25.82,16.13
2016,3,30,18,15,139.5,16.5,3.1,10.0,30.5,12.65,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,17.0,2.3,10.0,31.5,57.98,3.58
2016,3,31,6,30,286.0,34.0,2.4,10.0,63.0,130.31,91.84
2016,3,31,6,45,393.5,45.0,2.5,10.5,110.0,194.58,149.84
2016,3,31,7,0,501.0,56.0,2.6,11.0,157.0,270.29,216.48
2016,3,31,7,15,566.5,63.5,2.6,11.0,209.0,334.34,273.71
2016,3,31,7,30,632.0,71.0,2.6,11.0,261.0,404.15,334.24
2016,3,31,7,45,317.5,102.0,2.6,11.5,198.0,296.1,246.45
2016,3,31,8,0,3.0,133.0,2.6,12.0,135.0,134.59,108.56
2016,3,31,8,15,22.0,163.0,2.55,12.5,174.0,177.62,144.48
2016,3,31,8,30,41.0,193.0,2.5,13.0,213.0,229.21,186.35
2016,3,31,8,45,99.0,224.5,2.45,13.5,279.0,305.87,248.49
2016,3,31,9,0,157.0,256.0,2.4,14.0,345.0,394.66,318.32
2016,3,31,9,15,515.5,177.0,2.4,14.0,501.0,610.3,491.78
2016,3,31,9,30,874.0,98.0,2.4,14.0,657.0,827.15,650.84
2016,3,31,9,45,886.5,100.0,2.4,14.5,695.0,862.78,671.33
2016,3,31,10,0,899.0,102.0,2.4,15.0,733.0,895.95,691.58
2016,3,31,10,15,908.0,103.5,2.4,15.0,764.0,922.8,708.61
2016,3,31,10,30,917.0,105.0,2.4,15.0,795.0,946.65,723.63
2016,3,31,10,45,923.5,106.0,2.45,15.0,819.5,964.52,735.12
2016,3,31,11,0,930.0,107.0,2.5,15.0,844.0,979.03,744.5
2016,3,31,11,15,933.5,107.5,2.5,15.0,860.0,986.77,748.94
2016,3,31,11,30,937.0,108.0,2.5,15.0,876.0,990.96,751.2
2016,3,31,11,45,939.5,108.5,2.5,15.5,884.5,990.63,749.18
2016,3,31,12,0,942.0,109.0,2.5,16.0,893.0,986.7,744.93
2016,3,31,12,15,942.0,108.5,2.6,16.0,892.5,975.84,738.57
2016,3,31,12,30,942.0,108.0,2.7,16.0,892.0,961.47,729.95
2016,3,31,12,45,944.5,105.0,2.8,16.0,885.0,943.28,718.75
2016,3,31,13,0,947.0,102.0,2.9,16.0,878.0,921.63,705.19
2016,3,31,13,15,943.5,101.5,2.95,16.0,861.5,894.14,687.18
2016,3,31,13,30,940.0,101.0,3.0,16.0,845.0,863.63,667.02
2016,3,31,13,45,933.5,100.0,3.15,16.0,821.0,827.41,643.32
2016,3,31,14,0,927.0,99.0,3.3,16.0,797.0,788.7,617.52
2016,3,31,14,15,918.5,97.5,3.4,15.5,766.0,745.76,589.14
2016,3,31,14,30,910.0,96.0,3.5,15.0,735.0,700.88,558.21
2016,3,31,14,45,628.5,183.0,3.6,15.0,613.5,571.09,455.88
2016,3,31,15,0,347.0,270.0,3.7,15.0,492.0,459.77,366.42
2016,3,31,15,15,315.5,256.0,3.7,14.5,447.5,410.92,328.71
2016,3,31,15,30,284.0,242.0,3.7,14.0,403.0,364.61,292.11
2016,3,31,15,45,239.5,225.5,3.75,14.0,353.5,313.24,250.57
2016,3,31,16,0,195.0,209.0,3.8,14.0,304.0,267.33,213.2
2016,3,31,16,15,187.5,188.0,3.75,13.5,271.0,233.05,184.87
2016,3,31,16,30,180.0,167.0,3.7,13.0,238.0,199.57,156.75
2016,3,31,16,45,425.0,116.0,3.7,13.0,252.5,188.38,136.9
2016,3,31,17,0,670.0,65.0,3.7,13.0,267.0,152.2,94.14
2016,3,31,17,15,608.0,58.5,3.55,12.5,214.5,100.37,55.33
2016,3,31,17,30,546.0,52.0,3.4,12.0,162.0,55.65,30.44
2016,3,31,17,45,441.5,42.0,3.25,11.5,114.0,30.89,21.71
2016,3,31,18,0,337.0,32.0,3.1,11.0,66.0,24.65,15.22
2016,3,31,18,15,168.5,16.0,2.95,10.5,33.0,12.07,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,16.5,2.4,9.5,34.5,64.81,16.03
2016,4,1,6,30,340.0,33.0,2.5,10.0,69.0,145.76,103.93
2016,4,1,6,45,439.5,43.0,2.65,10.5,116.5,209.51,161.87
2016,4,1,7,0,539.0,53.0,2.8,11.0,164.0,283.8,227.77
2016,4,1,7,15,270.0,78.5,2.8,11.0,134.5,218.35,179.44
2016,4,1,7,30,1.0,104.0,2.8,11.0,105.0,104.76,84.25
2016,4,1,7,45,6.0,123.0,2.8,11.5,125.5,126.58,102.65
2016,4,1,8,0,11.0,142.0,2.8,12.0,146.0,148.85,120.94
2016,4,1,8,15,40.5,174.0,2.75,12.0,193.0,207.54,169.87
2016,4,1,8,30,70.0,206.0,2.7,12.0,240.0,263.46,215.63
2016,4,1,8,45,92.5,231.0,2.7,12.5,281.0,308.55,251.36
2016,4,1,9,0,115.0,256.0,2.7,13.0,322.0,363.12,293.88
2016,4,1,9,15,118.5,277.0,2.65,13.0,349.5,391.56,315.19
2016,4,1,9,30,122.0,298.0,2.6,13.0,377.0,419.75,336.16
2016,4,1,9,45,179.0,314.5,2.6,13.5,437.5,487.9,388.64
2016,4,1,10,0,236.0,331.0,2.6,14.0,498.0,558.22,441.35
2016,4,1,10,15,285.5,336.0,2.5,14.0,546.5,619.9,486.82
2016,4,1,10,30,335.0,341.0,2.4,14.0,595.0,673.22,525.51
2016,4,1,10,45,632.0,223.5,2.35,14.5,720.5,834.47,647.55
2016,4,1,11,0,929.0,106.0,2.3,15.0,846.0,979.35,743.88
2016,4,1,11,15,933.0,106.5,2.25,15.0,862.0,987.49,746.59
2016,4,1,11,30,937.0,107.0,2.2,15.0,878.0,992.09,748.52
2016,4,1,11,45,940.0,107.0,2.2,15.0,886.5,991.64,747.82
2016,4,1,12,0,943.0,107.0,2.2,15.0,895.0,987.59,744.92
2016,4,1,12,15,943.0,107.0,2.2,15.0,895.0,977.2,737.93
2016,4,1,12,30,943.0,107.0,2.2,15.0,895.0,963.29,728.77
2016,4,1,12,45,942.0,106.0,2.2,15.5,887.0,944.01,714.77
2016,4,1,13,0,941.0,105.0,2.2,16.0,879.0,921.41,698.67
2016,4,1,13,15,937.5,104.0,2.25,15.5,863.0,893.48,682.08
2016,4,1,13,30,934.0,103.0,2.3,15.0,847.0,862.56,663.29
2016,4,1,13,45,928.5,102.0,2.35,15.0,823.0,827.25,640.01
2016,4,1,14,0,923.0,101.0,2.4,15.0,799.0,789.39,614.74
2016,4,1,14,15,915.0,99.5,2.45,15.0,768.0,746.9,585.86
2016,4,1,14,30,907.0,98.0,2.5,15.0,737.0,702.44,554.62
2016,4,1,14,45,895.5,96.0,2.6,15.0,699.5,653.55,518.06
2016,4,1,15,0,884.0,94.0,2.7,15.0,662.0,603.45,479.47
2016,4,1,15,15,868.5,91.5,2.75,14.5,618.5,549.79,437.59
2016,4,1,15,30,853.0,89.0,2.8,14.0,575.0,494.5,392.98
2016,4,1,15,45,831.5,86.0,2.9,14.0,527.0,437.13,344.61
2016,4,1,16,0,810.0,83.0,3.0,14.0,479.0,380.67,295.49
2016,4,1,16,15,781.5,79.0,3.0,13.5,427.5,322.22,244.03
2016,4,1,16,30,753.0,75.0,3.0,13.0,376.0,266.03,193.55
2016,4,1,16,45,710.5,70.5,3.0,13.0,322.5,209.02,142.76
2016,4,1,17,0,668.0,66.0,3.0,13.0,269.0,153.97,95.64
2016,4,1,17,15,607.0,59.0,2.85,12.5,216.5,101.8,56.38
2016,4,1,17,30,546.0,52.0,2.7,12.0,164.0,56.63,30.75
2016,4,1,17,45,444.5,42.5,2.55,11.5,116.5,31.16,21.99
2016,4,1,18,0,343.0,33.0,2.4,11.0,69.0,25.42,16.02
2016,4,1,18,15,171.5,16.5,2.3,10.5,34.5,12.41,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.5,17.5,1.5,9.5,36.0,66.72,24.88
2016,4,2,6,30,335.0,35.0,1.5,10.0,72.0,147.66,106.44
2016,4,2,6,45,424.5,46.5,1.5,10.5,119.0,209.77,162.37
2016,4,2,7,0,514.0,58.0,1.5,11.0,166.0,281.33,225.24
2016,4,2,7,15,575.5,65.5,1.4,11.0,218.5,344.69,280.83
2016,4,2,7,30,637.0,73.0,1.3,11.0,271.0,413.36,338.87
2016,4,2,7,45,318.5,99.5,1.25,11.5,198.5,295.73,244.31
2016,4,2,8,0,0.0,126.0,1.2,12.0,126.0,125.08,100.1
2016,4,2,8,15,77.0,170.5,1.15,12.0,209.0,226.88,185.75
2016,4,2,8,30,154.0,215.0,1.1,12.0,292.0,338.4,275.39
2016,4,2,8,45,138.5,237.0,1.1,12.5,311.0,356.33,287.1
2016,4,2,9,0,123.0,259.0,1.1,13.0,330.0,372.63,297.86
2016,4,2,9,15,228.0,268.0,1.1,13.0,411.5,468.33,372.89
2016,4,2,9,30,333.0,277.0,1.1,13.0,493.0,578.88,455.72
2016,4,2,9,45,461.0,249.5,1.1,13.5,566.5,674.12,525.03
2016,4,2,10,0,589.0,222.0,1.1,14.0,640.0,765.97,589.96
2016,4,2,10,15,594.5,233.0,1.15,14.0,670.5,796.16,609.3
2016,4,2,10,30,600.0,244.0,1.2,14.0,701.0,821.32,625.94
2016,4,2,10,45,736.0,192.0,1.25,14.5,769.5,898.4,678.38
2016,4,2,11,0,872.0,140.0,1.3,15.0,838.0,970.73,724.05
2016,4,2,11,15,876.0,141.0,1.3,15.0,854.0,978.77,727.71
2016,4,2,11,30,880.0,142.0,1.3,15.0,870.0,983.42,730.16
2016,4,2,11,45,888.0,139.0,1.35,15.5,879.5,978.72,726.18
2016,4,2,12,0,896.0,136.0,1.4,16.0,889.0,976.29,723.92
2016,4,2,12,15,896.0,136.0,1.45,16.0,888.5,966.12,718.02
2016,4,2,12,30,896.0,136.0,1.5,16.0,888.0,952.62,710.1
2016,4,2,12,45,902.5,130.5,1.55,16.0,881.5,936.01,700.2
2016,4,2,13,0,909.0,125.0,1.6,16.0,875.0,915.97,688.06
2016,4,2,13,15,905.0,124.0,1.65,16.0,859.0,888.23,670.75
2016,4,2,13,30,901.0,123.0,1.7,16.0,843.0,857.65,651.46
2016,4,2,13,45,895.0,121.0,1.75,16.0,819.0,821.82,628.4
2016,4,2,14,0,889.0,119.0,1.8,16.0,795.0,783.58,603.45
2016,4,2,14,15,880.0,117.5,1.8,15.5,763.5,741.5,576.13
2016,4,2,14,30,871.0,116.0,1.8,15.0,732.0,698.12,546.22
2016,4,2,14,45,854.5,115.0,1.85,15.0,693.5,648.05,509.24
2016,4,2,15,0,838.0,114.0,1.9,15.0,655.0,597.34,470.74
2016,4,2,15,15,821.0,111.0,1.9,15.0,612.0,544.04,428.94
2016,4,2,15,30,804.0,108.0,1.9,15.0,569.0,490.73,385.88
2016,4,2,15,45,777.0,105.5,1.9,15.0,520.5,433.88,338.83
2016,4,2,16,0,750.0,103.0,1.9,15.0,472.0,376.67,290.26
2016,4,2,16,15,719.0,98.0,1.9,14.5,421.0,319.37,241.02
2016,4,2,16,30,688.0,93.0,1.9,14.0,370.0,264.69,193.02
2016,4,2,16,45,635.0,88.5,1.95,14.0,316.5,208.81,144.63
2016,4,2,17,0,582.0,84.0,2.0,14.0,263.0,158.63,102.73
2016,4,2,17,15,518.0,74.5,2.0,13.5,211.5,108.81,65.48
2016,4,2,17,30,454.0,65.0,2.0,13.0,160.0,66.49,40.54
2016,4,2,17,45,350.5,52.5,2.0,12.5,113.0,39.46,29.25
2016,4,2,18,0,247.0,40.0,2.0,12.0,66.0,30.9,20.72
2016,4,2,18,15,123.5,20.0,2.0,11.5,33.0,15.54,0.48
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
