Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.0,1.75,8.5,38.5,70.08,32.62
2016,4,3,6,30,337.0,38.0,1.8,9.0,77.0,152.56,111.68
2016,4,3,6,45,434.0,48.5,1.85,9.5,125.5,216.77,169.3
2016,4,3,7,0,531.0,59.0,1.9,10.0,174.0,291.1,234.8
2016,4,3,7,15,592.5,66.5,1.9,10.5,227.5,355.55,291.34
2016,4,3,7,30,654.0,74.0,1.9,11.0,281.0,425.27,350.32
2016,4,3,7,45,330.0,107.5,1.9,11.5,212.5,312.19,258.83
2016,4,3,8,0,6.0,141.0,1.9,12.0,144.0,144.51,116.56
2016,4,3,8,15,18.0,166.5,1.9,12.0,176.0,178.48,145.0
2016,4,3,8,30,30.0,192.0,1.9,12.0,208.0,220.17,178.87
2016,4,3,8,45,62.5,225.0,1.9,12.5,261.0,280.04,226.97
2016,4,3,9,0,95.0,258.0,1.9,13.0,314.0,342.12,275.64
2016,4,3,9,15,102.5,279.5,1.9,13.0,344.0,373.33,299.17
2016,4,3,9,30,110.0,301.0,1.9,13.0,374.0,404.65,322.66
2016,4,3,9,45,250.0,300.5,1.95,13.5,476.5,542.43,429.86
2016,4,3,10,0,390.0,300.0,2.0,14.0,579.0,668.91,524.14
2016,4,3,10,15,652.0,208.0,2.0,14.0,697.5,823.05,639.74
2016,4,3,10,30,914.0,116.0,2.0,14.0,816.0,963.0,733.73
2016,4,3,10,45,917.5,119.0,2.0,14.5,839.5,979.96,741.24
2016,4,3,11,0,921.0,122.0,2.0,15.0,863.0,993.51,747.94
2016,4,3,11,15,925.0,123.0,2.0,15.0,879.5,1001.92,752.74
2016,4,3,11,30,929.0,124.0,2.0,15.0,896.0,1006.81,755.4
2016,4,3,11,45,926.0,127.5,2.0,15.5,903.0,1004.2,751.87
2016,4,3,12,0,923.0,131.0,2.0,16.0,910.0,998.05,746.24
2016,4,3,12,15,922.5,131.0,2.05,16.0,909.5,987.12,739.63
2016,4,3,12,30,922.0,131.0,2.1,16.0,909.0,972.77,730.88
2016,4,3,12,45,918.0,131.5,2.15,16.0,899.5,952.47,718.22
2016,4,3,13,0,914.0,132.0,2.2,16.0,890.0,929.03,703.49
2016,4,3,13,15,909.5,131.5,2.25,16.0,873.5,901.16,685.73
2016,4,3,13,30,905.0,131.0,2.3,16.0,857.0,870.45,665.95
2016,4,3,13,45,895.0,131.0,2.4,16.0,831.5,833.25,641.91
2016,4,3,14,0,885.0,131.0,2.5,16.0,806.0,795.54,617.23
2016,4,3,14,15,720.5,182.5,2.55,15.5,718.0,695.39,545.21
2016,4,3,14,30,556.0,234.0,2.6,15.0,630.0,603.17,475.74
2016,4,3,14,45,596.5,205.0,2.65,15.0,610.0,575.14,455.86
2016,4,3,15,0,637.0,176.0,2.7,15.0,590.0,541.36,430.36
2016,4,3,15,15,715.5,147.5,2.7,14.5,583.0,523.25,416.42
2016,4,3,15,30,794.0,119.0,2.7,14.0,576.0,497.8,395.18
2016,4,3,15,45,764.5,116.5,2.75,14.0,527.0,438.5,345.7
2016,4,3,16,0,735.0,114.0,2.8,14.0,478.0,382.54,297.72
2016,4,3,16,15,648.5,110.0,2.75,13.5,406.5,309.02,236.21
2016,4,3,16,30,562.0,106.0,2.7,13.0,335.0,244.36,181.75
2016,4,3,16,45,492.5,107.0,2.7,13.0,287.0,196.67,141.09
2016,4,3,17,0,423.0,108.0,2.7,13.0,239.0,156.37,108.36
2016,4,3,17,15,374.0,92.5,2.6,12.5,192.5,111.35,73.76
2016,4,3,17,30,325.0,77.0,2.5,12.0,146.0,72.01,48.06
2016,4,3,17,45,254.0,59.5,2.45,11.5,104.0,45.0,34.3
2016,4,3,18,0,183.0,42.0,2.4,11.0,62.0,32.44,22.25
2016,4,3,18,15,91.5,21.0,2.35,11.0,31.0,16.3,2.27
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,166.5,20.5,2.85,10.0,40.5,72.74,38.36
2016,4,4,6,30,333.0,41.0,2.9,10.0,81.0,155.64,114.79
2016,4,4,6,45,435.0,51.0,2.95,10.5,130.5,221.35,173.42
2016,4,4,7,0,537.0,61.0,3.0,11.0,180.0,297.6,240.6
2016,4,4,7,15,599.0,68.5,3.0,11.5,233.5,362.82,297.99
2016,4,4,7,30,661.0,76.0,3.0,12.0,287.0,433.32,357.93
2016,4,4,7,45,703.0,81.0,3.0,12.5,341.5,494.67,408.65
2016,4,4,8,0,745.0,86.0,3.0,13.0,396.0,558.43,459.52
2016,4,4,8,15,774.5,90.5,2.95,13.0,448.0,613.42,502.69
2016,4,4,8,30,804.0,95.0,2.9,13.0,500.0,671.07,546.57
2016,4,4,8,45,823.0,99.5,2.9,13.5,548.0,721.14,581.16
2016,4,4,9,0,842.0,104.0,2.9,14.0,596.0,770.17,614.23
2016,4,4,9,15,858.0,107.0,2.8,14.0,639.5,813.78,643.32
2016,4,4,9,30,874.0,110.0,2.7,14.0,683.0,855.57,670.63
2016,4,4,9,45,884.5,113.0,2.65,14.5,721.0,890.57,691.86
2016,4,4,10,0,895.0,116.0,2.6,15.0,759.0,917.59,707.31
2016,4,4,10,15,903.5,117.5,2.5,15.0,790.0,943.63,722.91
2016,4,4,10,30,912.0,119.0,2.4,15.0,821.0,966.67,736.33
2016,4,4,10,45,917.0,121.0,2.35,15.5,844.5,983.85,744.88
2016,4,4,11,0,922.0,123.0,2.3,16.0,868.0,997.65,751.23
2016,4,4,11,15,925.5,124.0,2.25,16.0,884.0,1005.52,755.14
2016,4,4,11,30,929.0,125.0,2.2,16.0,900.0,1009.88,756.88
2016,4,4,11,45,928.5,126.5,2.2,16.5,907.0,1007.44,753.47
2016,4,4,12,0,928.0,128.0,2.2,17.0,914.0,1001.47,747.94
2016,4,4,12,15,928.0,128.0,2.15,17.0,913.5,990.91,740.38
2016,4,4,12,30,928.0,128.0,2.1,17.0,913.0,976.9,730.71
2016,4,4,12,45,926.0,127.0,2.1,17.0,904.0,956.71,717.63
2016,4,4,13,0,924.0,126.0,2.1,17.0,895.0,933.3,702.51
2016,4,4,13,15,919.0,125.0,2.2,17.0,878.0,904.25,684.61
2016,4,4,13,30,914.0,124.0,2.3,17.0,861.0,872.37,664.62
2016,4,4,13,45,903.5,124.5,2.45,17.0,835.0,834.99,640.97
2016,4,4,14,0,893.0,125.0,2.6,17.0,809.0,795.46,615.41
2016,4,4,14,15,883.0,123.0,2.85,16.5,777.0,752.93,588.89
2016,4,4,14,30,873.0,121.0,3.1,16.0,745.0,707.22,557.99
2016,4,4,14,45,859.5,118.5,3.35,16.0,706.5,657.35,521.15
2016,4,4,15,0,846.0,116.0,3.6,16.0,668.0,606.59,482.37
2016,4,4,15,15,828.5,113.0,3.7,15.5,624.0,552.58,440.26
2016,4,4,15,30,811.0,110.0,3.8,15.0,580.0,498.59,396.72
2016,4,4,15,45,789.5,105.5,3.9,15.0,531.5,441.74,348.85
2016,4,4,16,0,768.0,101.0,4.0,15.0,483.0,384.0,298.96
2016,4,4,16,15,736.0,96.5,3.8,14.5,431.0,325.79,247.98
2016,4,4,16,30,704.0,92.0,3.6,14.0,379.0,270.3,198.53
2016,4,4,16,45,661.5,85.5,3.45,14.0,326.0,213.74,148.49
2016,4,4,17,0,619.0,79.0,3.3,14.0,273.0,161.66,103.96
2016,4,4,17,15,553.5,71.0,3.15,13.5,220.0,110.72,65.44
2016,4,4,17,30,488.0,63.0,3.0,13.0,167.0,67.41,39.69
2016,4,4,17,45,388.5,51.0,2.9,12.5,119.5,38.47,28.44
2016,4,4,18,0,289.0,39.0,2.8,12.0,72.0,29.89,20.08
2016,4,4,18,15,144.5,19.5,2.7,11.5,36.0,15.02,2.72
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,25.06,0.0
2016,4,5,6,15,229.5,25.0,1.65,10.5,50.0,94.66,55.0
2016,4,5,6,30,384.0,39.0,1.6,11.0,87.0,170.21,125.37
2016,4,5,6,45,479.0,48.0,1.55,11.5,137.0,235.32,183.26
2016,4,5,7,0,574.0,57.0,1.5,12.0,187.0,310.22,248.46
2016,4,5,7,15,632.0,63.5,1.55,12.5,241.0,374.46,304.1
2016,4,5,7,30,690.0,70.0,1.6,13.0,295.0,443.55,361.73
2016,4,5,7,45,732.5,74.0,1.65,13.5,349.0,503.62,410.41
2016,4,5,8,0,775.0,78.0,1.7,14.0,403.0,568.08,460.68
2016,4,5,8,15,802.0,82.0,1.75,14.5,455.0,624.37,503.01
2016,4,5,8,30,829.0,86.0,1.8,15.0,507.0,680.85,543.61
2016,4,5,8,45,848.5,89.0,1.85,15.5,555.0,730.54,576.99
2016,4,5,9,0,868.0,92.0,1.9,16.0,603.0,779.16,609.01
2016,4,5,9,15,882.5,94.5,1.95,16.0,646.0,817.18,634.21
2016,4,5,9,30,897.0,97.0,2.0,16.0,689.0,857.71,661.07
2016,4,5,9,45,905.0,100.0,2.05,16.5,726.0,891.02,681.44
2016,4,5,10,0,913.0,103.0,2.1,17.0,763.0,921.57,699.85
2016,4,5,10,15,920.5,104.5,2.15,17.0,793.5,947.08,716.14
2016,4,5,10,30,928.0,106.0,2.2,17.0,824.0,969.5,730.43
2016,4,5,10,45,932.5,107.5,2.25,17.5,847.0,985.89,739.39
2016,4,5,11,0,937.0,109.0,2.3,18.0,870.0,998.85,746.22
2016,4,5,11,15,940.0,110.0,2.3,18.0,885.5,1006.36,750.43
2016,4,5,11,30,943.0,111.0,2.3,18.0,901.0,1010.29,752.47
2016,4,5,11,45,944.0,111.5,2.35,18.5,908.5,1008.21,749.86
2016,4,5,12,0,945.0,112.0,2.4,19.0,916.0,1002.53,745.07
2016,4,5,12,15,944.0,112.0,2.35,19.0,915.0,990.92,736.88
2016,4,5,12,30,943.0,112.0,2.3,19.0,914.0,975.83,726.58
2016,4,5,12,45,941.5,111.0,2.25,19.5,905.0,955.87,711.82
2016,4,5,13,0,940.0,110.0,2.2,20.0,896.0,932.61,695.04
2016,4,5,13,15,935.5,109.0,2.15,20.0,879.0,903.64,675.87
2016,4,5,13,30,931.0,108.0,2.1,20.0,862.0,871.76,654.78
2016,4,5,13,45,924.0,107.0,2.05,20.0,837.0,835.16,630.45
2016,4,5,14,0,917.0,106.0,2.0,20.0,812.0,796.14,604.37
2016,4,5,14,15,907.5,104.5,2.0,20.0,780.0,752.63,575.38
2016,4,5,14,30,898.0,103.0,2.0,20.0,748.0,707.31,544.4
2016,4,5,14,45,885.5,101.0,2.0,20.0,709.0,658.02,508.3
2016,4,5,15,0,873.0,99.0,2.0,20.0,670.0,607.65,470.46
2016,4,5,15,15,857.0,96.5,1.95,19.5,626.5,553.1,429.07
2016,4,5,15,30,841.0,94.0,1.9,19.0,583.0,498.98,386.62
2016,4,5,15,45,819.0,90.5,1.85,19.0,534.5,441.39,339.5
2016,4,5,16,0,797.0,87.0,1.8,19.0,486.0,384.8,291.82
2016,4,5,16,15,768.5,83.0,1.7,18.5,434.5,326.9,242.46
2016,4,5,16,30,740.0,79.0,1.6,18.0,383.0,271.3,194.02
2016,4,5,16,45,699.0,74.0,1.55,17.5,330.0,212.37,143.34
2016,4,5,17,0,658.0,69.0,1.5,17.0,277.0,159.72,99.16
2016,4,5,17,15,598.0,62.0,1.5,16.5,224.5,107.88,60.22
2016,4,5,17,30,538.0,55.0,1.5,16.0,172.0,62.93,33.75
2016,4,5,17,45,442.0,45.5,1.5,15.5,124.0,33.13,23.46
2016,4,5,18,0,346.0,36.0,1.5,15.0,76.0,27.52,17.89
2016,4,5,18,15,173.0,18.0,1.5,14.5,38.0,13.3,2.44
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,2.45,12.5,7.0,0.0,0.0
2016,4,6,6,0,87.0,12.0,2.5,13.0,14.0,28.62,0.0
2016,4,6,6,15,232.0,26.0,2.55,13.0,51.5,98.16,59.8
2016,4,6,6,30,377.0,40.0,2.6,13.0,89.0,170.51,125.75
2016,4,6,6,45,467.5,49.5,2.65,13.5,138.5,234.51,182.61
2016,4,6,7,0,558.0,59.0,2.7,14.0,188.0,307.82,246.68
2016,4,6,7,15,615.5,66.0,2.65,14.5,241.5,371.76,302.06
2016,4,6,7,30,673.0,73.0,2.6,15.0,295.0,440.51,359.44
2016,4,6,7,45,713.0,78.5,2.55,15.5,349.0,502.02,409.12
2016,4,6,8,0,753.0,84.0,2.5,16.0,403.0,563.78,457.21
2016,4,6,8,15,781.5,88.0,2.5,16.5,455.0,620.15,499.66
2016,4,6,8,30,810.0,92.0,2.5,17.0,507.0,676.87,540.64
2016,4,6,8,45,831.0,95.0,2.5,17.5,555.5,726.94,574.26
2016,4,6,9,0,852.0,98.0,2.5,18.0,604.0,776.08,606.54
2016,4,6,9,15,867.5,101.0,2.5,18.5,647.5,819.56,634.2
2016,4,6,9,30,883.0,104.0,2.5,19.0,691.0,856.21,656.7
2016,4,6,9,45,895.5,106.0,2.55,19.5,729.0,891.83,678.66
2016,4,6,10,0,908.0,108.0,2.6,20.0,767.0,924.94,698.73
2016,4,6,10,15,916.0,109.5,2.6,20.0,798.0,950.73,714.67
2016,4,6,10,30,924.0,111.0,2.6,20.0,829.0,973.45,728.62
2016,4,6,10,45,930.0,112.0,2.6,20.5,853.0,990.56,737.48
2016,4,6,11,0,936.0,113.0,2.6,21.0,877.0,1004.28,744.2
2016,4,6,11,15,939.5,114.0,2.55,21.0,892.5,1012.16,748.14
2016,4,6,11,30,943.0,115.0,2.5,21.0,908.0,1016.48,749.9
2016,4,6,11,45,944.0,115.5,2.45,21.5,915.5,1014.31,746.15
2016,4,6,12,0,945.0,116.0,2.4,22.0,923.0,1008.54,740.28
2016,4,6,12,15,944.5,116.0,2.35,22.0,922.0,997.31,732.44
2016,4,6,12,30,944.0,116.0,2.3,22.0,921.0,982.59,722.51
2016,4,6,12,45,941.5,115.5,2.25,22.5,912.0,962.15,707.6
2016,4,6,13,0,939.0,115.0,2.2,23.0,903.0,938.46,690.74
2016,4,6,13,15,934.5,114.0,2.15,23.0,885.5,909.43,671.79
2016,4,6,13,30,930.0,113.0,2.1,23.0,868.0,877.5,650.95
2016,4,6,13,45,922.0,112.5,2.05,23.5,843.0,840.58,625.51
2016,4,6,14,0,914.0,112.0,2.0,24.0,818.0,801.31,598.5
2016,4,6,14,15,904.5,110.5,1.9,24.0,785.5,757.84,569.26
2016,4,6,14,30,895.0,109.0,1.8,24.0,753.0,712.56,538.07
2016,4,6,14,45,881.0,107.0,1.75,24.0,714.5,662.39,501.83
2016,4,6,15,0,867.0,105.0,1.7,24.0,676.0,610.73,463.68
2016,4,6,15,15,850.5,102.5,1.6,24.0,632.0,556.75,422.58
2016,4,6,15,30,834.0,100.0,1.5,24.0,588.0,502.65,380.29
2016,4,6,15,45,583.5,149.0,1.45,24.0,477.0,393.99,297.55
2016,4,6,16,0,333.0,198.0,1.4,24.0,366.0,310.56,234.46
2016,4,6,16,15,355.5,172.0,1.3,23.5,334.0,273.98,204.79
2016,4,6,16,30,378.0,146.0,1.2,23.0,302.0,232.96,170.36
2016,4,6,16,45,344.0,132.5,1.1,23.0,260.0,191.99,136.88
2016,4,6,17,0,310.0,119.0,1.0,23.0,218.0,152.74,105.6
2016,4,6,17,15,411.5,90.0,1.0,22.5,196.0,114.95,71.84
2016,4,6,17,30,513.0,61.0,1.0,22.0,174.0,68.28,37.45
2016,4,6,17,45,414.0,50.5,1.0,21.5,125.5,37.54,26.63
2016,4,6,18,0,315.0,40.0,1.0,21.0,77.0,31.22,20.55
2016,4,6,18,15,157.5,20.0,0.85,21.0,38.5,15.34,4.15
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.75,12.5,4.5,4.42,0.0
2016,4,7,6,0,0.0,9.0,1.8,13.0,9.0,8.85,0.0
2016,4,7,6,15,26.0,29.0,1.9,13.0,32.5,37.37,22.05
2016,4,7,6,30,52.0,49.0,2.0,13.0,56.0,72.03,53.12
2016,4,7,6,45,76.0,71.0,2.1,13.5,86.5,107.47,83.91
2016,4,7,7,0,100.0,93.0,2.2,14.0,117.0,145.1,116.41
2016,4,7,7,15,124.5,113.0,2.25,14.0,150.5,182.84,148.83
2016,4,7,7,30,149.0,133.0,2.3,14.0,184.0,222.85,182.65
2016,4,7,7,45,218.0,150.5,2.35,14.5,237.5,293.88,241.12
2016,4,7,8,0,287.0,168.0,2.4,15.0,291.0,364.99,298.4
2016,4,7,8,15,216.0,198.0,2.4,15.0,297.0,356.29,289.7
2016,4,7,8,30,145.0,228.0,2.4,15.0,303.0,347.77,280.78
2016,4,7,8,45,163.5,250.0,2.4,15.5,342.0,390.09,313.09
2016,4,7,9,0,182.0,272.0,2.4,16.0,381.0,433.25,345.2
2016,4,7,9,15,294.5,270.5,2.35,16.0,461.5,535.49,424.53
2016,4,7,9,30,407.0,269.0,2.3,16.0,542.0,635.58,499.75
2016,4,7,9,45,482.5,256.0,2.25,16.5,596.5,705.23,549.23
2016,4,7,10,0,558.0,243.0,2.2,17.0,651.0,768.4,593.28
2016,4,7,10,15,515.5,271.5,2.15,17.0,660.0,770.35,591.42
2016,4,7,10,30,473.0,300.0,2.1,17.0,669.0,768.43,587.43
2016,4,7,10,45,474.5,309.5,2.1,17.0,689.0,784.19,597.67
2016,4,7,11,0,476.0,319.0,2.1,17.0,709.0,797.96,606.37
2016,4,7,11,15,490.5,322.5,2.1,17.0,731.0,815.72,618.29
2016,4,7,11,30,505.0,326.0,2.1,17.0,753.0,831.47,628.79
2016,4,7,11,45,509.0,325.0,2.15,17.0,758.5,830.49,628.25
2016,4,7,12,0,513.0,324.0,2.2,17.0,764.0,827.38,626.45
2016,4,7,12,15,482.5,336.5,2.2,17.0,750.5,803.93,609.23
2016,4,7,12,30,452.0,349.0,2.2,17.0,737.0,779.09,591.22
2016,4,7,12,45,442.0,349.5,2.25,17.0,725.5,759.59,577.97
2016,4,7,13,0,432.0,350.0,2.3,17.0,714.0,738.77,563.67
2016,4,7,13,15,384.5,362.5,2.3,16.5,682.0,693.39,531.61
2016,4,7,13,30,337.0,375.0,2.3,16.0,650.0,653.27,502.98
2016,4,7,13,45,252.5,377.5,2.35,16.0,580.5,575.61,445.31
2016,4,7,14,0,168.0,380.0,2.4,16.0,511.0,500.24,388.5
2016,4,7,14,15,127.0,357.5,2.4,16.0,454.0,440.27,343.51
2016,4,7,14,30,86.0,335.0,2.4,16.0,397.0,382.14,299.2
2016,4,7,14,45,164.0,319.0,2.45,16.0,430.0,411.36,323.76
2016,4,7,15,0,242.0,303.0,2.5,16.0,463.0,432.11,340.75
2016,4,7,15,15,273.0,276.0,2.5,15.5,445.5,409.52,324.12
2016,4,7,15,30,304.0,249.0,2.5,15.0,428.0,383.38,304.19
2016,4,7,15,45,152.0,190.0,2.5,15.0,279.5,245.86,195.48
2016,4,7,16,0,0.0,131.0,2.5,15.0,131.0,125.73,99.23
2016,4,7,16,15,3.5,137.0,2.4,14.5,139.0,131.94,105.0
2016,4,7,16,30,7.0,143.0,2.3,14.0,147.0,137.28,109.8
2016,4,7,16,45,3.5,124.5,2.25,14.0,126.5,118.3,94.36
2016,4,7,17,0,0.0,106.0,2.2,14.0,106.0,99.82,79.19
2016,4,7,17,15,0.0,85.5,2.05,13.5,85.5,80.48,63.03
2016,4,7,17,30,0.0,65.0,1.9,13.0,65.0,61.36,46.73
2016,4,7,17,45,0.0,47.0,1.8,13.0,47.0,44.7,34.0
2016,4,7,18,0,0.0,29.0,1.7,13.0,29.0,28.0,18.61
2016,4,7,18,15,0.0,16.0,1.65,12.5,16.0,15.44,5.11
2016,4,7,18,30,0.0,3.0,1.6,12.0,3.0,2.95,0.0
2016,4,7,18,45,0.0,1.5,1.55,12.0,1.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.0,1.4,11.5,2.0,1.97,0.0
2016,4,8,6,0,0.0,4.0,1.4,12.0,4.0,3.85,0.0
2016,4,8,6,15,0.0,14.0,1.45,12.0,14.0,13.5,4.92
2016,4,8,6,30,0.0,24.0,1.5,12.0,24.0,23.16,13.85
2016,4,8,6,45,0.0,37.0,1.55,12.5,37.0,35.73,24.87
2016,4,8,7,0,0.0,50.0,1.6,13.0,50.0,48.31,35.79
2016,4,8,7,15,0.0,64.0,1.6,13.0,64.0,62.05,47.6
2016,4,8,7,30,0.0,78.0,1.6,13.0,78.0,75.95,59.36
2016,4,8,7,45,0.0,108.5,1.6,13.5,108.5,106.94,85.13
2016,4,8,8,0,0.0,139.0,1.6,14.0,139.0,138.08,110.46
2016,4,8,8,15,23.5,175.5,1.55,14.0,188.0,191.19,154.07
2016,4,8,8,30,47.0,212.0,1.5,14.0,237.0,253.65,204.2
2016,4,8,8,45,36.5,221.0,1.5,14.5,241.0,256.04,204.58
2016,4,8,9,0,26.0,230.0,1.5,15.0,245.0,250.14,198.65
2016,4,8,9,15,13.0,195.5,1.5,15.0,203.0,203.82,161.16
2016,4,8,9,30,0.0,161.0,1.5,15.0,161.0,157.81,123.7
2016,4,8,9,45,53.5,254.5,1.55,15.5,294.0,307.1,242.84
2016,4,8,10,0,107.0,348.0,1.6,16.0,427.0,455.83,355.11
2016,4,8,10,15,115.5,365.0,1.65,16.0,453.5,491.5,380.15
2016,4,8,10,30,124.0,382.0,1.7,16.0,480.0,517.94,399.11
2016,4,8,10,45,112.0,391.0,1.75,16.0,481.0,507.37,390.55
2016,4,8,11,0,100.0,400.0,1.8,16.0,482.0,505.05,388.22
2016,4,8,11,15,108.5,410.5,1.85,16.0,501.5,523.17,401.57
2016,4,8,11,30,117.0,421.0,1.9,16.0,521.0,548.84,420.15
2016,4,8,11,45,201.0,419.5,1.95,16.0,592.5,624.27,477.19
2016,4,8,12,0,285.0,418.0,2.0,16.0,664.0,705.08,536.38
2016,4,8,12,15,242.5,425.0,2.0,16.0,634.0,660.63,502.99
2016,4,8,12,30,200.0,432.0,2.0,16.0,604.0,623.18,475.27
2016,4,8,12,45,211.0,426.0,2.05,16.0,606.5,620.86,474.62
2016,4,8,13,0,222.0,420.0,2.1,16.0,609.0,617.37,472.86
2016,4,8,13,15,264.5,402.5,2.1,16.0,622.5,631.98,484.85
2016,4,8,13,30,307.0,385.0,2.1,16.0,636.0,638.91,491.16
2016,4,8,13,45,310.5,372.0,2.15,16.0,619.5,616.16,475.38
2016,4,8,14,0,314.0,359.0,2.2,16.0,603.0,592.36,458.86
2016,4,8,14,15,308.0,344.5,2.2,15.5,576.5,559.26,435.74
2016,4,8,14,30,302.0,330.0,2.2,15.0,550.0,525.94,412.11
2016,4,8,14,45,278.5,316.0,2.25,15.0,510.5,481.88,379.13
2016,4,8,15,0,255.0,302.0,2.3,15.0,471.0,439.36,346.88
2016,4,8,15,15,192.5,285.0,2.3,15.0,408.0,374.9,296.83
2016,4,8,15,30,130.0,268.0,2.3,15.0,345.0,316.55,251.16
2016,4,8,15,45,115.0,251.0,2.3,15.0,315.0,286.23,227.4
2016,4,8,16,0,100.0,234.0,2.3,15.0,285.0,256.69,203.98
2016,4,8,16,15,50.0,179.0,2.25,14.5,204.5,183.77,146.28
2016,4,8,16,30,0.0,124.0,2.2,14.0,124.0,118.14,93.99
2016,4,8,16,45,0.0,106.5,2.15,14.0,106.5,101.41,80.37
2016,4,8,17,0,0.0,89.0,2.1,14.0,89.0,84.77,66.55
2016,4,8,17,15,0.0,71.5,2.0,13.5,71.5,68.25,52.7
2016,4,8,17,30,0.0,54.0,1.9,13.0,54.0,51.87,38.7
2016,4,8,17,45,0.0,38.5,1.8,13.0,38.5,37.19,27.4
2016,4,8,18,0,0.0,23.0,1.7,13.0,23.0,22.2,13.64
2016,4,8,18,15,0.0,12.5,1.65,13.0,12.5,12.05,3.1
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,12.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,18.5,2.0,12.0,18.5,17.85,8.55
2016,4,9,6,30,0.0,31.0,2.0,12.0,31.0,29.93,19.58
2016,4,9,6,45,0.0,48.0,2.05,12.0,48.0,46.66,34.25
2016,4,9,7,0,0.0,65.0,2.1,12.0,65.0,63.73,49.11
2016,4,9,7,15,0.0,82.5,2.1,12.0,82.5,81.28,64.17
2016,4,9,7,30,0.0,100.0,2.1,12.0,100.0,98.79,78.94
2016,4,9,7,45,19.0,135.5,2.15,12.5,144.0,146.3,118.75
2016,4,9,8,0,38.0,171.0,2.2,13.0,188.0,201.71,164.23
2016,4,9,8,15,19.0,146.5,2.15,13.0,155.0,157.59,127.05
2016,4,9,8,30,0.0,122.0,2.1,13.0,122.0,119.29,94.59
2016,4,9,8,45,0.0,104.5,2.1,13.0,104.5,101.49,79.63
2016,4,9,9,0,0.0,87.0,2.1,13.0,87.0,84.19,65.06
2016,4,9,9,15,0.0,70.0,2.05,13.0,70.0,67.72,51.22
2016,4,9,9,30,0.0,53.0,2.0,13.0,53.0,51.27,37.4
2016,4,9,9,45,0.0,57.5,2.0,13.0,57.5,55.64,40.96
2016,4,9,10,0,0.0,62.0,2.0,13.0,62.0,60.01,44.5
2016,4,9,10,15,1.5,116.5,2.0,13.0,118.0,114.58,89.36
2016,4,9,10,30,3.0,171.0,2.0,13.0,174.0,170.03,134.07
2016,4,9,10,45,2.5,165.0,2.05,13.5,167.5,163.54,128.3
2016,4,9,11,0,2.0,159.0,2.1,14.0,161.0,157.06,122.75
2016,4,9,11,15,5.0,181.5,2.05,14.0,186.0,182.16,142.83
2016,4,9,11,30,8.0,204.0,2.0,14.0,211.0,207.26,162.67
2016,4,9,11,45,5.5,180.5,2.0,14.0,185.5,181.42,141.96
2016,4,9,12,0,3.0,157.0,2.0,14.0,160.0,155.76,121.43
2016,4,9,12,15,7.0,198.5,2.0,14.0,205.0,200.25,157.03
2016,4,9,12,30,11.0,240.0,2.0,14.0,250.0,244.62,191.96
2016,4,9,12,45,33.5,312.5,2.0,14.5,341.0,341.04,266.74
2016,4,9,13,0,56.0,385.0,2.0,15.0,432.0,431.96,334.96
2016,4,9,13,15,28.5,268.5,2.0,15.0,292.5,289.19,225.84
2016,4,9,13,30,1.0,152.0,2.0,15.0,153.0,148.33,114.99
2016,4,9,13,45,0.5,136.0,2.0,15.0,136.5,132.25,102.5
2016,4,9,14,0,0.0,120.0,2.0,15.0,120.0,116.26,89.75
2016,4,9,14,15,0.0,102.0,2.0,14.5,102.0,98.79,75.89
2016,4,9,14,30,0.0,84.0,2.0,14.0,84.0,81.33,61.88
2016,4,9,14,45,0.0,79.5,2.05,14.0,79.5,76.95,58.43
2016,4,9,15,0,0.0,75.0,2.1,14.0,75.0,72.58,54.95
2016,4,9,15,15,0.0,59.0,2.05,14.0,59.0,57.06,42.21
2016,4,9,15,30,0.0,43.0,2.0,14.0,43.0,41.56,29.38
2016,4,9,15,45,0.0,39.5,2.0,14.0,39.5,38.17,26.63
2016,4,9,16,0,0.0,36.0,2.0,14.0,36.0,34.78,23.87
2016,4,9,16,15,0.0,82.0,1.9,14.0,82.0,79.31,61.51
2016,4,9,16,30,0.0,128.0,1.8,14.0,128.0,121.82,97.17
2016,4,9,16,45,0.0,110.5,1.75,14.0,110.5,105.06,83.38
2016,4,9,17,0,0.0,93.0,1.7,14.0,93.0,88.4,69.57
2016,4,9,17,15,0.0,75.5,1.55,13.5,75.5,71.85,55.74
2016,4,9,17,30,0.0,58.0,1.4,13.0,58.0,55.44,41.75
2016,4,9,17,45,0.0,42.5,1.3,13.0,42.5,40.95,30.77
2016,4,9,18,0,0.0,27.0,1.2,13.0,27.0,26.07,17.06
2016,4,9,18,15,0.0,15.5,1.2,12.5,15.5,14.95,5.6
2016,4,9,18,30,0.0,4.0,1.2,12.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.2,12.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,12.0,2.0,1.93,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,5.5,1.9,12.0,5.5,5.3,0.0
2016,4,10,7,0,0.0,7.0,2.0,12.0,7.0,6.75,0.18
2016,4,10,7,15,0.0,9.5,2.0,12.0,9.5,9.16,2.28
2016,4,10,7,30,0.0,12.0,2.0,12.0,12.0,11.57,4.37
2016,4,10,7,45,0.0,30.5,2.05,12.5,30.5,29.44,19.7
2016,4,10,8,0,0.0,49.0,2.1,13.0,49.0,47.34,34.81
2016,4,10,8,15,0.0,62.0,2.1,13.0,62.0,59.93,45.32
2016,4,10,8,30,0.0,75.0,2.1,13.0,75.0,72.53,55.74
2016,4,10,8,45,0.0,98.0,2.1,13.0,98.0,95.01,74.28
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,117.87,92.92
2016,4,10,9,15,4.0,163.5,2.1,13.0,166.5,163.77,130.3
2016,4,10,9,30,8.0,206.0,2.1,13.0,212.0,210.22,167.45
2016,4,10,9,45,30.5,265.5,2.15,13.5,288.5,298.83,237.54
2016,4,10,10,0,53.0,325.0,2.2,14.0,365.0,382.59,301.73
2016,4,10,10,15,31.0,273.5,2.25,14.0,297.5,307.33,242.36
2016,4,10,10,30,9.0,222.0,2.3,14.0,230.0,226.77,178.48
2016,4,10,10,45,50.0,311.0,2.35,14.0,353.0,363.94,286.87
2016,4,10,11,0,91.0,400.0,2.4,14.0,476.0,496.47,387.13
2016,4,10,11,15,73.5,394.5,2.45,14.0,456.5,472.85,367.95
2016,4,10,11,30,56.0,389.0,2.5,14.0,437.0,448.99,349.44
2016,4,10,11,45,80.5,408.5,2.55,14.0,478.5,491.05,381.81
2016,4,10,12,0,105.0,428.0,2.6,14.0,520.0,532.32,412.96
2016,4,10,12,15,68.5,391.0,2.65,14.0,451.0,457.25,355.87
2016,4,10,12,30,32.0,354.0,2.7,14.0,382.0,383.48,299.34
2016,4,10,12,45,104.0,391.0,2.8,14.0,480.0,489.35,382.41
2016,4,10,13,0,176.0,428.0,2.9,14.0,578.0,585.37,455.44
2016,4,10,13,15,101.0,374.0,2.95,14.0,460.0,456.24,357.13
2016,4,10,13,30,26.0,320.0,3.0,14.0,342.0,336.39,264.06
2016,4,10,13,45,15.0,247.5,3.05,14.0,260.0,252.22,198.86
2016,4,10,14,0,4.0,175.0,3.1,14.0,178.0,172.63,135.67
2016,4,10,14,15,11.0,218.5,3.1,13.5,227.0,219.4,173.99
2016,4,10,14,30,18.0,262.0,3.1,13.0,276.0,265.19,211.07
2016,4,10,14,45,34.5,273.5,3.1,13.0,298.0,285.46,227.73
2016,4,10,15,0,51.0,285.0,3.1,13.0,320.0,303.03,242.18
2016,4,10,15,15,41.0,259.0,3.05,13.0,286.0,269.2,215.47
2016,4,10,15,30,31.0,233.0,3.0,13.0,252.0,236.54,189.66
2016,4,10,15,45,37.5,220.0,3.0,13.0,241.0,224.26,180.17
2016,4,10,16,0,44.0,207.0,3.0,13.0,230.0,211.22,169.82
2016,4,10,16,15,50.0,189.0,2.9,12.5,212.5,192.8,155.09
2016,4,10,16,30,56.0,171.0,2.8,12.0,195.0,173.73,139.48
2016,4,10,16,45,47.5,149.5,2.75,12.0,168.0,147.81,118.14
2016,4,10,17,0,39.0,128.0,2.7,12.0,141.0,123.03,97.68
2016,4,10,17,15,29.5,106.0,2.55,12.0,115.0,98.93,77.78
2016,4,10,17,30,20.0,84.0,2.4,12.0,89.0,76.24,59.0
2016,4,10,17,45,10.0,63.0,2.25,12.0,65.5,58.03,46.04
2016,4,10,18,0,0.0,42.0,2.1,12.0,42.0,39.4,28.79
2016,4,10,18,15,0.0,24.0,2.0,11.5,24.0,23.01,12.17
2016,4,10,18,30,0.0,6.0,1.9,11.0,6.0,5.9,0.0
2016,4,10,18,45,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,49.0,10.5,0.65,10.5,13.0,18.04,0.0
2016,4,11,6,0,98.0,21.0,0.6,11.0,26.0,49.51,8.77
2016,4,11,6,15,213.5,36.5,0.65,11.0,64.5,107.54,75.16
2016,4,11,6,30,329.0,52.0,0.7,11.0,103.0,173.43,132.08
2016,4,11,6,45,407.0,63.5,0.8,11.5,150.5,233.15,184.36
2016,4,11,7,0,485.0,75.0,0.9,12.0,198.0,303.04,244.26
2016,4,11,7,15,242.5,79.0,0.95,12.0,140.5,213.29,174.61
2016,4,11,7,30,0.0,83.0,1.0,12.0,83.0,80.94,63.49
2016,4,11,7,45,0.0,109.5,1.1,12.5,109.5,107.74,85.99
2016,4,11,8,0,0.0,136.0,1.2,13.0,136.0,134.61,107.81
2016,4,11,8,15,24.0,177.0,1.2,13.0,189.5,192.88,155.71
2016,4,11,8,30,48.0,218.0,1.2,13.0,243.0,260.7,210.07
2016,4,11,8,45,40.5,230.5,1.25,13.5,253.5,269.16,215.29
2016,4,11,9,0,33.0,243.0,1.3,14.0,264.0,277.01,220.26
2016,4,11,9,15,41.0,267.0,1.3,14.0,294.5,309.52,245.22
2016,4,11,9,30,49.0,291.0,1.3,14.0,325.0,342.32,269.98
2016,4,11,9,45,40.5,295.0,1.35,14.0,324.5,339.22,266.68
2016,4,11,10,0,32.0,299.0,1.4,14.0,324.0,335.68,263.28
2016,4,11,10,15,93.5,345.0,1.4,14.0,419.5,440.81,344.51
2016,4,11,10,30,155.0,391.0,1.4,14.0,515.0,556.54,430.0
2016,4,11,10,45,82.0,304.0,1.4,14.5,369.5,386.67,301.14
2016,4,11,11,0,9.0,217.0,1.4,15.0,224.0,221.47,172.24
2016,4,11,11,15,9.5,220.5,1.4,15.0,228.0,225.29,175.74
2016,4,11,11,30,10.0,224.0,1.4,15.0,232.0,229.07,178.58
2016,4,11,11,45,22.0,289.5,1.4,15.0,308.5,311.98,242.75
2016,4,11,12,0,34.0,355.0,1.4,15.0,385.0,389.59,301.0
2016,4,11,12,15,33.0,355.5,1.4,15.0,385.0,387.58,298.93
2016,4,11,12,30,32.0,356.0,1.4,15.0,385.0,385.44,297.31
2016,4,11,12,45,30.5,348.5,1.45,15.0,376.0,374.61,289.41
2016,4,11,13,0,29.0,341.0,1.5,15.0,367.0,363.8,281.56
2016,4,11,13,15,25.0,322.0,1.5,15.0,343.5,339.41,263.28
2016,4,11,13,30,21.0,303.0,1.5,15.0,320.0,312.33,242.92
2016,4,11,13,45,15.5,269.0,1.55,15.0,281.5,273.56,213.46
2016,4,11,14,0,10.0,235.0,1.6,15.0,243.0,235.38,184.11
2016,4,11,14,15,94.5,294.0,1.6,15.0,364.0,355.69,279.85
2016,4,11,14,30,179.0,353.0,1.6,15.0,485.0,463.87,362.37
2016,4,11,14,45,177.0,336.0,1.65,15.0,461.0,436.2,341.29
2016,4,11,15,0,175.0,319.0,1.7,15.0,437.0,408.43,320.76
2016,4,11,15,15,257.0,283.0,1.7,14.5,443.5,408.49,322.59
2016,4,11,15,30,339.0,247.0,1.7,14.0,450.0,400.33,316.9
2016,4,11,15,45,323.0,232.5,1.7,14.0,413.5,359.93,284.48
2016,4,11,16,0,307.0,218.0,1.7,14.0,377.0,320.78,252.64
2016,4,11,16,15,177.0,193.5,1.7,14.0,283.5,237.74,187.35
2016,4,11,16,30,47.0,169.0,1.7,14.0,190.0,169.61,134.83
2016,4,11,16,45,299.5,131.0,1.7,14.0,233.5,183.71,137.45
2016,4,11,17,0,552.0,93.0,1.7,14.0,277.0,170.64,114.34
2016,4,11,17,15,493.0,83.5,1.65,13.5,226.5,122.31,76.89
2016,4,11,17,30,434.0,74.0,1.6,13.0,176.0,80.13,49.41
2016,4,11,17,45,358.0,60.5,1.55,12.5,130.0,44.9,34.37
2016,4,11,18,0,282.0,47.0,1.5,12.0,84.0,35.79,25.72
2016,4,11,18,15,166.5,30.0,1.55,11.5,49.5,23.24,12.74
2016,4,11,18,30,51.0,13.0,1.6,11.0,15.0,12.78,0.0
2016,4,11,18,45,25.5,6.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.0,10.5,2.4,11.0,13.5,18.19,0.0
2016,4,12,6,0,98.0,21.0,2.5,11.0,27.0,50.26,15.53
2016,4,12,6,15,204.0,37.5,2.55,11.0,65.0,106.6,75.52
2016,4,12,6,30,310.0,54.0,2.6,11.0,103.0,170.48,131.19
2016,4,12,6,45,392.5,65.0,2.65,11.0,151.0,230.56,184.62
2016,4,12,7,0,475.0,76.0,2.7,11.0,199.0,301.33,246.69
2016,4,12,7,15,259.5,107.0,2.7,11.0,176.5,247.59,205.11
2016,4,12,7,30,44.0,138.0,2.7,11.0,154.0,167.7,137.61
2016,4,12,7,45,22.0,118.0,2.75,11.5,126.0,133.19,108.19
2016,4,12,8,0,0.0,98.0,2.8,12.0,98.0,95.43,75.58
2016,4,12,8,15,0.0,116.5,2.8,12.0,116.5,113.9,90.85
2016,4,12,8,30,0.0,135.0,2.8,12.0,135.0,132.39,105.89
2016,4,12,8,45,9.0,178.5,2.85,12.5,184.0,183.34,147.5
2016,4,12,9,0,18.0,222.0,2.9,13.0,233.0,235.22,188.95
2016,4,12,9,15,114.5,272.0,2.9,13.0,350.5,383.56,309.05
2016,4,12,9,30,211.0,322.0,2.9,13.0,468.0,522.49,417.18
2016,4,12,9,45,263.5,330.5,2.95,13.5,522.0,590.67,467.64
2016,4,12,10,0,316.0,339.0,3.0,14.0,576.0,651.66,512.32
2016,4,12,10,15,174.5,332.0,3.05,14.0,463.5,509.98,402.22
2016,4,12,10,30,33.0,325.0,3.1,14.0,351.0,363.23,285.48
2016,4,12,10,45,33.5,333.5,3.2,14.5,361.0,372.04,292.04
2016,4,12,11,0,34.0,342.0,3.3,15.0,371.0,380.68,297.89
2016,4,12,11,15,127.5,385.5,3.35,15.0,495.5,523.14,408.76
2016,4,12,11,30,221.0,429.0,3.4,15.0,620.0,656.66,508.88
2016,4,12,11,45,248.0,427.5,3.45,15.5,643.0,685.37,528.61
2016,4,12,12,0,275.0,426.0,3.5,16.0,666.0,704.96,542.41
2016,4,12,12,15,579.5,282.0,3.55,16.0,787.5,843.36,651.73
2016,4,12,12,30,884.0,138.0,3.6,16.0,909.0,959.14,734.87
2016,4,12,12,45,602.0,271.0,3.65,16.0,793.5,828.7,640.59
2016,4,12,13,0,320.0,404.0,3.7,16.0,678.0,692.75,535.04
2016,4,12,13,15,401.5,362.0,3.8,15.5,699.5,709.48,552.29
2016,4,12,13,30,483.0,320.0,3.9,15.0,721.0,724.47,567.11
2016,4,12,13,45,486.0,308.0,4.0,15.0,701.5,696.78,547.42
2016,4,12,14,0,489.0,296.0,4.1,15.0,682.0,667.52,526.53
2016,4,12,14,15,502.0,277.5,4.1,15.0,660.5,637.73,504.95
2016,4,12,14,30,515.0,259.0,4.1,15.0,639.0,605.74,481.33
2016,4,12,14,45,639.0,204.5,4.2,15.0,652.0,608.92,486.0
2016,4,12,15,0,763.0,150.0,4.3,15.0,665.0,599.05,479.61
2016,4,12,15,15,585.5,190.5,4.3,14.5,570.5,502.34,402.69
2016,4,12,15,30,408.0,231.0,4.3,14.0,476.0,419.76,336.4
2016,4,12,15,45,464.5,195.5,4.35,14.0,453.5,388.53,310.48
2016,4,12,16,0,521.0,160.0,4.4,14.0,431.0,351.11,277.84
2016,4,12,16,15,384.5,166.5,4.3,13.5,355.5,280.35,220.11
2016,4,12,16,30,248.0,173.0,4.2,13.0,280.0,225.6,176.64
2016,4,12,16,45,218.0,157.0,4.15,13.0,242.5,188.18,145.2
2016,4,12,17,0,188.0,141.0,4.1,13.0,205.0,156.53,119.07
2016,4,12,17,15,165.0,119.0,4.0,12.5,167.5,121.87,91.17
2016,4,12,17,30,142.0,97.0,3.9,12.0,130.0,90.1,66.96
2016,4,12,17,45,107.0,74.5,3.85,12.0,96.0,61.89,49.52
2016,4,12,18,0,72.0,52.0,3.8,12.0,62.0,44.26,33.14
2016,4,12,18,15,36.0,31.5,3.75,11.5,36.5,27.58,16.51
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.0,2.25,9.5,15.5,21.3,0.0
2016,4,13,6,0,116.0,24.0,2.3,10.0,31.0,58.7,24.53
2016,4,13,6,15,231.5,40.0,2.4,10.5,71.5,117.54,84.37
2016,4,13,6,30,347.0,56.0,2.5,11.0,112.0,185.8,143.45
2016,4,13,6,45,428.0,67.0,2.65,11.5,162.0,247.59,198.19
2016,4,13,7,0,509.0,78.0,2.8,12.0,212.0,319.78,260.96
2016,4,13,7,15,563.0,86.0,2.8,12.0,264.5,381.91,314.81
2016,4,13,7,30,617.0,94.0,2.8,12.0,317.0,448.41,370.73
