Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,656.5,100.0,2.85,12.5,370.0,508.19,419.12
2016,4,13,8,0,696.0,106.0,2.9,13.0,423.0,570.14,467.71
2016,4,13,8,15,723.5,111.0,2.85,13.0,473.0,624.64,509.65
2016,4,13,8,30,751.0,116.0,2.8,13.0,523.0,679.52,550.78
2016,4,13,8,45,775.5,118.5,2.8,13.5,570.5,729.34,585.09
2016,4,13,9,0,800.0,121.0,2.8,14.0,618.0,776.09,616.3
2016,4,13,9,15,815.0,124.0,2.75,14.0,660.0,817.27,643.83
2016,4,13,9,30,830.0,127.0,2.7,14.0,702.0,856.65,669.77
2016,4,13,9,45,850.0,125.0,2.7,14.5,740.5,892.94,692.34
2016,4,13,10,0,870.0,123.0,2.7,15.0,779.0,927.16,713.25
2016,4,13,10,15,878.0,125.0,2.7,15.0,808.5,946.78,725.31
2016,4,13,10,30,886.0,127.0,2.7,15.0,838.0,968.98,739.33
2016,4,13,10,45,889.0,129.5,2.7,15.0,860.0,983.9,748.4
2016,4,13,11,0,892.0,132.0,2.7,15.0,882.0,995.51,755.4
2016,4,13,11,15,895.5,133.0,2.7,15.0,897.0,1002.67,759.55
2016,4,13,11,30,899.0,134.0,2.7,15.0,912.0,1006.45,761.58
2016,4,13,11,45,894.0,138.5,2.7,15.5,917.5,1002.28,757.02
2016,4,13,12,0,889.0,143.0,2.7,16.0,923.0,994.74,750.41
2016,4,13,12,15,889.0,143.0,2.7,16.0,922.0,984.05,743.25
2016,4,13,12,30,889.0,143.0,2.7,16.0,921.0,970.1,734.03
2016,4,13,12,45,884.5,144.0,2.7,16.0,911.5,949.87,720.67
2016,4,13,13,0,880.0,145.0,2.7,16.0,902.0,926.68,705.38
2016,4,13,13,15,876.0,144.0,2.75,15.5,885.0,902.35,691.04
2016,4,13,13,30,872.0,143.0,2.8,15.0,868.0,871.59,672.11
2016,4,13,13,45,858.0,145.5,2.85,15.0,842.5,833.8,646.84
2016,4,13,14,0,844.0,148.0,2.9,15.0,817.0,794.25,620.11
2016,4,13,14,15,835.0,145.5,2.9,15.0,785.5,751.92,590.81
2016,4,13,14,30,826.0,143.0,2.9,15.0,754.0,708.0,558.57
2016,4,13,14,45,806.5,143.5,2.95,15.0,715.5,658.91,521.69
2016,4,13,15,0,787.0,144.0,3.0,15.0,677.0,608.57,483.01
2016,4,13,15,15,770.0,140.0,3.0,14.5,634.0,556.04,442.43
2016,4,13,15,30,753.0,136.0,3.0,14.0,591.0,503.67,400.71
2016,4,13,15,45,728.5,131.5,3.05,14.0,543.0,447.89,354.49
2016,4,13,16,0,704.0,127.0,3.1,14.0,495.0,393.58,308.22
2016,4,13,16,15,673.0,121.0,3.1,13.5,444.5,337.42,259.98
2016,4,13,16,30,642.0,115.0,3.1,13.0,394.0,284.01,213.11
2016,4,13,16,45,593.0,109.0,3.1,13.0,340.5,229.53,165.52
2016,4,13,17,0,544.0,103.0,3.1,13.0,287.0,180.41,123.62
2016,4,13,17,15,484.0,92.5,2.95,12.5,235.5,130.43,84.41
2016,4,13,17,30,424.0,82.0,2.8,12.0,184.0,87.87,55.96
2016,4,13,17,45,329.5,68.5,2.7,11.5,136.0,51.07,40.05
2016,4,13,18,0,235.0,55.0,2.6,11.0,88.0,42.16,31.52
2016,4,13,18,15,117.5,35.5,2.55,10.5,52.0,29.25,18.29
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,15.28,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,2.2,9.5,17.5,22.44,0.0
2016,4,14,6,0,104.0,28.0,2.2,10.0,35.0,58.51,28.59
2016,4,14,6,15,220.0,44.0,2.25,10.0,76.0,119.62,87.1
2016,4,14,6,30,336.0,60.0,2.3,10.0,117.0,187.71,146.12
2016,4,14,6,45,410.5,72.5,2.35,10.5,166.0,248.35,199.88
2016,4,14,7,0,485.0,85.0,2.4,11.0,215.0,316.62,259.27
2016,4,14,7,15,493.5,93.5,2.5,11.0,250.5,355.08,293.88
2016,4,14,7,30,502.0,102.0,2.6,11.0,286.0,393.59,327.37
2016,4,14,7,45,582.0,99.5,2.75,11.5,343.5,465.57,386.61
2016,4,14,8,0,662.0,97.0,2.9,12.0,401.0,540.35,446.55
2016,4,14,8,15,504.0,157.0,2.95,12.0,403.5,524.48,430.98
2016,4,14,8,30,346.0,217.0,3.0,12.0,406.0,489.0,399.57
2016,4,14,8,45,351.0,237.0,3.1,12.5,443.0,527.23,428.14
2016,4,14,9,0,356.0,257.0,3.2,13.0,480.0,564.69,455.21
2016,4,14,9,15,379.5,270.0,3.25,13.0,522.0,608.87,488.24
2016,4,14,9,30,403.0,283.0,3.3,13.0,564.0,653.18,520.93
2016,4,14,9,45,416.0,293.5,3.4,13.5,596.5,693.62,549.18
2016,4,14,10,0,429.0,304.0,3.5,14.0,629.0,724.96,570.64
2016,4,14,10,15,458.5,304.5,3.55,14.0,663.5,759.78,596.01
2016,4,14,10,30,488.0,305.0,3.6,14.0,698.0,793.75,620.59
2016,4,14,10,45,342.0,362.5,3.65,14.0,641.5,712.42,556.34
2016,4,14,11,0,196.0,420.0,3.7,14.0,585.0,626.47,488.21
2016,4,14,11,15,272.5,410.5,3.8,14.0,644.5,696.91,542.8
2016,4,14,11,30,349.0,401.0,3.9,14.0,704.0,758.24,589.33
2016,4,14,11,45,341.0,409.0,4.0,14.5,707.0,755.4,585.54
2016,4,14,12,0,333.0,417.0,4.1,15.0,710.0,751.12,581.18
2016,4,14,12,15,573.0,306.5,4.2,15.0,810.0,862.74,669.73
2016,4,14,12,30,813.0,196.0,4.3,15.0,910.0,959.54,741.76
2016,4,14,12,45,842.0,175.0,4.4,15.0,908.0,948.24,734.2
2016,4,14,13,0,871.0,154.0,4.5,15.0,906.0,932.77,724.56
2016,4,14,13,15,617.5,266.5,4.55,14.5,794.5,805.44,632.65
2016,4,14,13,30,364.0,379.0,4.6,14.0,683.0,681.77,536.25
2016,4,14,13,45,600.5,267.0,4.65,14.0,752.0,749.67,594.58
2016,4,14,14,0,837.0,155.0,4.7,14.0,821.0,796.88,634.16
2016,4,14,14,15,827.5,152.5,4.7,14.0,789.5,754.4,603.19
2016,4,14,14,30,818.0,150.0,4.7,14.0,758.0,710.4,569.73
2016,4,14,14,45,809.0,145.0,4.75,14.0,720.5,663.02,533.31
2016,4,14,15,0,800.0,140.0,4.8,14.0,683.0,614.54,495.16
2016,4,14,15,15,782.5,136.0,4.8,13.5,639.5,560.11,452.11
2016,4,14,15,30,765.0,132.0,4.8,13.0,596.0,506.89,408.74
2016,4,14,15,45,752.5,123.5,4.8,13.0,550.0,452.14,362.2
2016,4,14,16,0,740.0,115.0,4.8,13.0,504.0,397.61,314.58
2016,4,14,16,15,529.0,140.0,4.7,12.5,404.5,306.67,240.16
2016,4,14,16,30,318.0,165.0,4.6,12.0,305.0,239.32,186.95
2016,4,14,16,45,460.5,127.5,4.6,12.0,300.5,216.32,160.65
2016,4,14,17,0,603.0,90.0,4.6,12.0,296.0,179.31,121.05
2016,4,14,17,15,544.5,81.5,4.35,11.5,244.0,128.8,80.78
2016,4,14,17,30,486.0,73.0,4.1,11.0,192.0,85.1,51.55
2016,4,14,17,45,400.0,61.5,3.95,11.0,143.5,45.39,35.09
2016,4,14,18,0,314.0,50.0,3.8,11.0,95.0,37.95,27.86
2016,4,14,18,15,190.5,33.5,3.7,10.5,57.5,25.91,15.8
2016,4,14,18,30,67.0,17.0,3.6,10.0,20.0,14.42,0.0
2016,4,14,18,45,33.5,8.5,3.5,10.0,10.0,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,2.65,7.5,20.5,31.41,0.0
2016,4,15,6,0,219.0,26.0,2.7,8.0,41.0,86.76,47.62
2016,4,15,6,15,340.5,38.0,2.75,8.5,85.5,147.93,108.12
2016,4,15,6,30,462.0,50.0,2.8,9.0,130.0,221.01,172.45
2016,4,15,6,45,532.5,59.0,2.9,9.5,181.5,283.97,229.42
2016,4,15,7,0,603.0,68.0,3.0,10.0,233.0,353.8,291.09
2016,4,15,7,15,653.0,74.5,3.15,10.5,287.5,417.14,346.07
2016,4,15,7,30,703.0,81.0,3.3,11.0,342.0,484.35,402.48
2016,4,15,7,45,735.0,87.0,3.45,11.5,395.0,543.79,450.94
2016,4,15,8,0,767.0,93.0,3.6,12.0,448.0,602.52,497.46
2016,4,15,8,15,792.5,97.0,3.55,12.5,500.0,657.64,539.2
2016,4,15,8,30,818.0,101.0,3.5,13.0,552.0,712.76,578.49
2016,4,15,8,45,837.5,104.5,3.45,13.5,599.5,762.44,612.24
2016,4,15,9,0,857.0,108.0,3.4,14.0,647.0,811.02,644.52
2016,4,15,9,15,871.5,110.5,3.3,14.0,690.0,852.97,672.34
2016,4,15,9,30,886.0,113.0,3.2,14.0,733.0,892.94,698.38
2016,4,15,9,45,902.5,111.5,3.1,14.5,771.5,922.83,715.67
2016,4,15,10,0,919.0,110.0,3.0,15.0,810.0,955.5,734.72
2016,4,15,10,15,926.5,111.5,2.95,15.0,840.0,980.54,750.06
2016,4,15,10,30,934.0,113.0,2.9,15.0,870.0,1002.45,763.31
2016,4,15,10,45,941.0,113.5,2.9,15.5,893.0,1019.56,772.37
2016,4,15,11,0,948.0,114.0,2.9,16.0,916.0,1033.29,779.25
2016,4,15,11,15,950.5,114.5,2.9,16.0,931.0,1039.2,782.48
2016,4,15,11,30,953.0,115.0,2.9,16.0,946.0,1041.53,783.54
2016,4,15,11,45,955.0,115.0,2.95,16.5,952.5,1039.26,780.7
2016,4,15,12,0,957.0,115.0,3.0,17.0,959.0,1033.38,775.64
2016,4,15,12,15,956.0,114.5,3.0,17.0,957.5,1020.59,767.11
2016,4,15,12,30,955.0,114.0,3.0,17.0,956.0,1004.33,756.43
2016,4,15,12,45,954.5,112.5,3.05,17.0,946.5,984.12,743.61
2016,4,15,13,0,954.0,111.0,3.1,17.0,937.0,960.59,728.58
2016,4,15,13,15,949.5,110.0,3.1,17.0,919.0,930.89,708.95
2016,4,15,13,30,945.0,109.0,3.1,17.0,901.0,898.3,687.31
2016,4,15,13,45,938.5,108.0,3.15,17.0,875.5,861.36,662.87
2016,4,15,14,0,932.0,107.0,3.2,17.0,850.0,821.99,636.52
2016,4,15,14,15,923.0,105.5,3.2,17.0,817.5,778.05,606.38
2016,4,15,14,30,914.0,104.0,3.2,17.0,785.0,732.27,574.61
2016,4,15,14,45,901.5,102.0,3.2,17.0,746.0,682.13,537.43
2016,4,15,15,0,889.0,100.0,3.2,17.0,707.0,630.93,498.12
2016,4,15,15,15,874.0,97.5,3.15,17.0,663.0,577.05,455.6
2016,4,15,15,30,859.0,95.0,3.1,17.0,619.0,521.31,410.52
2016,4,15,15,45,839.0,92.0,3.05,17.0,570.5,464.04,363.0
2016,4,15,16,0,819.0,89.0,3.0,17.0,522.0,407.56,314.77
2016,4,15,16,15,792.0,85.5,2.9,16.5,470.0,349.28,264.49
2016,4,15,16,30,765.0,82.0,2.8,16.0,418.0,293.11,214.9
2016,4,15,16,45,729.5,76.5,2.7,15.5,364.5,235.5,164.13
2016,4,15,17,0,694.0,71.0,2.6,15.0,311.0,178.94,115.22
2016,4,15,17,15,641.5,65.0,2.55,14.5,257.5,126.11,73.2
2016,4,15,17,30,589.0,59.0,2.5,14.0,204.0,79.24,42.27
2016,4,15,17,45,509.0,50.5,2.45,13.5,154.0,36.26,26.66
2016,4,15,18,0,429.0,42.0,2.4,13.0,104.0,31.27,21.84
2016,4,15,18,15,296.0,29.5,2.45,12.5,64.0,22.57,13.1
2016,4,15,18,30,163.0,17.0,2.5,12.0,24.0,13.22,0.0
2016,4,15,18,45,81.5,8.5,2.55,12.0,12.0,8.36,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,13.0,1.4,11.5,22.0,33.31,0.0
2016,4,16,6,0,237.0,26.0,1.3,12.0,44.0,92.44,53.22
2016,4,16,6,15,348.5,38.0,1.25,12.5,88.0,151.26,109.28
2016,4,16,6,30,460.0,50.0,1.2,13.0,132.0,221.77,170.13
2016,4,16,6,45,529.0,59.0,1.2,13.5,183.0,284.19,224.91
2016,4,16,7,0,598.0,68.0,1.2,14.0,234.0,353.33,283.79
2016,4,16,7,15,646.0,74.5,1.2,14.5,287.5,415.51,335.41
2016,4,16,7,30,694.0,81.0,1.2,15.0,341.0,481.37,387.95
2016,4,16,7,45,726.5,86.5,1.3,15.5,394.0,540.13,433.71
2016,4,16,8,0,759.0,92.0,1.4,16.0,447.0,598.34,477.68
2016,4,16,8,15,784.0,96.5,1.4,16.5,498.0,653.29,517.11
2016,4,16,8,30,809.0,101.0,1.4,17.0,549.0,708.24,554.08
2016,4,16,8,45,825.0,105.5,1.45,17.5,596.0,755.99,585.11
2016,4,16,9,0,841.0,110.0,1.5,18.0,643.0,802.42,614.74
2016,4,16,9,15,855.5,112.5,1.5,18.0,685.0,843.81,641.09
2016,4,16,9,30,870.0,115.0,1.5,18.0,727.0,883.27,665.88
2016,4,16,9,45,884.5,115.5,1.55,18.5,764.5,913.08,683.37
2016,4,16,10,0,899.0,116.0,1.6,19.0,802.0,945.66,702.7
2016,4,16,10,15,906.5,117.0,1.6,19.0,831.5,969.69,716.96
2016,4,16,10,30,914.0,118.0,1.6,19.0,861.0,990.68,729.35
2016,4,16,10,45,925.5,115.5,1.6,19.5,885.0,1008.58,738.41
2016,4,16,11,0,937.0,113.0,1.6,20.0,909.0,1023.27,745.49
2016,4,16,11,15,940.0,113.5,1.6,20.0,924.0,1029.57,748.76
2016,4,16,11,30,943.0,114.0,1.6,20.0,939.0,1032.34,750.02
2016,4,16,11,45,946.0,113.0,1.65,20.5,946.0,1029.98,747.54
2016,4,16,12,0,949.0,112.0,1.7,21.0,953.0,1024.06,742.97
2016,4,16,12,15,948.0,112.0,1.7,21.0,951.5,1011.85,735.23
2016,4,16,12,30,947.0,112.0,1.7,21.0,950.0,996.2,725.47
2016,4,16,12,45,945.5,111.0,1.7,21.0,940.5,975.71,712.71
2016,4,16,13,0,944.0,110.0,1.7,21.0,931.0,951.98,697.94
2016,4,16,13,15,940.0,109.5,1.7,21.0,913.5,923.45,680.06
2016,4,16,13,30,936.0,109.0,1.7,21.0,896.0,892.03,660.27
2016,4,16,13,45,931.5,107.0,1.7,21.0,871.5,855.98,637.31
2016,4,16,14,0,927.0,105.0,1.7,21.0,847.0,817.39,612.5
2016,4,16,14,15,918.5,103.5,1.7,20.5,815.0,774.01,585.31
2016,4,16,14,30,910.0,102.0,1.7,20.0,783.0,728.77,556.41
2016,4,16,14,45,898.0,100.5,1.75,20.0,744.5,679.62,521.93
2016,4,16,15,0,886.0,99.0,1.8,20.0,706.0,629.37,485.1
2016,4,16,15,15,871.5,96.5,1.8,20.0,662.5,575.92,444.52
2016,4,16,15,30,857.0,94.0,1.8,20.0,619.0,520.53,401.3
2016,4,16,15,45,827.5,94.5,1.8,20.0,569.0,462.42,354.66
2016,4,16,16,0,798.0,95.0,1.8,20.0,519.0,406.07,308.05
2016,4,16,16,15,771.5,91.5,1.75,19.5,468.0,349.07,260.16
2016,4,16,16,30,745.0,88.0,1.7,19.0,417.0,291.83,211.03
2016,4,16,16,45,685.0,88.0,1.65,18.5,361.0,234.37,162.37
2016,4,16,17,0,625.0,88.0,1.6,18.0,305.0,183.31,120.01
2016,4,16,17,15,571.5,80.0,1.5,17.5,253.0,132.44,80.33
2016,4,16,17,30,518.0,72.0,1.4,17.0,201.0,87.77,50.82
2016,4,16,17,45,419.5,62.5,1.35,16.5,151.0,47.96,36.59
2016,4,16,18,0,321.0,53.0,1.3,16.0,101.0,40.2,29.34
2016,4,16,18,15,160.5,38.5,1.3,15.5,62.5,29.91,19.12
2016,4,16,18,30,0.0,24.0,1.3,15.0,24.0,22.03,0.0
2016,4,16,18,45,0.0,12.0,1.3,15.0,12.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,102.0,14.0,0.7,12.5,22.5,31.75,0.0
2016,4,17,6,0,204.0,28.0,0.7,13.0,45.0,87.59,52.78
2016,4,17,6,15,308.0,42.0,0.75,13.0,88.0,144.85,105.32
2016,4,17,6,30,412.0,56.0,0.8,13.0,131.0,213.04,163.97
2016,4,17,6,45,484.5,65.5,0.85,13.5,181.5,275.14,217.82
2016,4,17,7,0,557.0,75.0,0.9,14.0,232.0,344.3,276.19
2016,4,17,7,15,605.5,82.5,0.95,14.0,284.5,405.92,327.64
2016,4,17,7,30,654.0,90.0,1.0,14.0,337.0,471.31,380.46
2016,4,17,7,45,690.5,95.0,1.05,14.5,390.0,530.09,425.87
2016,4,17,8,0,727.0,100.0,1.1,15.0,443.0,590.68,471.15
2016,4,17,8,15,753.0,104.5,1.15,15.5,493.5,644.93,510.29
2016,4,17,8,30,779.0,109.0,1.2,16.0,544.0,697.1,546.18
2016,4,17,8,45,801.0,111.5,1.25,16.5,591.5,746.11,578.21
2016,4,17,9,0,823.0,114.0,1.3,17.0,639.0,794.27,609.11
2016,4,17,9,15,837.5,117.0,1.35,17.5,681.0,835.61,634.83
2016,4,17,9,30,852.0,120.0,1.4,18.0,723.0,875.05,659.01
2016,4,17,9,45,869.0,119.0,1.45,18.5,760.5,910.2,680.09
2016,4,17,10,0,886.0,118.0,1.5,19.0,798.0,937.7,696.0
2016,4,17,10,15,894.0,119.5,1.55,19.0,827.5,962.43,711.48
2016,4,17,10,30,902.0,121.0,1.6,19.0,857.0,984.17,725.09
2016,4,17,10,45,907.0,122.5,1.65,19.5,879.5,999.93,733.53
2016,4,17,11,0,912.0,124.0,1.7,20.0,902.0,1012.37,739.98
2016,4,17,11,15,915.5,124.5,1.7,20.0,917.0,1018.94,743.49
2016,4,17,11,30,919.0,125.0,1.7,20.0,932.0,1022.06,745.0
2016,4,17,11,45,920.0,126.0,1.7,20.5,938.5,1019.83,741.83
2016,4,17,12,0,921.0,127.0,1.7,21.0,945.0,1014.13,736.66
2016,4,17,12,15,920.5,126.5,1.65,21.0,943.5,1002.05,728.28
2016,4,17,12,30,920.0,126.0,1.6,21.0,942.0,986.64,717.94
2016,4,17,12,45,919.5,125.0,1.6,21.5,933.0,967.44,704.67
2016,4,17,13,0,919.0,124.0,1.6,22.0,924.0,945.06,689.48
2016,4,17,13,15,915.0,123.0,1.5,22.0,907.0,916.56,670.4
2016,4,17,13,30,911.0,122.0,1.4,22.0,890.0,885.26,649.57
2016,4,17,13,45,906.5,119.5,1.3,22.5,865.5,849.43,624.57
2016,4,17,14,0,902.0,117.0,1.2,23.0,841.0,811.14,598.02
2016,4,17,14,15,893.5,115.0,1.05,23.0,809.0,768.14,568.8
2016,4,17,14,30,885.0,113.0,0.9,23.0,777.0,723.35,538.25
2016,4,17,14,45,875.5,110.0,0.8,23.0,739.5,675.39,504.03
2016,4,17,15,0,866.0,107.0,0.7,23.0,702.0,626.16,468.11
2016,4,17,15,15,851.5,104.0,0.6,23.0,658.5,571.99,427.89
2016,4,17,15,30,837.0,101.0,0.5,23.0,615.0,518.32,386.98
2016,4,17,15,45,819.5,97.0,0.4,23.0,567.5,462.33,343.28
2016,4,17,16,0,802.0,93.0,0.3,23.0,520.0,406.93,298.8
2016,4,17,16,15,776.0,89.0,0.35,22.5,469.0,349.42,253.03
2016,4,17,16,30,750.0,85.0,0.4,22.0,418.0,293.95,207.36
2016,4,17,16,45,716.0,79.5,0.45,22.0,365.5,235.06,158.17
2016,4,17,17,0,682.0,74.0,0.5,22.0,313.0,181.82,113.92
2016,4,17,17,15,631.5,67.5,0.65,21.0,260.0,129.37,73.87
2016,4,17,17,30,581.0,61.0,0.8,20.0,207.0,82.65,43.54
2016,4,17,17,45,504.5,52.0,0.95,19.5,157.5,39.49,28.81
2016,4,17,18,0,428.0,43.0,1.1,19.0,108.0,31.83,21.82
2016,4,17,18,15,307.5,30.5,1.15,18.5,67.5,23.18,13.49
2016,4,17,18,30,187.0,18.0,1.2,18.0,27.0,13.91,0.0
2016,4,17,18,45,93.5,9.0,1.25,17.5,13.5,8.85,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,13.5,25.5,37.5,0.0
2016,4,18,6,0,259.0,29.0,0.5,14.0,51.0,102.91,63.92
2016,4,18,6,15,365.5,41.0,0.5,14.5,96.0,161.46,116.81
2016,4,18,6,30,472.0,53.0,0.5,15.0,141.0,231.88,176.61
2016,4,18,6,45,540.0,61.5,0.5,15.5,192.5,294.4,230.18
2016,4,18,7,0,608.0,70.0,0.5,16.0,244.0,363.46,287.4
2016,4,18,7,15,655.0,77.0,0.45,16.5,298.0,426.4,337.62
2016,4,18,7,30,702.0,84.0,0.4,17.0,352.0,492.88,388.3
2016,4,18,7,45,732.5,89.5,0.4,17.5,405.0,550.89,431.04
2016,4,18,8,0,763.0,95.0,0.4,18.0,458.0,608.06,471.64
2016,4,18,8,15,788.0,99.5,0.45,18.5,509.0,663.19,509.93
2016,4,18,8,30,813.0,104.0,0.5,19.0,560.0,718.29,545.8
2016,4,18,8,45,832.0,107.0,0.6,19.5,607.5,766.78,576.9
2016,4,18,9,0,851.0,110.0,0.7,20.0,655.0,814.13,606.87
2016,4,18,9,15,864.5,112.5,0.8,20.0,697.5,854.93,633.34
2016,4,18,9,30,878.0,115.0,0.9,20.0,740.0,893.7,658.43
2016,4,18,9,45,894.0,114.5,1.0,20.5,777.5,923.89,676.6
2016,4,18,10,0,910.0,114.0,1.1,21.0,815.0,956.89,696.6
2016,4,18,10,15,917.0,115.5,1.15,21.0,844.5,981.11,711.37
2016,4,18,10,30,924.0,117.0,1.2,21.0,874.0,1002.22,724.35
2016,4,18,10,45,930.5,117.5,1.25,21.5,897.0,1018.57,733.03
2016,4,18,11,0,937.0,118.0,1.3,22.0,920.0,1031.56,739.73
2016,4,18,11,15,939.5,118.5,1.3,22.0,934.5,1037.25,742.56
2016,4,18,11,30,942.0,119.0,1.3,22.0,949.0,1039.4,743.42
2016,4,18,11,45,942.5,120.0,1.3,22.0,955.0,1036.6,741.36
2016,4,18,12,0,943.0,121.0,1.3,22.0,961.0,1030.25,737.3
2016,4,18,12,15,942.0,121.0,1.3,22.0,959.5,1017.97,729.7
2016,4,18,12,30,941.0,121.0,1.3,22.0,958.0,1002.28,720.13
2016,4,18,12,45,933.0,124.0,1.3,22.5,947.0,979.9,705.1
2016,4,18,13,0,925.0,127.0,1.3,23.0,936.0,954.54,688.32
2016,4,18,13,15,921.0,126.0,1.3,22.5,918.5,925.85,672.08
2016,4,18,13,30,917.0,125.0,1.3,22.0,901.0,894.35,653.93
2016,4,18,13,45,903.5,127.5,1.3,22.0,874.0,855.96,629.88
2016,4,18,14,0,890.0,130.0,1.3,22.0,847.0,815.67,604.41
2016,4,18,14,15,881.0,128.0,1.3,22.0,815.0,772.68,576.87
2016,4,18,14,30,872.0,126.0,1.3,22.0,783.0,728.35,547.76
2016,4,18,14,45,851.0,128.0,1.35,22.0,743.0,677.8,512.52
2016,4,18,15,0,830.0,130.0,1.4,22.0,703.0,627.05,476.15
2016,4,18,15,15,814.0,126.5,1.4,21.5,659.0,573.92,437.61
2016,4,18,15,30,798.0,123.0,1.4,21.0,615.0,520.76,397.7
2016,4,18,15,45,772.0,120.5,1.45,20.5,566.0,462.3,352.69
2016,4,18,16,0,746.0,118.0,1.5,20.0,517.0,407.0,308.46
2016,4,18,16,15,717.0,112.5,1.5,19.5,466.0,349.71,261.21
2016,4,18,16,30,688.0,107.0,1.5,19.0,415.0,294.87,214.78
2016,4,18,16,45,648.0,100.5,1.55,18.5,362.0,239.24,167.64
2016,4,18,17,0,608.0,94.0,1.6,18.0,309.0,187.82,124.5
2016,4,18,17,15,553.5,85.5,1.6,17.0,256.5,137.26,85.15
2016,4,18,17,30,499.0,77.0,1.6,16.0,204.0,93.04,55.52
2016,4,18,17,45,420.0,65.0,1.6,15.5,155.0,51.09,39.54
2016,4,18,18,0,341.0,53.0,1.6,15.0,106.0,39.99,29.36
2016,4,18,18,15,229.0,37.0,1.65,14.5,66.5,28.49,18.34
2016,4,18,18,30,117.0,21.0,1.7,14.0,27.0,16.41,0.0
2016,4,18,18,45,58.5,10.5,1.75,14.0,13.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.0,1.2,12.5,26.5,42.05,0.0
2016,4,19,6,0,233.0,32.0,1.1,13.0,53.0,100.07,64.37
2016,4,19,6,15,337.5,45.0,1.05,13.0,97.5,158.46,116.55
2016,4,19,6,30,442.0,58.0,1.0,13.0,142.0,228.06,176.53
2016,4,19,6,45,521.0,65.5,1.0,13.5,194.5,292.63,232.33
2016,4,19,7,0,600.0,73.0,1.0,14.0,247.0,364.8,292.9
2016,4,19,7,15,647.0,79.5,0.95,14.5,300.5,426.89,343.52
2016,4,19,7,30,694.0,86.0,0.9,15.0,354.0,492.5,394.79
2016,4,19,7,45,732.5,89.0,0.9,15.5,408.0,552.15,439.94
2016,4,19,8,0,771.0,92.0,0.9,16.0,462.0,611.87,483.56
2016,4,19,8,15,795.0,96.0,0.9,16.5,513.0,666.07,521.49
2016,4,19,8,30,819.0,100.0,0.9,17.0,564.0,720.14,556.55
2016,4,19,8,45,835.0,104.5,0.9,17.5,610.5,768.15,586.5
2016,4,19,9,0,851.0,109.0,0.9,18.0,657.0,814.82,614.94
2016,4,19,9,15,864.5,111.5,0.85,18.5,699.5,855.57,638.06
2016,4,19,9,30,878.0,114.0,0.8,19.0,742.0,889.18,656.06
2016,4,19,9,45,880.5,120.5,0.8,19.5,776.0,920.0,672.96
2016,4,19,10,0,883.0,127.0,0.8,20.0,810.0,947.81,687.82
2016,4,19,10,15,890.5,129.0,0.8,20.0,840.0,972.4,701.9
2016,4,19,10,30,898.0,131.0,0.8,20.0,870.0,993.99,714.14
2016,4,19,10,45,898.0,135.5,0.8,20.5,891.0,1007.89,720.31
2016,4,19,11,0,898.0,140.0,0.8,21.0,912.0,1018.39,724.55
2016,4,19,11,15,901.5,141.0,0.85,21.0,926.5,1025.23,729.16
2016,4,19,11,30,905.0,142.0,0.9,21.0,941.0,1028.67,731.85
2016,4,19,11,45,710.5,248.0,0.95,21.0,878.5,955.6,687.0
2016,4,19,12,0,516.0,354.0,1.0,21.0,816.0,868.74,627.67
2016,4,19,12,15,478.5,362.0,1.05,21.0,790.0,832.84,605.25
2016,4,19,12,30,441.0,370.0,1.1,21.0,764.0,795.89,581.16
2016,4,19,12,45,436.0,368.0,1.15,21.0,753.5,778.09,570.41
2016,4,19,13,0,431.0,366.0,1.2,21.0,743.0,758.89,558.39
2016,4,19,13,15,454.5,349.0,1.25,20.5,740.5,748.39,554.08
2016,4,19,13,30,478.0,332.0,1.3,20.0,738.0,735.26,547.78
2016,4,19,13,45,393.0,353.5,1.4,20.0,681.0,667.1,500.08
2016,4,19,14,0,308.0,375.0,1.5,20.0,624.0,605.99,456.68
2016,4,19,14,15,209.5,367.5,1.55,19.5,534.0,510.68,388.45
2016,4,19,14,30,111.0,360.0,1.6,19.0,444.0,423.58,324.41
2016,4,19,14,45,140.0,343.5,1.7,19.0,444.0,420.24,323.73
2016,4,19,15,0,169.0,327.0,1.8,19.0,444.0,413.38,319.63
2016,4,19,15,15,159.0,305.5,1.85,18.5,410.0,377.3,293.25
2016,4,19,15,30,149.0,284.0,1.9,18.0,376.0,342.09,267.19
2016,4,19,15,45,149.0,261.0,2.0,18.0,347.0,311.03,243.45
2016,4,19,16,0,149.0,238.0,2.1,18.0,318.0,279.98,219.18
2016,4,19,16,15,95.0,207.0,2.15,17.5,256.5,225.14,176.7
2016,4,19,16,30,41.0,176.0,2.2,17.0,195.0,174.81,137.78
2016,4,19,16,45,35.5,156.0,2.25,16.5,170.5,151.72,119.58
2016,4,19,17,0,30.0,136.0,2.3,16.0,146.0,129.37,101.72
2016,4,19,17,15,267.5,106.5,2.25,15.5,176.5,124.14,87.33
2016,4,19,17,30,505.0,77.0,2.2,15.0,207.0,94.31,56.38
2016,4,19,17,45,443.5,64.0,2.2,15.0,159.0,51.84,40.31
2016,4,19,18,0,382.0,51.0,2.2,15.0,111.0,39.02,28.55
2016,4,19,18,15,263.5,36.0,2.15,14.5,70.5,27.59,17.69
2016,4,19,18,30,145.0,21.0,2.1,14.0,30.0,16.35,1.19
2016,4,19,18,45,72.5,10.5,2.05,14.0,15.0,10.32,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,128.5,16.0,1.15,11.5,28.0,44.9,0.0
2016,4,20,6,0,257.0,32.0,1.2,12.0,56.0,106.96,70.4
2016,4,20,6,15,359.5,43.5,1.2,12.5,100.5,164.47,121.59
2016,4,20,6,30,462.0,55.0,1.2,13.0,145.0,233.25,181.0
2016,4,20,6,45,527.0,64.0,1.3,13.5,196.0,294.9,234.96
2016,4,20,7,0,592.0,73.0,1.4,14.0,247.0,362.76,292.69
2016,4,20,7,15,353.5,116.5,1.35,14.5,226.0,317.21,257.73
2016,4,20,7,30,115.0,160.0,1.3,15.0,205.0,237.06,191.77
2016,4,20,7,45,434.5,127.0,1.3,15.5,331.5,411.92,334.7
2016,4,20,8,0,754.0,94.0,1.3,16.0,458.0,604.82,482.97
2016,4,20,8,15,486.0,172.0,1.3,16.0,416.5,535.31,424.94
2016,4,20,8,30,218.0,250.0,1.3,16.0,375.0,427.59,338.23
2016,4,20,8,45,535.0,176.0,1.35,16.5,514.5,615.0,484.81
2016,4,20,9,0,852.0,102.0,1.4,17.0,654.0,809.6,621.96
2016,4,20,9,15,722.5,161.5,1.4,17.0,650.0,795.67,608.57
2016,4,20,9,30,593.0,221.0,1.4,17.0,646.0,766.76,585.67
2016,4,20,9,45,518.0,263.5,1.45,17.5,648.5,756.94,575.43
2016,4,20,10,0,443.0,306.0,1.5,18.0,651.0,743.88,562.63
2016,4,20,10,15,466.5,310.0,1.55,18.0,685.0,777.17,585.89
2016,4,20,10,30,490.0,314.0,1.6,18.0,719.0,809.36,607.77
2016,4,20,10,45,494.0,325.0,1.65,18.0,742.0,828.75,620.33
2016,4,20,11,0,498.0,336.0,1.7,18.0,765.0,846.11,631.66
2016,4,20,11,15,399.5,380.5,1.7,18.0,729.0,789.76,589.87
2016,4,20,11,30,301.0,425.0,1.7,18.0,693.0,738.68,551.75
2016,4,20,11,45,397.5,393.0,1.75,18.5,748.5,795.1,593.07
2016,4,20,12,0,494.0,361.0,1.8,19.0,804.0,855.26,634.96
2016,4,20,12,15,701.0,247.5,1.8,19.0,875.5,929.3,689.94
2016,4,20,12,30,908.0,134.0,1.8,19.0,947.0,986.95,726.98
2016,4,20,12,45,702.5,241.0,1.85,19.0,866.0,896.07,667.32
2016,4,20,13,0,497.0,348.0,1.9,19.0,785.0,800.36,598.16
2016,4,20,13,15,509.5,335.0,1.9,18.5,775.5,782.69,588.76
2016,4,20,13,30,522.0,322.0,1.9,18.0,766.0,762.78,576.92
2016,4,20,13,45,698.0,227.0,1.95,18.0,803.5,793.17,603.74
2016,4,20,14,0,874.0,132.0,2.0,18.0,841.0,807.35,615.69
2016,4,20,14,15,707.0,196.0,2.0,18.0,755.0,714.3,549.09
2016,4,20,14,30,540.0,260.0,2.0,18.0,669.0,628.39,484.57
2016,4,20,14,45,686.5,191.0,2.0,18.0,685.0,632.78,490.83
2016,4,20,15,0,833.0,122.0,2.0,18.0,701.0,623.22,485.11
2016,4,20,15,15,817.0,118.5,1.95,17.5,657.5,570.0,444.73
2016,4,20,15,30,801.0,115.0,1.9,17.0,614.0,516.76,403.39
2016,4,20,15,45,784.0,110.0,1.9,17.0,566.5,461.86,358.96
2016,4,20,16,0,767.0,105.0,1.9,17.0,519.0,407.58,313.65
2016,4,20,16,15,548.5,138.0,1.85,16.5,419.5,316.51,241.92
2016,4,20,16,30,330.0,171.0,1.8,16.0,320.0,251.05,192.01
2016,4,20,16,45,327.0,149.0,1.8,16.0,281.5,210.27,157.26
2016,4,20,17,0,324.0,127.0,1.8,16.0,243.0,169.92,122.76
2016,4,20,17,15,287.0,112.0,1.7,15.5,202.5,131.6,92.51
2016,4,20,17,30,250.0,97.0,1.6,15.0,162.0,97.45,67.81
2016,4,20,17,45,215.5,77.0,1.55,14.5,124.0,63.79,46.6
2016,4,20,18,0,181.0,57.0,1.5,14.0,86.0,45.93,34.76
2016,4,20,18,15,116.0,39.0,1.5,13.5,55.0,32.07,21.69
2016,4,20,18,30,51.0,21.0,1.5,13.0,24.0,17.71,3.24
2016,4,20,18,45,25.5,10.5,1.5,13.0,12.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,0.9,13.0,10.5,10.13,0.0
2016,4,21,6,0,0.0,21.0,0.9,13.0,21.0,20.27,10.59
2016,4,21,6,15,0.0,37.5,1.0,13.0,37.5,36.39,24.96
2016,4,21,6,30,0.0,54.0,1.1,13.0,54.0,52.94,39.47
2016,4,21,6,45,0.0,73.0,1.2,13.5,73.0,72.08,55.89
2016,4,21,7,0,0.0,92.0,1.3,14.0,92.0,91.14,71.93
2016,4,21,7,15,1.0,111.5,1.35,14.0,112.0,111.21,88.65
2016,4,21,7,30,2.0,131.0,1.4,14.0,132.0,131.34,105.15
2016,4,21,7,45,16.5,158.5,1.5,14.5,166.5,168.23,135.21
2016,4,21,8,0,31.0,186.0,1.6,15.0,201.0,212.43,170.61
2016,4,21,8,15,37.5,209.5,1.65,15.0,229.5,242.68,194.34
2016,4,21,8,30,44.0,233.0,1.7,15.0,258.0,273.33,218.15
2016,4,21,8,45,26.5,220.5,1.8,15.0,236.0,246.61,195.99
2016,4,21,9,0,9.0,208.0,1.9,15.0,214.0,213.02,168.43
2016,4,21,9,15,75.5,275.5,1.95,15.0,329.5,346.78,275.24
2016,4,21,9,30,142.0,343.0,2.0,15.0,445.0,487.3,382.35
2016,4,21,9,45,195.5,357.0,2.05,15.5,505.5,552.54,430.11
2016,4,21,10,0,249.0,371.0,2.1,16.0,566.0,628.34,484.79
2016,4,21,10,15,136.5,343.0,2.1,16.0,450.5,487.5,377.95
2016,4,21,10,30,24.0,315.0,2.1,16.0,335.0,334.99,259.79
2016,4,21,10,45,22.5,314.0,2.1,16.5,333.5,332.27,257.56
2016,4,21,11,0,21.0,313.0,2.1,17.0,332.0,329.48,254.68
2016,4,21,11,15,19.0,304.5,2.15,17.0,322.0,318.59,246.25
2016,4,21,11,30,17.0,296.0,2.2,17.0,312.0,307.7,237.86
2016,4,21,11,45,17.5,298.0,2.25,17.0,314.5,309.73,239.44
2016,4,21,12,0,18.0,300.0,2.3,17.0,317.0,311.68,240.93
2016,4,21,12,15,32.5,349.0,2.35,17.0,379.0,379.73,292.87
2016,4,21,12,30,47.0,398.0,2.4,17.0,441.0,441.24,338.86
2016,4,21,12,45,28.0,308.0,2.5,17.0,334.0,330.94,255.77
2016,4,21,13,0,9.0,218.0,2.6,17.0,227.0,220.2,170.56
2016,4,21,13,15,64.0,319.5,2.65,17.0,375.0,370.16,288.25
2016,4,21,13,30,119.0,421.0,2.7,17.0,523.0,516.38,398.02
2016,4,21,13,45,82.0,385.5,2.8,17.0,455.0,442.97,342.42
2016,4,21,14,0,45.0,350.0,2.9,17.0,387.0,375.26,291.22
2016,4,21,14,15,68.5,353.5,2.9,17.0,407.0,392.56,305.62
2016,4,21,14,30,92.0,357.0,2.9,17.0,427.0,407.62,317.86
2016,4,21,14,45,166.5,339.5,2.95,17.0,458.5,433.9,339.77
2016,4,21,15,0,241.0,322.0,3.0,17.0,490.0,452.66,355.31
2016,4,21,15,15,128.0,269.5,2.95,16.5,358.0,327.16,258.23
2016,4,21,15,30,15.0,217.0,2.9,16.0,226.0,215.06,169.82
2016,4,21,15,45,17.5,207.5,2.9,16.0,217.5,205.75,163.04
2016,4,21,16,0,20.0,198.0,2.9,16.0,209.0,196.09,155.65
2016,4,21,16,15,13.5,175.5,2.85,15.5,183.0,171.08,136.09
2016,4,21,16,30,7.0,153.0,2.8,15.0,157.0,146.9,117.05
2016,4,21,16,45,66.0,149.5,2.8,15.0,174.0,153.75,121.06
2016,4,21,17,0,125.0,146.0,2.8,15.0,191.0,152.65,117.54
2016,4,21,17,15,111.5,124.0,2.65,14.5,159.5,122.68,93.26
2016,4,21,17,30,98.0,102.0,2.5,14.0,128.0,94.52,71.1
2016,4,21,17,45,82.0,80.0,2.4,14.0,98.5,68.25,51.45
2016,4,21,18,0,66.0,58.0,2.3,14.0,69.0,49.38,37.81
2016,4,21,18,15,33.0,39.0,2.25,13.5,44.5,35.52,24.73
2016,4,21,18,30,0.0,20.0,2.2,13.0,20.0,19.21,5.24
2016,4,21,18,45,0.0,10.0,2.15,13.0,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,97.5,19.5,3.75,13.0,29.0,44.52,5.39
2016,4,22,6,0,195.0,39.0,3.8,13.0,58.0,100.33,68.66
2016,4,22,6,15,296.0,52.5,3.85,13.0,102.0,156.09,117.34
2016,4,22,6,30,397.0,66.0,3.9,13.0,146.0,223.07,175.74
2016,4,22,6,45,198.5,40.0,4.0,13.0,80.0,131.51,105.26
2016,4,22,7,0,0.0,14.0,4.1,13.0,14.0,13.5,5.97
2016,4,22,7,15,0.0,17.5,4.2,13.0,17.5,16.88,8.88
2016,4,22,7,30,0.0,21.0,4.3,13.0,21.0,20.27,11.75
2016,4,22,7,45,0.0,51.5,4.45,13.0,51.5,49.76,36.84
2016,4,22,8,0,0.0,82.0,4.6,13.0,82.0,79.31,61.65
2016,4,22,8,15,0.0,87.0,4.7,13.0,87.0,84.17,65.49
2016,4,22,8,30,0.0,92.0,4.8,13.0,92.0,89.04,69.35
2016,4,22,8,45,14.0,172.0,4.9,13.5,181.5,180.16,144.65
2016,4,22,9,0,28.0,252.0,5.0,14.0,271.0,281.59,226.16
2016,4,22,9,15,45.0,286.5,5.1,14.0,318.5,332.93,266.88
2016,4,22,9,30,62.0,321.0,5.2,14.0,366.0,385.08,307.87
2016,4,22,9,45,32.0,240.0,5.35,14.0,263.5,272.42,217.56
2016,4,22,10,0,2.0,159.0,5.5,14.0,161.0,157.13,123.57
2016,4,22,10,15,42.0,276.5,5.55,14.0,311.5,320.11,255.55
2016,4,22,10,30,82.0,394.0,5.6,14.0,462.0,482.1,382.07
2016,4,22,10,45,57.5,375.0,5.65,14.0,423.5,437.94,346.39
2016,4,22,11,0,33.0,356.0,5.7,14.0,385.0,393.49,310.85
2016,4,22,11,15,26.5,336.5,5.7,13.5,360.0,365.95,289.64
2016,4,22,11,30,20.0,317.0,5.7,13.0,335.0,331.68,262.99
2016,4,22,11,45,273.0,336.5,5.7,13.0,583.0,616.43,493.04
2016,4,22,12,0,526.0,356.0,5.7,13.0,831.0,881.84,695.6
2016,4,22,12,15,325.5,403.5,5.6,13.0,697.5,725.7,572.62
2016,4,22,12,30,125.0,451.0,5.5,13.0,564.0,573.51,451.39
2016,4,22,12,45,82.0,414.0,5.4,13.0,488.0,486.96,384.63
2016,4,22,13,0,39.0,377.0,5.3,13.0,412.0,407.94,322.45
2016,4,22,13,15,448.0,264.0,5.2,13.0,648.5,659.81,530.14
2016,4,22,13,30,857.0,151.0,5.1,13.0,885.0,876.28,695.63
2016,4,22,13,45,863.0,143.0,5.05,13.0,864.5,844.49,671.44
2016,4,22,14,0,869.0,135.0,5.0,13.0,844.0,809.76,646.5
2016,4,22,14,15,559.5,247.5,5.0,13.0,697.5,656.21,526.77
2016,4,22,14,30,250.0,360.0,5.0,13.0,551.0,521.78,416.74
2016,4,22,14,45,236.5,343.0,5.0,13.0,516.5,482.99,387.15
2016,4,22,15,0,223.0,326.0,5.0,13.0,482.0,445.65,358.01
2016,4,22,15,15,111.5,229.5,5.0,13.0,307.5,280.97,226.58
2016,4,22,15,30,0.0,133.0,5.0,13.0,133.0,128.21,101.39
2016,4,22,15,45,186.5,171.0,5.0,13.0,273.0,245.52,198.57
2016,4,22,16,0,373.0,209.0,5.0,13.0,413.0,344.05,275.71
2016,4,22,16,15,186.5,162.0,4.9,12.5,264.0,213.89,170.63
2016,4,22,16,30,0.0,115.0,4.8,12.0,115.0,110.13,87.95
2016,4,22,16,45,51.0,130.5,4.7,12.0,149.5,133.87,106.59
2016,4,22,17,0,102.0,146.0,4.6,12.0,184.0,148.67,116.78
2016,4,22,17,15,86.0,125.0,4.35,12.0,153.5,123.33,95.98
2016,4,22,17,30,70.0,104.0,4.1,12.0,123.0,97.32,75.1
2016,4,22,17,45,214.0,80.0,3.9,12.0,119.5,67.11,49.34
2016,4,22,18,0,358.0,56.0,3.7,12.0,116.0,42.01,31.65
2016,4,22,18,15,238.5,41.5,3.5,11.5,75.5,31.86,21.89
2016,4,22,18,30,119.0,27.0,3.3,11.0,35.0,21.18,7.58
2016,4,22,18,45,59.5,13.5,3.15,11.0,17.5,13.27,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,148.0,17.0,2.35,10.5,33.0,53.19,13.67
