Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,296.0,34.0,2.4,11.0,66.0,120.94,83.22
2016,4,23,6,15,394.0,44.5,2.4,11.0,111.5,179.07,135.03
2016,4,23,6,30,492.0,55.0,2.4,11.0,157.0,247.84,195.83
2016,4,23,6,45,548.0,64.0,2.45,11.5,207.5,307.76,249.3
2016,4,23,7,0,604.0,73.0,2.5,12.0,258.0,372.9,305.67
2016,4,23,7,15,647.0,79.0,2.5,12.0,310.5,432.81,356.8
2016,4,23,7,30,690.0,85.0,2.5,12.0,363.0,495.83,408.85
2016,4,23,7,45,713.5,92.0,2.5,12.5,413.5,550.74,452.07
2016,4,23,8,0,737.0,99.0,2.5,13.0,464.0,606.2,494.28
2016,4,23,8,15,760.5,103.5,2.5,13.0,513.0,657.09,532.84
2016,4,23,8,30,784.0,108.0,2.5,13.0,562.0,709.91,570.45
2016,4,23,8,45,797.5,113.0,2.5,13.5,606.5,755.06,600.53
2016,4,23,9,0,811.0,118.0,2.5,14.0,651.0,798.78,629.09
2016,4,23,9,15,824.5,120.5,2.5,14.0,691.5,838.11,655.26
2016,4,23,9,30,838.0,123.0,2.5,14.0,732.0,875.52,679.88
2016,4,23,9,45,858.0,120.0,2.5,14.5,769.5,905.28,697.69
2016,4,23,10,0,878.0,117.0,2.5,15.0,807.0,938.31,717.66
2016,4,23,10,15,885.0,118.5,2.5,15.0,835.5,961.67,732.21
2016,4,23,10,30,892.0,120.0,2.5,15.0,864.0,982.05,744.85
2016,4,23,10,45,896.5,121.5,2.55,15.5,885.5,996.92,752.95
2016,4,23,11,0,901.0,123.0,2.6,16.0,907.0,1008.53,759.01
2016,4,23,11,15,904.0,123.5,2.6,16.0,921.0,1014.31,762.21
2016,4,23,11,30,907.0,124.0,2.6,16.0,935.0,1016.71,763.35
2016,4,23,11,45,904.5,127.0,2.6,16.0,940.5,1012.95,760.55
2016,4,23,12,0,902.0,130.0,2.6,16.0,946.0,1005.82,755.68
2016,4,23,12,15,901.5,129.5,2.65,16.0,944.0,993.75,748.16
2016,4,23,12,30,901.0,129.0,2.7,16.0,942.0,978.45,738.58
2016,4,23,12,45,896.5,130.0,2.8,16.0,932.0,957.81,725.88
2016,4,23,13,0,892.0,131.0,2.9,16.0,922.0,934.23,711.16
2016,4,23,13,15,887.5,130.0,3.05,16.0,904.5,905.86,693.43
2016,4,23,13,30,883.0,129.0,3.2,16.0,887.0,874.85,673.66
2016,4,23,13,45,871.5,131.0,3.35,16.0,861.0,838.57,649.93
2016,4,23,14,0,860.0,133.0,3.5,16.0,835.0,800.39,624.54
2016,4,23,14,15,851.0,131.0,3.55,15.5,804.0,759.38,597.4
2016,4,23,14,30,842.0,129.0,3.6,15.0,773.0,715.43,567.39
2016,4,23,14,45,824.5,129.0,3.7,15.0,734.5,666.49,530.53
2016,4,23,15,0,807.0,129.0,3.8,15.0,696.0,617.14,492.46
2016,4,23,15,15,791.0,126.0,3.8,15.0,653.5,565.64,451.59
2016,4,23,15,30,775.0,123.0,3.8,15.0,611.0,514.17,409.68
2016,4,23,15,45,750.0,120.5,3.85,15.0,563.5,457.34,362.63
2016,4,23,16,0,725.0,118.0,3.9,15.0,516.0,403.63,316.83
2016,4,23,16,15,697.0,113.5,3.85,14.5,466.0,348.76,269.55
2016,4,23,16,30,669.0,109.0,3.8,14.0,416.0,296.24,223.27
2016,4,23,16,45,620.5,105.0,3.8,14.0,363.5,241.79,175.44
2016,4,23,17,0,572.0,101.0,3.8,14.0,311.0,192.52,132.85
2016,4,23,17,15,519.0,92.5,3.65,13.5,260.0,143.96,93.56
2016,4,23,17,30,466.0,84.0,3.5,13.0,209.0,100.8,62.83
2016,4,23,17,45,394.0,71.5,3.4,13.0,161.5,60.23,40.75
2016,4,23,18,0,322.0,59.0,3.3,13.0,114.0,44.31,33.59
2016,4,23,18,15,217.5,43.0,3.2,12.5,74.5,33.0,22.85
2016,4,23,18,30,113.0,27.0,3.1,12.0,35.0,22.52,9.33
2016,4,23,18,45,56.5,13.5,3.05,12.0,17.5,13.27,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,21.0,3.35,10.5,33.0,49.53,17.4
2016,4,24,6,0,215.0,42.0,3.5,11.0,66.0,109.5,77.16
2016,4,24,6,15,311.5,56.5,3.5,11.0,111.5,166.74,127.31
2016,4,24,6,30,408.0,71.0,3.5,11.0,157.0,234.59,186.9
2016,4,24,6,45,485.0,79.5,3.55,11.5,209.5,299.37,243.89
2016,4,24,7,0,562.0,88.0,3.6,12.0,262.0,370.87,305.42
2016,4,24,7,15,608.5,95.0,3.6,12.5,315.0,431.86,356.94
2016,4,24,7,30,655.0,102.0,3.6,13.0,368.0,496.29,409.63
2016,4,24,7,45,696.0,105.5,3.6,13.5,422.0,556.56,457.5
2016,4,24,8,0,737.0,109.0,3.6,14.0,476.0,618.94,505.57
2016,4,24,8,15,761.5,113.5,3.55,14.0,526.5,672.56,546.26
2016,4,24,8,30,786.0,118.0,3.5,14.0,577.0,723.74,583.15
2016,4,24,8,45,809.0,119.5,3.5,14.5,624.0,772.59,616.26
2016,4,24,9,0,832.0,121.0,3.5,15.0,671.0,820.61,648.17
2016,4,24,9,15,845.5,124.0,3.4,15.0,712.5,861.1,674.83
2016,4,24,9,30,859.0,127.0,3.3,15.0,754.0,899.61,699.78
2016,4,24,9,45,869.0,129.0,3.25,15.5,789.5,931.68,718.93
2016,4,24,10,0,879.0,131.0,3.2,16.0,825.0,961.16,736.12
2016,4,24,10,15,886.0,133.0,3.25,16.0,854.0,979.26,747.58
2016,4,24,10,30,893.0,135.0,3.3,16.0,883.0,1000.05,761.07
2016,4,24,10,45,894.5,138.5,3.4,16.5,903.5,1013.98,768.89
2016,4,24,11,0,896.0,142.0,3.5,17.0,924.0,1024.58,774.59
2016,4,24,11,15,899.0,143.0,3.7,16.5,938.0,1030.7,781.07
2016,4,24,11,30,902.0,144.0,3.9,16.0,952.0,1033.46,785.4
2016,4,24,11,45,894.0,150.0,4.1,16.0,955.5,1027.2,782.19
2016,4,24,12,0,886.0,156.0,4.3,16.0,959.0,1017.64,776.82
2016,4,24,12,15,706.0,256.0,4.5,16.0,895.0,945.42,728.51
2016,4,24,12,30,526.0,356.0,4.7,16.0,831.0,863.27,666.49
2016,4,24,12,45,681.0,269.5,4.95,16.0,879.0,907.33,705.39
2016,4,24,13,0,836.0,183.0,5.2,16.0,927.0,940.4,731.65
2016,4,24,13,15,831.5,182.0,5.35,15.5,909.5,912.62,714.39
2016,4,24,13,30,827.0,181.0,5.5,15.0,892.0,882.36,695.46
2016,4,24,13,45,807.0,186.5,5.65,15.0,864.5,843.52,668.66
2016,4,24,14,0,787.0,192.0,5.8,15.0,837.0,804.2,641.21
2016,4,24,14,15,776.5,189.0,5.85,15.0,805.5,761.74,609.49
2016,4,24,14,30,766.0,186.0,5.9,15.0,774.0,718.05,576.28
2016,4,24,14,45,764.0,176.5,5.95,15.0,738.5,672.68,541.4
2016,4,24,15,0,762.0,167.0,6.0,15.0,703.0,625.82,504.57
2016,4,24,15,15,744.5,162.5,6.0,14.5,660.0,573.63,463.29
2016,4,24,15,30,727.0,158.0,6.0,14.0,617.0,521.75,421.15
2016,4,24,15,45,721.0,146.0,6.05,14.0,572.5,468.72,376.39
2016,4,24,16,0,715.0,134.0,6.1,14.0,528.0,415.37,330.13
2016,4,24,16,15,686.0,128.0,6.05,13.5,477.0,359.22,281.17
2016,4,24,16,30,657.0,122.0,6.0,13.0,426.0,305.59,233.48
2016,4,24,16,45,616.0,115.0,6.0,13.0,373.0,250.86,184.68
2016,4,24,17,0,575.0,108.0,6.0,13.0,320.0,200.5,140.44
2016,4,24,17,15,522.0,98.5,5.95,12.5,268.0,150.17,99.24
2016,4,24,17,30,469.0,89.0,5.9,12.0,216.0,106.08,67.33
2016,4,24,17,45,391.0,76.5,5.85,12.0,167.0,65.03,44.52
2016,4,24,18,0,313.0,64.0,5.8,12.0,118.0,48.27,37.24
2016,4,24,18,15,213.5,46.5,5.7,11.5,77.5,35.81,25.44
2016,4,24,18,30,114.0,29.0,5.6,11.0,37.0,24.1,11.26
2016,4,24,18,45,57.0,14.5,5.6,11.0,18.5,14.25,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,198.0,17.0,3.3,7.5,39.5,64.91,27.67
2016,4,25,6,0,396.0,34.0,3.4,8.0,79.0,148.08,104.56
2016,4,25,6,15,490.5,42.5,3.5,8.5,127.5,208.94,159.9
2016,4,25,6,30,585.0,51.0,3.6,9.0,176.0,279.91,223.78
2016,4,25,6,45,644.5,57.0,3.75,9.5,230.0,343.04,281.07
2016,4,25,7,0,704.0,63.0,3.9,10.0,284.0,410.21,340.29
2016,4,25,7,15,743.5,68.0,3.9,10.5,339.0,472.34,393.5
2016,4,25,7,30,783.0,73.0,3.9,11.0,394.0,537.03,446.91
2016,4,25,7,45,811.0,77.0,3.95,11.5,447.5,595.67,493.86
2016,4,25,8,0,839.0,81.0,4.0,12.0,501.0,655.05,539.91
2016,4,25,8,15,859.5,84.0,4.0,12.0,552.0,708.4,579.44
2016,4,25,8,30,880.0,87.0,4.0,12.0,603.0,757.21,614.31
2016,4,25,8,45,895.5,89.5,4.0,12.5,650.0,804.43,646.33
2016,4,25,9,0,911.0,92.0,4.0,13.0,697.0,850.14,676.69
2016,4,25,9,15,922.0,94.5,3.95,13.0,739.0,890.25,703.59
2016,4,25,9,30,933.0,97.0,3.9,13.0,781.0,928.05,728.59
2016,4,25,9,45,938.5,100.0,3.9,13.5,816.0,958.9,747.4
2016,4,25,10,0,944.0,103.0,3.9,14.0,851.0,986.77,764.04
2016,4,25,10,15,950.0,104.5,3.9,14.0,879.5,1010.36,779.1
2016,4,25,10,30,956.0,106.0,3.9,14.0,908.0,1030.73,791.99
2016,4,25,10,45,959.5,107.0,3.9,14.5,929.5,1044.79,799.15
2016,4,25,11,0,963.0,108.0,3.9,15.0,951.0,1055.37,804.06
2016,4,25,11,15,965.0,108.5,3.9,15.0,965.0,1060.41,806.83
2016,4,25,11,30,967.0,109.0,3.9,15.0,979.0,1061.85,807.35
2016,4,25,11,45,965.0,111.0,3.9,15.0,984.0,1057.34,804.0
2016,4,25,12,0,963.0,113.0,3.9,15.0,989.0,1049.27,798.4
2016,4,25,12,15,962.0,113.0,3.85,15.0,987.0,1036.61,789.47
2016,4,25,12,30,961.0,113.0,3.8,15.0,985.0,1020.51,778.34
2016,4,25,12,45,955.0,115.0,3.8,15.5,973.5,998.46,762.16
2016,4,25,13,0,949.0,117.0,3.8,16.0,962.0,973.33,744.0
2016,4,25,13,15,944.5,116.0,3.75,16.0,944.0,943.59,723.79
2016,4,25,13,30,940.0,115.0,3.7,16.0,926.0,911.03,701.62
2016,4,25,13,45,933.0,114.5,3.7,16.0,900.5,874.26,676.71
2016,4,25,14,0,926.0,114.0,3.7,16.0,875.0,835.14,650.0
2016,4,25,14,15,917.5,112.5,3.75,16.0,842.5,791.79,620.28
2016,4,25,14,30,909.0,111.0,3.8,16.0,810.0,746.62,588.9
2016,4,25,14,45,896.5,109.5,3.85,16.0,771.0,697.22,552.62
2016,4,25,15,0,884.0,108.0,3.9,16.0,732.0,646.8,513.87
2016,4,25,15,15,869.5,105.0,3.95,15.5,688.0,591.77,471.54
2016,4,25,15,30,855.0,102.0,4.0,15.0,644.0,537.36,428.27
2016,4,25,15,45,834.5,99.5,4.05,15.0,595.5,480.62,381.02
2016,4,25,16,0,814.0,97.0,4.1,15.0,547.0,424.75,333.13
2016,4,25,16,15,788.5,93.0,4.1,14.5,495.5,366.84,282.98
2016,4,25,16,30,763.0,89.0,4.1,14.0,444.0,310.88,233.3
2016,4,25,16,45,725.0,85.0,4.1,14.0,390.0,251.47,180.3
2016,4,25,17,0,687.0,81.0,4.1,14.0,336.0,198.23,133.18
2016,4,25,17,15,638.0,74.5,4.0,13.5,283.0,145.37,89.52
2016,4,25,17,30,589.0,68.0,3.9,13.0,230.0,98.05,55.4
2016,4,25,17,45,511.5,60.0,3.85,12.5,179.0,54.52,33.17
2016,4,25,18,0,434.0,52.0,3.8,12.0,128.0,38.65,28.78
2016,4,25,18,15,319.5,39.5,3.7,11.5,85.0,30.34,20.79
2016,4,25,18,30,205.0,27.0,3.6,11.0,42.0,20.98,9.69
2016,4,25,18,45,102.5,13.5,3.5,11.0,21.0,13.27,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,8.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,9.0,10.0,9.83,0.0
2016,4,26,5,45,144.0,25.0,1.8,9.5,42.0,63.14,30.97
2016,4,26,6,0,288.0,40.0,1.8,10.0,74.0,126.72,90.14
2016,4,26,6,15,381.0,51.5,1.85,10.0,120.0,185.42,141.99
2016,4,26,6,30,474.0,63.0,1.9,10.0,166.0,253.5,202.07
2016,4,26,6,45,527.5,73.0,2.0,10.5,216.5,312.89,254.71
2016,4,26,7,0,581.0,83.0,2.1,11.0,267.0,377.21,310.03
2016,4,26,7,15,624.0,89.5,2.1,11.5,319.5,436.78,359.76
2016,4,26,7,30,667.0,96.0,2.1,12.0,372.0,499.44,410.23
2016,4,26,7,45,688.0,105.0,2.15,12.5,422.0,553.93,452.7
2016,4,26,8,0,709.0,114.0,2.2,13.0,472.0,608.79,494.12
2016,4,26,8,15,523.5,176.5,2.1,13.0,455.5,572.24,461.89
2016,4,26,8,30,338.0,239.0,2.0,13.0,439.0,514.34,413.03
2016,4,26,8,45,462.5,218.0,1.9,13.0,513.5,609.33,486.69
2016,4,26,9,0,587.0,197.0,1.8,13.0,588.0,707.36,559.2
2016,4,26,9,15,566.5,221.0,1.8,13.0,617.0,730.64,573.36
2016,4,26,9,30,546.0,245.0,1.8,13.0,646.0,753.85,587.9
2016,4,26,9,45,432.0,303.5,1.8,13.5,630.5,725.88,562.12
2016,4,26,10,0,318.0,362.0,1.8,14.0,615.0,683.29,526.45
2016,4,26,10,15,309.5,379.0,1.9,14.0,632.5,697.81,536.68
2016,4,26,10,30,301.0,396.0,2.0,14.0,650.0,710.7,545.25
2016,4,26,10,45,305.5,406.0,2.15,14.5,669.0,727.18,556.22
2016,4,26,11,0,310.0,416.0,2.3,15.0,688.0,742.4,566.24
2016,4,26,11,15,383.5,392.5,2.4,15.0,734.0,788.68,601.37
2016,4,26,11,30,457.0,369.0,2.5,15.0,780.0,840.46,639.59
2016,4,26,11,45,449.0,374.0,2.7,15.0,781.0,833.47,635.18
2016,4,26,12,0,441.0,379.0,2.9,15.0,782.0,824.65,629.93
2016,4,26,12,15,626.0,285.5,3.0,15.0,855.5,899.77,689.23
2016,4,26,12,30,811.0,192.0,3.1,15.0,929.0,964.66,736.0
2016,4,26,12,45,660.5,272.0,3.25,15.0,868.5,892.05,685.29
2016,4,26,13,0,510.0,352.0,3.4,15.0,808.0,818.24,629.94
2016,4,26,13,15,673.5,256.5,3.45,15.0,846.5,851.66,660.03
2016,4,26,13,30,837.0,161.0,3.5,15.0,885.0,872.71,676.71
2016,4,26,13,45,836.5,155.5,3.6,15.0,862.0,838.78,653.66
2016,4,26,14,0,836.0,150.0,3.7,15.0,839.0,802.43,629.07
2016,4,26,14,15,826.5,148.0,3.75,15.0,808.0,760.53,599.97
2016,4,26,14,30,817.0,146.0,3.8,15.0,777.0,717.17,568.63
2016,4,26,14,45,800.0,145.5,3.85,15.0,738.5,669.06,532.25
2016,4,26,15,0,783.0,145.0,3.9,15.0,700.0,620.59,494.79
2016,4,26,15,15,766.5,141.5,3.95,14.5,657.5,567.96,454.19
2016,4,26,15,30,750.0,138.0,4.0,14.0,615.0,516.62,413.34
2016,4,26,15,45,735.0,130.5,4.05,14.0,569.0,462.64,368.51
2016,4,26,16,0,720.0,123.0,4.1,14.0,523.0,409.19,322.89
2016,4,26,16,15,692.0,118.0,4.1,13.5,473.0,354.12,275.45
2016,4,26,16,30,664.0,113.0,4.1,13.0,423.0,301.41,228.98
2016,4,26,16,45,631.5,105.0,4.2,13.0,372.0,247.46,180.94
2016,4,26,17,0,599.0,97.0,4.3,13.0,321.0,196.87,136.26
2016,4,26,17,15,548.5,89.0,4.2,12.5,270.0,147.4,95.54
2016,4,26,17,30,498.0,81.0,4.1,12.0,219.0,103.74,63.76
2016,4,26,17,45,418.0,71.0,4.05,12.0,170.0,62.87,41.29
2016,4,26,18,0,338.0,61.0,4.0,12.0,121.0,45.6,34.97
2016,4,26,18,15,238.0,45.5,3.95,11.5,81.0,34.78,24.71
2016,4,26,18,30,138.0,30.0,3.9,11.0,41.0,23.39,12.0
2016,4,26,18,45,69.0,15.0,3.85,11.0,20.5,14.74,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,10.0,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,14.99,0.0
2016,4,27,5,45,152.5,26.0,2.7,10.5,43.0,66.89,35.45
2016,4,27,6,0,271.0,42.0,2.9,11.0,75.0,125.18,89.58
2016,4,27,6,15,362.5,54.0,2.95,11.0,120.5,181.95,139.65
2016,4,27,6,30,454.0,66.0,3.0,11.0,166.0,250.37,199.99
2016,4,27,6,45,227.0,69.5,3.15,11.5,119.5,180.17,146.93
2016,4,27,7,0,0.0,73.0,3.3,12.0,73.0,70.95,55.28
2016,4,27,7,15,0.0,87.5,3.45,12.0,87.5,85.32,67.5
2016,4,27,7,30,0.0,102.0,3.6,12.0,102.0,99.69,79.45
2016,4,27,7,45,0.0,109.0,3.8,12.0,109.0,106.43,84.85
2016,4,27,8,0,0.0,116.0,4.0,12.0,116.0,113.22,90.25
2016,4,27,8,15,0.0,110.0,4.15,12.0,110.0,106.99,84.75
2016,4,27,8,30,0.0,104.0,4.3,12.0,104.0,100.92,79.42
2016,4,27,8,45,18.0,186.5,4.45,12.0,198.5,197.99,159.96
2016,4,27,9,0,36.0,269.0,4.6,12.0,293.0,305.96,247.17
2016,4,27,9,15,150.5,305.0,4.7,12.0,415.0,450.64,364.87
2016,4,27,9,30,265.0,341.0,4.8,12.0,537.0,602.03,483.95
2016,4,27,9,45,238.0,363.5,4.9,12.5,546.0,598.58,478.35
2016,4,27,10,0,211.0,386.0,5.0,13.0,555.0,601.51,478.13
2016,4,27,10,15,540.0,267.0,5.05,13.0,718.5,804.93,641.28
2016,4,27,10,30,869.0,148.0,5.1,13.0,882.0,1000.19,784.72
2016,4,27,10,45,868.5,153.5,5.15,13.0,903.0,1013.9,792.74
2016,4,27,11,0,868.0,159.0,5.2,13.0,924.0,1024.27,799.73
2016,4,27,11,15,872.0,160.0,5.2,13.0,938.5,1030.99,803.87
2016,4,27,11,30,876.0,161.0,5.2,13.0,953.0,1034.4,805.82
2016,4,27,11,45,871.5,165.5,5.2,13.0,958.0,1029.79,802.26
2016,4,27,12,0,867.0,170.0,5.2,13.0,963.0,1021.89,796.57
2016,4,27,12,15,867.0,170.0,5.15,13.0,961.5,1010.52,788.16
2016,4,27,12,30,867.0,170.0,5.1,13.0,960.0,995.99,777.65
2016,4,27,12,45,867.0,167.5,5.1,13.0,950.5,975.85,763.65
2016,4,27,13,0,867.0,165.0,5.1,13.0,941.0,952.73,747.6
2016,4,27,13,15,862.5,163.5,5.1,13.0,923.5,923.77,727.39
2016,4,27,13,30,858.0,162.0,5.1,13.0,906.0,892.26,705.31
2016,4,27,13,45,853.5,158.5,5.1,13.0,881.0,856.38,679.98
2016,4,27,14,0,849.0,155.0,5.1,13.0,856.0,818.28,652.89
2016,4,27,14,15,839.0,152.5,5.05,13.0,824.0,775.02,621.53
2016,4,27,14,30,829.0,150.0,5.0,13.0,792.0,730.32,587.98
2016,4,27,14,45,819.0,145.5,4.95,13.5,754.0,682.46,549.74
2016,4,27,15,0,809.0,141.0,4.9,14.0,716.0,633.62,510.16
2016,4,27,15,15,792.5,137.5,4.8,14.0,672.5,581.29,467.88
2016,4,27,15,30,776.0,134.0,4.7,14.0,629.0,527.25,423.39
2016,4,27,15,45,760.5,127.0,4.65,14.0,582.0,472.24,377.24
2016,4,27,16,0,745.0,120.0,4.6,14.0,535.0,417.76,330.34
2016,4,27,16,15,717.0,115.0,4.55,13.5,484.0,361.37,281.51
2016,4,27,16,30,689.0,110.0,4.5,13.0,433.0,307.31,233.63
2016,4,27,16,45,661.5,101.0,4.45,13.0,382.0,252.33,184.22
2016,4,27,17,0,634.0,92.0,4.4,13.0,331.0,200.12,137.68
2016,4,27,17,15,583.0,84.5,4.3,12.5,278.5,149.01,95.38
2016,4,27,17,30,532.0,77.0,4.2,12.0,226.0,103.71,62.21
2016,4,27,17,45,467.0,66.5,4.15,12.0,177.0,61.3,38.59
2016,4,27,18,0,402.0,56.0,4.1,12.0,128.0,42.01,31.81
2016,4,27,18,15,294.0,43.0,4.05,11.5,86.5,32.66,22.93
2016,4,27,18,30,186.0,30.0,4.0,11.0,45.0,23.33,12.4
2016,4,27,18,45,93.0,15.0,3.95,11.0,22.5,14.74,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,6.0,2.8,9.0,6.5,0.0,0.0
2016,4,28,5,30,63.0,12.0,2.9,9.0,13.0,21.51,0.0
2016,4,28,5,45,199.5,25.5,3.0,9.5,47.5,76.86,43.11
2016,4,28,6,0,336.0,39.0,3.1,10.0,82.0,140.47,100.95
2016,4,28,6,15,425.5,49.0,3.1,10.5,128.5,198.87,152.92
2016,4,28,6,30,515.0,59.0,3.1,11.0,175.0,266.79,213.08
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,328.34,267.7
2016,4,28,7,0,642.0,71.0,3.1,12.0,279.0,395.74,325.74
2016,4,28,7,15,682.5,76.5,3.05,12.5,332.0,455.88,376.18
2016,4,28,7,30,723.0,82.0,3.0,13.0,385.0,517.22,425.88
2016,4,28,7,45,754.0,86.0,2.95,13.5,437.5,574.96,471.03
2016,4,28,8,0,785.0,90.0,2.9,14.0,490.0,633.81,515.49
2016,4,28,8,15,806.5,93.0,2.8,14.5,540.0,685.53,551.93
2016,4,28,8,30,828.0,96.0,2.7,15.0,590.0,736.88,586.32
2016,4,28,8,45,844.5,99.0,2.65,15.5,636.0,783.61,616.81
2016,4,28,9,0,861.0,102.0,2.6,16.0,682.0,824.46,642.51
2016,4,28,9,15,874.0,104.5,2.55,16.0,723.0,864.53,668.49
2016,4,28,9,30,887.0,107.0,2.5,16.0,764.0,902.55,692.73
2016,4,28,9,45,902.0,105.5,2.45,16.5,801.0,935.79,712.1
2016,4,28,10,0,917.0,104.0,2.4,17.0,838.0,966.65,729.64
2016,4,28,10,15,924.0,105.5,2.35,17.0,867.0,990.56,743.76
2016,4,28,10,30,931.0,107.0,2.3,17.0,896.0,1011.37,755.85
2016,4,28,10,45,930.5,111.0,2.3,17.5,916.0,1024.32,761.94
2016,4,28,11,0,930.0,115.0,2.3,18.0,936.0,1033.79,765.91
2016,4,28,11,15,932.5,116.0,2.35,18.0,950.0,1039.57,769.64
2016,4,28,11,30,935.0,117.0,2.4,18.0,964.0,1041.88,771.28
2016,4,28,11,45,932.0,120.0,2.5,18.0,969.0,1037.4,769.18
2016,4,28,12,0,929.0,123.0,2.6,18.0,974.0,1029.49,764.96
2016,4,28,12,15,929.0,122.5,2.65,18.0,972.5,1017.54,757.66
2016,4,28,12,30,929.0,122.0,2.7,18.0,971.0,1002.28,748.27
2016,4,28,12,45,929.0,120.5,2.8,18.0,962.0,982.75,736.56
2016,4,28,13,0,929.0,119.0,2.9,18.0,953.0,960.06,722.7
2016,4,28,13,15,925.5,118.0,2.95,18.0,936.0,931.7,704.55
2016,4,28,13,30,922.0,117.0,3.0,18.0,919.0,900.55,684.43
2016,4,28,13,45,912.5,118.5,3.1,18.0,893.0,864.28,660.96
2016,4,28,14,0,903.0,120.0,3.2,18.0,867.0,825.88,635.75
2016,4,28,14,15,895.0,118.0,3.3,17.5,835.5,783.31,608.41
2016,4,28,14,30,887.0,116.0,3.4,17.0,804.0,738.95,579.28
2016,4,28,14,45,869.5,117.5,3.5,17.0,765.0,690.08,543.69
2016,4,28,15,0,852.0,119.0,3.6,17.0,726.0,639.9,505.58
2016,4,28,15,15,837.5,116.0,3.65,16.5,683.0,587.28,465.43
2016,4,28,15,30,823.0,113.0,3.7,16.0,640.0,534.47,423.83
2016,4,28,15,45,799.0,111.0,3.8,16.0,591.5,478.21,377.56
2016,4,28,16,0,775.0,109.0,3.9,16.0,543.0,423.24,331.03
2016,4,28,16,15,749.0,104.5,3.9,15.5,492.5,364.38,280.77
2016,4,28,16,30,723.0,100.0,3.9,15.0,442.0,309.71,232.74
2016,4,28,16,45,686.0,95.0,3.95,14.5,389.0,254.13,183.76
2016,4,28,17,0,649.0,90.0,4.0,14.0,336.0,202.32,138.37
2016,4,28,17,15,599.5,83.0,3.95,13.5,284.0,150.98,95.89
2016,4,28,17,30,550.0,76.0,3.9,13.0,232.0,105.27,62.35
2016,4,28,17,45,474.5,67.0,3.85,12.5,181.5,62.85,39.15
2016,4,28,18,0,399.0,58.0,3.8,12.0,131.0,43.7,33.34
2016,4,28,18,15,292.0,44.5,3.6,11.5,89.0,33.8,23.98
2016,4,28,18,30,185.0,31.0,3.4,11.0,47.0,24.09,13.38
2016,4,28,18,45,92.5,15.5,3.2,11.0,23.5,15.24,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,12.69,0.0
2016,4,29,5,45,108.0,31.0,1.75,9.5,45.0,61.58,36.56
2016,4,29,6,0,204.0,51.0,1.8,10.0,78.0,118.66,87.2
2016,4,29,6,15,291.0,66.0,1.85,10.0,123.0,174.06,135.4
2016,4,29,6,30,378.0,81.0,1.9,10.0,168.0,238.9,192.04
2016,4,29,6,45,447.5,90.5,1.95,10.5,219.0,299.18,244.47
2016,4,29,7,0,517.0,100.0,2.0,11.0,270.0,366.24,301.34
2016,4,29,7,15,562.0,108.0,2.05,11.0,321.5,427.55,352.72
2016,4,29,7,30,607.0,116.0,2.1,11.0,373.0,490.27,403.9
2016,4,29,7,45,641.0,122.5,2.2,11.0,424.0,547.46,449.6
2016,4,29,8,0,675.0,129.0,2.3,11.0,475.0,606.21,495.45
2016,4,29,8,15,700.0,134.0,2.35,11.0,524.0,658.15,534.85
2016,4,29,8,30,725.0,139.0,2.4,11.0,573.0,710.23,573.54
2016,4,29,8,45,742.0,144.0,2.45,11.5,617.5,755.8,604.43
2016,4,29,9,0,759.0,149.0,2.5,12.0,662.0,800.33,634.11
2016,4,29,9,15,773.5,152.5,2.5,12.0,702.5,839.78,660.56
2016,4,29,9,30,788.0,156.0,2.5,12.0,743.0,874.16,683.22
2016,4,29,9,45,814.0,150.5,2.5,12.5,781.0,910.86,706.08
2016,4,29,10,0,840.0,145.0,2.5,13.0,819.0,945.8,727.44
2016,4,29,10,15,848.0,147.0,2.6,13.5,847.5,969.69,742.02
2016,4,29,10,30,856.0,149.0,2.7,14.0,876.0,990.72,754.76
2016,4,29,10,45,862.5,149.5,2.8,14.5,898.0,1005.7,763.45
2016,4,29,11,0,869.0,150.0,2.9,15.0,920.0,1017.56,770.16
2016,4,29,11,15,872.5,151.0,3.0,15.0,934.0,1017.67,770.51
2016,4,29,11,30,876.0,152.0,3.1,15.0,948.0,1020.73,773.08
2016,4,29,11,45,880.0,151.0,3.25,15.5,955.0,1018.99,771.45
2016,4,29,12,0,884.0,150.0,3.4,16.0,962.0,1013.99,767.71
2016,4,29,12,15,884.0,150.0,3.5,16.0,960.5,1002.88,760.97
2016,4,29,12,30,884.0,150.0,3.6,16.0,959.0,988.61,752.17
2016,4,29,12,45,873.0,154.5,3.7,16.0,947.0,965.49,737.34
2016,4,29,13,0,862.0,159.0,3.8,16.0,935.0,943.74,723.46
2016,4,29,13,15,858.0,158.0,3.9,16.0,918.0,915.89,705.27
2016,4,29,13,30,854.0,157.0,4.0,16.0,901.0,885.48,685.2
2016,4,29,13,45,848.5,155.0,4.1,16.0,876.5,850.45,661.69
2016,4,29,14,0,843.0,153.0,4.2,16.0,852.0,813.27,636.45
2016,4,29,14,15,834.0,150.5,4.25,16.0,821.0,771.03,607.08
2016,4,29,14,30,825.0,148.0,4.3,16.0,790.0,727.28,575.7
2016,4,29,14,45,816.0,144.0,4.35,16.0,753.5,680.8,540.8
2016,4,29,15,0,807.0,140.0,4.4,16.0,717.0,633.26,504.26
2016,4,29,15,15,792.0,136.5,4.4,16.0,674.5,581.92,463.67
2016,4,29,15,30,777.0,133.0,4.4,16.0,632.0,528.75,420.7
2016,4,29,15,45,760.5,127.5,4.45,16.0,586.5,474.68,376.03
2016,4,29,16,0,744.0,122.0,4.5,16.0,541.0,421.23,330.6
2016,4,29,16,15,718.0,117.0,4.5,15.5,491.0,365.64,282.94
2016,4,29,16,30,692.0,112.0,4.5,15.0,441.0,312.16,235.97
2016,4,29,16,45,663.5,104.5,4.5,14.5,390.0,258.13,188.13
2016,4,29,17,0,635.0,97.0,4.5,14.0,339.0,206.98,143.01
2016,4,29,17,15,585.5,89.5,4.45,13.5,286.5,155.95,100.73
2016,4,29,17,30,536.0,82.0,4.4,13.0,234.0,110.59,67.24
2016,4,29,17,45,472.0,71.0,4.4,13.0,185.0,67.4,42.47
2016,4,29,18,0,408.0,60.0,4.4,13.0,136.0,45.42,34.74
2016,4,29,18,15,301.5,46.5,4.35,12.5,93.0,35.34,25.26
2016,4,29,18,30,195.0,33.0,4.3,12.0,50.0,25.69,14.9
2016,4,29,18,45,97.5,16.5,4.3,11.5,25.0,12.96,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,7.0,3.35,10.5,9.0,6.88,0.0
2016,4,30,5,30,119.0,14.0,3.4,11.0,18.0,32.7,0.0
2016,4,30,5,45,261.5,26.5,3.5,11.5,55.0,93.86,56.38
2016,4,30,6,0,404.0,39.0,3.6,12.0,92.0,160.33,115.27
2016,4,30,6,15,489.5,47.5,3.65,12.0,141.0,219.9,168.84
2016,4,30,6,30,575.0,56.0,3.7,12.0,190.0,288.45,230.16
2016,4,30,6,45,632.0,62.0,3.8,12.5,243.0,350.5,285.42
2016,4,30,7,0,689.0,68.0,3.9,13.0,296.0,417.67,343.39
2016,4,30,7,15,727.0,72.5,3.9,13.5,349.5,476.39,392.84
2016,4,30,7,30,765.0,77.0,3.9,14.0,403.0,538.97,443.63
2016,4,30,7,45,792.5,81.0,3.95,14.5,455.5,596.42,488.86
2016,4,30,8,0,820.0,85.0,4.0,15.0,508.0,654.58,533.25
2016,4,30,8,15,840.0,88.0,3.95,15.0,558.0,706.63,570.91
2016,4,30,8,30,860.0,91.0,3.9,15.0,608.0,754.11,604.2
2016,4,30,8,45,875.0,93.5,3.85,15.5,654.0,799.98,634.63
2016,4,30,9,0,890.0,96.0,3.8,16.0,700.0,844.36,663.43
2016,4,30,9,15,901.0,98.0,3.75,16.0,740.5,883.01,688.96
2016,4,30,9,30,912.0,100.0,3.7,16.0,781.0,919.42,712.7
2016,4,30,9,45,925.0,99.0,3.65,16.5,817.5,951.96,732.15
2016,4,30,10,0,938.0,98.0,3.6,17.0,854.0,981.95,749.67
2016,4,30,10,15,944.0,99.5,3.55,17.0,882.0,1005.23,763.92
2016,4,30,10,30,950.0,101.0,3.5,17.0,910.0,1025.33,776.05
2016,4,30,10,45,953.5,101.5,3.5,17.5,931.0,1038.62,782.56
2016,4,30,11,0,957.0,102.0,3.5,18.0,952.0,1048.47,786.9
2016,4,30,11,15,959.0,102.5,3.45,18.0,965.5,1053.35,789.14
2016,4,30,11,30,961.0,103.0,3.4,18.0,979.0,1054.69,789.17
2016,4,30,11,45,961.0,103.5,3.4,18.0,984.0,1050.51,786.11
2016,4,30,12,0,961.0,104.0,3.4,18.0,989.0,1042.8,780.88
2016,4,30,12,15,960.0,104.0,3.35,18.0,987.0,1030.14,772.07
2016,4,30,12,30,959.0,104.0,3.3,18.0,985.0,1014.07,761.14
2016,4,30,12,45,951.5,107.0,3.25,18.5,973.0,991.7,744.67
2016,4,30,13,0,944.0,110.0,3.2,19.0,961.0,966.32,726.33
2016,4,30,13,15,940.0,109.0,3.15,19.0,943.5,937.22,706.93
2016,4,30,13,30,936.0,108.0,3.1,19.0,926.0,905.3,685.61
2016,4,30,13,45,931.0,106.5,3.1,19.0,901.0,869.41,661.84
2016,4,30,14,0,926.0,105.0,3.1,19.0,876.0,831.09,636.24
2016,4,30,14,15,918.5,103.5,3.05,19.0,844.0,788.64,607.26
2016,4,30,14,30,911.0,102.0,3.0,19.0,812.0,744.32,576.73
2016,4,30,14,45,901.0,99.5,3.0,19.0,774.0,695.72,542.36
2016,4,30,15,0,891.0,97.0,3.0,19.0,736.0,645.89,504.86
2016,4,30,15,15,877.5,95.0,2.9,19.0,693.0,593.56,464.14
2016,4,30,15,30,864.0,93.0,2.8,19.0,650.0,540.8,422.07
2016,4,30,15,45,845.5,90.5,2.75,19.0,602.5,482.88,375.14
2016,4,30,16,0,827.0,88.0,2.7,19.0,555.0,427.45,328.78
2016,4,30,16,15,804.0,84.5,2.6,18.5,504.0,370.36,280.42
2016,4,30,16,30,781.0,81.0,2.5,18.0,453.0,314.92,232.19
2016,4,30,16,45,747.5,77.0,2.45,18.0,400.0,258.26,182.32
2016,4,30,17,0,714.0,73.0,2.4,18.0,347.0,204.92,135.64
2016,4,30,17,15,669.5,67.5,2.3,17.5,294.5,149.47,89.96
2016,4,30,17,30,625.0,62.0,2.2,17.0,242.0,101.47,54.78
2016,4,30,17,45,556.0,55.5,2.15,16.5,191.5,56.96,30.85
2016,4,30,18,0,487.0,49.0,2.1,16.0,141.0,34.99,25.21
2016,4,30,18,15,381.5,38.5,2.1,15.5,97.0,28.48,19.08
2016,4,30,18,30,276.0,28.0,2.1,15.0,53.0,21.52,11.64
2016,4,30,18,45,138.0,14.0,2.1,15.0,26.5,10.59,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,58.0,7.5,1.3,11.5,9.5,13.76,0.0
2016,5,1,5,30,116.0,15.0,1.2,12.0,19.0,37.37,0.0
2016,5,1,5,45,248.5,27.5,1.2,12.5,55.5,92.64,56.88
2016,5,1,6,0,381.0,40.0,1.2,13.0,92.0,156.05,111.99
2016,5,1,6,15,466.5,49.0,1.15,13.5,140.0,215.1,163.63
2016,5,1,6,30,552.0,58.0,1.1,14.0,188.0,283.12,222.35
2016,5,1,6,45,605.0,65.0,1.1,14.5,240.0,343.44,274.17
2016,5,1,7,0,658.0,72.0,1.1,15.0,292.0,408.49,328.03
2016,5,1,7,15,696.5,77.0,1.15,15.5,345.0,467.89,375.89
2016,5,1,7,30,735.0,82.0,1.2,16.0,398.0,528.34,422.91
2016,5,1,7,45,762.0,86.5,1.25,16.5,449.5,584.65,465.17
2016,5,1,8,0,789.0,91.0,1.3,17.0,501.0,641.68,506.59
2016,5,1,8,15,809.5,94.5,1.3,17.5,550.5,693.33,541.28
2016,5,1,8,30,830.0,98.0,1.3,18.0,600.0,744.52,574.25
2016,5,1,8,45,844.5,101.5,1.3,18.5,645.0,790.18,602.65
2016,5,1,9,0,859.0,105.0,1.3,19.0,690.0,829.79,626.44
2016,5,1,9,15,871.0,107.0,1.25,19.0,730.5,868.26,649.7
2016,5,1,9,30,883.0,109.0,1.2,19.0,771.0,904.64,671.21
2016,5,1,9,45,892.0,111.0,1.2,19.5,806.0,935.99,688.68
2016,5,1,10,0,901.0,113.0,1.2,20.0,841.0,964.69,704.32
2016,5,1,10,15,907.5,114.5,1.1,20.5,869.0,987.66,714.46
2016,5,1,10,30,914.0,116.0,1.0,21.0,897.0,1007.59,722.51
2016,5,1,10,45,918.0,117.5,0.95,21.5,918.0,1021.92,727.98
2016,5,1,11,0,922.0,119.0,0.9,22.0,939.0,1032.93,731.49
2016,5,1,11,15,924.5,119.5,0.85,22.0,952.5,1038.05,732.88
2016,5,1,11,30,927.0,120.0,0.8,22.0,966.0,1039.75,732.37
2016,5,1,11,45,928.0,120.5,0.75,22.0,972.0,1036.55,729.03
2016,5,1,12,0,929.0,121.0,0.7,22.0,978.0,1029.94,723.81
2016,5,1,12,15,928.5,121.0,0.65,22.0,975.5,1018.01,715.52
2016,5,1,12,30,928.0,121.0,0.6,22.0,973.0,1002.78,705.41
2016,5,1,12,45,926.5,119.5,0.6,22.5,963.5,981.9,691.79
2016,5,1,13,0,925.0,118.0,0.6,23.0,954.0,957.93,676.42
2016,5,1,13,15,921.0,117.5,0.65,22.5,936.5,929.77,662.09
2016,5,1,13,30,917.0,117.0,0.7,22.0,919.0,898.86,645.85
2016,5,1,13,45,910.5,116.0,0.8,22.0,894.0,862.8,625.73
2016,5,1,14,0,904.0,115.0,0.9,22.0,869.0,824.47,603.7
2016,5,1,14,15,896.0,113.0,1.0,21.5,837.5,781.97,579.48
2016,5,1,14,30,888.0,111.0,1.1,21.0,806.0,737.69,553.36
2016,5,1,14,45,876.0,109.5,1.25,21.0,768.0,689.67,522.35
2016,5,1,15,0,864.0,108.0,1.4,21.0,730.0,640.65,488.33
2016,5,1,15,15,850.0,105.5,1.45,20.5,687.0,587.41,450.15
2016,5,1,15,30,836.0,103.0,1.5,20.0,644.0,534.88,411.02
2016,5,1,15,45,816.0,100.5,1.55,20.0,596.5,479.49,367.54
2016,5,1,16,0,796.0,98.0,1.6,20.0,549.0,424.94,323.26
2016,5,1,16,15,771.5,94.0,1.6,19.5,498.5,368.47,276.64
2016,5,1,16,30,747.0,90.0,1.6,19.0,448.0,313.86,230.19
2016,5,1,16,45,713.0,85.5,1.65,18.5,395.5,255.88,180.64
2016,5,1,17,0,679.0,81.0,1.7,18.0,343.0,203.64,135.75
2016,5,1,17,15,633.0,75.0,1.6,17.5,291.0,151.93,93.4
2016,5,1,17,30,587.0,69.0,1.5,17.0,239.0,105.37,59.27
2016,5,1,17,45,520.0,61.0,1.45,16.5,189.0,61.67,35.01
2016,5,1,18,0,453.0,53.0,1.4,16.0,139.0,38.39,28.23
2016,5,1,18,15,350.5,41.5,1.35,15.5,96.0,31.09,21.39
2016,5,1,18,30,248.0,30.0,1.3,15.0,53.0,23.28,13.29
2016,5,1,18,45,124.0,15.0,1.3,14.5,26.5,11.63,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,40.0,8.0,1.0,10.5,10.0,12.36,0.0
2016,5,2,5,30,80.0,16.0,1.0,11.0,20.0,33.09,0.0
2016,5,2,5,45,190.0,32.0,1.05,11.5,55.0,84.46,53.79
2016,5,2,6,0,300.0,48.0,1.1,12.0,90.0,142.42,103.94
2016,5,2,6,15,383.0,59.5,1.1,12.0,136.5,198.51,152.97
2016,5,2,6,30,466.0,71.0,1.1,12.0,183.0,265.23,210.83
2016,5,2,6,45,266.0,101.0,1.15,12.5,168.0,228.91,185.57
2016,5,2,7,0,66.0,131.0,1.2,13.0,153.0,167.96,136.22
2016,5,2,7,15,56.0,150.0,1.2,13.0,171.0,185.25,150.61
2016,5,2,7,30,46.0,169.0,1.2,13.0,189.0,201.47,163.41
2016,5,2,7,45,149.0,193.5,1.2,13.5,269.5,300.42,244.1
2016,5,2,8,0,252.0,218.0,1.2,14.0,350.0,409.49,329.57
2016,5,2,8,15,215.5,245.5,1.15,14.0,366.0,415.94,332.08
2016,5,2,8,30,179.0,273.0,1.1,14.0,382.0,425.74,337.48
2016,5,2,8,45,319.0,262.0,1.1,14.5,473.5,538.36,423.72
2016,5,2,9,0,459.0,251.0,1.1,15.0,565.0,660.77,512.66
2016,5,2,9,15,646.0,191.5,1.1,15.0,661.5,775.11,595.58
2016,5,2,9,30,833.0,132.0,1.1,15.0,758.0,891.37,672.08
2016,5,2,9,45,847.5,131.5,1.1,15.5,794.0,923.85,689.53
2016,5,2,10,0,862.0,131.0,1.1,16.0,830.0,948.41,702.75
2016,5,2,10,15,869.5,133.0,1.1,16.0,858.0,972.04,716.74
2016,5,2,10,30,877.0,135.0,1.1,16.0,886.0,992.77,728.87
2016,5,2,10,45,879.5,137.5,1.15,16.5,906.5,1006.13,735.95
2016,5,2,11,0,882.0,140.0,1.2,17.0,927.0,1016.28,741.15
2016,5,2,11,15,885.0,141.0,1.2,17.0,940.5,1022.11,744.22
2016,5,2,11,30,888.0,142.0,1.2,17.0,954.0,1024.68,745.39
2016,5,2,11,45,884.0,146.0,1.25,17.5,958.5,1020.11,741.74
2016,5,2,12,0,880.0,150.0,1.3,18.0,963.0,1012.31,736.23
2016,5,2,12,15,879.0,150.0,1.35,18.0,961.0,1000.26,729.51
2016,5,2,12,30,878.0,150.0,1.4,18.0,959.0,985.12,720.9
2016,5,2,12,45,715.0,246.0,1.45,18.0,901.0,919.72,679.59
2016,5,2,13,0,552.0,342.0,1.5,18.0,843.0,848.33,628.98
2016,5,2,13,15,704.0,247.0,1.55,18.0,872.5,872.26,651.54
2016,5,2,13,30,856.0,152.0,1.6,18.0,902.0,884.44,660.87
2016,5,2,13,45,680.5,232.5,1.65,18.0,819.0,791.56,597.82
2016,5,2,14,0,505.0,313.0,1.7,18.0,736.0,704.87,534.49
2016,5,2,14,15,481.0,306.5,1.75,17.5,697.5,658.87,503.92
2016,5,2,14,30,457.0,300.0,1.8,17.0,659.0,613.51,472.7
2016,5,2,14,45,610.5,228.5,1.85,17.0,684.0,626.38,485.59
2016,5,2,15,0,764.0,157.0,1.9,17.0,709.0,624.27,486.09
2016,5,2,15,15,646.5,182.0,1.9,16.5,630.0,542.7,424.28
2016,5,2,15,30,529.0,207.0,1.9,16.0,551.0,470.3,368.76
2016,5,2,15,45,517.0,194.5,1.9,16.0,510.0,424.09,332.24
2016,5,2,16,0,505.0,182.0,1.9,16.0,469.0,378.48,295.08
2016,5,2,16,15,469.5,172.0,1.9,15.5,420.5,327.2,253.38
2016,5,2,16,30,434.0,162.0,1.9,15.0,372.0,279.33,213.73
2016,5,2,16,45,413.5,145.5,1.95,15.0,327.0,233.22,174.45
2016,5,2,17,0,393.0,129.0,2.0,15.0,282.0,189.33,136.99
2016,5,2,17,15,331.0,122.5,1.95,14.5,238.5,153.51,109.07
2016,5,2,17,30,269.0,116.0,1.9,14.0,195.0,120.85,85.75
2016,5,2,17,45,277.0,95.5,1.9,14.0,162.5,86.43,61.34
2016,5,2,18,0,285.0,75.0,1.9,14.0,130.0,56.21,44.2
2016,5,2,18,15,201.5,56.5,1.85,13.5,89.5,45.51,34.18
2016,5,2,18,30,118.0,38.0,1.8,13.0,49.0,31.21,20.13
2016,5,2,18,45,59.0,19.0,1.8,13.0,24.5,16.04,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
