Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.3,11.0,2.5,2.46,0.0
2016,5,3,5,30,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,5,3,5,45,0.0,14.5,1.3,11.5,14.5,13.98,5.48
2016,5,3,6,0,0.0,24.0,1.3,12.0,24.0,23.16,13.88
2016,5,3,6,15,0.0,37.0,1.25,12.0,37.0,35.73,24.94
2016,5,3,6,30,0.0,50.0,1.2,12.0,50.0,48.31,35.95
2016,5,3,6,45,0.0,63.5,1.2,12.5,63.5,61.51,47.24
2016,5,3,7,0,0.0,77.0,1.2,13.0,77.0,74.84,58.42
2016,5,3,7,15,24.5,124.0,1.25,13.0,135.0,139.64,112.9
2016,5,3,7,30,49.0,171.0,1.3,13.0,193.0,205.36,166.87
2016,5,3,7,45,52.0,193.0,1.4,13.5,218.5,232.21,187.74
2016,5,3,8,0,55.0,215.0,1.5,14.0,244.0,259.19,208.5
2016,5,3,8,15,100.0,245.5,1.6,14.0,304.5,325.83,261.7
2016,5,3,8,30,145.0,276.0,1.7,14.0,365.0,403.28,321.97
2016,5,3,8,45,168.5,297.5,1.8,14.5,408.0,449.57,356.28
2016,5,3,9,0,192.0,319.0,1.9,15.0,451.0,496.96,391.03
2016,5,3,9,15,121.0,321.5,1.85,15.0,406.5,443.28,347.48
2016,5,3,9,30,50.0,324.0,1.8,15.0,362.0,376.76,294.31
2016,5,3,9,45,194.5,344.5,1.8,15.5,501.5,539.16,419.65
2016,5,3,10,0,339.0,365.0,1.8,16.0,641.0,707.49,541.43
2016,5,3,10,15,323.5,384.0,1.7,16.0,654.5,717.61,544.79
2016,5,3,10,30,308.0,403.0,1.6,16.0,668.0,725.83,548.24
2016,5,3,10,45,259.0,424.5,1.55,16.0,651.0,702.21,529.09
2016,5,3,11,0,210.0,446.0,1.5,16.0,634.0,668.6,503.41
2016,5,3,11,15,164.0,452.0,1.4,16.0,600.0,628.32,472.91
2016,5,3,11,30,118.0,458.0,1.3,16.0,566.0,587.15,441.69
2016,5,3,11,45,110.5,458.5,1.2,16.0,560.0,570.82,429.52
2016,5,3,12,0,103.0,459.0,1.1,16.0,554.0,561.42,421.97
2016,5,3,12,15,139.0,463.5,1.05,16.0,592.0,603.36,452.26
2016,5,3,12,30,175.0,468.0,1.0,16.0,630.0,637.35,476.16
2016,5,3,12,45,257.5,445.5,1.0,16.0,681.0,689.74,514.68
2016,5,3,13,0,340.0,423.0,1.0,16.0,732.0,733.31,546.43
2016,5,3,13,15,404.0,386.5,1.05,16.0,747.0,742.02,554.77
2016,5,3,13,30,468.0,350.0,1.1,16.0,762.0,748.9,562.1
2016,5,3,13,45,385.0,371.0,1.15,16.5,703.5,681.31,513.14
2016,5,3,14,0,302.0,392.0,1.2,17.0,645.0,620.06,468.56
2016,5,3,14,15,401.5,338.5,1.3,17.0,662.0,630.01,479.93
2016,5,3,14,30,501.0,285.0,1.4,17.0,679.0,630.91,483.72
2016,5,3,14,45,328.5,314.0,1.5,17.0,567.5,518.98,400.29
2016,5,3,15,0,156.0,343.0,1.6,17.0,456.0,421.85,326.49
2016,5,3,15,15,92.5,297.0,1.65,16.5,363.0,334.29,261.06
2016,5,3,15,30,29.0,251.0,1.7,16.0,270.0,252.47,198.28
2016,5,3,15,45,49.0,246.5,1.8,16.0,276.0,254.7,200.91
2016,5,3,16,0,69.0,242.0,1.9,16.0,282.0,254.54,201.05
2016,5,3,16,15,69.0,220.5,1.95,15.5,257.5,229.69,181.8
2016,5,3,16,30,69.0,199.0,2.0,15.0,233.0,204.91,162.33
2016,5,3,16,45,135.5,177.5,2.05,15.0,234.0,194.83,152.15
2016,5,3,17,0,202.0,156.0,2.1,15.0,235.0,180.02,136.92
2016,5,3,17,15,170.5,139.0,2.05,14.5,199.0,146.96,110.67
2016,5,3,17,30,139.0,122.0,2.0,14.0,163.0,117.37,88.12
2016,5,3,17,45,115.0,99.5,1.95,14.0,129.0,87.58,65.95
2016,5,3,18,0,91.0,77.0,1.9,14.0,95.0,63.88,50.98
2016,5,3,18,15,58.5,55.5,1.8,13.5,65.5,47.08,35.59
2016,5,3,18,30,26.0,34.0,1.7,13.0,36.0,31.11,20.26
2016,5,3,18,45,13.0,17.0,1.6,13.0,18.0,16.12,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,12.54,0.0
2016,5,4,5,45,27.5,34.5,2.15,12.0,38.5,42.26,27.18
2016,5,4,6,0,55.0,56.0,2.2,12.0,64.0,77.3,57.67
2016,5,4,6,15,86.0,79.0,2.2,12.0,97.5,115.25,90.5
2016,5,4,6,30,117.0,102.0,2.2,12.0,131.0,156.26,126.02
2016,5,4,6,45,166.0,116.5,2.2,12.0,168.0,198.53,162.34
2016,5,4,7,0,215.0,131.0,2.2,12.0,205.0,251.08,206.86
2016,5,4,7,15,107.5,100.0,2.1,12.0,137.0,163.35,134.13
2016,5,4,7,30,0.0,69.0,2.0,12.0,69.0,66.7,51.32
2016,5,4,7,45,28.5,143.0,1.95,12.5,158.0,163.11,132.32
2016,5,4,8,0,57.0,217.0,1.9,13.0,247.0,262.66,212.76
2016,5,4,8,15,102.0,247.0,1.85,13.0,307.0,328.89,265.48
2016,5,4,8,30,147.0,277.0,1.8,13.0,367.0,405.9,325.43
2016,5,4,8,45,208.0,293.0,1.75,13.0,431.0,476.19,379.44
2016,5,4,9,0,269.0,309.0,1.7,13.0,495.0,558.3,440.86
2016,5,4,9,15,294.5,323.5,1.6,13.0,537.5,603.29,472.45
2016,5,4,9,30,320.0,338.0,1.5,13.0,580.0,648.73,503.98
2016,5,4,9,45,300.0,360.5,1.45,13.5,595.5,661.3,509.57
2016,5,4,10,0,280.0,383.0,1.4,14.0,611.0,671.71,513.86
2016,5,4,10,15,298.5,392.5,1.35,14.0,643.0,702.97,535.04
2016,5,4,10,30,317.0,402.0,1.3,14.0,675.0,733.57,555.28
2016,5,4,10,45,286.0,421.0,1.3,14.5,671.5,724.93,546.26
2016,5,4,11,0,255.0,440.0,1.3,15.0,668.0,714.39,536.42
2016,5,4,11,15,249.5,448.5,1.35,15.0,675.0,716.45,537.8
2016,5,4,11,30,244.0,457.0,1.4,15.0,682.0,710.28,533.56
2016,5,4,11,45,160.5,451.5,1.5,15.0,600.0,619.47,468.25
2016,5,4,12,0,77.0,446.0,1.6,15.0,518.0,522.71,397.47
2016,5,4,12,15,166.0,452.5,1.7,15.0,606.5,618.13,470.23
2016,5,4,12,30,255.0,459.0,1.8,15.0,695.0,708.88,536.59
2016,5,4,12,45,250.5,454.5,1.9,15.0,685.0,692.25,524.81
2016,5,4,13,0,246.0,450.0,2.0,15.0,675.0,674.91,513.43
2016,5,4,13,15,285.5,431.0,2.05,15.0,686.5,681.52,520.11
2016,5,4,13,30,325.0,412.0,2.1,15.0,698.0,685.33,524.53
2016,5,4,13,45,266.0,412.0,2.15,15.0,642.0,623.43,479.2
2016,5,4,14,0,207.0,412.0,2.2,15.0,586.0,563.36,434.98
2016,5,4,14,15,289.5,376.5,2.25,15.0,610.0,581.71,451.61
2016,5,4,14,30,372.0,341.0,2.3,15.0,634.0,592.17,461.51
2016,5,4,14,45,410.5,308.0,2.4,15.0,617.5,568.34,445.22
2016,5,4,15,0,449.0,275.0,2.5,15.0,601.0,540.32,425.41
2016,5,4,15,15,433.0,263.5,2.5,15.0,563.0,496.66,391.91
2016,5,4,15,30,417.0,252.0,2.5,15.0,525.0,453.83,358.51
2016,5,4,15,45,359.5,244.5,2.55,15.0,468.0,397.28,313.89
2016,5,4,16,0,302.0,237.0,2.6,15.0,411.0,344.9,272.18
2016,5,4,16,15,251.0,221.0,2.55,14.5,356.5,293.07,230.99
2016,5,4,16,30,200.0,205.0,2.5,14.0,302.0,249.16,196.01
2016,5,4,16,45,192.5,181.5,2.5,14.0,266.5,213.38,166.2
2016,5,4,17,0,185.0,158.0,2.5,14.0,231.0,178.58,137.02
2016,5,4,17,15,161.5,139.0,2.4,13.5,196.0,146.02,110.78
2016,5,4,17,30,138.0,120.0,2.3,13.0,161.0,116.16,87.49
2016,5,4,17,45,117.0,98.0,2.2,13.0,128.0,86.99,65.58
2016,5,4,18,0,96.0,76.0,2.1,13.0,95.0,63.28,50.69
2016,5,4,18,15,64.5,55.0,2.0,12.5,66.5,46.8,35.55
2016,5,4,18,30,33.0,34.0,1.9,12.0,38.0,31.21,20.62
2016,5,4,18,45,16.5,17.0,1.8,12.0,19.0,16.19,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.75,12.0,5.0,4.91,0.0
2016,5,5,5,30,0.0,10.0,1.8,12.0,10.0,9.64,0.0
2016,5,5,5,45,0.0,26.0,1.9,12.0,26.0,25.11,14.6
2016,5,5,6,0,0.0,42.0,2.0,12.0,42.0,41.14,29.04
2016,5,5,6,15,0.5,63.0,2.05,12.0,63.0,62.62,47.81
2016,5,5,6,30,1.0,84.0,2.1,12.0,84.0,84.04,66.36
2016,5,5,6,45,9.0,103.5,2.2,12.5,107.0,107.12,85.89
2016,5,5,7,0,17.0,123.0,2.3,13.0,130.0,130.98,105.79
2016,5,5,7,15,88.0,153.5,2.3,13.0,192.0,206.3,168.98
2016,5,5,7,30,159.0,184.0,2.3,13.0,254.0,290.42,238.19
2016,5,5,7,45,202.0,204.0,2.3,13.5,304.0,346.0,282.39
2016,5,5,8,0,245.0,224.0,2.3,14.0,354.0,411.95,333.76
2016,5,5,8,15,186.5,251.0,2.25,14.0,355.0,401.42,323.15
2016,5,5,8,30,128.0,278.0,2.2,14.0,356.0,392.52,313.78
2016,5,5,8,45,95.5,290.0,2.2,14.0,351.0,375.39,298.94
2016,5,5,9,0,63.0,302.0,2.2,14.0,346.0,363.22,287.81
2016,5,5,9,15,194.5,319.5,2.15,14.0,465.5,504.49,398.95
2016,5,5,9,30,326.0,337.0,2.1,14.0,585.0,653.16,510.06
2016,5,5,9,45,410.5,320.5,2.1,14.5,647.0,727.44,562.81
2016,5,5,10,0,495.0,304.0,2.1,15.0,709.0,797.07,611.76
2016,5,5,10,15,336.0,366.5,2.1,15.0,646.0,711.18,545.04
2016,5,5,10,30,177.0,429.0,2.1,15.0,583.0,618.53,473.38
2016,5,5,10,45,94.0,335.0,2.1,15.0,417.0,438.86,340.46
2016,5,5,11,0,11.0,241.0,2.1,15.0,251.0,247.14,192.16
2016,5,5,11,15,10.5,227.5,2.15,15.0,237.0,233.08,181.75
2016,5,5,11,30,10.0,214.0,2.2,15.0,223.0,219.05,170.77
2016,5,5,11,45,5.0,163.0,2.25,15.5,167.5,163.73,126.75
2016,5,5,12,0,0.0,112.0,2.3,16.0,112.0,108.83,82.68
2016,5,5,12,15,0.0,111.5,2.3,16.0,111.5,108.31,82.34
2016,5,5,12,30,0.0,111.0,2.3,16.0,111.0,107.79,81.94
2016,5,5,12,45,0.0,104.0,2.3,16.0,104.0,100.94,76.46
2016,5,5,13,0,0.0,97.0,2.3,16.0,97.0,94.1,71.01
2016,5,5,13,15,0.0,95.0,2.25,16.0,95.0,92.13,69.48
2016,5,5,13,30,0.0,93.0,2.2,16.0,93.0,90.16,67.95
2016,5,5,13,45,16.5,217.5,2.2,16.0,231.5,225.53,176.3
2016,5,5,14,0,33.0,342.0,2.2,16.0,370.0,357.62,278.1
2016,5,5,14,15,24.0,302.0,2.2,16.0,322.0,309.38,240.84
2016,5,5,14,30,15.0,262.0,2.2,16.0,274.0,263.11,205.43
2016,5,5,14,45,14.5,252.5,2.2,16.0,264.0,252.52,197.66
2016,5,5,15,0,14.0,243.0,2.2,16.0,254.0,241.94,189.77
2016,5,5,15,15,13.5,231.5,2.15,15.5,241.5,229.51,180.7
2016,5,5,15,30,13.0,220.0,2.1,15.0,229.0,217.1,171.59
2016,5,5,15,45,24.0,222.5,2.05,15.0,237.0,223.18,176.89
2016,5,5,16,0,35.0,225.0,2.0,15.0,245.0,225.2,178.77
2016,5,5,16,15,124.5,215.0,1.95,14.5,277.0,243.53,193.02
2016,5,5,16,30,214.0,205.0,1.9,14.0,309.0,253.97,199.31
2016,5,5,16,45,364.5,165.0,1.85,14.0,319.0,242.13,183.97
2016,5,5,17,0,515.0,125.0,1.8,14.0,329.0,213.3,152.51
2016,5,5,17,15,466.0,114.5,1.7,13.5,279.5,165.77,113.69
2016,5,5,17,30,417.0,104.0,1.6,13.0,230.0,123.67,82.0
2016,5,5,17,45,355.0,90.5,1.55,13.0,183.0,84.06,56.77
2016,5,5,18,0,293.0,77.0,1.5,13.0,136.0,57.44,45.55
2016,5,5,18,15,209.0,59.0,1.35,12.5,95.0,47.41,36.15
2016,5,5,18,30,125.0,41.0,1.2,12.0,54.0,33.56,22.77
2016,5,5,18,45,62.5,20.5,1.1,12.0,27.0,17.29,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,5.5,9.5,1.5,10.0,10.0,10.0,0.0
2016,5,6,5,30,11.0,19.0,1.5,10.0,20.0,20.96,1.83
2016,5,6,5,45,66.5,39.5,1.55,10.5,49.5,59.55,40.5
2016,5,6,6,0,122.0,60.0,1.6,11.0,79.0,104.06,78.61
2016,5,6,6,15,169.5,80.5,1.55,11.0,117.0,148.74,117.45
2016,5,6,6,30,217.0,101.0,1.5,11.0,155.0,198.36,160.49
2016,5,6,6,45,272.5,111.0,1.45,11.5,195.5,244.47,199.89
2016,5,6,7,0,328.0,121.0,1.4,12.0,236.0,302.03,247.84
2016,5,6,7,15,231.5,153.5,1.3,12.0,241.0,295.41,242.21
2016,5,6,7,30,135.0,186.0,1.2,12.0,246.0,278.49,227.21
2016,5,6,7,45,80.0,192.5,1.2,12.0,229.5,249.31,202.6
2016,5,6,8,0,25.0,199.0,1.2,12.0,213.0,215.2,173.41
2016,5,6,8,15,12.5,174.5,1.15,12.0,181.5,181.11,145.17
2016,5,6,8,30,0.0,150.0,1.1,12.0,150.0,146.82,116.57
2016,5,6,8,45,2.0,167.0,1.1,12.5,168.5,165.33,131.2
2016,5,6,9,0,4.0,184.0,1.1,13.0,187.0,183.97,145.58
2016,5,6,9,15,5.0,191.0,1.1,13.0,195.0,191.78,151.45
2016,5,6,9,30,6.0,198.0,1.1,13.0,203.0,199.65,157.39
2016,5,6,9,45,3.5,174.0,1.15,13.5,177.0,173.35,135.87
2016,5,6,10,0,1.0,150.0,1.2,14.0,151.0,147.19,114.55
2016,5,6,10,15,2.5,157.5,1.2,14.0,160.0,156.03,121.59
2016,5,6,10,30,4.0,165.0,1.2,14.0,169.0,164.9,128.55
2016,5,6,10,45,53.5,303.5,1.25,14.0,352.0,358.64,280.46
2016,5,6,11,0,103.0,442.0,1.3,14.0,535.0,551.01,421.65
2016,5,6,11,15,107.0,450.5,1.3,14.0,548.5,562.66,428.09
2016,5,6,11,30,111.0,459.0,1.3,14.0,562.0,573.8,435.79
2016,5,6,11,45,63.5,376.0,1.35,14.0,435.0,439.7,337.69
2016,5,6,12,0,16.0,293.0,1.4,14.0,308.0,302.54,234.29
2016,5,6,12,15,10.0,227.5,1.4,14.0,237.0,231.6,180.23
2016,5,6,12,30,4.0,162.0,1.4,14.0,166.0,161.37,125.17
2016,5,6,12,45,14.5,254.5,1.4,14.5,268.0,261.46,203.83
2016,5,6,13,0,25.0,347.0,1.4,15.0,370.0,364.57,281.57
2016,5,6,13,15,25.5,340.0,1.4,15.0,363.5,356.2,274.87
2016,5,6,13,30,26.0,333.0,1.4,15.0,357.0,347.76,268.81
2016,5,6,13,45,20.5,300.5,1.4,15.0,319.0,308.02,238.89
2016,5,6,14,0,15.0,268.0,1.4,15.0,281.0,271.05,210.89
2016,5,6,14,15,14.0,259.0,1.3,15.0,271.0,260.6,203.1
2016,5,6,14,30,13.0,250.0,1.2,15.0,261.0,250.22,195.25
2016,5,6,14,45,6.5,163.0,1.2,15.0,168.5,161.73,126.01
2016,5,6,15,0,0.0,76.0,1.2,15.0,76.0,73.57,55.16
2016,5,6,15,15,3.0,135.0,1.1,15.0,137.0,132.02,103.08
2016,5,6,15,30,6.0,194.0,1.0,15.0,198.0,189.07,148.86
2016,5,6,15,45,41.5,221.0,0.95,15.0,245.5,228.21,180.11
2016,5,6,16,0,77.0,248.0,0.9,15.0,293.0,263.6,207.69
2016,5,6,16,15,38.5,157.0,0.85,14.5,179.5,162.29,127.85
2016,5,6,16,30,0.0,66.0,0.8,14.0,66.0,63.81,48.21
2016,5,6,16,45,0.0,66.5,0.8,14.0,66.5,64.28,48.95
2016,5,6,17,0,0.0,67.0,0.8,14.0,67.0,64.76,49.52
2016,5,6,17,15,0.0,57.0,0.75,14.0,57.0,55.08,41.44
2016,5,6,17,30,0.0,47.0,0.7,14.0,47.0,45.39,33.27
2016,5,6,17,45,0.0,37.5,0.7,14.0,37.5,36.2,25.39
2016,5,6,18,0,0.0,28.0,0.7,14.0,28.0,27.02,18.51
2016,5,6,18,15,0.0,19.5,0.7,13.5,19.5,18.81,10.98
2016,5,6,18,30,0.0,11.0,0.7,13.0,11.0,10.6,3.38
2016,5,6,18,45,0.0,5.5,0.75,12.5,5.5,5.3,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,3.0,10.0,1.4,11.0,10.0,10.2,0.0
2016,5,7,5,30,6.0,20.0,1.5,11.0,20.0,21.18,3.85
2016,5,7,5,45,63.5,40.5,1.6,11.5,50.0,59.97,41.04
2016,5,7,6,0,121.0,61.0,1.7,12.0,80.0,104.97,79.23
2016,5,7,6,15,166.5,81.0,1.75,12.0,117.5,148.42,116.96
2016,5,7,6,30,212.0,101.0,1.8,12.0,155.0,196.6,158.74
2016,5,7,6,45,269.0,111.5,1.85,12.0,196.0,243.79,199.41
2016,5,7,7,0,326.0,122.0,1.9,12.0,237.0,296.72,244.36
2016,5,7,7,15,163.0,120.0,1.95,12.0,177.5,221.07,182.21
2016,5,7,7,30,0.0,118.0,2.0,12.0,118.0,115.66,92.38
2016,5,7,7,45,16.5,162.5,2.05,12.5,171.5,171.45,138.67
2016,5,7,8,0,33.0,207.0,2.1,13.0,225.0,235.14,190.0
2016,5,7,8,15,16.5,153.5,2.1,13.0,162.5,162.58,130.15
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,96.92,75.47
2016,5,7,8,45,0.0,102.5,2.15,13.5,102.5,99.37,77.22
2016,5,7,9,0,0.0,105.0,2.2,14.0,105.0,101.83,78.89
2016,5,7,9,15,0.0,123.0,2.15,14.0,123.0,119.6,93.19
2016,5,7,9,30,0.0,141.0,2.1,14.0,141.0,137.39,107.37
2016,5,7,9,45,0.0,129.0,2.1,14.0,129.0,125.51,97.53
2016,5,7,10,0,0.0,117.0,2.1,14.0,117.0,113.7,87.83
2016,5,7,10,15,0.0,92.5,2.05,14.0,92.5,89.7,68.23
2016,5,7,10,30,0.0,68.0,2.0,14.0,68.0,65.9,48.74
2016,5,7,10,45,0.0,76.0,2.0,14.0,76.0,73.67,55.07
2016,5,7,11,0,0.0,84.0,2.0,14.0,84.0,81.49,61.38
2016,5,7,11,15,0.0,78.0,1.95,14.0,78.0,75.66,56.58
2016,5,7,11,30,0.0,72.0,1.9,14.0,72.0,69.83,51.81
2016,5,7,11,45,2.5,121.0,1.9,14.5,123.5,120.11,92.48
2016,5,7,12,0,5.0,170.0,1.9,15.0,175.0,170.48,132.42
2016,5,7,12,15,9.0,218.5,1.85,15.0,227.5,221.78,172.71
2016,5,7,12,30,13.0,267.0,1.8,15.0,280.0,272.89,212.25
2016,5,7,12,45,9.0,219.0,1.75,15.0,228.0,221.55,172.19
2016,5,7,13,0,5.0,171.0,1.7,15.0,176.0,170.67,132.34
2016,5,7,13,15,4.5,165.5,1.65,15.0,170.0,164.62,127.73
2016,5,7,13,30,4.0,160.0,1.6,15.0,164.0,158.6,123.03
2016,5,7,13,45,2.0,146.5,1.6,15.0,148.5,143.62,111.17
2016,5,7,14,0,0.0,133.0,1.6,15.0,133.0,128.82,99.42
2016,5,7,14,15,2.0,152.5,1.55,15.0,154.0,149.07,115.87
2016,5,7,14,30,4.0,172.0,1.5,15.0,175.0,169.05,131.97
2016,5,7,14,45,6.0,191.0,1.5,15.0,195.5,188.2,147.4
2016,5,7,15,0,8.0,210.0,1.5,15.0,216.0,206.95,162.49
2016,5,7,15,15,29.0,243.0,1.45,14.5,262.5,247.98,195.73
2016,5,7,15,30,50.0,276.0,1.4,14.0,309.0,286.52,226.55
2016,5,7,15,45,25.0,218.5,1.4,14.0,235.5,218.07,172.72
2016,5,7,16,0,0.0,161.0,1.4,14.0,162.0,154.0,121.87
2016,5,7,16,15,19.5,176.5,1.35,14.0,187.0,174.91,139.2
2016,5,7,16,30,39.0,192.0,1.3,14.0,212.0,189.85,151.09
2016,5,7,16,45,19.5,133.5,1.3,14.0,143.5,131.89,104.41
2016,5,7,17,0,0.0,75.0,1.3,14.0,75.0,72.52,55.95
2016,5,7,17,15,0.0,63.5,1.2,13.5,63.5,61.37,46.85
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,50.24,37.53
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,40.07,28.8
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,29.92,21.19
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,21.22,13.19
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,12.53,5.1
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,44.5,11.5,1.0,11.0,14.5,16.82,0.0
2016,5,8,5,30,89.0,23.0,1.0,11.0,29.0,42.73,14.47
2016,5,8,5,45,189.5,39.0,1.05,11.5,65.0,93.75,64.31
2016,5,8,6,0,290.0,55.0,1.1,12.0,101.0,150.29,112.17
2016,5,8,6,15,365.5,66.5,1.15,12.0,146.5,204.23,159.32
2016,5,8,6,30,441.0,78.0,1.2,12.0,192.0,266.14,213.07
2016,5,8,6,45,268.0,109.5,1.25,12.5,183.5,241.39,196.27
2016,5,8,7,0,95.0,141.0,1.3,13.0,175.0,198.13,161.22
2016,5,8,7,15,47.5,132.5,1.25,13.0,149.5,161.13,130.58
2016,5,8,7,30,0.0,124.0,1.2,13.0,124.0,121.76,97.03
2016,5,8,7,45,8.0,157.0,1.2,13.5,161.0,160.26,128.44
2016,5,8,8,0,16.0,190.0,1.2,14.0,198.0,199.55,159.63
2016,5,8,8,15,11.0,188.5,1.15,14.0,194.5,194.33,154.63
2016,5,8,8,30,6.0,187.0,1.1,14.0,191.0,188.88,149.64
2016,5,8,8,45,16.0,225.5,1.1,14.5,237.0,236.03,186.63
2016,5,8,9,0,26.0,264.0,1.1,15.0,283.0,283.93,223.16
2016,5,8,9,15,24.0,272.5,1.1,15.0,290.5,291.09,227.84
2016,5,8,9,30,22.0,281.0,1.1,15.0,298.0,298.1,232.62
2016,5,8,9,45,22.0,292.0,1.15,15.0,310.0,309.34,240.84
2016,5,8,10,0,22.0,303.0,1.2,15.0,322.0,320.52,248.98
2016,5,8,10,15,25.5,323.0,1.2,15.0,345.0,352.25,272.6
2016,5,8,10,30,29.0,343.0,1.2,15.0,368.0,376.06,289.98
2016,5,8,10,45,90.5,398.5,1.3,15.5,479.5,493.67,378.05
2016,5,8,11,0,152.0,454.0,1.4,16.0,591.0,619.71,468.12
2016,5,8,11,15,91.0,412.5,1.45,16.0,495.0,507.18,385.28
2016,5,8,11,30,30.0,371.0,1.5,16.0,399.0,402.75,307.65
2016,5,8,11,45,22.5,332.5,1.6,16.0,354.0,348.73,268.09
2016,5,8,12,0,15.0,294.0,1.7,16.0,309.0,302.53,233.4
2016,5,8,12,15,12.0,247.5,1.75,16.0,259.5,253.21,195.91
2016,5,8,12,30,9.0,201.0,1.8,16.0,210.0,204.29,158.18
2016,5,8,12,45,11.5,238.0,1.9,16.0,249.5,242.48,188.19
2016,5,8,13,0,14.0,275.0,2.0,16.0,289.0,280.41,217.49
2016,5,8,13,15,16.5,292.0,2.05,16.0,307.5,298.45,231.41
2016,5,8,13,30,19.0,309.0,2.1,16.0,326.0,316.17,245.15
2016,5,8,13,45,42.5,349.0,2.15,16.0,386.0,374.73,290.52
2016,5,8,14,0,66.0,389.0,2.2,16.0,446.0,428.88,331.8
2016,5,8,14,15,95.5,386.0,2.25,16.0,464.0,443.89,344.04
2016,5,8,14,30,125.0,383.0,2.3,16.0,482.0,456.36,354.45
2016,5,8,14,45,81.5,341.0,2.35,16.0,404.5,380.32,296.73
2016,5,8,15,0,38.0,299.0,2.4,16.0,327.0,308.46,241.59
2016,5,8,15,15,41.0,285.5,2.4,15.5,314.0,294.26,231.74
2016,5,8,15,30,44.0,272.0,2.4,15.0,301.0,279.74,221.27
2016,5,8,15,45,42.5,252.0,2.45,15.0,278.5,256.85,203.66
2016,5,8,16,0,41.0,232.0,2.5,15.0,256.0,234.2,186.06
2016,5,8,16,15,24.0,197.5,2.5,14.5,211.5,195.76,155.99
2016,5,8,16,30,7.0,163.0,2.5,14.0,167.0,156.61,125.06
2016,5,8,16,45,3.5,143.0,2.5,14.0,145.0,136.21,108.76
2016,5,8,17,0,0.0,123.0,2.5,14.0,123.0,116.3,92.68
2016,5,8,17,15,0.0,105.5,2.5,13.5,105.5,99.67,79.17
2016,5,8,17,30,0.0,88.0,2.5,13.0,88.0,83.15,65.47
2016,5,8,17,45,232.0,72.5,2.5,13.0,121.0,66.0,44.16
2016,5,8,18,0,464.0,57.0,2.5,13.0,154.0,40.73,30.79
2016,5,8,18,15,371.5,46.5,2.35,12.5,110.5,34.51,24.92
2016,5,8,18,30,279.0,36.0,2.2,12.0,67.0,27.87,18.27
2016,5,8,18,45,139.5,18.0,2.1,12.0,33.5,13.8,2.06
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,43.0,13.0,1.95,10.0,16.0,18.19,0.0
2016,5,9,5,30,86.0,26.0,2.0,10.0,32.0,46.09,18.67
2016,5,9,5,45,187.5,43.0,2.05,10.5,69.0,98.05,68.47
2016,5,9,6,0,289.0,60.0,2.1,11.0,106.0,155.98,117.74
2016,5,9,6,15,366.5,72.0,2.05,11.0,153.0,211.21,166.33
2016,5,9,6,30,444.0,84.0,2.0,11.0,200.0,274.61,221.74
2016,5,9,6,45,222.0,76.0,2.0,11.5,134.0,189.27,154.96
2016,5,9,7,0,0.0,68.0,2.0,12.0,68.0,65.73,50.73
2016,5,9,7,15,0.0,87.0,1.95,12.0,87.0,84.51,66.66
2016,5,9,7,30,0.0,106.0,1.9,12.0,106.0,103.41,82.31
2016,5,9,7,45,0.0,132.5,1.9,12.0,132.5,129.95,104.12
2016,5,9,8,0,0.0,159.0,1.9,12.0,159.0,156.55,125.66
2016,5,9,8,15,7.5,187.5,1.85,12.0,192.5,190.71,153.29
2016,5,9,8,30,15.0,216.0,1.8,12.0,226.0,225.48,181.01
2016,5,9,8,45,22.5,244.5,1.75,12.5,260.0,260.78,208.36
2016,5,9,9,0,30.0,273.0,1.7,13.0,294.0,304.2,241.54
2016,5,9,9,15,55.0,312.5,1.7,13.0,354.0,368.0,290.94
2016,5,9,9,30,80.0,352.0,1.7,13.0,414.0,433.02,340.14
2016,5,9,9,45,64.0,355.0,1.7,13.5,406.0,422.25,329.83
2016,5,9,10,0,48.0,358.0,1.7,14.0,398.0,410.62,319.42
2016,5,9,10,15,37.5,348.0,1.65,14.0,380.0,389.86,302.97
2016,5,9,10,30,27.0,338.0,1.6,14.0,362.0,368.83,286.37
2016,5,9,10,45,43.0,376.5,1.6,14.5,415.0,424.02,327.48
2016,5,9,11,0,59.0,415.0,1.6,15.0,468.0,479.13,367.24
2016,5,9,11,15,106.5,442.0,1.6,15.0,540.5,553.12,421.94
2016,5,9,11,30,154.0,469.0,1.6,15.0,613.0,633.68,479.83
2016,5,9,11,45,131.5,468.0,1.65,15.5,591.0,607.63,459.21
2016,5,9,12,0,109.0,467.0,1.7,16.0,569.0,575.14,434.96
2016,5,9,12,15,196.0,461.5,1.75,16.0,645.0,656.1,495.81
2016,5,9,12,30,283.0,456.0,1.8,16.0,721.0,732.55,551.36
2016,5,9,12,45,237.0,459.0,1.85,16.0,679.5,680.19,513.32
2016,5,9,13,0,191.0,462.0,1.9,16.0,638.0,633.38,479.76
2016,5,9,13,15,539.0,298.5,1.9,16.0,781.0,779.4,594.48
2016,5,9,13,30,887.0,135.0,1.9,16.0,924.0,896.71,678.16
2016,5,9,13,45,881.5,133.5,1.95,16.5,900.0,862.07,653.28
2016,5,9,14,0,876.0,132.0,2.0,17.0,876.0,825.21,628.37
2016,5,9,14,15,868.5,130.0,2.0,16.5,845.0,784.31,602.31
2016,5,9,14,30,861.0,128.0,2.0,16.0,814.0,741.69,574.67
2016,5,9,14,45,851.0,125.0,2.05,16.0,777.0,694.55,541.47
2016,5,9,15,0,841.0,122.0,2.1,16.0,740.0,646.26,505.89
2016,5,9,15,15,827.5,119.5,2.1,16.0,698.0,595.59,467.25
2016,5,9,15,30,814.0,117.0,2.1,16.0,656.0,544.66,427.33
2016,5,9,15,45,794.5,114.0,2.1,16.0,609.5,490.33,383.68
2016,5,9,16,0,775.0,111.0,2.1,16.0,563.0,436.85,339.44
2016,5,9,16,15,751.0,106.5,2.1,15.5,513.5,378.94,291.2
2016,5,9,16,30,727.0,102.0,2.1,15.0,464.0,325.02,244.79
2016,5,9,16,45,690.0,98.5,2.15,15.0,411.5,270.55,197.11
2016,5,9,17,0,653.0,95.0,2.2,15.0,359.0,219.78,152.64
2016,5,9,17,15,608.0,88.0,2.2,14.5,307.5,168.55,109.74
2016,5,9,17,30,563.0,81.0,2.2,14.0,256.0,122.36,74.12
2016,5,9,17,45,494.0,73.0,2.25,14.0,205.5,79.31,47.33
2016,5,9,18,0,425.0,65.0,2.3,14.0,155.0,47.9,37.03
2016,5,9,18,15,331.0,53.0,2.25,13.5,111.5,39.71,29.4
2016,5,9,18,30,237.0,41.0,2.2,13.0,68.0,31.52,21.39
2016,5,9,18,45,118.5,20.5,2.2,12.5,34.0,15.79,3.97
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,12.5,1.65,11.0,17.0,20.33,0.0
2016,5,10,5,30,126.0,25.0,1.7,11.0,34.0,54.99,24.7
2016,5,10,5,45,237.5,39.0,1.75,11.5,72.5,105.4,72.76
2016,5,10,6,0,349.0,53.0,1.8,12.0,111.0,165.9,124.06
2016,5,10,6,15,424.0,63.0,1.7,12.5,158.0,223.06,174.12
2016,5,10,6,30,499.0,73.0,1.6,13.0,205.0,286.99,229.36
2016,5,10,6,45,290.0,107.5,1.55,13.5,188.0,249.6,202.59
2016,5,10,7,0,81.0,142.0,1.5,14.0,171.0,187.31,151.8
2016,5,10,7,15,139.0,164.5,1.35,14.5,224.0,251.8,204.63
2016,5,10,7,30,197.0,187.0,1.2,15.0,277.0,316.77,256.1
2016,5,10,7,45,469.5,147.5,1.05,15.5,394.0,470.81,378.06
2016,5,10,8,0,742.0,108.0,0.9,16.0,511.0,639.31,503.22
2016,5,10,8,15,763.5,111.5,0.8,16.0,559.0,687.61,534.03
2016,5,10,8,30,785.0,115.0,0.7,16.0,607.0,737.54,565.43
2016,5,10,8,45,804.0,117.0,0.65,16.5,652.0,783.25,592.67
2016,5,10,9,0,823.0,119.0,0.6,17.0,697.0,827.89,618.53
2016,5,10,9,15,835.5,122.0,0.6,17.0,736.5,866.64,642.03
2016,5,10,9,30,848.0,125.0,0.6,17.0,776.0,903.41,664.07
2016,5,10,9,45,846.0,133.5,0.6,17.5,807.5,930.6,678.52
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,954.72,691.06
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,977.88,705.4
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,998.21,718.02
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,1007.32,723.52
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,1019.52,731.15
2016,5,10,11,15,879.5,145.0,0.95,19.0,952.5,1025.69,735.39
2016,5,10,11,30,883.0,146.0,1.0,19.0,966.0,1028.64,737.81
2016,5,10,11,45,887.5,144.5,1.1,19.5,973.0,1026.83,737.01
2016,5,10,12,0,892.0,143.0,1.2,20.0,980.0,1021.79,734.26
2016,5,10,12,15,892.0,142.5,1.3,20.0,978.5,1010.14,728.8
2016,5,10,12,30,892.0,142.0,1.4,20.0,977.0,995.38,721.39
2016,5,10,12,45,893.5,139.5,1.5,20.0,968.5,977.01,711.62
2016,5,10,13,0,895.0,137.0,1.6,20.0,960.0,955.59,699.81
2016,5,10,13,15,891.5,136.0,1.7,20.0,943.0,928.23,683.98
2016,5,10,13,30,888.0,135.0,1.8,20.0,926.0,898.23,666.25
2016,5,10,13,45,884.5,132.0,1.9,20.0,902.5,863.81,645.3
2016,5,10,14,0,881.0,129.0,2.0,20.0,879.0,827.04,622.46
2016,5,10,14,15,873.0,127.5,2.05,20.0,848.0,786.11,595.98
2016,5,10,14,30,865.0,126.0,2.1,20.0,817.0,743.49,567.99
2016,5,10,14,45,856.5,122.5,2.2,20.0,780.5,696.71,535.94
2016,5,10,15,0,848.0,119.0,2.3,20.0,744.0,648.7,501.25
2016,5,10,15,15,834.0,116.5,2.35,19.5,701.5,597.47,463.73
2016,5,10,15,30,820.0,114.0,2.4,19.0,659.0,546.01,424.76
2016,5,10,15,45,804.5,109.5,2.45,19.0,613.0,491.96,381.77
2016,5,10,16,0,789.0,105.0,2.5,19.0,567.0,438.35,337.77
2016,5,10,16,15,765.5,101.0,2.55,18.5,517.5,382.82,291.65
2016,5,10,16,30,742.0,97.0,2.6,18.0,468.0,326.53,243.67
2016,5,10,16,45,713.5,91.5,2.65,17.5,416.5,271.79,196.13
2016,5,10,17,0,685.0,86.0,2.7,17.0,365.0,219.81,150.7
2016,5,10,17,15,642.5,80.0,2.65,16.5,313.5,168.11,107.22
2016,5,10,17,30,600.0,74.0,2.6,16.0,262.0,121.1,70.85
2016,5,10,17,45,543.0,66.0,2.6,15.5,212.0,76.47,42.82
2016,5,10,18,0,486.0,58.0,2.6,15.0,162.0,41.28,31.04
2016,5,10,18,15,395.0,48.0,2.5,14.5,117.5,35.56,25.67
2016,5,10,18,30,304.0,38.0,2.4,14.0,73.0,29.46,19.62
2016,5,10,18,45,176.5,24.0,2.3,13.5,42.0,18.63,6.43
2016,5,10,19,0,49.0,10.0,2.2,13.0,11.0,9.83,0.0
2016,5,10,19,15,24.5,5.0,2.15,13.0,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,10.5,19.0,25.09,0.0
2016,5,11,5,30,198.0,25.0,2.0,11.0,38.0,68.6,32.98
2016,5,11,5,45,309.5,36.5,2.1,11.5,78.5,120.94,83.27
2016,5,11,6,0,421.0,48.0,2.2,12.0,119.0,183.24,136.76
2016,5,11,6,15,494.5,56.5,2.1,12.0,167.5,241.22,188.55
2016,5,11,6,30,568.0,65.0,2.0,12.0,216.0,306.67,246.15
2016,5,11,6,45,292.5,97.0,1.95,12.5,175.5,244.93,199.97
2016,5,11,7,0,17.0,129.0,1.9,13.0,135.0,136.95,110.36
2016,5,11,7,15,26.5,152.0,1.85,13.0,163.0,170.66,138.45
2016,5,11,7,30,36.0,175.0,1.8,13.0,191.0,201.39,163.38
2016,5,11,7,45,58.5,203.5,1.75,13.5,234.0,247.3,200.11
2016,5,11,8,0,81.0,232.0,1.7,14.0,277.0,295.06,237.5
2016,5,11,8,15,240.0,237.5,1.65,14.5,385.0,433.38,347.6
2016,5,11,8,30,399.0,243.0,1.6,15.0,493.0,570.33,451.52
2016,5,11,8,45,621.0,180.5,1.55,15.5,602.0,707.51,553.39
2016,5,11,9,0,843.0,118.0,1.5,16.0,711.0,844.23,645.94
2016,5,11,9,15,855.0,120.5,1.45,16.0,751.0,882.58,668.36
2016,5,11,9,30,867.0,123.0,1.4,16.0,791.0,913.71,686.76
2016,5,11,9,45,874.5,126.0,1.4,16.5,825.0,943.94,703.89
2016,5,11,10,0,882.0,129.0,1.4,17.0,859.0,971.53,719.14
2016,5,11,10,15,888.5,130.5,1.4,17.0,886.5,993.8,732.24
2016,5,11,10,30,895.0,132.0,1.4,17.0,914.0,1013.11,743.53
2016,5,11,10,45,900.5,132.0,1.45,17.5,935.0,1026.82,750.75
2016,5,11,11,0,906.0,132.0,1.5,18.0,956.0,1037.36,756.09
2016,5,11,11,15,909.0,132.5,1.55,18.0,969.0,1042.69,759.67
2016,5,11,11,30,912.0,133.0,1.6,18.0,982.0,1044.7,761.33
2016,5,11,11,45,916.5,131.0,1.65,18.0,988.5,1042.34,760.35
2016,5,11,12,0,921.0,129.0,1.7,18.0,995.0,1036.65,757.39
2016,5,11,12,15,920.5,129.0,1.75,18.0,993.0,1024.79,750.6
2016,5,11,12,30,920.0,129.0,1.8,18.0,991.0,1009.73,741.86
2016,5,11,12,45,918.0,128.0,1.9,18.0,981.0,989.13,730.23
2016,5,11,13,0,916.0,127.0,2.0,18.0,971.0,965.55,716.57
2016,5,11,13,15,912.0,126.5,2.05,18.0,953.5,937.79,699.47
2016,5,11,13,30,908.0,126.0,2.1,18.0,936.0,907.36,680.5
2016,5,11,13,45,901.5,125.0,2.15,18.0,911.5,871.83,657.94
2016,5,11,14,0,895.0,124.0,2.2,18.0,887.0,834.1,633.66
2016,5,11,14,15,887.0,122.5,2.2,18.0,855.5,792.72,606.18
2016,5,11,14,30,879.0,121.0,2.2,18.0,824.0,749.61,577.23
2016,5,11,14,45,868.5,119.0,2.2,18.0,787.0,702.83,544.49
2016,5,11,15,0,858.0,117.0,2.2,18.0,750.0,654.01,508.44
2016,5,11,15,15,844.5,114.0,2.15,17.5,707.5,602.18,469.89
2016,5,11,15,30,831.0,111.0,2.1,17.0,665.0,550.07,429.95
2016,5,11,15,45,814.5,107.0,2.1,17.0,618.5,495.51,386.34
2016,5,11,16,0,798.0,103.0,2.1,17.0,572.0,441.46,341.81
2016,5,11,16,15,775.5,99.5,2.05,16.5,522.5,386.35,295.69
2016,5,11,16,30,753.0,96.0,2.0,16.0,473.0,332.86,249.64
2016,5,11,16,45,725.0,90.0,1.95,16.0,421.5,274.75,198.85
2016,5,11,17,0,697.0,84.0,1.9,16.0,370.0,221.84,152.21
2016,5,11,17,15,655.0,78.5,1.8,15.5,318.0,169.98,108.48
2016,5,11,17,30,613.0,73.0,1.7,15.0,266.0,122.75,71.75
2016,5,11,17,45,556.5,65.0,1.65,15.0,216.0,77.37,42.82
2016,5,11,18,0,500.0,57.0,1.6,15.0,166.0,40.23,30.13
2016,5,11,18,15,409.5,47.0,1.55,14.5,120.5,34.46,24.75
2016,5,11,18,30,319.0,37.0,1.5,14.0,75.0,28.3,18.71
2016,5,11,18,45,159.5,24.0,1.45,13.5,43.0,18.57,7.04
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.45,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,13.5,2.25,10.0,18.0,21.59,0.0
2016,5,12,5,30,127.0,27.0,2.4,10.0,36.0,58.45,30.22
2016,5,12,5,45,225.5,42.5,2.55,10.5,74.5,107.06,75.37
2016,5,12,6,0,324.0,58.0,2.7,11.0,113.0,165.09,125.09
2016,5,12,6,15,397.0,69.5,2.7,11.0,160.0,220.45,174.25
2016,5,12,6,30,470.0,81.0,2.7,11.0,207.0,283.43,229.73
2016,5,12,6,45,235.0,93.5,2.75,11.5,156.5,209.67,172.3
2016,5,12,7,0,0.0,106.0,2.8,12.0,106.0,104.27,83.38
2016,5,12,7,15,13.0,138.0,2.75,12.0,144.0,143.93,116.78
2016,5,12,7,30,26.0,170.0,2.7,12.0,182.0,184.89,150.62
2016,5,12,7,45,30.0,191.0,2.65,12.5,206.5,215.21,174.71
2016,5,12,8,0,34.0,212.0,2.6,13.0,231.0,240.83,194.62
2016,5,12,8,15,44.5,238.5,2.55,13.0,265.5,277.4,223.55
2016,5,12,8,30,55.0,265.0,2.5,13.0,300.0,314.65,252.59
2016,5,12,8,45,75.5,294.0,2.5,13.5,345.0,363.25,289.95
2016,5,12,9,0,96.0,323.0,2.5,14.0,390.0,412.99,327.44
2016,5,12,9,15,200.5,336.0,2.4,14.5,487.5,527.64,415.6
2016,5,12,9,30,305.0,349.0,2.3,15.0,585.0,648.01,504.13
2016,5,12,9,45,577.0,244.5,2.25,15.5,714.0,804.68,621.47
2016,5,12,10,0,849.0,140.0,2.2,16.0,843.0,958.32,724.92
2016,5,12,10,15,855.5,141.5,2.15,16.0,870.5,980.05,736.27
2016,5,12,10,30,862.0,143.0,2.1,16.0,898.0,992.92,743.14
2016,5,12,10,45,869.0,143.0,2.1,16.0,919.0,1007.69,752.03
2016,5,12,11,0,876.0,143.0,2.1,16.0,940.0,1019.44,758.99
2016,5,12,11,15,879.0,143.5,2.1,16.0,953.0,1024.6,761.76
2016,5,12,11,30,882.0,144.0,2.1,16.0,966.0,1026.57,762.62
2016,5,12,11,45,882.5,145.0,2.1,16.5,971.5,1023.34,758.83
2016,5,12,12,0,883.0,146.0,2.1,17.0,977.0,1016.93,753.13
2016,5,12,12,15,882.0,146.0,2.1,17.0,975.0,1004.92,745.35
2016,5,12,12,30,881.0,146.0,2.1,17.0,973.0,989.87,735.71
2016,5,12,12,45,856.5,160.0,2.15,17.0,957.0,967.91,722.16
2016,5,12,13,0,832.0,174.0,2.2,17.0,941.0,939.33,704.22
2016,5,12,13,15,827.5,172.5,2.25,17.0,924.0,911.46,686.71
2016,5,12,13,30,823.0,171.0,2.3,17.0,907.0,881.23,667.46
2016,5,12,13,45,815.5,169.5,2.35,17.0,882.5,846.28,644.82
2016,5,12,14,0,808.0,168.0,2.4,17.0,858.0,809.46,620.69
2016,5,12,14,15,799.0,165.5,2.4,16.5,827.5,768.86,594.4
2016,5,12,14,30,790.0,163.0,2.4,16.0,797.0,726.88,565.92
2016,5,12,14,45,780.5,158.5,2.45,16.0,761.0,681.48,533.04
2016,5,12,15,0,771.0,154.0,2.5,16.0,725.0,635.19,498.68
2016,5,12,15,15,755.5,150.5,2.55,16.0,683.5,584.01,459.76
2016,5,12,15,30,740.0,147.0,2.6,16.0,642.0,534.18,420.77
2016,5,12,15,45,726.0,140.0,2.65,16.0,597.5,482.16,379.05
2016,5,12,16,0,712.0,133.0,2.7,16.0,553.0,430.57,336.45
2016,5,12,16,15,575.5,151.5,2.75,15.5,472.0,356.14,276.61
2016,5,12,16,30,439.0,170.0,2.8,15.0,391.0,294.62,227.3
2016,5,12,16,45,348.5,164.5,2.9,15.0,328.0,241.62,184.35
2016,5,12,17,0,258.0,159.0,3.0,15.0,265.0,195.26,147.75
2016,5,12,17,15,229.5,142.5,3.0,14.5,227.5,159.68,118.88
2016,5,12,17,30,201.0,126.0,3.0,14.0,190.0,127.28,93.56
2016,5,12,17,45,179.5,105.0,3.05,13.5,154.0,95.03,69.59
2016,5,12,18,0,158.0,84.0,3.1,13.0,118.0,65.74,53.07
2016,5,12,18,15,120.5,63.5,3.05,12.5,86.0,53.58,41.85
2016,5,12,18,30,83.0,43.0,3.0,12.0,54.0,37.19,26.6
2016,5,12,18,45,41.5,25.5,2.95,12.0,31.0,22.64,10.53
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
