Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,15,82.0,14.0,2.7,10.0,20.0,24.64,0.0
2016,5,13,5,30,164.0,28.0,2.8,10.0,40.0,66.97,36.14
2016,5,13,5,45,270.5,41.5,2.95,10.5,80.0,116.94,82.23
2016,5,13,6,0,377.0,55.0,3.1,11.0,120.0,177.72,134.47
2016,5,13,6,15,449.5,65.0,3.1,11.0,168.5,235.86,186.44
2016,5,13,6,30,522.0,75.0,3.1,11.0,217.0,300.38,243.59
2016,5,13,6,45,457.0,97.0,3.15,11.5,239.5,320.19,263.29
2016,5,13,7,0,392.0,119.0,3.2,12.0,262.0,334.74,276.79
2016,5,13,7,15,360.5,145.5,3.15,12.0,293.0,365.46,302.42
2016,5,13,7,30,329.0,172.0,3.1,12.0,324.0,386.05,318.85
2016,5,13,7,45,236.0,206.5,3.1,12.5,321.5,378.06,309.97
2016,5,13,8,0,143.0,241.0,3.1,13.0,319.0,354.28,287.91
2016,5,13,8,15,87.0,242.5,3.1,13.0,291.5,312.77,253.08
2016,5,13,8,30,31.0,244.0,3.1,13.0,264.0,273.47,219.52
2016,5,13,8,45,54.0,280.5,3.1,13.5,318.0,331.28,265.08
2016,5,13,9,0,77.0,317.0,3.1,14.0,372.0,390.49,310.5
2016,5,13,9,15,55.5,314.0,3.15,14.0,355.0,369.73,292.92
2016,5,13,9,30,34.0,311.0,3.2,14.0,338.0,347.77,274.68
2016,5,13,9,45,42.5,337.5,3.25,14.5,372.0,383.55,301.63
2016,5,13,10,0,51.0,364.0,3.3,15.0,406.0,419.46,328.13
2016,5,13,10,15,70.0,392.0,3.35,15.0,452.5,467.04,364.19
2016,5,13,10,30,89.0,420.0,3.4,15.0,499.0,514.8,399.92
2016,5,13,10,45,91.0,428.5,3.5,15.5,510.5,525.3,406.58
2016,5,13,11,0,93.0,437.0,3.6,16.0,522.0,535.41,413.15
2016,5,13,11,15,508.5,280.5,3.7,16.0,754.5,806.53,625.43
2016,5,13,11,30,924.0,124.0,3.8,16.0,987.0,1048.39,795.33
2016,5,13,11,45,927.0,123.5,3.9,16.0,993.0,1046.08,792.16
2016,5,13,12,0,930.0,123.0,4.0,16.0,999.0,1040.42,788.92
2016,5,13,12,15,672.0,262.0,4.05,16.0,895.0,927.12,711.19
2016,5,13,12,30,414.0,401.0,4.1,16.0,791.0,806.23,618.11
2016,5,13,12,45,447.5,389.0,4.15,16.0,806.5,814.91,626.37
2016,5,13,13,0,481.0,377.0,4.2,16.0,822.0,820.8,631.78
2016,5,13,13,15,496.5,356.0,4.2,15.5,808.0,798.9,618.23
2016,5,13,13,30,512.0,335.0,4.2,15.0,794.0,774.8,603.09
2016,5,13,13,45,416.0,365.0,4.25,15.0,731.5,704.78,550.03
2016,5,13,14,0,320.0,395.0,4.3,15.0,669.0,638.75,499.45
2016,5,13,14,15,280.5,388.5,4.25,15.0,622.5,587.73,460.98
2016,5,13,14,30,241.0,382.0,4.2,15.0,576.0,539.1,423.89
2016,5,13,14,45,200.5,367.0,4.2,15.0,523.5,484.91,382.47
2016,5,13,15,0,160.0,352.0,4.2,15.0,471.0,433.87,343.06
2016,5,13,15,15,161.0,331.0,4.15,14.5,445.0,405.15,321.83
2016,5,13,15,30,162.0,310.0,4.1,14.0,419.0,376.23,299.99
2016,5,13,15,45,507.5,198.0,4.05,14.0,504.5,429.72,343.69
2016,5,13,16,0,853.0,86.0,4.0,14.0,590.0,454.48,359.62
2016,5,13,16,15,833.0,83.0,3.9,13.5,540.5,395.41,308.48
2016,5,13,16,30,813.0,80.0,3.8,13.0,491.0,340.26,259.44
2016,5,13,16,45,790.5,75.5,3.75,13.0,439.5,284.57,208.8
2016,5,13,17,0,768.0,71.0,3.7,13.0,388.0,230.91,159.84
2016,5,13,17,15,730.5,66.5,3.6,12.5,335.5,177.02,112.9
2016,5,13,17,30,693.0,62.0,3.5,12.0,283.0,127.24,72.89
2016,5,13,17,45,641.0,56.0,3.45,12.0,231.5,79.58,41.75
2016,5,13,18,0,589.0,50.0,3.4,12.0,180.0,34.72,25.59
2016,5,13,18,15,503.5,42.0,3.2,11.5,133.0,29.74,20.9
2016,5,13,18,30,418.0,34.0,3.0,11.0,86.0,25.2,16.36
2016,5,13,18,45,272.5,23.0,2.85,11.0,51.0,17.47,7.3
2016,5,13,19,0,127.0,12.0,2.7,11.0,16.0,11.8,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,126.0,12.5,2.1,12.0,22.5,29.19,0.0
2016,5,14,5,30,252.0,25.0,2.2,12.0,45.0,81.44,44.24
2016,5,14,5,45,361.0,35.0,2.35,12.5,86.5,133.14,92.0
2016,5,14,6,0,470.0,45.0,2.5,13.0,128.0,196.33,146.48
2016,5,14,6,15,538.5,52.5,2.5,13.0,176.5,254.24,198.55
2016,5,14,6,30,607.0,60.0,2.5,13.0,225.0,319.06,255.9
2016,5,14,6,45,303.5,74.5,2.55,13.5,157.0,225.72,184.25
2016,5,14,7,0,0.0,89.0,2.6,14.0,89.0,86.77,68.01
2016,5,14,7,15,0.0,109.5,2.5,14.0,109.5,107.22,85.1
2016,5,14,7,30,0.0,130.0,2.4,14.0,130.0,127.69,101.79
2016,5,14,7,45,4.5,156.0,2.3,14.5,158.5,156.73,125.16
2016,5,14,8,0,9.0,182.0,2.2,15.0,187.0,186.18,148.45
2016,5,14,8,15,21.5,215.0,2.1,15.0,228.5,229.11,182.67
2016,5,14,8,30,34.0,248.0,2.0,15.0,270.0,280.0,222.53
2016,5,14,8,45,29.5,257.5,1.95,15.5,277.5,286.79,226.44
2016,5,14,9,0,25.0,267.0,1.9,16.0,285.0,285.94,224.58
2016,5,14,9,15,37.0,300.0,1.9,16.0,328.0,338.63,264.99
2016,5,14,9,30,49.0,333.0,1.9,16.0,371.0,384.52,299.41
2016,5,14,9,45,29.5,281.0,1.9,16.0,304.0,312.06,243.14
2016,5,14,10,0,10.0,229.0,1.9,16.0,237.0,234.3,182.36
2016,5,14,10,15,74.0,332.0,1.95,16.0,397.0,407.79,317.43
2016,5,14,10,30,138.0,435.0,2.0,16.0,557.0,586.48,448.68
2016,5,14,10,45,82.0,393.0,2.05,16.5,466.0,479.23,367.08
2016,5,14,11,0,26.0,351.0,2.1,17.0,375.0,379.72,291.19
2016,5,14,11,15,24.5,349.0,2.15,17.0,371.5,375.35,288.26
2016,5,14,11,30,23.0,347.0,2.2,17.0,368.0,364.15,279.81
2016,5,14,11,45,30.5,374.0,2.25,17.0,403.0,404.69,310.32
2016,5,14,12,0,38.0,401.0,2.3,17.0,438.0,438.02,335.03
2016,5,14,12,15,54.5,423.5,2.35,17.0,475.5,474.93,362.66
2016,5,14,12,30,71.0,446.0,2.4,17.0,513.0,510.88,389.37
2016,5,14,12,45,79.0,447.0,2.45,17.0,521.0,516.25,393.59
2016,5,14,13,0,87.0,448.0,2.5,17.0,529.0,520.94,397.53
2016,5,14,13,15,107.0,446.5,2.55,17.0,544.5,533.11,407.41
2016,5,14,13,30,127.0,445.0,2.6,17.0,560.0,545.98,417.7
2016,5,14,13,45,89.5,412.0,2.65,17.0,492.0,474.65,364.8
2016,5,14,14,0,52.0,379.0,2.7,17.0,424.0,408.1,314.96
2016,5,14,14,15,79.5,381.5,2.75,17.0,447.0,427.65,331.16
2016,5,14,14,30,107.0,384.0,2.8,17.0,470.0,444.69,344.95
2016,5,14,14,45,59.0,307.0,2.85,17.0,354.5,333.51,260.22
2016,5,14,15,0,11.0,230.0,2.9,17.0,239.0,227.85,177.96
2016,5,14,15,15,22.0,247.0,2.9,16.5,262.5,249.2,195.91
2016,5,14,15,30,33.0,264.0,2.9,16.0,286.0,266.81,210.57
2016,5,14,15,45,24.0,234.5,2.95,16.0,250.0,234.64,185.44
2016,5,14,16,0,15.0,205.0,3.0,16.0,214.0,201.33,159.35
2016,5,14,16,15,107.5,210.0,2.95,15.5,265.0,234.39,185.82
2016,5,14,16,30,200.0,215.0,2.9,15.0,316.0,261.15,205.49
2016,5,14,16,45,127.0,189.0,2.9,15.0,251.0,205.1,161.05
2016,5,14,17,0,54.0,163.0,2.9,15.0,186.0,160.33,126.59
2016,5,14,17,15,46.0,142.5,2.85,14.5,160.0,136.39,107.43
2016,5,14,17,30,38.0,122.0,2.8,14.0,134.0,113.5,89.03
2016,5,14,17,45,31.0,101.0,2.75,14.0,109.5,91.41,71.09
2016,5,14,18,0,24.0,80.0,2.7,14.0,85.0,70.45,57.06
2016,5,14,18,15,12.0,60.0,2.55,13.5,62.5,55.39,43.34
2016,5,14,18,30,0.0,40.0,2.4,13.0,40.0,37.61,27.0
2016,5,14,18,45,0.0,23.5,2.25,13.0,23.5,22.53,11.37
2016,5,14,19,0,0.0,7.0,2.1,13.0,7.0,6.88,0.0
2016,5,14,19,15,0.0,3.5,2.1,12.5,3.5,3.44,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,14.5,2.2,11.5,21.5,25.58,0.0
2016,5,15,5,30,167.0,29.0,2.2,12.0,43.0,69.7,39.73
2016,5,15,5,45,277.5,41.5,2.25,12.5,83.0,119.18,83.6
2016,5,15,6,0,388.0,54.0,2.3,13.0,123.0,181.98,136.89
2016,5,15,6,15,460.0,63.0,2.15,13.0,170.5,238.61,187.0
2016,5,15,6,30,532.0,72.0,2.0,13.0,218.0,302.49,242.7
2016,5,15,6,45,589.5,77.0,1.85,13.5,270.0,362.38,293.68
2016,5,15,7,0,647.0,82.0,1.7,14.0,322.0,427.3,346.92
2016,5,15,7,15,482.5,129.0,1.65,14.5,323.0,416.07,337.6
2016,5,15,7,30,318.0,176.0,1.6,15.0,324.0,384.22,310.63
2016,5,15,7,45,549.5,136.5,1.55,15.5,426.5,516.08,415.16
2016,5,15,8,0,781.0,97.0,1.5,16.0,529.0,655.86,520.44
2016,5,15,8,15,800.5,100.0,1.5,16.5,577.0,705.5,552.46
2016,5,15,8,30,820.0,103.0,1.5,17.0,625.0,754.62,584.17
2016,5,15,8,45,839.5,104.0,1.5,17.5,670.5,800.73,613.11
2016,5,15,9,0,859.0,105.0,1.5,18.0,716.0,841.29,637.75
2016,5,15,9,15,870.5,107.0,1.55,18.0,755.5,878.87,661.9
2016,5,15,9,30,882.0,109.0,1.6,18.0,795.0,914.37,684.54
2016,5,15,9,45,896.5,107.5,1.65,18.5,830.5,946.6,703.6
2016,5,15,10,0,911.0,106.0,1.7,19.0,866.0,976.5,721.03
2016,5,15,10,15,917.0,107.5,1.85,19.0,893.5,998.85,736.26
2016,5,15,10,30,923.0,109.0,2.0,19.0,921.0,1018.16,749.63
2016,5,15,10,45,927.5,110.0,2.15,19.0,942.0,1032.31,759.74
2016,5,15,11,0,932.0,111.0,2.3,19.0,963.0,1043.19,767.84
2016,5,15,11,15,934.5,111.5,2.4,19.0,976.5,1048.23,771.67
2016,5,15,11,30,937.0,112.0,2.5,19.0,990.0,1049.89,773.47
2016,5,15,11,45,936.5,113.5,2.7,19.0,995.0,1046.2,772.94
2016,5,15,12,0,936.0,115.0,2.9,19.0,1000.0,1039.15,770.21
2016,5,15,12,15,935.5,115.0,2.95,19.0,998.0,1027.28,762.92
2016,5,15,12,30,935.0,115.0,3.0,19.0,996.0,1012.17,753.59
2016,5,15,12,45,934.0,113.5,3.15,19.0,986.5,991.93,741.73
2016,5,15,13,0,933.0,112.0,3.3,19.0,977.0,968.63,727.74
2016,5,15,13,15,930.0,111.5,3.35,19.0,960.0,941.56,710.38
2016,5,15,13,30,927.0,111.0,3.4,19.0,943.0,911.72,691.08
2016,5,15,13,45,921.0,110.0,3.5,19.0,919.0,876.26,668.08
2016,5,15,14,0,915.0,109.0,3.6,19.0,895.0,838.51,643.27
2016,5,15,14,15,907.5,108.0,3.65,18.5,864.0,797.52,616.8
2016,5,15,14,30,900.0,107.0,3.7,18.0,833.0,754.71,588.64
2016,5,15,14,45,890.5,105.0,3.75,18.0,796.0,708.0,556.06
2016,5,15,15,0,881.0,103.0,3.8,18.0,759.0,660.07,519.9
2016,5,15,15,15,868.5,100.5,3.85,17.5,717.0,608.92,481.3
2016,5,15,15,30,856.0,98.0,3.9,17.0,675.0,557.29,441.1
2016,5,15,15,45,838.0,96.0,4.0,17.0,628.5,500.9,395.29
2016,5,15,16,0,820.0,94.0,4.1,17.0,582.0,447.08,350.11
2016,5,15,16,15,799.0,90.5,4.1,16.5,532.5,391.55,302.86
2016,5,15,16,30,778.0,87.0,4.1,16.0,483.0,337.45,255.52
2016,5,15,16,45,747.0,84.0,4.1,16.0,431.5,282.68,206.65
2016,5,15,17,0,716.0,81.0,4.1,16.0,380.0,228.19,158.11
2016,5,15,17,15,676.5,75.5,4.0,15.5,328.0,175.67,113.0
2016,5,15,17,30,637.0,70.0,3.9,15.0,276.0,127.47,74.49
2016,5,15,17,45,576.0,64.0,3.85,15.0,225.5,82.01,44.65
2016,5,15,18,0,515.0,58.0,3.8,15.0,175.0,43.5,33.06
2016,5,15,18,15,429.5,49.0,3.7,14.5,129.5,35.64,25.85
2016,5,15,18,30,344.0,40.0,3.6,14.0,84.0,30.51,20.79
2016,5,15,18,45,212.0,27.0,3.5,13.5,50.0,20.83,10.39
2016,5,15,19,0,80.0,14.0,3.4,13.0,16.0,13.76,0.0
2016,5,15,19,15,40.0,7.0,3.4,13.0,8.0,6.88,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,78.0,15.0,2.0,11.5,21.5,25.44,0.0
2016,5,16,5,30,156.0,30.0,2.0,12.0,43.0,69.03,40.41
2016,5,16,5,45,257.0,43.5,2.05,12.5,82.0,116.7,82.42
2016,5,16,6,0,358.0,57.0,2.1,13.0,121.0,175.53,132.45
2016,5,16,6,15,428.5,66.5,2.05,13.0,168.0,231.67,181.92
2016,5,16,6,30,499.0,76.0,2.0,13.0,215.0,293.91,236.15
2016,5,16,6,45,554.5,82.5,2.0,13.5,265.5,352.9,286.52
2016,5,16,7,0,610.0,89.0,2.0,14.0,316.0,416.76,339.37
2016,5,16,7,15,646.5,94.5,2.0,14.5,367.0,473.46,384.98
2016,5,16,7,30,683.0,100.0,2.0,15.0,418.0,532.48,430.9
2016,5,16,7,45,715.5,102.5,2.05,15.5,469.5,587.57,472.66
2016,5,16,8,0,748.0,105.0,2.1,16.0,521.0,642.22,512.99
2016,5,16,8,15,768.5,109.0,2.1,16.5,568.5,692.34,547.39
2016,5,16,8,30,789.0,113.0,2.1,17.0,616.0,742.08,580.28
2016,5,16,8,45,808.0,114.5,2.1,17.5,660.5,787.23,609.25
2016,5,16,9,0,827.0,116.0,2.1,18.0,705.0,831.32,636.99
2016,5,16,9,15,839.0,118.5,2.1,18.0,744.5,869.05,661.16
2016,5,16,9,30,851.0,121.0,2.1,18.0,784.0,899.73,680.38
2016,5,16,9,45,868.5,118.0,2.1,18.5,820.0,932.36,699.56
2016,5,16,10,0,886.0,115.0,2.1,19.0,856.0,962.88,717.11
2016,5,16,10,15,893.0,116.5,2.1,19.0,883.5,985.7,730.86
2016,5,16,10,30,900.0,118.0,2.1,19.0,911.0,1005.59,742.79
2016,5,16,10,45,904.5,119.5,2.15,19.5,932.0,1019.97,750.39
2016,5,16,11,0,909.0,121.0,2.2,20.0,953.0,1031.15,756.04
2016,5,16,11,15,912.0,121.5,2.25,20.0,966.5,1036.56,759.53
2016,5,16,11,30,915.0,122.0,2.3,20.0,980.0,1038.67,761.06
2016,5,16,11,45,915.5,122.5,2.35,20.5,985.5,1034.98,757.55
2016,5,16,12,0,916.0,123.0,2.4,21.0,991.0,1028.02,752.09
2016,5,16,12,15,916.0,123.0,2.45,21.0,989.5,1016.83,745.45
2016,5,16,12,30,916.0,123.0,2.5,21.0,988.0,1002.47,736.84
2016,5,16,12,45,914.5,122.5,2.6,21.0,978.5,983.08,725.49
2016,5,16,13,0,913.0,122.0,2.7,21.0,969.0,960.72,712.15
2016,5,16,13,15,909.0,121.0,2.75,20.5,952.0,932.75,695.92
2016,5,16,13,30,905.0,120.0,2.8,20.0,935.0,902.14,677.78
2016,5,16,13,45,900.0,119.0,2.85,20.0,911.0,868.19,655.9
2016,5,16,14,0,895.0,118.0,2.9,20.0,887.0,831.96,632.27
2016,5,16,14,15,887.0,116.5,2.9,20.0,856.5,790.84,604.71
2016,5,16,14,30,879.0,115.0,2.9,20.0,826.0,748.01,575.69
2016,5,16,14,45,865.5,115.0,2.95,20.0,788.5,701.34,543.41
2016,5,16,15,0,852.0,115.0,3.0,20.0,751.0,653.83,508.22
2016,5,16,15,15,838.5,112.5,3.0,19.5,709.5,601.97,469.73
2016,5,16,15,30,825.0,110.0,3.0,19.0,668.0,550.85,430.59
2016,5,16,15,45,800.5,109.5,3.05,19.0,620.0,496.14,386.82
2016,5,16,16,0,776.0,109.0,3.1,19.0,572.0,442.74,342.86
2016,5,16,16,15,753.0,105.0,3.1,18.5,523.0,388.24,297.46
2016,5,16,16,30,730.0,101.0,3.1,18.0,474.0,332.84,250.18
2016,5,16,16,45,697.0,97.0,3.1,18.0,423.0,278.89,203.03
2016,5,16,17,0,664.0,93.0,3.1,18.0,372.0,228.16,158.53
2016,5,16,17,15,622.5,87.0,3.05,17.5,321.0,177.65,115.9
2016,5,16,17,30,581.0,81.0,3.0,17.0,270.0,131.71,79.69
2016,5,16,17,45,521.5,73.0,2.95,16.5,220.5,87.62,50.57
2016,5,16,18,0,462.0,65.0,2.9,16.0,171.0,50.37,38.99
2016,5,16,18,15,376.0,54.5,2.85,15.5,126.5,40.56,30.09
2016,5,16,18,30,290.0,44.0,2.8,15.0,82.0,33.43,23.28
2016,5,16,18,45,173.5,29.5,2.75,14.5,49.5,22.83,12.18
2016,5,16,19,0,57.0,15.0,2.7,14.0,17.0,14.74,0.0
2016,5,16,19,15,28.5,7.5,2.65,13.5,8.5,7.37,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,1.85,13.5,25.0,35.19,0.0
2016,5,17,5,30,261.0,28.0,1.9,14.0,50.0,87.74,50.92
2016,5,17,5,45,365.5,38.0,1.95,15.0,92.0,138.76,96.12
2016,5,17,6,0,470.0,48.0,2.0,16.0,134.0,201.24,149.19
2016,5,17,6,15,537.0,55.5,2.0,16.0,182.5,258.83,200.17
2016,5,17,6,30,604.0,63.0,2.0,16.0,231.0,323.11,256.07
2016,5,17,6,45,651.0,68.5,2.05,16.5,283.0,382.36,306.5
2016,5,17,7,0,698.0,74.0,2.1,17.0,335.0,445.54,358.46
2016,5,17,7,15,731.0,78.0,2.15,17.5,387.5,501.64,403.34
2016,5,17,7,30,764.0,82.0,2.2,18.0,440.0,560.8,449.04
2016,5,17,7,45,788.5,86.0,2.3,18.5,491.0,615.94,490.45
2016,5,17,8,0,813.0,90.0,2.4,19.0,542.0,671.49,530.54
2016,5,17,8,15,831.5,93.0,2.4,19.5,590.0,721.65,563.86
2016,5,17,8,30,850.0,96.0,2.4,20.0,638.0,767.2,593.25
2016,5,17,8,45,864.0,98.5,2.45,20.5,682.5,811.32,621.46
2016,5,17,9,0,878.0,101.0,2.5,21.0,727.0,853.92,648.22
2016,5,17,9,15,889.0,103.0,2.45,21.0,767.0,891.61,671.76
2016,5,17,9,30,900.0,105.0,2.4,21.0,807.0,927.14,693.6
2016,5,17,9,45,909.0,106.0,2.4,21.5,841.0,957.38,710.85
2016,5,17,10,0,918.0,107.0,2.4,22.0,875.0,984.99,726.26
2016,5,17,10,15,924.0,108.5,2.35,22.0,902.5,1007.43,739.13
2016,5,17,10,30,930.0,110.0,2.3,22.0,930.0,1026.82,750.04
2016,5,17,10,45,933.0,111.5,2.3,22.5,950.5,1040.07,756.17
2016,5,17,11,0,936.0,113.0,2.3,23.0,971.0,1050.02,760.31
2016,5,17,11,15,938.5,113.5,2.25,23.0,984.0,1055.06,762.34
2016,5,17,11,30,941.0,114.0,2.2,23.0,997.0,1056.72,762.37
2016,5,17,11,45,940.5,115.0,2.15,23.0,1002.0,1052.52,758.83
2016,5,17,12,0,940.0,116.0,2.1,23.0,1007.0,1044.96,753.35
2016,5,17,12,15,939.5,115.5,2.05,23.0,1005.0,1032.58,744.95
2016,5,17,12,30,939.0,115.0,2.0,23.0,1003.0,1016.96,734.65
2016,5,17,12,45,936.0,115.0,2.0,23.5,992.5,996.33,720.48
2016,5,17,13,0,933.0,115.0,2.0,24.0,982.0,972.69,704.52
2016,5,17,13,15,929.5,114.5,2.0,24.0,965.0,945.24,687.51
2016,5,17,13,30,926.0,114.0,2.0,24.0,948.0,915.05,668.7
2016,5,17,13,45,919.5,113.0,2.0,24.0,923.5,879.28,646.15
2016,5,17,14,0,913.0,112.0,2.0,24.0,899.0,841.27,621.99
2016,5,17,14,15,905.5,110.5,2.05,23.5,868.0,799.94,596.95
2016,5,17,14,30,898.0,109.0,2.1,23.0,837.0,756.83,570.24
2016,5,17,14,45,888.5,107.5,2.15,23.0,800.0,710.76,539.86
2016,5,17,15,0,879.0,106.0,2.2,23.0,763.0,663.48,505.95
2016,5,17,15,15,866.0,103.5,2.25,22.5,721.0,612.2,469.11
2016,5,17,15,30,853.0,101.0,2.3,22.0,679.0,560.5,430.68
2016,5,17,15,45,836.0,98.5,2.35,22.0,632.5,504.37,386.88
2016,5,17,16,0,819.0,96.0,2.4,22.0,586.0,450.69,343.52
2016,5,17,16,15,798.0,92.5,2.4,21.5,536.5,395.27,298.06
2016,5,17,16,30,777.0,89.0,2.4,21.0,487.0,341.28,252.41
2016,5,17,16,45,746.0,85.5,2.45,21.0,435.5,286.12,204.77
2016,5,17,17,0,715.0,82.0,2.5,21.0,384.0,231.22,157.25
2016,5,17,17,15,676.0,76.5,2.4,20.0,332.0,178.82,113.45
2016,5,17,17,30,637.0,71.0,2.3,19.0,280.0,130.66,75.67
2016,5,17,17,45,577.0,65.0,2.25,18.5,229.5,85.14,45.87
2016,5,17,18,0,517.0,59.0,2.2,18.0,179.0,46.44,29.79
2016,5,17,18,15,434.0,50.0,2.15,17.5,133.5,36.24,26.09
2016,5,17,18,30,351.0,41.0,2.1,17.0,88.0,31.13,21.14
2016,5,17,18,45,224.0,28.0,2.05,16.5,53.5,21.69,11.42
2016,5,17,19,0,97.0,15.0,2.0,16.0,19.0,11.69,0.0
2016,5,17,19,15,48.5,7.5,1.95,15.5,9.5,7.37,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,107.5,15.0,1.3,14.0,24.0,32.73,0.0
2016,5,18,5,30,215.0,30.0,1.3,14.0,48.0,80.51,47.81
2016,5,18,5,45,314.0,41.5,1.35,14.5,88.5,130.05,91.03
2016,5,18,6,0,413.0,53.0,1.4,15.0,129.0,189.83,141.78
2016,5,18,6,15,480.0,61.5,1.3,15.0,176.5,245.6,190.65
2016,5,18,6,30,547.0,70.0,1.2,15.0,224.0,308.07,244.33
2016,5,18,6,45,593.0,76.5,1.15,15.5,274.0,365.11,292.16
2016,5,18,7,0,639.0,83.0,1.1,16.0,324.0,426.02,341.34
2016,5,18,7,15,673.0,88.5,1.0,16.5,375.0,482.68,385.13
2016,5,18,7,30,707.0,94.0,0.9,17.0,426.0,541.38,428.57
2016,5,18,7,45,731.0,98.5,0.85,17.5,475.0,594.18,466.24
2016,5,18,8,0,755.0,103.0,0.8,18.0,524.0,645.9,501.79
2016,5,18,8,15,774.5,106.5,0.8,18.5,571.0,694.97,533.6
2016,5,18,8,30,794.0,110.0,0.8,19.0,618.0,743.58,564.02
2016,5,18,8,45,805.0,114.5,0.85,19.5,660.5,785.63,590.09
2016,5,18,9,0,816.0,119.0,0.9,20.0,703.0,826.1,614.8
2016,5,18,9,15,828.0,121.5,1.0,20.0,741.5,863.46,639.16
2016,5,18,9,30,840.0,124.0,1.1,20.0,780.0,898.87,662.17
2016,5,18,9,45,853.0,123.5,1.2,20.5,814.5,924.58,677.56
2016,5,18,10,0,866.0,123.0,1.3,21.0,849.0,953.14,694.85
2016,5,18,10,15,872.5,124.5,1.4,21.0,876.0,975.07,709.15
2016,5,18,10,30,879.0,126.0,1.5,21.0,903.0,994.14,721.76
2016,5,18,10,45,882.0,128.0,1.6,21.0,922.5,1007.28,730.69
2016,5,18,11,0,885.0,130.0,1.7,21.0,942.0,1017.29,737.78
2016,5,18,11,15,887.5,131.0,1.75,21.0,955.5,1022.59,741.28
2016,5,18,11,30,890.0,132.0,1.8,21.0,969.0,1024.68,742.91
2016,5,18,11,45,893.0,131.0,1.85,21.5,975.0,1022.03,740.23
2016,5,18,12,0,896.0,130.0,1.9,22.0,981.0,1016.18,735.67
2016,5,18,12,15,896.0,130.0,1.95,22.0,979.5,1005.22,729.38
2016,5,18,12,30,896.0,130.0,2.0,22.0,978.0,991.17,721.22
2016,5,18,12,45,892.0,130.5,2.05,22.0,968.0,970.81,709.03
2016,5,18,13,0,888.0,131.0,2.1,22.0,958.0,947.64,695.05
2016,5,18,13,15,884.5,130.5,2.15,21.5,941.5,921.26,680.23
2016,5,18,13,30,881.0,130.0,2.2,21.0,925.0,892.29,663.54
2016,5,18,13,45,873.0,130.5,2.3,21.0,900.5,858.06,642.31
2016,5,18,14,0,865.0,131.0,2.4,21.0,876.0,821.81,619.44
2016,5,18,14,15,857.0,129.0,2.45,20.5,846.5,781.34,594.12
2016,5,18,14,30,849.0,127.0,2.5,20.0,817.0,739.24,567.23
2016,5,18,14,45,837.5,126.0,2.55,20.0,780.5,693.82,535.66
2016,5,18,15,0,826.0,125.0,2.6,20.0,744.0,647.49,501.65
2016,5,18,15,15,813.0,122.0,2.6,19.5,703.0,597.71,464.95
2016,5,18,15,30,800.0,119.0,2.6,19.0,662.0,547.66,426.91
2016,5,18,15,45,788.0,113.5,2.65,19.0,618.0,495.71,385.64
2016,5,18,16,0,776.0,108.0,2.7,19.0,574.0,443.87,343.19
2016,5,18,16,15,754.0,104.0,2.7,18.5,525.5,389.82,298.35
2016,5,18,16,30,732.0,100.0,2.7,18.0,477.0,334.79,251.56
2016,5,18,16,45,709.0,93.5,2.7,18.0,428.0,281.38,204.73
2016,5,18,17,0,686.0,87.0,2.7,18.0,379.0,230.12,159.45
2016,5,18,17,15,647.0,81.5,2.7,17.5,328.0,179.27,116.28
2016,5,18,17,30,608.0,76.0,2.7,17.0,277.0,132.67,79.17
2016,5,18,17,45,550.5,69.5,2.75,16.5,227.5,88.4,49.62
2016,5,18,18,0,493.0,63.0,2.8,16.0,178.0,50.71,33.11
2016,5,18,18,15,410.0,53.5,2.8,15.5,133.0,39.28,29.0
2016,5,18,18,30,327.0,44.0,2.8,15.0,88.0,33.86,23.73
2016,5,18,18,45,203.5,30.0,2.85,14.5,54.0,23.13,12.91
2016,5,18,19,0,80.0,16.0,2.9,14.0,20.0,12.47,0.0
2016,5,18,19,15,40.0,8.0,2.95,13.5,10.0,7.86,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,97.0,17.0,3.95,10.0,25.5,33.71,0.0
2016,5,19,5,30,194.0,34.0,4.1,10.0,51.0,81.21,50.45
2016,5,19,5,45,304.0,45.5,4.35,10.5,92.5,131.26,94.2
2016,5,19,6,0,414.0,57.0,4.6,11.0,134.0,194.66,148.94
2016,5,19,6,15,356.5,80.0,4.6,11.5,160.5,220.39,175.96
2016,5,19,6,30,299.0,103.0,4.6,12.0,187.0,236.14,192.67
2016,5,19,6,45,349.5,112.5,4.7,12.5,230.0,289.98,239.16
2016,5,19,7,0,400.0,122.0,4.8,13.0,273.0,343.91,284.95
2016,5,19,7,15,388.5,145.0,4.6,13.0,309.5,382.08,316.61
2016,5,19,7,30,377.0,168.0,4.4,13.0,346.0,418.36,345.67
2016,5,19,7,45,532.0,142.5,4.25,13.5,424.0,509.2,419.61
2016,5,19,8,0,687.0,117.0,4.1,14.0,502.0,616.12,503.72
2016,5,19,8,15,698.0,127.5,4.0,14.5,548.0,663.88,538.1
2016,5,19,8,30,709.0,138.0,3.9,15.0,594.0,710.67,570.45
2016,5,19,8,45,796.5,123.5,3.8,15.5,668.0,788.83,624.95
2016,5,19,9,0,884.0,109.0,3.7,16.0,742.0,868.43,678.66
2016,5,19,9,15,894.5,111.0,3.55,16.0,781.5,905.79,702.19
2016,5,19,9,30,905.0,113.0,3.4,16.0,821.0,940.94,724.13
2016,5,19,9,45,903.0,120.5,3.25,16.5,852.5,967.96,738.78
2016,5,19,10,0,901.0,128.0,3.1,17.0,884.0,991.79,751.07
2016,5,19,10,15,907.0,129.0,3.15,17.0,911.5,1013.28,764.79
2016,5,19,10,30,913.0,130.0,3.2,17.0,939.0,1031.78,776.57
2016,5,19,10,45,918.5,130.5,3.25,17.0,959.5,1046.17,785.71
2016,5,19,11,0,924.0,131.0,3.3,17.0,980.0,1057.35,792.85
2016,5,19,11,15,926.5,131.5,3.35,17.0,993.5,1062.26,795.96
2016,5,19,11,30,929.0,132.0,3.4,17.0,1007.0,1063.83,797.02
2016,5,19,11,45,932.5,130.5,3.45,17.5,1013.5,1061.03,793.81
2016,5,19,12,0,936.0,129.0,3.5,18.0,1020.0,1054.89,788.54
2016,5,19,12,15,935.5,129.0,3.55,18.0,1017.5,1043.03,781.08
2016,5,19,12,30,935.0,129.0,3.6,18.0,1015.0,1027.95,771.58
2016,5,19,12,45,735.5,246.5,3.7,18.0,939.5,945.98,716.99
2016,5,19,13,0,536.0,364.0,3.8,18.0,864.0,859.74,652.86
2016,5,19,13,15,734.0,242.5,3.95,18.0,913.5,901.86,689.98
2016,5,19,13,30,932.0,121.0,4.1,18.0,963.0,928.29,709.42
2016,5,19,13,45,925.0,120.5,4.25,18.0,938.0,892.46,685.63
2016,5,19,14,0,918.0,120.0,4.4,18.0,913.0,854.39,660.63
2016,5,19,14,15,745.0,197.0,4.5,17.5,826.0,762.35,596.56
2016,5,19,14,30,572.0,274.0,4.6,17.0,739.0,678.54,532.63
2016,5,19,14,45,567.5,258.5,4.7,17.0,703.0,634.55,500.58
2016,5,19,15,0,563.0,243.0,4.8,17.0,667.0,589.87,467.09
2016,5,19,15,15,703.5,178.0,4.9,16.5,677.0,584.68,465.78
2016,5,19,15,30,844.0,113.0,5.0,16.0,687.0,566.96,453.09
2016,5,19,15,45,705.5,142.5,5.1,15.5,600.0,480.62,383.75
2016,5,19,16,0,567.0,172.0,5.2,15.0,513.0,408.55,325.06
2016,5,19,16,15,585.0,150.0,5.25,14.5,476.5,364.05,287.19
2016,5,19,16,30,603.0,128.0,5.3,14.0,440.0,317.3,246.0
2016,5,19,16,45,413.5,149.0,5.4,13.5,353.0,247.59,190.11
2016,5,19,17,0,224.0,170.0,5.5,13.0,266.0,199.89,154.83
2016,5,19,17,15,203.5,152.0,5.4,12.5,230.5,169.55,129.64
2016,5,19,17,30,183.0,134.0,5.3,12.0,195.0,138.16,104.27
2016,5,19,17,45,165.0,112.5,5.25,12.0,160.5,106.66,79.76
2016,5,19,18,0,147.0,91.0,5.2,12.0,126.0,77.52,59.27
2016,5,19,18,15,119.5,70.5,5.2,11.5,94.5,59.06,47.1
2016,5,19,18,30,92.0,50.0,5.2,11.0,63.0,42.85,32.06
2016,5,19,18,45,46.0,32.5,5.25,11.0,39.0,28.46,17.68
2016,5,19,19,0,0.0,15.0,5.3,11.0,15.0,14.48,0.0
2016,5,19,19,15,0.0,7.5,5.3,11.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,115.0,16.5,4.5,9.0,27.0,35.93,0.0
2016,5,20,5,30,230.0,33.0,4.5,9.0,54.0,87.18,54.47
2016,5,20,5,45,338.0,43.5,4.55,9.5,96.5,138.73,99.84
2016,5,20,6,0,446.0,54.0,4.6,10.0,139.0,201.7,154.76
2016,5,20,6,15,514.5,62.0,4.6,10.0,187.5,259.33,207.25
2016,5,20,6,30,583.0,70.0,4.6,10.0,236.0,323.75,265.16
2016,5,20,6,45,634.5,75.0,4.7,10.5,288.5,383.55,318.05
2016,5,20,7,0,686.0,80.0,4.8,11.0,341.0,447.69,373.19
2016,5,20,7,15,719.0,84.5,4.75,11.5,393.0,504.93,420.93
2016,5,20,7,30,752.0,89.0,4.7,12.0,445.0,562.69,467.63
2016,5,20,7,45,776.0,93.0,4.7,12.5,495.5,616.92,510.2
2016,5,20,8,0,800.0,97.0,4.7,13.0,546.0,671.54,551.64
2016,5,20,8,15,818.5,100.5,4.65,13.0,594.5,721.65,587.91
2016,5,20,8,30,837.0,104.0,4.6,13.0,643.0,771.12,623.11
2016,5,20,8,45,848.5,108.0,4.6,13.0,686.5,814.53,653.58
2016,5,20,9,0,860.0,112.0,4.6,13.0,730.0,851.73,679.2
2016,5,20,9,15,871.0,114.5,4.6,13.0,769.5,889.31,704.92
2016,5,20,9,30,882.0,117.0,4.6,13.0,809.0,924.78,728.94
2016,5,20,9,45,892.0,117.5,4.6,13.5,843.0,954.9,747.58
2016,5,20,10,0,902.0,118.0,4.6,14.0,877.0,982.5,764.33
2016,5,20,10,15,908.5,119.5,4.6,14.0,904.5,1005.06,778.97
2016,5,20,10,30,915.0,121.0,4.6,14.0,932.0,1024.65,791.59
2016,5,20,10,45,916.5,123.5,4.65,14.0,952.0,1037.24,799.92
2016,5,20,11,0,918.0,126.0,4.7,14.0,972.0,1046.54,806.13
2016,5,20,11,15,921.0,127.0,4.7,14.0,985.0,1052.49,809.67
2016,5,20,11,30,924.0,128.0,4.7,14.0,998.0,1055.11,811.07
2016,5,20,11,45,922.0,130.0,4.75,14.0,1003.0,1050.45,808.05
2016,5,20,12,0,920.0,132.0,4.8,14.0,1008.0,1042.51,802.92
2016,5,20,12,15,919.5,132.0,4.8,14.0,1006.0,1030.84,794.86
2016,5,20,12,30,919.0,132.0,4.8,14.0,1004.0,1016.01,784.72
2016,5,20,12,45,912.0,134.5,4.85,14.0,993.0,994.43,770.36
2016,5,20,13,0,905.0,137.0,4.9,14.0,982.0,970.08,754.08
2016,5,20,13,15,661.0,258.0,4.9,14.0,869.5,852.08,669.15
2016,5,20,13,30,417.0,379.0,4.9,14.0,757.0,736.68,577.72
2016,5,20,13,45,433.0,361.5,4.9,14.0,745.0,717.16,564.74
2016,5,20,14,0,449.0,344.0,4.9,14.0,733.0,695.56,549.56
2016,5,20,14,15,657.5,237.5,4.9,14.0,784.5,734.69,584.75
2016,5,20,14,30,866.0,131.0,4.9,14.0,836.0,756.87,604.93
2016,5,20,14,45,855.5,128.5,4.9,14.0,799.0,710.13,569.99
2016,5,20,15,0,845.0,126.0,4.9,14.0,762.0,662.3,532.79
2016,5,20,15,15,831.0,123.5,4.85,13.5,720.5,611.62,493.3
2016,5,20,15,30,817.0,121.0,4.8,13.0,679.0,560.71,452.58
2016,5,20,15,45,800.5,117.0,4.8,13.0,633.0,507.17,408.0
2016,5,20,16,0,784.0,113.0,4.8,13.0,587.0,454.16,362.71
2016,5,20,16,15,761.0,109.0,4.7,12.5,537.5,399.34,315.39
2016,5,20,16,30,738.0,105.0,4.6,12.0,488.0,343.5,266.18
2016,5,20,16,45,707.0,100.5,4.55,12.0,437.0,289.25,217.28
2016,5,20,17,0,676.0,96.0,4.5,12.0,386.0,238.0,170.9
2016,5,20,17,15,635.0,90.0,4.4,12.0,334.0,186.84,126.07
2016,5,20,17,30,594.0,84.0,4.3,12.0,282.0,140.17,87.72
2016,5,20,17,45,532.0,77.0,4.25,12.0,232.0,95.84,57.0
2016,5,20,18,0,470.0,70.0,4.2,12.0,182.0,58.62,39.27
2016,5,20,18,15,385.5,59.5,4.05,11.5,137.0,43.97,33.71
2016,5,20,18,30,301.0,49.0,3.9,11.0,92.0,37.21,27.17
2016,5,20,18,45,184.0,34.0,3.8,11.0,57.0,26.31,16.13
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,16.04,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,9.34,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,80.5,17.5,2.05,10.0,25.5,32.31,0.0
2016,5,21,5,30,161.0,35.0,2.1,10.0,51.0,76.01,48.47
2016,5,21,5,45,239.5,51.0,2.2,10.5,89.5,121.68,88.49
2016,5,21,6,0,318.0,67.0,2.3,11.0,128.0,175.91,135.4
2016,5,21,6,15,159.0,57.5,2.35,11.0,88.0,120.56,95.24
2016,5,21,6,30,0.0,48.0,2.4,11.0,48.0,46.36,34.44
2016,5,21,6,45,0.0,59.0,2.45,11.0,59.0,57.01,43.64
2016,5,21,7,0,0.0,70.0,2.5,11.0,70.0,67.67,52.66
2016,5,21,7,15,20.5,127.0,2.6,11.0,137.0,136.45,111.04
2016,5,21,7,30,41.0,184.0,2.7,11.0,204.0,213.51,174.97
2016,5,21,7,45,20.5,166.0,2.8,11.5,176.0,177.23,143.79
2016,5,21,8,0,0.0,148.0,2.9,12.0,148.0,145.03,116.08
2016,5,21,8,15,28.5,210.0,2.95,12.0,228.5,234.56,189.79
2016,5,21,8,30,57.0,272.0,3.0,12.0,309.0,323.09,260.65
2016,5,21,8,45,63.5,295.5,3.1,12.0,339.0,354.51,284.73
2016,5,21,9,0,70.0,319.0,3.2,12.0,369.0,386.15,308.97
2016,5,21,9,15,107.0,348.0,3.15,12.0,429.5,450.5,359.1
2016,5,21,9,30,144.0,377.0,3.1,12.0,490.0,524.66,415.51
2016,5,21,9,45,116.5,387.5,3.1,12.0,481.0,512.65,404.36
2016,5,21,10,0,89.0,398.0,3.1,12.0,472.0,490.72,386.25
2016,5,21,10,15,93.5,413.5,3.05,12.0,494.0,511.74,401.67
2016,5,21,10,30,98.0,429.0,3.0,12.0,516.0,532.47,416.57
2016,5,21,10,45,245.5,414.0,3.0,12.0,638.5,677.69,528.58
2016,5,21,11,0,393.0,399.0,3.0,12.0,761.0,808.54,625.85
2016,5,21,11,15,241.0,429.0,2.95,12.0,652.0,687.4,532.43
2016,5,21,11,30,89.0,459.0,2.9,12.0,543.0,551.07,427.32
2016,5,21,11,45,65.0,435.0,2.9,12.5,496.5,500.75,389.09
2016,5,21,12,0,41.0,411.0,2.9,13.0,450.0,450.76,350.31
2016,5,21,12,15,53.0,427.5,2.9,13.0,478.0,477.18,370.75
2016,5,21,12,30,65.0,444.0,2.9,13.0,506.0,502.83,390.16
2016,5,21,12,45,207.5,437.0,2.9,13.0,631.5,631.0,489.82
2016,5,21,13,0,350.0,430.0,2.9,13.0,757.0,751.22,579.92
2016,5,21,13,15,257.0,441.5,2.9,13.0,679.5,667.5,516.22
2016,5,21,13,30,164.0,453.0,2.9,13.0,602.0,585.81,454.38
2016,5,21,13,45,203.5,436.0,2.9,13.0,616.0,594.62,462.98
2016,5,21,14,0,243.0,419.0,2.9,13.0,630.0,601.2,469.25
2016,5,21,14,15,275.0,396.0,2.9,13.0,626.5,591.91,463.61
2016,5,21,14,30,307.0,373.0,2.9,13.0,623.0,579.78,455.77
2016,5,21,14,45,402.5,319.0,2.9,13.0,632.0,578.88,457.68
2016,5,21,15,0,498.0,265.0,2.9,13.0,641.0,569.69,452.6
2016,5,21,15,15,492.0,250.5,2.9,13.0,605.0,527.38,419.96
2016,5,21,15,30,486.0,236.0,2.9,13.0,569.0,484.88,386.68
2016,5,21,15,45,476.5,222.5,2.9,13.0,530.0,441.48,351.9
2016,5,21,16,0,467.0,209.0,2.9,13.0,491.0,398.48,316.66
2016,5,21,16,15,576.0,164.5,2.9,13.0,483.5,375.3,295.31
2016,5,21,16,30,685.0,120.0,2.9,13.0,476.0,339.93,261.81
2016,5,21,16,45,659.5,112.5,2.95,13.0,427.0,287.36,215.29
2016,5,21,17,0,634.0,105.0,3.0,13.0,378.0,237.26,170.64
2016,5,21,17,15,593.0,98.0,2.95,12.5,327.5,187.47,127.87
2016,5,21,17,30,552.0,91.0,2.9,12.0,277.0,142.22,91.11
2016,5,21,17,45,498.0,82.0,2.9,12.0,228.5,98.91,60.57
2016,5,21,18,0,444.0,73.0,2.9,12.0,180.0,61.47,41.38
2016,5,21,18,15,364.0,61.5,2.7,11.5,135.5,45.46,35.07
2016,5,21,18,30,284.0,50.0,2.5,11.0,91.0,37.93,27.86
2016,5,21,18,45,181.0,34.5,2.35,11.0,57.0,26.66,16.6
2016,5,21,19,0,78.0,19.0,2.2,11.0,23.0,16.06,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,17.5,1.7,10.0,27.5,35.59,0.0
2016,5,22,5,30,204.0,35.0,1.8,10.0,55.0,84.56,53.94
2016,5,22,5,45,297.0,48.0,1.95,10.5,95.5,132.94,96.05
2016,5,22,6,0,390.0,61.0,2.1,11.0,136.0,191.5,146.66
2016,5,22,6,15,195.0,69.0,2.1,11.0,106.5,146.39,116.41
2016,5,22,6,30,0.0,77.0,2.1,11.0,77.0,75.31,59.21
2016,5,22,6,45,0.0,93.0,2.1,11.5,93.0,91.16,72.65
2016,5,22,7,0,0.0,109.0,2.1,12.0,109.0,107.01,85.72
2016,5,22,7,15,15.5,144.5,2.05,12.0,152.0,151.7,123.06
2016,5,22,7,30,31.0,180.0,2.0,12.0,195.0,203.02,165.17
2016,5,22,7,45,43.0,205.5,2.0,12.5,229.0,238.68,193.46
2016,5,22,8,0,55.0,231.0,2.0,13.0,263.0,275.27,222.04
2016,5,22,8,15,157.5,257.0,1.95,13.0,357.0,386.95,311.9
2016,5,22,8,30,260.0,283.0,1.9,13.0,451.0,507.16,404.88
2016,5,22,8,45,181.5,307.5,1.9,13.5,428.5,470.73,372.88
2016,5,22,9,0,103.0,332.0,1.9,14.0,406.0,427.92,336.77
2016,5,22,9,15,112.0,353.0,1.9,14.0,438.0,460.16,360.85
2016,5,22,9,30,121.0,374.0,1.9,14.0,470.0,500.63,390.24
2016,5,22,9,45,140.5,393.0,1.95,14.0,508.5,540.64,419.58
2016,5,22,10,0,160.0,412.0,2.0,14.0,547.0,580.9,448.81
2016,5,22,10,15,229.0,415.5,2.05,14.0,615.5,652.52,502.19
2016,5,22,10,30,298.0,419.0,2.1,14.0,684.0,733.3,560.67
2016,5,22,10,45,284.0,433.5,2.15,14.5,691.0,736.02,560.02
2016,5,22,11,0,270.0,448.0,2.2,15.0,698.0,737.19,559.04
2016,5,22,11,15,283.5,451.5,2.25,15.0,716.5,753.0,570.44
2016,5,22,11,30,297.0,455.0,2.3,15.0,735.0,767.6,580.89
2016,5,22,11,45,365.5,429.0,2.4,15.0,776.0,805.31,609.93
2016,5,22,12,0,434.0,403.0,2.5,15.0,817.0,845.68,640.29
2016,5,22,12,15,386.5,424.0,2.55,15.0,792.5,808.6,613.02
2016,5,22,12,30,339.0,445.0,2.6,15.0,768.0,775.58,588.95
2016,5,22,12,45,389.5,417.0,2.7,15.0,784.5,786.12,599.16
2016,5,22,13,0,440.0,389.0,2.8,15.0,801.0,796.38,608.7
2016,5,22,13,15,437.5,380.5,2.85,15.0,784.0,771.75,591.81
2016,5,22,13,30,435.0,372.0,2.9,15.0,767.0,745.97,574.23
2016,5,22,13,45,436.0,360.5,2.95,15.0,747.5,719.19,555.89
2016,5,22,14,0,437.0,349.0,3.0,15.0,728.0,691.22,536.47
2016,5,22,14,15,414.0,346.5,3.05,14.5,696.0,652.17,509.03
2016,5,22,14,30,391.0,344.0,3.1,14.0,664.0,613.92,481.76
2016,5,22,14,45,378.5,332.0,3.15,14.0,630.5,575.27,453.21
2016,5,22,15,0,366.0,320.0,3.2,14.0,597.0,536.93,424.45
2016,5,22,15,15,444.5,271.0,3.2,14.0,589.0,518.38,411.72
2016,5,22,15,30,523.0,222.0,3.2,14.0,581.0,492.95,392.58
2016,5,22,15,45,464.0,225.0,3.25,14.0,527.5,438.07,348.52
2016,5,22,16,0,405.0,228.0,3.3,14.0,474.0,388.3,308.16
2016,5,22,16,15,432.0,200.5,3.3,13.5,443.5,350.97,277.29
2016,5,22,16,30,459.0,173.0,3.3,13.0,413.0,310.7,242.72
2016,5,22,16,45,460.0,153.0,3.3,13.0,372.5,266.56,203.94
2016,5,22,17,0,461.0,133.0,3.3,13.0,332.0,222.3,164.59
2016,5,22,17,15,420.0,124.0,3.2,12.5,288.0,179.76,128.78
2016,5,22,17,30,379.0,115.0,3.1,12.0,244.0,141.65,98.26
2016,5,22,17,45,349.5,98.5,3.05,12.0,202.0,102.65,69.1
2016,5,22,18,0,320.0,82.0,3.0,12.0,160.0,67.14,47.38
2016,5,22,18,15,267.0,66.5,2.8,11.5,121.0,49.3,38.51
2016,5,22,18,30,214.0,51.0,2.6,11.0,82.0,38.64,28.52
2016,5,22,18,45,107.0,36.5,2.45,11.0,52.0,30.07,19.6
2016,5,22,19,0,0.0,22.0,2.3,11.0,22.0,20.55,0.0
2016,5,22,19,15,0.0,11.0,2.25,10.5,11.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
