Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,16.5,2.2,10.5,27.0,35.58,0.0
2016,5,23,5,30,217.0,33.0,2.3,11.0,54.0,84.91,53.84
2016,5,23,5,45,309.0,45.0,2.4,11.5,94.5,132.76,95.34
2016,5,23,6,0,401.0,57.0,2.5,12.0,135.0,192.09,146.6
2016,5,23,6,15,465.5,66.0,2.5,12.0,182.0,247.07,195.68
2016,5,23,6,30,530.0,75.0,2.5,12.0,229.0,308.46,249.66
2016,5,23,6,45,574.5,82.0,2.55,12.5,278.5,364.53,298.04
2016,5,23,7,0,619.0,89.0,2.6,13.0,328.0,424.33,348.06
2016,5,23,7,15,653.0,94.5,2.55,13.5,378.0,479.99,393.1
2016,5,23,7,30,687.0,100.0,2.5,14.0,428.0,537.71,438.25
2016,5,23,7,45,710.0,106.0,2.5,14.5,477.0,590.54,478.28
2016,5,23,8,0,733.0,112.0,2.5,15.0,526.0,643.82,517.48
2016,5,23,8,15,753.0,115.5,2.5,15.0,572.5,690.43,550.97
2016,5,23,8,30,773.0,119.0,2.5,15.0,619.0,738.53,584.31
2016,5,23,8,45,786.0,123.5,2.5,15.5,661.5,781.35,612.2
2016,5,23,9,0,799.0,128.0,2.5,16.0,704.0,822.78,638.67
2016,5,23,9,15,569.5,237.0,2.5,16.0,659.5,761.13,590.86
2016,5,23,9,30,340.0,346.0,2.5,16.0,615.0,676.46,522.59
2016,5,23,9,45,372.5,348.0,2.5,16.0,654.0,715.81,551.55
2016,5,23,10,0,405.0,350.0,2.5,16.0,693.0,762.47,584.26
2016,5,23,10,15,421.0,355.5,2.5,16.0,721.5,789.53,602.52
2016,5,23,10,30,437.0,361.0,2.5,16.0,750.0,815.39,620.0
2016,5,23,10,45,399.5,388.5,2.55,16.0,750.5,803.07,609.68
2016,5,23,11,0,362.0,416.0,2.6,16.0,751.0,795.4,602.77
2016,5,23,11,15,341.5,434.5,2.6,16.0,754.0,793.27,600.06
2016,5,23,11,30,321.0,453.0,2.6,16.0,757.0,789.46,596.21
2016,5,23,11,45,377.0,428.5,2.65,16.0,787.5,816.25,617.01
2016,5,23,12,0,433.0,404.0,2.7,16.0,818.0,845.75,639.22
2016,5,23,12,15,656.0,272.0,2.7,16.0,897.5,923.83,700.57
2016,5,23,12,30,879.0,140.0,2.7,16.0,977.0,986.68,743.03
2016,5,23,12,45,867.0,146.0,2.75,16.0,965.0,964.56,728.18
2016,5,23,13,0,855.0,152.0,2.8,16.0,953.0,939.98,712.47
2016,5,23,13,15,637.5,265.5,2.8,16.0,857.0,839.29,642.22
2016,5,23,13,30,420.0,379.0,2.8,16.0,761.0,739.85,566.21
2016,5,23,13,45,400.0,378.0,2.85,16.0,734.0,705.91,542.74
2016,5,23,14,0,380.0,377.0,2.9,16.0,707.0,671.55,518.22
2016,5,23,14,15,259.5,386.5,2.9,16.0,608.5,571.37,442.77
2016,5,23,14,30,139.0,396.0,2.9,16.0,510.0,479.62,372.44
2016,5,23,14,45,98.5,363.5,2.95,16.0,442.5,413.82,322.99
2016,5,23,15,0,58.0,331.0,3.0,16.0,375.0,351.34,275.17
2016,5,23,15,15,141.0,322.0,3.0,15.5,421.0,386.66,304.97
2016,5,23,15,30,224.0,313.0,3.0,15.0,467.0,414.93,328.13
2016,5,23,15,45,269.0,282.5,3.05,15.0,455.0,394.42,312.3
2016,5,23,16,0,314.0,252.0,3.1,15.0,443.0,371.25,293.67
2016,5,23,16,15,515.5,178.5,3.1,15.0,462.0,365.24,286.25
2016,5,23,16,30,717.0,105.0,3.1,15.0,481.0,339.46,259.54
2016,5,23,16,45,420.0,142.0,3.15,15.0,357.0,245.96,186.84
2016,5,23,17,0,123.0,179.0,3.2,15.0,233.0,188.29,147.11
2016,5,23,17,15,113.0,157.5,3.2,14.5,202.0,159.04,123.39
2016,5,23,17,30,103.0,136.0,3.2,14.0,171.0,131.09,100.82
2016,5,23,17,45,294.0,101.0,3.2,13.5,178.0,105.36,72.94
2016,5,23,18,0,485.0,66.0,3.2,13.0,185.0,57.92,36.46
2016,5,23,18,15,407.5,56.5,3.1,12.5,140.5,41.22,31.19
2016,5,23,18,30,330.0,47.0,3.0,12.0,96.0,35.37,25.56
2016,5,23,18,45,221.5,33.5,2.9,12.0,61.0,25.72,15.99
2016,5,23,19,0,113.0,20.0,2.8,12.0,26.0,15.59,0.0
2016,5,23,19,15,56.5,10.0,2.75,11.5,13.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.5,17.0,2.6,11.0,28.5,37.2,0.62
2016,5,24,5,30,229.0,34.0,2.7,11.0,57.0,88.53,56.54
2016,5,24,5,45,324.0,45.5,2.85,11.5,98.0,137.29,98.75
2016,5,24,6,0,419.0,57.0,3.0,12.0,139.0,197.89,151.19
2016,5,24,6,15,209.5,60.5,3.0,12.0,101.5,146.89,116.45
2016,5,24,6,30,0.0,64.0,3.0,12.0,64.0,62.01,47.67
2016,5,24,6,45,0.0,77.5,3.0,12.5,77.5,75.32,58.95
2016,5,24,7,0,0.0,91.0,3.0,13.0,91.0,88.63,69.96
2016,5,24,7,15,97.5,145.0,3.0,13.0,192.0,207.32,170.18
2016,5,24,7,30,195.0,199.0,3.0,13.0,293.0,329.32,270.3
2016,5,24,7,45,151.5,223.0,3.0,13.5,300.5,334.77,272.46
2016,5,24,8,0,108.0,247.0,3.0,14.0,308.0,329.49,266.14
2016,5,24,8,15,95.0,266.0,3.0,14.0,323.5,343.53,276.23
2016,5,24,8,30,82.0,285.0,3.0,14.0,339.0,356.31,285.08
2016,5,24,8,45,65.0,294.5,3.0,14.5,339.5,354.45,281.84
2016,5,24,9,0,48.0,304.0,3.0,15.0,340.0,351.31,277.63
2016,5,24,9,15,68.5,335.5,2.95,15.0,388.5,403.23,317.57
2016,5,24,9,30,89.0,367.0,2.9,15.0,437.0,456.02,357.33
2016,5,24,9,45,65.5,362.0,2.9,15.0,415.0,429.94,335.99
2016,5,24,10,0,42.0,357.0,2.9,15.0,393.0,402.77,314.14
2016,5,24,10,15,40.5,366.0,2.9,15.0,401.5,410.55,319.64
2016,5,24,10,30,39.0,375.0,2.9,15.0,410.0,418.09,324.83
2016,5,24,10,45,36.0,377.0,2.95,15.5,410.0,416.65,322.74
2016,5,24,11,0,33.0,379.0,3.0,16.0,410.0,415.0,320.59
2016,5,24,11,15,30.0,373.0,3.0,16.0,401.5,404.94,312.75
2016,5,24,11,30,27.0,367.0,3.0,16.0,393.0,394.8,304.91
2016,5,24,11,45,43.5,404.5,3.0,16.0,446.0,448.16,345.35
2016,5,24,12,0,60.0,442.0,3.0,16.0,499.0,500.8,384.47
2016,5,24,12,15,53.0,431.0,3.0,16.0,481.5,480.59,369.05
2016,5,24,12,30,46.0,420.0,3.0,16.0,464.0,460.45,354.03
2016,5,24,12,45,47.0,418.0,3.05,16.0,462.5,456.94,351.75
2016,5,24,13,0,48.0,416.0,3.1,16.0,461.0,453.21,349.25
2016,5,24,13,15,55.5,417.5,3.1,16.0,469.0,458.51,353.66
2016,5,24,13,30,63.0,419.0,3.1,16.0,477.0,463.17,357.58
2016,5,24,13,45,52.0,394.0,3.15,16.0,441.5,425.99,329.82
2016,5,24,14,0,41.0,369.0,3.2,16.0,406.0,389.66,302.64
2016,5,24,14,15,36.0,346.5,3.2,15.5,378.0,361.26,281.93
2016,5,24,14,30,31.0,324.0,3.2,15.0,350.0,333.38,261.36
2016,5,24,14,45,25.5,298.0,3.25,15.0,319.0,302.41,237.74
2016,5,24,15,0,20.0,272.0,3.3,15.0,288.0,273.43,215.48
2016,5,24,15,15,25.5,270.0,3.3,14.5,288.5,273.11,216.21
2016,5,24,15,30,31.0,268.0,3.3,14.0,289.0,269.78,214.44
2016,5,24,15,45,15.5,192.5,3.3,14.0,203.0,191.84,152.42
2016,5,24,16,0,0.0,117.0,3.3,14.0,117.0,112.8,88.38
2016,5,24,16,15,35.0,167.5,3.3,14.0,186.5,171.61,136.83
2016,5,24,16,30,70.0,218.0,3.3,14.0,256.0,224.77,179.53
2016,5,24,16,45,74.5,197.5,3.35,14.0,233.5,202.35,161.04
2016,5,24,17,0,79.0,177.0,3.4,14.0,211.0,179.54,142.11
2016,5,24,17,15,70.5,155.5,3.4,13.5,183.5,153.14,120.76
2016,5,24,17,30,62.0,134.0,3.4,13.0,156.0,127.86,100.32
2016,5,24,17,45,52.5,112.5,3.4,13.0,129.0,103.68,80.8
2016,5,24,18,0,43.0,91.0,3.4,13.0,102.0,80.88,62.68
2016,5,24,18,15,29.5,71.0,3.3,12.5,77.5,62.68,50.26
2016,5,24,18,30,16.0,51.0,3.2,12.0,53.0,46.0,34.92
2016,5,24,18,45,8.0,33.0,3.1,12.0,34.0,31.13,20.66
2016,5,24,19,0,0.0,15.0,3.0,12.0,15.0,14.48,0.0
2016,5,24,19,15,0.0,7.5,2.95,12.0,7.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,17.0,2.3,11.0,28.5,37.36,2.74
2016,5,25,5,30,229.0,34.0,2.4,11.0,57.0,88.61,56.85
2016,5,25,5,45,321.0,45.5,2.55,11.5,97.5,136.68,98.43
2016,5,25,6,0,413.0,57.0,2.7,12.0,138.0,196.29,150.03
2016,5,25,6,15,477.0,65.5,2.7,12.0,185.0,251.23,199.18
2016,5,25,6,30,541.0,74.0,2.7,12.0,232.0,312.48,253.15
2016,5,25,6,45,270.5,75.5,2.75,12.5,154.5,213.53,175.29
2016,5,25,7,0,0.0,77.0,2.8,13.0,77.0,74.55,57.92
2016,5,25,7,15,0.0,98.0,2.8,13.0,98.0,95.38,75.42
2016,5,25,7,30,0.0,119.0,2.8,13.0,119.0,116.27,92.6
2016,5,25,7,45,0.0,130.0,2.85,13.5,130.0,127.08,101.04
2016,5,25,8,0,0.0,141.0,2.9,14.0,141.0,137.91,109.4
2016,5,25,8,15,3.0,166.0,2.9,14.0,168.0,165.08,131.32
2016,5,25,8,30,6.0,191.0,2.9,14.0,195.0,192.52,153.19
2016,5,25,8,45,4.5,183.0,2.95,14.5,186.5,183.14,144.88
2016,5,25,9,0,3.0,175.0,3.0,15.0,178.0,173.81,136.74
2016,5,25,9,15,4.5,186.0,3.0,15.0,190.5,186.07,146.34
2016,5,25,9,30,6.0,197.0,3.0,15.0,203.0,198.41,155.92
2016,5,25,9,45,14.5,254.0,3.0,15.5,266.5,263.45,206.85
2016,5,25,10,0,23.0,311.0,3.0,16.0,330.0,329.07,256.97
2016,5,25,10,15,117.0,375.0,3.0,16.0,479.0,501.75,390.31
2016,5,25,10,30,211.0,439.0,3.0,16.0,628.0,661.22,508.01
2016,5,25,10,45,321.5,411.0,3.0,16.5,705.5,749.46,572.2
2016,5,25,11,0,432.0,383.0,3.0,17.0,783.0,837.12,634.73
2016,5,25,11,15,345.5,424.5,3.0,17.0,747.5,786.91,595.75
2016,5,25,11,30,259.0,466.0,3.0,17.0,712.0,740.92,560.32
2016,5,25,11,45,278.0,464.0,3.05,17.0,729.0,754.14,570.62
2016,5,25,12,0,297.0,462.0,3.1,17.0,746.0,765.99,579.56
2016,5,25,12,15,292.0,462.5,3.15,17.0,741.5,755.4,572.08
2016,5,25,12,30,287.0,463.0,3.2,17.0,737.0,743.77,564.05
2016,5,25,12,45,598.0,291.0,3.25,17.0,854.0,861.8,658.39
2016,5,25,13,0,909.0,119.0,3.3,17.0,971.0,958.51,727.1
2016,5,25,13,15,906.0,118.0,3.35,17.0,955.0,931.95,708.85
2016,5,25,13,30,903.0,117.0,3.4,17.0,939.0,902.72,689.76
2016,5,25,13,45,584.0,267.0,3.5,17.0,793.5,754.28,583.25
2016,5,25,14,0,265.0,417.0,3.6,17.0,648.0,617.5,475.93
2016,5,25,14,15,326.0,382.0,3.65,17.0,656.5,618.6,479.73
2016,5,25,14,30,387.0,347.0,3.7,17.0,665.0,614.74,478.82
2016,5,25,14,45,352.0,341.5,3.75,17.0,621.0,566.82,442.81
2016,5,25,15,0,317.0,336.0,3.8,17.0,577.0,521.07,408.22
2016,5,25,15,15,258.5,326.5,3.85,16.5,516.0,460.01,362.01
2016,5,25,15,30,200.0,317.0,3.9,16.0,455.0,405.77,320.46
2016,5,25,15,45,503.5,208.0,3.95,16.0,524.0,444.22,352.46
2016,5,25,16,0,807.0,99.0,4.0,16.0,593.0,456.62,359.94
2016,5,25,16,15,787.0,96.0,4.0,15.5,545.0,402.93,314.16
2016,5,25,16,30,767.0,93.0,4.0,15.0,497.0,350.55,268.45
2016,5,25,16,45,734.0,90.5,4.05,15.0,446.0,296.32,220.25
2016,5,25,17,0,701.0,88.0,4.1,15.0,395.0,242.36,172.2
2016,5,25,17,15,663.5,83.0,4.1,14.5,344.0,191.3,127.77
2016,5,25,17,30,626.0,78.0,4.1,14.0,293.0,144.29,88.93
2016,5,25,17,45,563.0,73.0,4.1,14.0,242.5,99.5,57.29
2016,5,25,18,0,500.0,68.0,4.1,14.0,192.0,61.86,38.32
2016,5,25,18,15,421.5,58.5,4.0,13.5,146.5,42.76,32.45
2016,5,25,18,30,343.0,49.0,3.9,13.0,101.0,36.85,26.8
2016,5,25,18,45,222.5,36.0,3.8,12.5,65.0,27.66,17.78
2016,5,25,19,0,102.0,23.0,3.7,12.0,29.0,18.01,2.16
2016,5,25,19,15,51.0,11.5,3.65,12.0,14.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,92.0,19.0,1.9,11.0,28.5,36.45,4.57
2016,5,26,5,30,184.0,38.0,1.9,11.0,57.0,84.17,55.2
2016,5,26,5,45,276.5,51.0,1.95,11.5,97.0,131.63,95.68
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,189.15,145.0
2016,5,26,6,15,435.5,74.0,1.9,12.5,184.0,243.74,192.82
2016,5,26,6,30,502.0,84.0,1.8,13.0,231.0,307.08,247.12
2016,5,26,6,45,549.5,91.5,1.75,13.5,281.0,363.77,294.99
2016,5,26,7,0,597.0,99.0,1.7,14.0,331.0,424.47,344.58
2016,5,26,7,15,632.5,104.5,1.6,14.0,381.0,479.96,389.01
2016,5,26,7,30,668.0,110.0,1.5,14.0,431.0,537.67,433.66
2016,5,26,7,45,694.5,115.0,1.4,14.5,480.5,590.82,472.45
2016,5,26,8,0,721.0,120.0,1.3,15.0,530.0,644.76,510.35
2016,5,26,8,15,741.5,124.0,1.25,15.5,576.5,693.65,543.28
2016,5,26,8,30,762.0,128.0,1.2,16.0,623.0,740.04,572.56
2016,5,26,8,45,779.0,131.0,1.15,16.5,666.5,784.1,599.49
2016,5,26,9,0,796.0,134.0,1.1,17.0,710.0,827.05,625.04
2016,5,26,9,15,808.0,136.5,1.05,17.0,748.5,863.72,647.03
2016,5,26,9,30,820.0,139.0,1.0,17.0,787.0,898.5,667.51
2016,5,26,9,45,822.0,146.0,1.0,17.5,818.5,926.72,683.04
2016,5,26,10,0,824.0,153.0,1.0,18.0,850.0,952.2,696.77
2016,5,26,10,15,831.5,154.5,1.0,18.0,877.0,974.37,709.66
2016,5,26,10,30,839.0,156.0,1.0,18.0,904.0,993.82,720.89
2016,5,26,10,45,846.5,155.5,1.05,18.5,925.0,1008.34,728.68
2016,5,26,11,0,854.0,155.0,1.1,19.0,946.0,1019.91,734.75
2016,5,26,11,15,857.5,156.0,1.15,19.0,959.5,1019.83,735.03
2016,5,26,11,30,861.0,157.0,1.2,19.0,973.0,1022.91,737.56
2016,5,26,11,45,864.5,156.0,1.3,19.5,979.5,1020.92,736.44
2016,5,26,12,0,868.0,155.0,1.4,20.0,986.0,1015.86,733.47
2016,5,26,12,15,868.0,154.5,1.55,20.0,984.5,1004.82,728.9
2016,5,26,12,30,868.0,154.0,1.7,20.0,983.0,990.82,722.37
2016,5,26,12,45,874.5,148.0,1.85,20.0,976.5,974.72,714.34
2016,5,26,13,0,881.0,142.0,2.0,20.0,970.0,955.55,704.15
2016,5,26,13,15,878.0,141.0,2.15,19.5,954.0,929.61,690.62
2016,5,26,13,30,875.0,140.0,2.3,19.0,938.0,901.09,675.09
2016,5,26,13,45,869.0,139.5,2.45,19.0,914.5,868.08,654.91
2016,5,26,14,0,863.0,139.0,2.6,19.0,891.0,832.95,632.93
2016,5,26,14,15,855.5,137.0,2.7,19.0,861.5,793.29,607.09
2016,5,26,14,30,848.0,135.0,2.8,19.0,832.0,752.12,579.82
2016,5,26,14,45,838.5,132.5,2.9,19.0,797.0,707.01,548.64
2016,5,26,15,0,829.0,130.0,3.0,19.0,762.0,660.84,514.85
2016,5,26,15,15,816.5,127.5,3.05,18.5,721.5,612.03,478.89
2016,5,26,15,30,804.0,125.0,3.1,18.0,681.0,562.88,441.54
2016,5,26,15,45,788.0,121.5,3.2,18.0,636.0,510.91,400.2
2016,5,26,16,0,772.0,118.0,3.3,18.0,591.0,459.43,358.01
2016,5,26,16,15,750.0,114.0,3.35,17.5,543.0,403.24,311.6
2016,5,26,16,30,728.0,110.0,3.4,17.0,495.0,350.87,266.88
2016,5,26,16,45,698.5,105.5,3.45,16.5,445.0,297.62,220.68
2016,5,26,17,0,669.0,101.0,3.5,16.0,395.0,247.18,176.4
2016,5,26,17,15,629.5,95.0,3.45,15.5,344.0,196.55,132.9
2016,5,26,17,30,590.0,89.0,3.4,15.0,293.0,150.23,95.01
2016,5,26,17,45,534.0,81.5,3.4,15.0,243.5,105.73,63.18
2016,5,26,18,0,478.0,74.0,3.4,15.0,194.0,67.65,42.94
2016,5,26,18,15,399.0,63.5,3.3,14.5,148.0,46.66,35.78
2016,5,26,18,30,320.0,53.0,3.2,14.0,102.0,40.01,29.47
2016,5,26,18,45,209.0,38.5,3.1,13.5,66.0,29.66,19.49
2016,5,26,19,0,98.0,24.0,3.0,13.0,30.0,20.1,4.24
2016,5,26,19,15,49.0,12.0,2.95,12.5,15.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,97.0,19.0,1.0,11.5,29.0,37.33,6.27
2016,5,27,5,30,194.0,38.0,1.0,12.0,58.0,86.21,56.4
2016,5,27,5,45,292.0,50.5,1.05,12.5,99.5,135.12,97.62
2016,5,27,6,0,390.0,63.0,1.1,13.0,141.0,194.66,148.11
2016,5,27,6,15,455.5,72.5,1.15,13.5,188.5,251.14,197.11
2016,5,27,6,30,521.0,82.0,1.2,14.0,236.0,313.06,249.86
2016,5,27,6,45,574.0,87.5,1.25,14.5,287.0,371.11,298.48
2016,5,27,7,0,627.0,93.0,1.3,15.0,338.0,433.67,349.24
2016,5,27,7,15,661.0,98.5,1.3,15.5,388.5,489.7,393.16
2016,5,27,7,30,695.0,104.0,1.3,16.0,439.0,547.76,437.14
2016,5,27,7,45,726.5,106.5,1.3,16.5,490.0,602.61,477.34
2016,5,27,8,0,758.0,109.0,1.3,17.0,541.0,656.91,515.93
2016,5,27,8,15,777.5,112.5,1.25,17.5,588.0,705.95,547.82
2016,5,27,8,30,797.0,116.0,1.2,18.0,635.0,754.53,578.21
2016,5,27,8,45,815.5,117.5,1.2,18.5,679.5,799.39,605.88
2016,5,27,9,0,834.0,119.0,1.2,19.0,724.0,843.16,632.32
2016,5,27,9,15,845.5,121.5,1.15,19.0,762.5,880.52,654.57
2016,5,27,9,30,857.0,124.0,1.1,19.0,801.0,910.84,671.94
2016,5,27,9,45,872.5,121.5,1.05,19.5,836.0,942.26,688.59
2016,5,27,10,0,888.0,119.0,1.0,20.0,871.0,971.5,703.55
2016,5,27,10,15,894.5,120.5,0.95,20.5,898.5,993.85,713.96
2016,5,27,10,30,901.0,122.0,0.9,21.0,926.0,1013.29,722.55
2016,5,27,10,45,906.5,122.0,0.9,21.5,946.5,1027.17,728.74
2016,5,27,11,0,912.0,122.0,0.9,22.0,967.0,1037.93,733.15
2016,5,27,11,15,915.0,123.0,0.95,22.0,980.5,1044.02,737.31
2016,5,27,11,30,918.0,124.0,1.0,22.0,994.0,1046.83,739.65
2016,5,27,11,45,918.5,124.5,1.1,22.0,999.5,1043.37,739.27
2016,5,27,12,0,919.0,125.0,1.2,22.0,1005.0,1036.67,736.99
2016,5,27,12,15,918.5,125.0,1.35,22.0,1003.5,1025.29,732.69
2016,5,27,12,30,918.0,125.0,1.5,22.0,1002.0,1010.78,726.3
2016,5,27,12,45,910.5,128.5,1.65,22.0,991.5,990.05,715.78
2016,5,27,13,0,903.0,132.0,1.8,22.0,981.0,966.57,703.31
2016,5,27,13,15,899.5,131.0,1.9,22.0,964.5,939.73,687.81
2016,5,27,13,30,896.0,130.0,2.0,22.0,948.0,910.29,670.43
2016,5,27,13,45,889.0,130.0,2.15,22.0,924.5,876.39,650.32
2016,5,27,14,0,882.0,130.0,2.3,22.0,901.0,840.36,628.39
2016,5,27,14,15,874.5,128.5,2.35,22.0,871.0,800.58,602.75
2016,5,27,14,30,867.0,127.0,2.4,22.0,841.0,759.1,575.63
2016,5,27,14,45,854.5,126.5,2.5,22.0,804.5,713.58,545.23
2016,5,27,15,0,842.0,126.0,2.6,22.0,768.0,666.28,511.32
2016,5,27,15,15,829.0,123.5,2.6,21.5,727.0,616.64,475.29
2016,5,27,15,30,816.0,121.0,2.6,21.0,686.0,566.68,437.92
2016,5,27,15,45,794.5,119.5,2.65,21.0,640.0,513.27,396.14
2016,5,27,16,0,773.0,118.0,2.7,21.0,594.0,460.85,353.95
2016,5,27,16,15,751.0,114.0,2.7,20.5,545.5,404.64,308.29
2016,5,27,16,30,729.0,110.0,2.7,20.0,497.0,352.24,264.28
2016,5,27,16,45,695.5,106.5,2.75,19.5,446.0,298.64,218.69
2016,5,27,17,0,662.0,103.0,2.8,19.0,395.0,248.28,175.31
2016,5,27,17,15,623.0,96.5,2.75,18.5,344.5,197.65,132.43
2016,5,27,17,30,584.0,90.0,2.7,18.0,294.0,151.28,94.93
2016,5,27,17,45,526.0,83.0,2.65,17.5,244.0,107.34,63.98
2016,5,27,18,0,468.0,76.0,2.6,17.0,194.0,70.05,44.31
2016,5,27,18,15,391.5,65.0,2.5,16.5,148.5,47.76,36.46
2016,5,27,18,30,315.0,54.0,2.4,16.0,103.0,40.74,29.9
2016,5,27,18,45,209.0,39.0,2.35,15.5,67.0,30.01,19.69
2016,5,27,19,0,103.0,24.0,2.3,15.0,31.0,20.11,5.17
2016,5,27,19,15,51.5,12.0,2.3,14.5,15.5,11.8,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,57.5,18.5,1.5,13.5,24.5,29.23,4.97
2016,5,28,5,30,115.0,37.0,1.5,14.0,49.0,66.09,43.07
2016,5,28,5,45,167.0,54.5,1.55,14.5,82.5,104.3,75.75
2016,5,28,6,0,219.0,72.0,1.6,15.0,116.0,147.99,113.11
2016,5,28,6,15,254.5,90.0,1.65,15.0,155.0,191.66,151.18
2016,5,28,6,30,290.0,108.0,1.7,15.0,194.0,238.88,191.76
2016,5,28,6,45,330.0,120.0,1.75,15.5,235.0,290.12,234.48
2016,5,28,7,0,370.0,132.0,1.8,16.0,276.0,340.45,275.57
2016,5,28,7,15,529.5,119.0,1.75,16.5,357.5,437.47,352.98
2016,5,28,7,30,689.0,106.0,1.7,17.0,439.0,546.39,436.94
2016,5,28,7,45,715.5,110.5,1.65,17.5,488.5,599.88,475.61
2016,5,28,8,0,742.0,115.0,1.6,18.0,538.0,654.13,513.92
2016,5,28,8,15,762.0,119.0,1.55,18.5,585.0,701.51,545.31
2016,5,28,8,30,782.0,123.0,1.5,19.0,632.0,750.43,576.3
2016,5,28,8,45,797.5,126.0,1.45,19.5,676.0,793.94,602.77
2016,5,28,9,0,813.0,129.0,1.4,20.0,720.0,836.2,627.84
2016,5,28,9,15,825.5,132.0,1.3,20.0,759.0,874.34,650.2
2016,5,28,9,30,838.0,135.0,1.2,20.0,798.0,910.59,670.86
2016,5,28,9,45,846.5,137.0,1.2,20.5,831.0,939.96,686.98
2016,5,28,10,0,855.0,139.0,1.2,21.0,864.0,961.2,697.85
2016,5,28,10,15,862.0,141.0,1.2,21.0,891.5,983.88,711.06
2016,5,28,10,30,869.0,143.0,1.2,21.0,919.0,1003.77,722.49
2016,5,28,10,45,874.0,144.0,1.2,21.5,939.5,1017.75,728.89
2016,5,28,11,0,879.0,145.0,1.2,22.0,960.0,1028.71,733.54
2016,5,28,11,15,882.0,145.5,1.25,22.0,973.5,1034.05,737.16
2016,5,28,11,30,885.0,146.0,1.3,22.0,987.0,1036.25,739.0
2016,5,28,11,45,886.5,146.5,1.4,22.0,993.0,1033.8,738.95
2016,5,28,12,0,888.0,147.0,1.5,22.0,999.0,1028.2,737.01
2016,5,28,12,15,887.5,147.0,1.6,22.0,997.5,1017.06,731.62
2016,5,28,12,30,887.0,147.0,1.7,22.0,996.0,1002.92,724.35
2016,5,28,12,45,877.0,152.0,1.8,22.0,984.5,981.69,712.53
2016,5,28,13,0,867.0,157.0,1.9,22.0,973.0,957.92,699.01
2016,5,28,13,15,863.5,156.0,1.95,22.0,957.0,931.88,683.32
2016,5,28,13,30,860.0,155.0,2.0,22.0,941.0,906.02,667.66
2016,5,28,13,45,855.5,152.5,2.1,22.0,917.5,872.25,647.1
2016,5,28,14,0,851.0,150.0,2.2,22.0,894.0,836.35,624.86
2016,5,28,14,15,843.0,148.0,2.25,21.5,864.5,796.24,600.19
2016,5,28,14,30,835.0,146.0,2.3,21.0,835.0,754.57,574.03
2016,5,28,14,45,825.5,143.0,2.35,21.0,799.5,709.55,542.99
2016,5,28,15,0,816.0,140.0,2.4,21.0,764.0,663.52,509.84
2016,5,28,15,15,802.5,137.0,2.4,21.0,723.0,614.26,473.24
2016,5,28,15,30,789.0,134.0,2.4,21.0,682.0,564.79,435.54
2016,5,28,15,45,772.5,130.0,2.45,21.0,637.0,512.87,395.17
2016,5,28,16,0,756.0,126.0,2.5,21.0,592.0,459.1,352.27
2016,5,28,16,15,733.5,121.5,2.5,20.5,544.0,405.33,308.67
2016,5,28,16,30,711.0,117.0,2.5,20.0,496.0,353.2,265.14
2016,5,28,16,45,683.5,111.0,2.5,19.5,446.0,300.09,220.0
2016,5,28,17,0,656.0,105.0,2.5,19.0,396.0,249.59,176.5
2016,5,28,17,15,616.5,98.5,2.4,18.5,345.0,199.18,133.89
2016,5,28,17,30,577.0,92.0,2.3,18.0,294.0,153.07,96.62
2016,5,28,17,45,524.5,83.5,2.25,17.5,245.0,108.55,64.85
2016,5,28,18,0,472.0,75.0,2.2,17.0,196.0,70.04,43.78
2016,5,28,18,15,395.5,64.5,2.1,16.5,150.5,47.29,36.07
2016,5,28,18,30,319.0,54.0,2.0,16.0,105.0,40.67,29.87
2016,5,28,18,45,215.5,39.0,1.9,15.5,68.5,29.95,19.72
2016,5,28,19,0,112.0,24.0,1.8,15.0,32.0,18.7,5.2
2016,5,28,19,15,56.0,12.0,1.8,14.5,16.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,111.0,19.0,1.65,11.5,31.0,39.66,9.32
2016,5,29,5,30,222.0,38.0,1.6,12.0,62.0,91.93,60.24
2016,5,29,5,45,316.5,50.0,1.55,12.5,103.5,140.99,101.92
2016,5,29,6,0,411.0,62.0,1.5,13.0,145.0,201.47,153.56
2016,5,29,6,15,476.5,71.0,1.4,13.5,193.0,257.5,202.34
2016,5,29,6,30,542.0,80.0,1.3,14.0,241.0,319.97,255.46
2016,5,29,6,45,588.5,86.5,1.25,14.5,291.5,377.07,303.12
2016,5,29,7,0,635.0,93.0,1.2,15.0,342.0,438.04,352.18
2016,5,29,7,15,668.5,98.5,1.15,15.5,393.0,494.14,395.73
2016,5,29,7,30,702.0,104.0,1.1,16.0,444.0,552.22,439.13
2016,5,29,7,45,727.5,108.5,1.05,16.5,493.5,605.62,477.43
2016,5,29,8,0,753.0,113.0,1.0,17.0,543.0,659.66,514.81
2016,5,29,8,15,772.5,116.5,1.0,17.5,590.0,706.65,545.58
2016,5,29,8,30,792.0,120.0,1.0,18.0,637.0,755.03,576.09
2016,5,29,8,45,806.5,123.5,1.0,18.5,680.5,798.6,602.66
2016,5,29,9,0,821.0,127.0,1.0,19.0,724.0,840.85,627.89
2016,5,29,9,15,832.5,129.5,1.05,19.0,762.5,877.81,651.23
2016,5,29,9,30,844.0,132.0,1.1,19.0,801.0,912.82,673.21
2016,5,29,9,45,849.5,136.5,1.15,19.5,833.5,942.23,690.19
2016,5,29,10,0,855.0,141.0,1.2,20.0,866.0,969.01,705.46
2016,5,29,10,15,861.5,142.5,1.25,20.0,893.0,985.0,715.21
2016,5,29,10,30,868.0,144.0,1.3,20.0,920.0,1003.89,727.02
2016,5,29,10,45,872.0,145.5,1.4,20.0,940.0,1017.4,736.3
2016,5,29,11,0,876.0,147.0,1.5,20.0,960.0,1027.86,743.8
2016,5,29,11,15,878.5,148.0,1.55,20.0,973.0,1033.21,747.38
2016,5,29,11,30,881.0,149.0,1.6,20.0,986.0,1035.43,749.15
2016,5,29,11,45,882.5,149.0,1.7,20.5,991.5,1032.5,747.13
2016,5,29,12,0,884.0,149.0,1.8,21.0,997.0,1026.47,743.23
2016,5,29,12,15,883.5,149.0,1.85,21.0,995.5,1015.4,736.93
2016,5,29,12,30,883.0,149.0,1.9,21.0,994.0,1001.34,728.81
2016,5,29,12,45,875.0,152.5,1.95,21.0,983.0,980.65,716.48
2016,5,29,13,0,867.0,156.0,2.0,21.0,972.0,957.36,702.49
2016,5,29,13,15,863.0,155.0,2.05,21.0,956.0,930.93,686.39
2016,5,29,13,30,859.0,154.0,2.1,21.0,940.0,904.67,670.33
2016,5,29,13,45,856.5,150.5,2.15,21.0,917.5,871.7,649.66
2016,5,29,14,0,854.0,147.0,2.2,21.0,895.0,836.47,627.32
2016,5,29,14,15,846.5,145.0,2.25,20.5,865.5,796.7,602.78
2016,5,29,14,30,839.0,143.0,2.3,20.0,836.0,755.33,576.71
2016,5,29,14,45,831.5,139.5,2.35,20.0,801.0,711.12,546.32
2016,5,29,15,0,824.0,136.0,2.4,20.0,766.0,665.72,513.53
2016,5,29,15,15,811.0,133.0,2.4,20.0,725.5,616.46,476.79
2016,5,29,15,30,798.0,130.0,2.4,20.0,685.0,566.92,438.91
2016,5,29,15,45,782.5,125.5,2.45,20.0,640.5,514.65,398.13
2016,5,29,16,0,767.0,121.0,2.5,20.0,596.0,462.83,356.48
2016,5,29,16,15,745.0,117.0,2.5,19.5,547.5,406.9,311.07
2016,5,29,16,30,723.0,113.0,2.5,19.0,499.0,354.83,267.36
2016,5,29,16,45,695.0,108.0,2.55,19.0,449.0,301.85,221.72
2016,5,29,17,0,667.0,103.0,2.6,19.0,399.0,251.52,177.86
2016,5,29,17,15,628.5,96.5,2.6,18.5,348.5,200.67,134.78
2016,5,29,17,30,590.0,90.0,2.6,18.0,298.0,154.02,96.89
2016,5,29,17,45,536.5,82.5,2.65,17.5,248.5,109.55,65.06
2016,5,29,18,0,483.0,75.0,2.7,17.0,199.0,71.19,44.08
2016,5,29,18,15,406.5,64.5,2.6,16.0,153.0,47.22,36.1
2016,5,29,18,30,330.0,54.0,2.5,15.0,107.0,40.6,29.96
2016,5,29,18,45,222.5,40.0,2.45,14.5,70.0,30.71,20.52
2016,5,29,19,0,115.0,26.0,2.4,14.0,33.0,20.33,6.91
2016,5,29,19,15,57.5,13.0,2.4,13.5,16.5,12.78,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,18.5,0.85,12.5,32.0,41.36,10.69
2016,5,30,5,30,251.0,37.0,0.8,13.0,64.0,96.71,62.84
2016,5,30,5,45,348.0,47.5,0.8,13.5,106.0,147.41,105.63
2016,5,30,6,0,445.0,58.0,0.8,14.0,148.0,208.06,157.05
2016,5,30,6,15,508.0,66.0,0.75,14.5,196.0,263.82,205.24
2016,5,30,6,30,571.0,74.0,0.7,15.0,244.0,325.75,257.33
2016,5,30,6,45,618.5,79.5,0.7,15.5,295.0,383.61,305.01
2016,5,30,7,0,666.0,85.0,0.7,16.0,346.0,445.42,354.1
2016,5,30,7,15,698.5,89.5,0.7,16.0,397.0,501.27,397.69
2016,5,30,7,30,731.0,94.0,0.7,16.0,448.0,558.98,441.26
2016,5,30,7,45,756.5,97.5,0.75,16.5,498.0,611.12,479.1
2016,5,30,8,0,782.0,101.0,0.8,17.0,548.0,665.25,517.14
2016,5,30,8,15,800.0,104.0,0.8,17.5,595.0,713.54,547.88
2016,5,30,8,30,818.0,107.0,0.8,18.0,642.0,761.21,577.54
2016,5,30,8,45,832.0,110.0,0.85,18.5,685.0,804.75,604.54
2016,5,30,9,0,846.0,113.0,0.9,19.0,728.0,846.86,630.24
2016,5,30,9,15,857.0,115.0,0.95,19.5,766.5,878.94,649.04
2016,5,30,9,30,868.0,117.0,1.0,20.0,805.0,913.46,669.4
2016,5,30,9,45,878.0,118.0,1.1,20.5,839.0,943.78,687.7
2016,5,30,10,0,888.0,119.0,1.2,21.0,873.0,971.65,704.41
2016,5,30,10,15,894.0,120.0,1.25,21.0,899.5,993.03,717.52
2016,5,30,10,30,900.0,121.0,1.3,21.0,926.0,1011.51,728.93
2016,5,30,10,45,903.5,122.5,1.4,21.0,946.5,1025.02,738.18
2016,5,30,11,0,907.0,124.0,1.5,21.0,967.0,1035.38,745.58
2016,5,30,11,15,909.5,124.5,1.55,21.0,980.0,1040.51,749.01
2016,5,30,11,30,912.0,125.0,1.6,21.0,993.0,1042.4,750.57
2016,5,30,11,45,912.5,126.0,1.7,21.5,998.5,1039.56,748.62
2016,5,30,12,0,913.0,127.0,1.8,22.0,1004.0,1033.5,744.72
2016,5,30,12,15,913.0,126.5,1.85,22.0,1002.0,1022.29,738.37
2016,5,30,12,30,913.0,126.0,1.9,22.0,1000.0,1007.97,730.16
2016,5,30,12,45,907.0,128.5,1.95,22.0,990.0,987.88,718.29
2016,5,30,13,0,901.0,131.0,2.0,22.0,980.0,965.03,704.66
2016,5,30,13,15,897.5,130.0,2.05,21.5,963.5,938.39,689.86
2016,5,30,13,30,894.0,129.0,2.1,21.0,947.0,909.17,673.21
2016,5,30,13,45,889.0,127.5,2.2,21.0,924.0,875.72,652.74
2016,5,30,14,0,884.0,126.0,2.3,21.0,901.0,840.05,630.5
2016,5,30,14,15,669.5,222.0,2.35,21.0,798.0,734.14,556.88
2016,5,30,14,30,455.0,318.0,2.4,21.0,695.0,638.98,485.39
2016,5,30,14,45,452.5,303.5,2.5,21.0,664.5,602.27,460.24
2016,5,30,15,0,450.0,289.0,2.6,21.0,634.0,564.93,433.64
2016,5,30,15,15,639.0,201.0,2.6,20.5,662.0,575.2,444.82
2016,5,30,15,30,828.0,113.0,2.6,20.0,690.0,568.58,441.61
2016,5,30,15,45,813.5,109.5,2.65,20.0,645.5,516.41,400.36
2016,5,30,16,0,799.0,106.0,2.7,20.0,601.0,464.51,358.37
2016,5,30,16,15,778.5,102.5,2.65,19.5,553.0,410.67,314.13
2016,5,30,16,30,758.0,99.0,2.6,19.0,505.0,358.19,269.73
2016,5,30,16,45,732.5,94.5,2.6,19.0,455.0,302.17,221.32
2016,5,30,17,0,707.0,90.0,2.6,19.0,405.0,250.95,176.3
2016,5,30,17,15,671.5,84.5,2.5,18.5,354.5,199.45,132.18
2016,5,30,17,30,636.0,79.0,2.4,18.0,304.0,151.74,93.01
2016,5,30,17,45,586.0,72.5,2.35,18.0,254.5,105.87,59.76
2016,5,30,18,0,536.0,66.0,2.3,18.0,205.0,65.66,37.7
2016,5,30,18,15,462.5,57.5,2.15,17.0,159.0,41.13,30.62
2016,5,30,18,30,389.0,49.0,2.0,16.0,113.0,36.73,26.5
2016,5,30,18,45,277.5,37.0,1.95,15.5,75.0,28.21,18.38
2016,5,30,19,0,166.0,25.0,1.9,15.0,37.0,19.46,6.91
2016,5,30,19,15,83.0,12.5,1.9,14.5,18.5,12.29,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.5,18.5,1.55,12.5,32.5,41.91,11.7
2016,5,31,5,30,257.0,37.0,1.5,13.0,65.0,97.96,63.76
2016,5,31,5,45,351.0,48.0,1.5,13.5,107.5,148.77,106.92
2016,5,31,6,0,445.0,59.0,1.5,14.0,150.0,209.18,158.57
2016,5,31,6,15,509.0,67.0,1.45,14.5,198.0,265.32,207.54
2016,5,31,6,30,573.0,75.0,1.4,15.0,246.0,327.72,260.68
2016,5,31,6,45,619.5,81.0,1.35,15.5,297.0,385.76,309.06
2016,5,31,7,0,666.0,87.0,1.3,16.0,348.0,447.65,358.76
2016,5,31,7,15,698.5,91.5,1.3,16.5,399.5,503.5,402.32
2016,5,31,7,30,731.0,96.0,1.3,17.0,451.0,561.2,445.76
2016,5,31,7,45,757.5,99.5,1.3,17.5,501.5,613.94,484.11
2016,5,31,8,0,784.0,103.0,1.3,18.0,552.0,668.8,522.71
2016,5,31,8,15,802.5,106.5,1.25,18.5,599.5,718.08,554.09
2016,5,31,8,30,821.0,110.0,1.2,19.0,647.0,766.78,584.25
2016,5,31,8,45,837.0,112.5,1.2,19.5,691.0,811.5,611.57
2016,5,31,9,0,853.0,115.0,1.2,20.0,735.0,854.93,637.54
2016,5,31,9,15,864.5,117.0,1.2,20.0,774.5,887.61,657.25
2016,5,31,9,30,876.0,119.0,1.2,20.0,814.0,922.79,678.56
2016,5,31,9,45,886.0,120.0,1.25,20.5,848.0,953.3,696.14
2016,5,31,10,0,896.0,121.0,1.3,21.0,882.0,981.34,712.09
2016,5,31,10,15,902.5,122.5,1.35,21.0,909.5,1003.87,725.9
2016,5,31,10,30,909.0,124.0,1.4,21.0,937.0,1023.48,737.99
2016,5,31,10,45,914.0,125.0,1.45,21.5,958.0,1038.06,745.6
2016,5,31,11,0,919.0,126.0,1.5,22.0,979.0,1049.48,751.35
2016,5,31,11,15,922.0,126.5,1.55,22.0,993.0,1055.17,755.09
2016,5,31,11,30,925.0,127.0,1.6,22.0,1007.0,1057.58,756.98
2016,5,31,11,45,926.5,127.5,1.65,22.5,1013.5,1055.2,754.56
2016,5,31,12,0,928.0,128.0,1.7,23.0,1020.0,1049.56,750.26
2016,5,31,12,15,928.0,128.0,1.75,23.0,1018.5,1038.71,744.26
2016,5,31,12,30,928.0,128.0,1.8,23.0,1017.0,1024.72,736.4
2016,5,31,12,45,931.5,124.0,1.9,23.0,1009.5,1007.0,726.88
2016,5,31,13,0,935.0,120.0,2.0,23.0,1002.0,986.15,715.31
2016,5,31,13,15,932.0,119.5,2.05,23.0,986.0,959.74,699.5
2016,5,31,13,30,929.0,119.0,2.1,23.0,970.0,930.59,681.86
2016,5,31,13,45,924.0,118.0,2.2,23.0,946.5,896.67,661.42
2016,5,31,14,0,919.0,117.0,2.3,23.0,923.0,860.42,639.16
2016,5,31,14,15,912.5,115.5,2.3,22.5,893.5,820.36,614.41
2016,5,31,14,30,906.0,114.0,2.3,22.0,864.0,778.42,588.05
2016,5,31,14,45,897.0,112.5,2.35,22.0,828.0,733.07,558.12
2016,5,31,15,0,888.0,111.0,2.4,22.0,792.0,686.43,525.22
2016,5,31,15,15,876.0,108.5,2.4,22.0,751.0,635.99,487.96
2016,5,31,15,30,864.0,106.0,2.4,22.0,710.0,585.0,449.3
2016,5,31,15,45,849.0,103.5,2.45,22.0,664.5,529.88,406.7
2016,5,31,16,0,834.0,101.0,2.5,22.0,619.0,476.97,364.39
2016,5,31,16,15,814.5,97.5,2.45,21.5,570.0,421.78,319.53
2016,5,31,16,30,795.0,94.0,2.4,21.0,521.0,367.81,274.3
2016,5,31,16,45,768.0,90.0,2.4,21.0,470.0,312.55,226.77
2016,5,31,17,0,741.0,86.0,2.4,21.0,419.0,259.77,180.8
2016,5,31,17,15,705.5,81.5,2.3,20.5,367.0,204.54,133.92
2016,5,31,17,30,670.0,77.0,2.2,20.0,315.0,155.85,94.13
2016,5,31,17,45,619.5,71.0,2.15,19.5,264.0,108.49,60.05
2016,5,31,18,0,569.0,65.0,2.1,19.0,213.0,66.84,37.32
2016,5,31,18,15,495.0,56.5,2.05,18.0,165.5,40.13,29.62
2016,5,31,18,30,421.0,48.0,2.0,17.0,118.0,35.67,25.47
2016,5,31,18,45,306.5,37.0,1.95,16.5,78.5,28.46,18.55
2016,5,31,19,0,192.0,26.0,1.9,16.0,39.0,20.26,7.88
2016,5,31,19,15,96.0,13.0,1.95,15.5,19.5,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,143.5,19.0,2.35,12.5,34.5,44.83,13.5
2016,6,1,5,30,287.0,38.0,2.4,13.0,69.0,105.21,68.58
2016,6,1,5,45,379.0,48.5,2.5,13.5,112.5,156.54,112.63
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,217.32,165.17
2016,6,1,6,15,535.0,67.0,2.55,14.0,205.0,274.83,216.24
2016,6,1,6,30,599.0,75.0,2.5,14.0,254.0,338.57,271.76
2016,6,1,6,45,644.0,81.0,2.5,14.5,306.0,397.22,321.67
2016,6,1,7,0,689.0,87.0,2.5,15.0,358.0,459.54,372.94
2016,6,1,7,15,721.5,91.5,2.5,15.0,410.0,516.49,419.18
2016,6,1,7,30,754.0,96.0,2.5,15.0,462.0,575.25,465.48
2016,6,1,7,45,779.5,99.5,2.5,15.5,513.0,628.36,505.32
2016,6,1,8,0,805.0,103.0,2.5,16.0,564.0,683.45,545.25
2016,6,1,8,15,823.5,106.5,2.45,16.5,612.5,733.58,578.56
2016,6,1,8,30,842.0,110.0,2.4,17.0,661.0,783.07,610.67
2016,6,1,8,45,856.5,112.5,2.4,17.5,705.0,827.31,638.75
2016,6,1,9,0,871.0,115.0,2.4,18.0,749.0,865.61,662.27
2016,6,1,9,15,882.0,117.0,2.35,18.0,788.5,902.91,685.68
2016,6,1,9,30,893.0,119.0,2.3,18.0,828.0,938.11,707.4
2016,6,1,9,45,904.0,119.5,2.3,18.5,863.0,969.44,725.46
2016,6,1,10,0,915.0,120.0,2.3,19.0,898.0,998.29,741.76
2016,6,1,10,15,921.0,121.5,2.3,19.0,925.5,1020.69,755.18
2016,6,1,10,30,927.0,123.0,2.3,19.0,953.0,1040.09,766.73
2016,6,1,10,45,930.5,124.5,2.3,19.0,973.5,1053.92,774.75
2016,6,1,11,0,934.0,126.0,2.3,19.0,994.0,1064.51,780.82
2016,6,1,11,15,937.0,126.5,2.3,19.0,1008.0,1070.28,783.93
2016,6,1,11,30,940.0,127.0,2.3,19.0,1022.0,1072.72,785.07
2016,6,1,11,45,940.0,128.0,2.3,19.5,1027.5,1069.34,781.13
2016,6,1,12,0,940.0,129.0,2.3,20.0,1033.0,1062.65,775.27
2016,6,1,12,15,939.5,129.0,2.3,20.0,1031.5,1051.23,767.99
2016,6,1,12,30,939.0,129.0,2.3,20.0,1030.0,1036.62,758.81
2016,6,1,12,45,773.5,229.0,2.35,20.0,966.5,968.35,715.21
2016,6,1,13,0,608.0,329.0,2.4,20.0,903.0,894.92,664.35
2016,6,1,13,15,757.0,235.0,2.4,20.0,937.5,920.07,685.8
2016,6,1,13,30,906.0,141.0,2.4,20.0,972.0,932.2,694.17
2016,6,1,13,45,764.5,212.0,2.45,20.0,901.0,856.12,643.81
2016,6,1,14,0,623.0,283.0,2.5,20.0,830.0,781.7,590.74
2016,6,1,14,15,608.0,277.0,2.45,19.5,796.5,739.58,562.64
2016,6,1,14,30,593.0,271.0,2.4,19.0,763.0,697.25,533.6
2016,6,1,14,45,580.0,260.0,2.4,19.0,724.0,651.22,500.78
2016,6,1,15,0,567.0,249.0,2.4,19.0,685.0,605.12,467.31
2016,6,1,15,15,545.5,238.5,2.4,19.0,639.5,554.42,429.69
2016,6,1,15,30,524.0,228.0,2.4,19.0,594.0,504.8,392.12
2016,6,1,15,45,665.0,172.0,2.4,19.0,606.0,498.05,386.83
2016,6,1,16,0,806.0,116.0,2.4,19.0,618.0,478.99,369.99
2016,6,1,16,15,785.0,112.0,2.35,18.5,568.5,424.13,324.99
2016,6,1,16,30,764.0,108.0,2.3,18.0,519.0,367.96,277.93
2016,6,1,16,45,738.5,102.5,2.3,18.0,468.5,313.16,230.55
2016,6,1,17,0,713.0,97.0,2.3,18.0,418.0,260.71,184.57
2016,6,1,17,15,676.0,91.5,2.25,17.5,366.0,208.52,139.92
2016,6,1,17,30,639.0,86.0,2.2,17.0,314.0,160.31,100.25
2016,6,1,17,45,590.5,78.5,2.2,16.5,263.5,113.44,65.91
2016,6,1,18,0,542.0,71.0,2.2,16.0,213.0,72.1,42.41
2016,6,1,18,15,467.0,62.0,2.1,15.5,165.5,44.97,34.23
2016,6,1,18,30,392.0,53.0,2.0,15.0,118.0,40.3,29.78
2016,6,1,18,45,283.5,40.0,1.9,14.5,79.0,30.56,20.58
