Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,175.0,27.0,1.8,14.0,40.0,21.04,8.98
2016,6,1,19,15,87.5,13.5,1.85,13.5,20.0,13.27,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,16.0,4.5,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,32.0,9.0,1.7,11.0,10.0,12.04,0.0
2016,6,2,5,15,162.5,23.5,1.65,11.5,40.0,52.87,17.96
2016,6,2,5,30,293.0,38.0,1.6,12.0,70.0,106.83,69.97
2016,6,2,5,45,390.0,48.0,1.6,12.5,114.0,158.92,114.53
2016,6,2,6,0,487.0,58.0,1.6,13.0,158.0,221.31,168.22
2016,6,2,6,15,550.5,65.5,1.5,13.5,207.5,278.91,218.74
2016,6,2,6,30,614.0,73.0,1.4,14.0,257.0,342.67,273.18
2016,6,2,6,45,658.5,78.5,1.35,14.5,309.0,401.27,322.18
2016,6,2,7,0,703.0,84.0,1.3,15.0,361.0,463.46,372.22
2016,6,2,7,15,479.0,140.0,1.2,15.5,340.5,428.76,343.98
2016,6,2,7,30,255.0,196.0,1.1,16.0,320.0,368.28,294.15
2016,6,2,7,45,535.0,148.0,1.05,16.5,443.5,518.31,412.15
2016,6,2,8,0,815.0,100.0,1.0,17.0,567.0,687.12,535.98
2016,6,2,8,15,832.5,103.5,0.95,17.5,615.0,736.9,565.72
2016,6,2,8,30,850.0,107.0,0.9,18.0,663.0,785.94,595.48
2016,6,2,8,45,864.0,109.0,0.85,18.5,707.0,829.52,620.75
2016,6,2,9,0,878.0,111.0,0.8,19.0,751.0,867.19,641.58
2016,6,2,9,15,888.5,113.5,0.75,19.5,790.5,904.81,661.98
2016,6,2,9,30,899.0,116.0,0.7,20.0,830.0,940.29,680.56
2016,6,2,9,45,900.5,121.5,0.7,20.5,862.0,968.25,695.15
2016,6,2,10,0,902.0,127.0,0.7,21.0,894.0,993.26,707.9
2016,6,2,10,15,908.0,128.5,0.7,21.0,921.0,1015.42,720.24
2016,6,2,10,30,914.0,130.0,0.7,21.0,948.0,1034.63,730.82
2016,6,2,10,45,918.5,130.5,0.75,21.5,968.5,1048.27,737.86
2016,6,2,11,0,923.0,131.0,0.8,22.0,989.0,1058.74,743.14
2016,6,2,11,15,925.0,131.5,0.85,22.5,1002.0,1063.47,745.08
2016,6,2,11,30,927.0,132.0,0.9,23.0,1015.0,1064.92,745.21
2016,6,2,11,45,928.5,132.0,0.95,23.5,1021.0,1062.08,742.9
2016,6,2,12,0,930.0,132.0,1.0,24.0,1027.0,1055.98,738.76
2016,6,2,12,15,929.5,132.0,1.05,24.0,1025.0,1044.69,733.01
2016,6,2,12,30,929.0,132.0,1.1,24.0,1023.0,1030.26,725.45
2016,6,2,12,45,933.5,127.0,1.2,24.0,1016.0,1012.58,716.85
2016,6,2,13,0,938.0,122.0,1.3,24.0,1009.0,991.73,706.16
2016,6,2,13,15,934.5,121.0,1.4,24.0,992.0,964.41,691.27
2016,6,2,13,30,931.0,120.0,1.5,24.0,975.0,934.37,674.45
2016,6,2,13,45,926.0,119.0,1.6,24.0,951.5,900.5,654.88
2016,6,2,14,0,921.0,118.0,1.7,24.0,928.0,864.28,633.45
2016,6,2,14,15,914.0,116.5,1.75,24.0,897.5,823.86,608.36
2016,6,2,14,30,907.0,115.0,1.8,24.0,867.0,781.6,581.69
2016,6,2,14,45,898.0,113.0,1.9,24.0,831.0,735.82,552.59
2016,6,2,15,0,889.0,111.0,2.0,24.0,795.0,688.78,520.51
2016,6,2,15,15,877.0,108.5,2.05,23.5,754.0,638.38,485.14
2016,6,2,15,30,865.0,106.0,2.1,23.0,713.0,587.42,448.14
2016,6,2,15,45,850.0,103.5,2.15,23.0,667.0,532.33,406.02
2016,6,2,16,0,835.0,101.0,2.2,23.0,621.0,479.43,364.16
2016,6,2,16,15,815.0,97.5,2.2,22.5,572.5,424.04,319.67
2016,6,2,16,30,795.0,94.0,2.2,22.0,524.0,369.91,274.77
2016,6,2,16,45,769.5,90.0,2.25,21.5,473.0,315.12,228.4
2016,6,2,17,0,744.0,86.0,2.3,21.0,422.0,262.64,183.17
2016,6,2,17,15,709.0,81.0,2.25,20.5,370.0,206.91,135.86
2016,6,2,17,30,674.0,76.0,2.2,20.0,318.0,157.64,95.44
2016,6,2,17,45,625.5,70.0,2.2,19.5,267.0,110.16,60.87
2016,6,2,18,0,577.0,64.0,2.2,19.0,216.0,68.14,37.33
2016,6,2,18,15,504.5,56.0,2.1,18.0,168.5,39.45,29.05
2016,6,2,18,30,432.0,48.0,2.0,17.0,121.0,35.42,25.29
2016,6,2,18,45,321.5,37.0,1.95,16.5,81.5,28.21,18.43
2016,6,2,19,0,211.0,26.0,1.9,16.0,42.0,20.49,8.87
2016,6,2,19,15,105.5,13.0,1.9,15.5,21.0,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,14.0,10.0,13.75,0.0
2016,6,3,5,15,183.0,22.0,1.1,14.5,40.0,55.01,18.91
2016,6,3,5,30,317.0,35.0,1.1,15.0,70.0,108.8,69.88
2016,6,3,5,45,408.5,44.5,1.1,15.5,113.5,160.12,113.5
2016,6,3,6,0,500.0,54.0,1.1,16.0,157.0,221.17,165.57
2016,6,3,6,15,560.5,60.5,1.0,16.5,205.5,277.18,214.07
2016,6,3,6,30,621.0,67.0,0.9,17.0,254.0,339.05,266.05
2016,6,3,6,45,663.5,72.5,0.85,17.5,305.5,396.98,313.54
2016,6,3,7,0,706.0,78.0,0.8,18.0,357.0,458.32,361.8
2016,6,3,7,15,531.5,128.0,0.75,18.5,354.5,445.4,350.98
2016,6,3,7,30,357.0,178.0,0.7,19.0,352.0,411.07,322.88
2016,6,3,7,45,585.5,135.0,0.65,20.0,455.5,540.78,420.55
2016,6,3,8,0,814.0,92.0,0.6,21.0,559.0,677.58,516.39
2016,6,3,8,15,831.0,95.0,0.55,21.5,606.5,726.37,544.73
2016,6,3,8,30,848.0,98.0,0.5,22.0,654.0,770.61,570.32
2016,6,3,8,45,862.0,100.5,0.5,22.5,697.5,814.43,595.88
2016,6,3,9,0,876.0,103.0,0.5,23.0,741.0,856.81,620.0
2016,6,3,9,15,886.0,104.5,0.45,23.5,780.0,892.9,638.75
2016,6,3,9,30,896.0,106.0,0.4,24.0,819.0,926.86,655.85
2016,6,3,9,45,909.0,105.0,0.4,24.5,853.5,958.59,672.39
2016,6,3,10,0,922.0,104.0,0.4,25.0,888.0,987.96,687.33
2016,6,3,10,15,927.5,105.0,0.55,25.0,915.0,1009.6,702.39
2016,6,3,10,30,933.0,106.0,0.7,25.0,942.0,1028.24,715.88
2016,6,3,10,45,935.5,108.0,0.85,25.5,962.0,1041.84,724.99
2016,6,3,11,0,938.0,110.0,1.0,26.0,982.0,1052.16,732.16
2016,6,3,11,15,940.5,110.5,1.1,26.0,995.5,1057.62,736.85
2016,6,3,11,30,943.0,111.0,1.2,26.0,1009.0,1059.75,739.64
2016,6,3,11,45,942.5,112.0,1.35,26.0,1014.5,1056.05,739.87
2016,6,3,12,0,942.0,113.0,1.5,26.0,1020.0,1049.05,738.05
2016,6,3,12,15,942.0,113.0,1.6,26.0,1018.5,1038.29,733.08
2016,6,3,12,30,942.0,113.0,1.7,26.0,1017.0,1024.32,726.13
2016,6,3,12,45,931.0,119.0,1.8,26.0,1005.5,1002.72,714.38
2016,6,3,13,0,920.0,125.0,1.9,26.0,994.0,978.41,700.86
2016,6,3,13,15,916.5,124.0,1.95,26.0,978.0,951.55,685.02
2016,6,3,13,30,913.0,123.0,2.0,26.0,962.0,922.04,667.38
2016,6,3,13,45,909.0,121.5,2.05,26.0,939.0,889.11,647.37
2016,6,3,14,0,905.0,120.0,2.1,26.0,916.0,853.83,625.64
2016,6,3,14,15,898.0,118.5,2.1,26.0,886.5,814.02,600.26
2016,6,3,14,30,891.0,117.0,2.1,26.0,857.0,772.42,573.43
2016,6,3,14,45,884.0,114.5,2.15,26.0,822.0,728.25,544.89
2016,6,3,15,0,877.0,112.0,2.2,26.0,787.0,682.69,513.43
2016,6,3,15,15,658.0,187.0,2.15,25.5,679.0,576.27,435.12
2016,6,3,15,30,439.0,262.0,2.1,25.0,571.0,489.09,369.72
2016,6,3,15,45,415.5,251.0,2.1,25.0,528.0,443.18,335.6
2016,6,3,16,0,392.0,240.0,2.1,25.0,485.0,401.26,303.55
2016,6,3,16,15,402.5,216.0,2.05,24.5,450.5,359.45,271.4
2016,6,3,16,30,413.0,192.0,2.0,24.0,416.0,318.58,238.87
2016,6,3,16,45,526.0,143.5,2.0,24.0,400.5,286.72,209.7
2016,6,3,17,0,639.0,95.0,2.0,24.0,385.0,242.1,168.25
2016,6,3,17,15,654.0,86.0,1.9,23.0,351.0,201.24,132.11
2016,6,3,17,30,669.0,77.0,1.8,22.0,317.0,158.78,95.74
2016,6,3,17,45,620.0,71.0,1.7,21.5,266.5,111.47,61.48
2016,6,3,18,0,571.0,65.0,1.6,21.0,216.0,69.68,38.01
2016,6,3,18,15,500.5,57.0,1.55,20.0,169.0,40.22,29.47
2016,6,3,18,30,430.0,49.0,1.5,19.0,122.0,36.23,25.79
2016,6,3,18,45,322.5,38.0,1.45,18.5,82.5,29.06,19.02
2016,6,3,19,0,215.0,27.0,1.4,18.0,43.0,20.97,9.43
2016,6,3,19,15,107.5,13.5,1.4,17.5,21.5,13.27,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,16.0,8.0,7.86,0.0
2016,6,4,5,15,82.0,23.0,0.9,16.0,32.5,38.3,13.04
2016,6,4,5,30,164.0,38.0,0.8,16.0,57.0,80.01,52.51
2016,6,4,5,45,213.0,55.0,0.75,16.0,91.5,119.89,86.7
2016,6,4,6,0,262.0,72.0,0.7,16.0,126.0,164.99,125.33
2016,6,4,6,15,296.5,88.5,0.7,16.5,165.5,209.36,163.33
2016,6,4,6,30,331.0,105.0,0.7,17.0,205.0,257.13,203.3
2016,6,4,6,45,366.0,116.5,0.7,17.5,246.0,303.02,240.8
2016,6,4,7,0,401.0,128.0,0.7,18.0,287.0,351.97,279.64
2016,6,4,7,15,319.0,163.5,0.75,18.0,300.5,357.52,283.79
2016,6,4,7,30,237.0,199.0,0.8,18.0,314.0,360.36,284.97
2016,6,4,7,45,119.0,180.5,0.85,18.5,238.5,266.97,210.92
2016,6,4,8,0,1.0,162.0,0.9,19.0,163.0,159.72,123.72
2016,6,4,8,15,54.0,228.5,0.95,19.0,264.0,272.46,213.31
2016,6,4,8,30,107.0,295.0,1.0,19.0,365.0,385.85,299.21
2016,6,4,8,45,173.5,314.5,1.05,19.0,437.5,470.87,362.31
2016,6,4,9,0,240.0,334.0,1.1,19.0,510.0,552.8,421.89
2016,6,4,9,15,236.5,354.5,1.1,19.0,535.0,577.84,437.85
2016,6,4,9,30,233.0,375.0,1.1,19.0,560.0,601.85,453.44
2016,6,4,9,45,221.0,394.0,1.1,19.5,576.0,615.35,460.5
2016,6,4,10,0,209.0,413.0,1.1,20.0,592.0,627.45,466.65
2016,6,4,10,15,149.0,421.0,1.15,20.0,551.0,580.33,431.77
2016,6,4,10,30,89.0,429.0,1.2,20.0,510.0,522.87,389.69
2016,6,4,10,45,73.0,426.5,1.25,20.0,493.5,504.15,376.29
2016,6,4,11,0,57.0,424.0,1.3,20.0,477.0,484.94,362.14
2016,6,4,11,15,77.0,446.0,1.3,20.0,519.0,526.6,392.17
2016,6,4,11,30,97.0,468.0,1.3,20.0,561.0,567.8,421.04
2016,6,4,11,45,235.0,448.5,1.35,20.0,675.0,695.48,513.6
2016,6,4,12,0,373.0,429.0,1.4,20.0,789.0,807.98,592.29
2016,6,4,12,15,363.5,434.5,1.4,20.0,784.5,797.59,583.73
2016,6,4,12,30,354.0,440.0,1.4,20.0,780.0,785.96,575.75
2016,6,4,12,45,201.0,429.5,1.4,20.5,622.5,618.03,457.26
2016,6,4,13,0,48.0,419.0,1.4,21.0,465.0,456.1,339.21
2016,6,4,13,15,34.5,373.0,1.4,21.0,405.5,396.01,296.96
2016,6,4,13,30,21.0,327.0,1.4,21.0,346.0,335.39,252.84
2016,6,4,13,45,106.0,380.5,1.45,21.5,474.5,460.29,346.57
2016,6,4,14,0,191.0,434.0,1.5,22.0,603.0,574.54,428.16
2016,6,4,14,15,296.5,389.0,1.5,22.0,640.5,604.56,451.52
2016,6,4,14,30,402.0,344.0,1.5,22.0,678.0,625.87,468.93
2016,6,4,14,45,453.0,307.5,1.5,22.0,669.0,608.29,457.75
2016,6,4,15,0,504.0,271.0,1.5,22.0,660.0,585.79,442.95
2016,6,4,15,15,645.0,201.5,1.5,22.0,672.5,582.51,442.58
2016,6,4,15,30,786.0,132.0,1.5,22.0,685.0,567.15,432.06
2016,6,4,15,45,776.0,126.0,1.55,22.0,642.0,517.09,393.87
2016,6,4,16,0,766.0,120.0,1.6,22.0,599.0,466.92,354.62
2016,6,4,16,15,745.0,115.5,1.6,21.5,551.5,411.17,310.46
2016,6,4,16,30,724.0,111.0,1.6,21.0,504.0,359.12,267.75
2016,6,4,16,45,704.0,104.0,1.65,20.5,456.0,306.8,223.81
2016,6,4,17,0,684.0,97.0,1.7,20.0,408.0,256.27,180.48
2016,6,4,17,15,648.0,91.5,1.7,19.5,357.5,205.79,137.75
2016,6,4,17,30,612.0,86.0,1.7,19.0,307.0,159.16,99.62
2016,6,4,17,45,570.5,77.5,1.7,18.5,259.0,113.39,65.69
2016,6,4,18,0,529.0,69.0,1.7,18.0,211.0,72.34,41.41
2016,6,4,18,15,460.0,60.0,1.65,17.0,165.0,42.75,32.1
2016,6,4,18,30,391.0,51.0,1.6,16.0,119.0,37.96,27.67
2016,6,4,18,45,296.0,39.0,1.55,15.5,80.5,29.9,20.05
2016,6,4,19,0,201.0,27.0,1.5,15.0,42.0,20.92,9.85
2016,6,4,19,15,100.5,13.5,1.55,14.5,21.0,13.27,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,14.26,0.0
2016,6,5,5,15,177.5,22.0,1.65,12.5,39.5,53.61,19.48
2016,6,5,5,30,301.0,35.0,1.7,13.0,69.0,105.52,68.57
2016,6,5,5,45,389.5,45.5,1.8,13.5,112.0,156.22,112.07
2016,6,5,6,0,478.0,56.0,1.9,14.0,155.0,216.37,164.04
2016,6,5,6,15,538.0,63.0,1.85,14.0,203.0,271.59,213.07
2016,6,5,6,30,598.0,70.0,1.8,14.0,251.0,332.62,266.13
2016,6,5,6,45,640.5,76.0,1.8,14.5,302.0,389.91,314.62
2016,6,5,7,0,683.0,82.0,1.8,15.0,353.0,450.65,364.25
2016,6,5,7,15,456.5,140.5,1.8,15.5,332.5,416.29,336.33
2016,6,5,7,30,230.0,199.0,1.8,16.0,312.0,355.99,286.13
2016,6,5,7,45,511.5,149.0,1.8,16.5,433.5,503.63,404.44
2016,6,5,8,0,793.0,99.0,1.8,17.0,555.0,670.24,530.49
2016,6,5,8,15,811.0,102.5,1.85,17.0,602.0,719.47,563.36
2016,6,5,8,30,829.0,106.0,1.9,17.0,649.0,768.08,596.35
2016,6,5,8,45,843.0,108.5,2.0,17.5,692.5,811.46,624.51
2016,6,5,9,0,857.0,111.0,2.1,18.0,736.0,849.02,648.35
2016,6,5,9,15,867.5,113.5,2.15,18.0,775.0,886.05,672.44
2016,6,5,9,30,878.0,116.0,2.2,18.0,814.0,921.0,694.99
2016,6,5,9,45,892.0,114.0,2.3,18.5,849.0,952.19,714.07
2016,6,5,10,0,906.0,112.0,2.4,19.0,884.0,981.1,731.58
2016,6,5,10,15,912.0,113.5,2.4,19.0,911.5,1003.49,745.12
2016,6,5,10,30,918.0,115.0,2.4,19.0,939.0,1022.93,756.8
2016,6,5,10,45,922.0,116.5,2.45,19.5,959.0,1037.33,764.38
2016,6,5,11,0,926.0,118.0,2.5,20.0,979.0,1048.54,769.99
2016,6,5,11,15,928.5,118.5,2.5,20.0,993.0,1053.98,772.91
2016,6,5,11,30,931.0,119.0,2.5,20.0,1007.0,1056.14,773.88
2016,6,5,11,45,932.0,119.5,2.5,20.0,1013.0,1053.5,771.91
2016,6,5,12,0,933.0,120.0,2.5,20.0,1019.0,1047.59,767.98
2016,6,5,12,15,933.0,120.0,2.45,20.0,1018.0,1036.97,760.6
2016,6,5,12,30,933.0,120.0,2.4,20.0,1017.0,1023.19,751.31
2016,6,5,12,45,922.5,125.5,2.4,20.5,1006.0,1001.76,736.29
2016,6,5,13,0,912.0,131.0,2.4,21.0,995.0,977.63,719.65
2016,6,5,13,15,909.0,130.0,2.4,21.0,979.0,951.49,703.11
2016,6,5,13,30,906.0,129.0,2.4,21.0,963.0,922.71,684.79
2016,6,5,13,45,902.5,127.0,2.4,21.0,941.0,890.0,663.8
2016,6,5,14,0,899.0,125.0,2.4,21.0,919.0,854.94,641.12
2016,6,5,14,15,892.5,123.5,2.45,21.0,889.5,815.82,615.87
2016,6,5,14,30,886.0,122.0,2.5,21.0,860.0,774.86,589.06
2016,6,5,14,45,878.5,119.5,2.55,21.0,825.0,730.62,559.59
2016,6,5,15,0,871.0,117.0,2.6,21.0,790.0,685.03,527.11
2016,6,5,15,15,859.0,114.5,2.65,20.5,749.0,635.53,491.48
2016,6,5,15,30,847.0,112.0,2.7,20.0,708.0,583.65,452.99
2016,6,5,15,45,833.0,108.5,2.75,20.0,663.5,531.02,411.82
2016,6,5,16,0,819.0,105.0,2.8,20.0,619.0,478.58,369.54
2016,6,5,16,15,799.0,101.5,2.8,19.5,570.5,424.05,324.99
2016,6,5,16,30,779.0,98.0,2.8,19.0,522.0,370.79,280.11
2016,6,5,16,45,754.0,93.5,2.85,19.0,471.5,316.55,233.08
2016,6,5,17,0,729.0,89.0,2.9,19.0,421.0,261.73,185.11
2016,6,5,17,15,694.0,84.0,2.85,18.5,369.5,209.49,140.11
2016,6,5,17,30,659.0,79.0,2.8,18.0,318.0,160.97,99.73
2016,6,5,17,45,611.5,72.5,2.8,17.5,268.0,113.81,64.61
2016,6,5,18,0,564.0,66.0,2.8,17.0,218.0,72.01,40.05
2016,6,5,18,15,494.5,58.0,2.7,16.5,170.5,40.88,30.52
2016,6,5,18,30,425.0,50.0,2.6,16.0,123.0,36.92,26.76
2016,6,5,18,45,321.0,38.5,2.55,15.5,84.0,29.31,19.56
2016,6,5,19,0,217.0,27.0,2.5,15.0,45.0,21.16,10.26
2016,6,5,19,15,108.5,13.5,2.5,14.5,22.5,13.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,2.5,13.0,10.0,14.16,0.0
2016,6,6,5,15,169.0,21.5,2.5,13.0,38.5,51.77,18.98
2016,6,6,5,30,285.0,34.0,2.5,13.0,67.0,101.19,65.78
2016,6,6,5,45,370.0,44.0,2.5,13.5,107.5,149.58,107.39
2016,6,6,6,0,455.0,54.0,2.5,14.0,148.0,207.03,157.23
2016,6,6,6,15,512.5,61.0,2.45,14.5,194.5,260.07,204.24
2016,6,6,6,30,570.0,68.0,2.4,15.0,241.0,318.68,255.07
2016,6,6,6,45,609.0,74.0,2.4,15.5,289.0,372.88,301.3
2016,6,6,7,0,648.0,80.0,2.4,16.0,337.0,430.21,348.61
2016,6,6,7,15,335.5,128.5,2.4,16.0,263.0,334.89,272.34
2016,6,6,7,30,23.0,177.0,2.4,16.0,189.0,189.54,151.23
2016,6,6,7,45,61.5,213.0,2.4,16.5,248.0,258.14,206.67
2016,6,6,8,0,100.0,249.0,2.4,17.0,307.0,325.31,259.22
2016,6,6,8,15,445.5,176.5,2.4,17.0,465.0,527.0,421.98
2016,6,6,8,30,791.0,104.0,2.4,17.0,623.0,736.15,578.72
2016,6,6,8,45,805.5,106.5,2.45,17.5,665.5,778.59,605.04
2016,6,6,9,0,820.0,109.0,2.5,18.0,708.0,815.4,628.44
2016,6,6,9,15,831.5,111.0,2.5,18.0,746.0,851.68,652.09
2016,6,6,9,30,843.0,113.0,2.5,18.0,784.0,886.07,674.23
2016,6,6,9,45,851.0,115.0,2.55,18.5,816.5,915.11,691.73
2016,6,6,10,0,859.0,117.0,2.6,19.0,849.0,941.73,707.52
2016,6,6,10,15,865.5,118.5,2.6,19.0,876.0,963.78,721.13
2016,6,6,10,30,872.0,120.0,2.6,19.0,903.0,983.05,732.95
2016,6,6,10,45,877.0,121.0,2.65,19.0,923.0,997.44,742.08
2016,6,6,11,0,882.0,122.0,2.7,19.0,943.0,1008.83,749.36
2016,6,6,11,15,885.0,122.5,2.65,19.0,956.5,1014.62,752.11
2016,6,6,11,30,888.0,123.0,2.6,19.0,970.0,1017.29,752.95
2016,6,6,11,45,630.0,277.0,2.6,19.5,880.0,921.36,686.71
2016,6,6,12,0,372.0,431.0,2.6,20.0,790.0,809.12,600.98
2016,6,6,12,15,275.0,459.5,2.6,20.0,724.5,736.18,548.61
2016,6,6,12,30,178.0,488.0,2.6,20.0,659.0,660.09,492.86
2016,6,6,12,45,197.5,481.0,2.6,20.0,669.5,665.83,498.2
2016,6,6,13,0,217.0,474.0,2.6,20.0,680.0,670.2,502.01
2016,6,6,13,15,275.0,452.0,2.6,19.5,708.5,695.37,522.68
2016,6,6,13,30,333.0,430.0,2.6,19.0,737.0,714.31,538.77
2016,6,6,13,45,220.0,429.5,2.6,19.0,630.5,604.01,457.9
2016,6,6,14,0,107.0,429.0,2.6,19.0,524.0,501.01,381.13
2016,6,6,14,15,74.0,389.5,2.6,19.0,454.5,431.94,330.52
2016,6,6,14,30,41.0,350.0,2.6,19.0,385.0,365.59,280.87
2016,6,6,14,45,39.5,333.0,2.65,19.0,365.5,345.28,266.25
2016,6,6,15,0,38.0,316.0,2.7,19.0,346.0,325.15,251.47
2016,6,6,15,15,88.5,321.5,2.7,18.5,386.0,357.67,278.16
2016,6,6,15,30,139.0,327.0,2.7,18.0,426.0,383.01,298.73
2016,6,6,15,45,174.5,303.5,2.75,18.0,419.0,371.0,289.93
2016,6,6,16,0,210.0,280.0,2.8,18.0,412.0,355.48,278.0
2016,6,6,16,15,249.0,250.5,2.85,17.5,395.5,329.76,257.95
2016,6,6,16,30,288.0,221.0,2.9,17.0,379.0,302.68,235.74
2016,6,6,16,45,482.0,158.0,2.95,17.0,391.5,287.77,218.32
2016,6,6,17,0,676.0,95.0,3.0,17.0,404.0,254.26,182.42
2016,6,6,17,15,343.5,110.5,3.0,16.5,267.0,162.62,116.52
2016,6,6,17,30,11.0,126.0,3.0,16.0,130.0,119.08,94.0
2016,6,6,17,45,5.5,107.5,3.0,16.0,109.5,100.41,78.89
2016,6,6,18,0,0.0,89.0,3.0,16.0,89.0,82.48,64.09
2016,6,6,18,15,191.5,70.5,2.95,15.5,104.0,55.89,43.91
2016,6,6,18,30,383.0,52.0,2.9,15.0,119.0,38.66,28.41
2016,6,6,18,45,286.5,40.0,2.9,14.5,81.0,30.32,20.55
2016,6,6,19,0,190.0,28.0,2.9,14.0,43.0,21.67,10.93
2016,6,6,19,15,95.0,14.0,2.9,13.5,21.5,13.76,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,2.35,13.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,2.4,13.0,10.0,12.46,0.0
2016,6,7,5,15,146.5,23.5,2.4,13.0,38.5,50.61,19.26
2016,6,7,5,30,257.0,38.0,2.4,13.0,67.0,98.88,64.99
2016,6,7,5,45,349.0,48.0,2.45,13.5,108.5,148.22,106.91
2016,6,7,6,0,441.0,58.0,2.5,14.0,150.0,206.78,157.32
2016,6,7,6,15,501.5,66.0,2.45,14.0,197.0,261.3,205.74
2016,6,7,6,30,562.0,74.0,2.4,14.0,244.0,321.71,258.42
2016,6,7,6,45,281.0,89.5,2.35,14.5,174.5,233.74,190.19
2016,6,7,7,0,0.0,105.0,2.3,15.0,105.0,102.7,80.89
2016,6,7,7,15,0.0,111.5,2.25,15.0,111.5,108.91,85.99
2016,6,7,7,30,0.0,118.0,2.2,15.0,118.0,115.17,90.86
2016,6,7,7,45,0.0,130.5,2.15,15.5,130.5,127.49,100.47
2016,6,7,8,0,0.0,143.0,2.1,16.0,143.0,139.82,109.95
2016,6,7,8,15,3.0,168.0,2.1,16.0,170.5,166.97,131.6
2016,6,7,8,30,6.0,193.0,2.1,16.0,198.0,194.38,153.19
2016,6,7,8,45,7.0,200.0,2.15,16.5,205.5,202.18,158.67
2016,6,7,9,0,8.0,207.0,2.2,17.0,213.0,210.05,164.24
2016,6,7,9,15,19.0,259.0,2.25,17.0,274.0,272.18,212.78
2016,6,7,9,30,30.0,311.0,2.3,17.0,335.0,342.81,266.71
2016,6,7,9,45,47.0,348.5,2.35,17.5,388.0,397.85,307.6
2016,6,7,10,0,64.0,386.0,2.4,18.0,441.0,453.39,348.14
2016,6,7,10,15,69.5,403.5,2.45,18.0,464.5,477.12,365.11
2016,6,7,10,30,75.0,421.0,2.5,18.0,488.0,500.68,382.04
2016,6,7,10,45,174.5,436.5,2.6,18.5,597.5,622.56,472.51
2016,6,7,11,0,274.0,452.0,2.7,19.0,707.0,744.63,559.5
2016,6,7,11,15,355.0,427.0,2.75,19.0,763.0,798.84,598.83
2016,6,7,11,30,436.0,402.0,2.8,19.0,819.0,857.5,641.08
2016,6,7,11,45,397.0,420.0,2.85,19.0,801.5,827.99,619.33
2016,6,7,12,0,358.0,438.0,2.9,19.0,784.0,802.41,600.77
2016,6,7,12,15,629.5,285.0,2.9,19.0,892.0,913.26,686.4
2016,6,7,12,30,901.0,132.0,2.9,19.0,1000.0,1004.7,748.14
2016,6,7,12,45,903.0,129.5,2.95,19.0,992.5,987.85,736.7
2016,6,7,13,0,905.0,127.0,3.0,19.0,985.0,968.01,724.31
2016,6,7,13,15,630.0,272.0,3.0,19.0,864.5,843.35,638.36
2016,6,7,13,30,355.0,417.0,3.0,19.0,744.0,721.22,545.3
2016,6,7,13,45,360.5,403.5,3.05,19.0,728.5,699.3,531.41
2016,6,7,14,0,366.0,390.0,3.1,19.0,713.0,676.18,515.8
2016,6,7,14,15,220.5,387.0,3.1,18.5,580.0,544.09,418.16
2016,6,7,14,30,75.0,384.0,3.1,18.0,447.0,422.83,326.02
2016,6,7,14,45,48.5,333.0,3.15,18.0,373.0,351.63,272.68
2016,6,7,15,0,22.0,282.0,3.2,18.0,299.0,284.51,221.28
2016,6,7,15,15,21.0,268.0,3.2,18.0,283.5,268.97,209.78
2016,6,7,15,30,20.0,254.0,3.2,18.0,268.0,253.52,198.16
2016,6,7,15,45,12.0,216.5,3.2,18.0,225.0,212.76,166.47
2016,6,7,16,0,4.0,179.0,3.2,18.0,182.0,172.93,135.23
2016,6,7,16,15,44.5,205.5,3.15,17.5,230.5,210.55,165.88
2016,6,7,16,30,85.0,232.0,3.1,17.0,279.0,244.25,192.61
2016,6,7,16,45,58.5,202.0,3.1,17.0,233.0,203.38,160.26
2016,6,7,17,0,32.0,172.0,3.1,17.0,187.0,165.63,130.59
2016,6,7,17,15,16.0,130.0,3.1,16.5,137.5,125.74,98.93
2016,6,7,17,30,0.0,88.0,3.1,16.0,88.0,84.14,65.41
2016,6,7,17,45,0.0,74.0,3.1,15.5,74.0,70.92,54.56
2016,6,7,18,0,0.0,60.0,3.1,15.0,60.0,57.77,43.54
2016,6,7,18,15,0.0,47.0,3.0,14.5,47.0,45.41,34.82
2016,6,7,18,30,0.0,34.0,2.9,14.0,34.0,32.83,23.42
2016,6,7,18,45,0.0,23.0,2.85,14.0,23.0,22.19,13.6
2016,6,7,19,0,0.0,12.0,2.8,14.0,12.0,11.57,3.31
2016,6,7,19,15,0.0,6.0,2.8,13.5,6.0,5.9,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.9,0.0
2016,6,8,5,15,8.5,21.5,2.95,12.0,22.5,22.76,7.43
2016,6,8,5,30,17.0,37.0,3.0,12.0,39.0,41.18,27.44
2016,6,8,5,45,31.0,56.0,3.15,12.5,61.5,65.35,48.42
2016,6,8,6,0,45.0,75.0,3.3,13.0,84.0,90.82,70.47
2016,6,8,6,15,54.5,95.5,3.35,13.0,110.0,117.71,93.87
2016,6,8,6,30,64.0,116.0,3.4,13.0,136.0,145.49,117.76
2016,6,8,6,45,71.0,137.0,3.5,13.5,162.5,173.53,141.28
2016,6,8,7,0,78.0,158.0,3.6,14.0,189.0,202.17,164.83
2016,6,8,7,15,66.5,176.5,3.65,14.0,205.5,218.22,177.67
2016,6,8,7,30,55.0,195.0,3.7,14.0,222.0,233.08,189.22
2016,6,8,7,45,50.0,212.5,3.75,14.5,239.5,249.97,201.93
2016,6,8,8,0,45.0,230.0,3.8,15.0,257.0,266.34,213.98
2016,6,8,8,15,82.0,263.5,3.8,15.0,316.0,330.37,265.23
2016,6,8,8,30,119.0,297.0,3.8,15.0,375.0,404.13,323.01
2016,6,8,8,45,214.5,308.0,3.85,15.5,460.5,496.9,395.67
2016,6,8,9,0,310.0,319.0,3.9,16.0,546.0,603.25,476.42
2016,6,8,9,15,413.5,299.5,3.9,16.0,618.5,689.15,541.61
2016,6,8,9,30,517.0,280.0,3.9,16.0,691.0,773.04,604.26
2016,6,8,9,45,690.0,205.0,3.9,16.0,778.0,869.35,676.09
2016,6,8,10,0,863.0,130.0,3.9,16.0,865.0,958.89,737.29
2016,6,8,10,15,593.5,272.5,3.9,16.0,785.5,870.79,671.89
2016,6,8,10,30,324.0,415.0,3.9,16.0,706.0,753.6,578.94
2016,6,8,10,45,391.0,399.0,3.9,16.5,758.5,805.15,616.99
2016,6,8,11,0,458.0,383.0,3.9,17.0,811.0,862.8,657.46
2016,6,8,11,15,486.5,384.0,3.95,17.0,844.0,892.07,677.96
2016,6,8,11,30,515.0,385.0,4.0,17.0,877.0,919.48,697.3
2016,6,8,11,45,514.0,389.0,4.05,17.0,883.0,918.31,696.21
2016,6,8,12,0,513.0,393.0,4.1,17.0,889.0,915.06,693.97
2016,6,8,12,15,698.5,268.5,4.1,16.5,942.5,964.7,736.47
2016,6,8,12,30,884.0,144.0,4.1,16.0,996.0,1000.29,762.11
2016,6,8,12,45,872.0,150.5,4.1,16.0,984.5,979.17,747.49
2016,6,8,13,0,860.0,157.0,4.1,16.0,973.0,955.58,731.63
2016,6,8,13,15,572.5,299.5,4.05,16.0,839.0,818.07,631.78
2016,6,8,13,30,285.0,442.0,4.0,16.0,705.0,684.1,526.65
2016,6,8,13,45,572.5,291.5,4.0,16.0,803.5,772.7,601.17
2016,6,8,14,0,860.0,141.0,4.0,16.0,902.0,840.08,653.53
2016,6,8,14,15,680.0,224.5,3.95,16.0,814.0,749.09,586.16
2016,6,8,14,30,500.0,308.0,3.9,16.0,726.0,666.25,521.06
2016,6,8,14,45,488.0,295.0,3.85,16.0,689.0,622.76,489.08
2016,6,8,15,0,476.0,282.0,3.8,16.0,652.0,579.33,456.44
2016,6,8,15,15,647.0,200.5,3.8,15.5,675.0,585.25,464.47
2016,6,8,15,30,818.0,119.0,3.8,15.0,698.0,576.28,459.4
2016,6,8,15,45,610.0,179.5,3.8,15.0,596.0,481.43,382.83
2016,6,8,16,0,402.0,240.0,3.8,15.0,494.0,406.05,321.77
2016,6,8,16,15,472.0,198.0,3.8,15.0,473.5,374.97,295.69
2016,6,8,16,30,542.0,156.0,3.8,15.0,453.0,336.74,262.06
2016,6,8,16,45,585.5,128.0,3.8,15.0,421.0,294.66,223.93
2016,6,8,17,0,629.0,100.0,3.8,15.0,389.0,248.13,180.83
2016,6,8,17,15,475.5,114.0,3.75,14.5,317.5,193.93,138.4
2016,6,8,17,30,322.0,128.0,3.7,14.0,246.0,158.35,113.95
2016,6,8,17,45,289.0,113.5,3.7,14.0,208.0,123.32,86.79
2016,6,8,18,0,256.0,99.0,3.7,14.0,170.0,91.93,65.23
2016,6,8,18,15,334.0,75.5,3.55,13.5,148.0,55.14,43.61
2016,6,8,18,30,412.0,52.0,3.4,13.0,126.0,38.45,28.5
2016,6,8,18,45,313.5,41.0,3.3,13.0,87.0,31.4,21.68
2016,6,8,19,0,215.0,30.0,3.2,13.0,48.0,23.26,12.6
2016,6,8,19,15,107.5,15.0,3.15,13.0,24.0,11.7,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,43.0,10.0,3.1,12.0,11.0,14.13,0.0
2016,6,9,5,15,162.0,24.0,3.25,12.5,40.5,53.47,20.87
2016,6,9,5,30,281.0,38.0,3.4,13.0,70.0,103.62,67.96
2016,6,9,5,45,370.0,48.0,3.6,13.5,112.0,153.43,110.66
2016,6,9,6,0,459.0,58.0,3.8,14.0,154.0,212.11,161.62
2016,6,9,6,15,229.5,60.5,3.8,14.0,108.5,153.91,121.47
2016,6,9,6,30,0.0,63.0,3.8,14.0,63.0,60.93,46.38
2016,6,9,6,45,0.0,76.0,3.8,14.5,76.0,73.72,57.12
2016,6,9,7,0,0.0,89.0,3.8,15.0,89.0,86.52,67.62
2016,6,9,7,15,0.0,103.0,3.75,15.0,103.0,100.33,78.94
2016,6,9,7,30,0.0,117.0,3.7,15.0,117.0,114.15,90.14
2016,6,9,7,45,0.0,124.0,3.7,15.5,124.0,120.95,95.24
2016,6,9,8,0,0.0,131.0,3.7,16.0,131.0,127.78,100.32
2016,6,9,8,15,4.5,168.0,3.65,16.0,171.5,168.07,132.87
2016,6,9,8,30,9.0,205.0,3.6,16.0,212.0,208.86,165.32
2016,6,9,8,45,5.5,185.5,3.55,16.5,190.0,186.34,146.42
2016,6,9,9,0,2.0,166.0,3.5,17.0,168.0,163.89,127.78
2016,6,9,9,15,5.0,187.0,3.45,17.0,191.0,187.41,146.39
2016,6,9,9,30,8.0,208.0,3.4,17.0,214.0,211.11,164.9
2016,6,9,9,45,10.0,229.0,3.4,17.5,237.5,234.0,182.27
2016,6,9,10,0,12.0,250.0,3.4,18.0,261.0,256.95,199.49
2016,6,9,10,15,15.5,281.5,3.35,18.0,295.5,291.9,226.21
2016,6,9,10,30,19.0,313.0,3.3,18.0,330.0,326.88,252.65
2016,6,9,10,45,26.0,347.0,3.3,18.0,371.5,375.23,289.09
2016,6,9,11,0,33.0,381.0,3.3,18.0,413.0,416.54,319.81
2016,6,9,11,15,43.5,407.0,3.3,18.0,449.0,452.86,346.76
2016,6,9,11,30,54.0,433.0,3.3,18.0,485.0,488.82,373.24
2016,6,9,11,45,56.0,433.5,3.35,18.0,488.0,489.78,373.83
2016,6,9,12,0,58.0,434.0,3.4,18.0,491.0,490.44,374.41
2016,6,9,12,15,115.0,461.0,3.45,18.0,572.5,576.4,439.23
2016,6,9,12,30,172.0,488.0,3.5,18.0,654.0,654.42,496.76
2016,6,9,12,45,542.5,305.0,3.55,18.0,821.5,826.22,631.78
2016,6,9,13,0,913.0,122.0,3.6,18.0,989.0,971.31,735.05
2016,6,9,13,15,488.5,274.5,3.65,18.0,737.5,718.28,553.52
2016,6,9,13,30,64.0,427.0,3.7,18.0,486.0,472.11,361.2
2016,6,9,13,45,185.0,420.0,3.75,18.0,585.0,565.59,435.59
2016,6,9,14,0,306.0,413.0,3.8,18.0,684.0,649.57,499.91
2016,6,9,14,15,313.5,392.5,3.8,18.0,662.0,622.2,480.17
2016,6,9,14,30,321.0,372.0,3.8,18.0,640.0,593.73,460.0
2016,6,9,14,45,274.0,368.0,3.85,18.0,590.5,541.16,420.49
2016,6,9,15,0,227.0,364.0,3.9,18.0,541.0,493.13,384.06
2016,6,9,15,15,538.0,234.0,3.95,17.5,623.5,549.89,433.64
2016,6,9,15,30,849.0,104.0,4.0,17.0,706.0,582.59,461.81
2016,6,9,15,45,835.0,101.5,4.05,17.0,661.5,528.99,418.37
2016,6,9,16,0,821.0,99.0,4.1,17.0,617.0,477.51,375.74
2016,6,9,16,15,802.0,95.5,4.1,16.5,569.5,423.4,330.48
2016,6,9,16,30,783.0,92.0,4.1,16.0,522.0,370.42,284.84
2016,6,9,16,45,758.5,88.5,4.15,16.0,472.5,317.08,237.57
2016,6,9,17,0,734.0,85.0,4.2,16.0,423.0,265.9,191.58
2016,6,9,17,15,701.5,80.5,4.2,15.5,372.5,211.67,143.99
2016,6,9,17,30,669.0,76.0,4.2,15.0,322.0,163.49,102.87
2016,6,9,17,45,624.0,70.0,4.2,15.0,272.5,116.32,66.49
2016,6,9,18,0,579.0,64.0,4.2,15.0,223.0,74.2,40.51
2016,6,9,18,15,513.5,56.5,4.1,14.5,176.5,39.19,29.31
2016,6,9,18,30,448.0,49.0,4.0,14.0,130.0,35.6,25.88
2016,6,9,18,45,353.5,38.5,3.95,14.0,90.5,28.92,19.46
2016,6,9,19,0,259.0,28.0,3.9,14.0,51.0,21.77,11.51
2016,6,9,19,15,129.5,14.0,3.85,13.5,25.5,10.63,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,39.0,5.0,3.3,12.0,6.0,0.0,0.0
2016,6,10,5,0,78.0,10.0,3.4,12.0,12.0,17.62,0.0
2016,6,10,5,15,206.0,22.0,3.55,12.5,42.0,58.58,22.63
2016,6,10,5,30,334.0,34.0,3.7,13.0,72.0,110.88,71.83
2016,6,10,5,45,413.0,43.0,3.85,13.5,113.5,159.18,114.07
2016,6,10,6,0,492.0,52.0,4.0,14.0,155.0,215.86,163.99
2016,6,10,6,15,550.0,59.0,4.05,14.0,202.5,270.89,213.65
2016,6,10,6,30,608.0,66.0,4.1,14.0,250.0,331.54,267.45
2016,6,10,6,45,590.5,80.0,4.2,14.5,286.0,370.03,302.02
2016,6,10,7,0,573.0,94.0,4.3,15.0,322.0,405.97,333.01
2016,6,10,7,15,525.5,122.5,4.3,15.0,353.5,434.93,357.15
2016,6,10,7,30,478.0,151.0,4.3,15.0,385.0,461.39,378.03
2016,6,10,7,45,519.5,155.5,4.3,15.5,434.0,514.99,420.1
2016,6,10,8,0,561.0,160.0,4.3,16.0,483.0,574.25,465.37
2016,6,10,8,15,504.0,198.5,4.3,16.0,506.5,593.09,477.56
2016,6,10,8,30,447.0,237.0,4.3,16.0,530.0,608.91,487.11
2016,6,10,8,45,411.0,269.0,4.3,16.5,552.5,629.21,499.31
2016,6,10,9,0,375.0,301.0,4.3,17.0,575.0,638.74,503.36
2016,6,10,9,15,370.0,321.0,4.25,17.0,603.5,666.28,522.25
2016,6,10,9,30,365.0,341.0,4.2,17.0,632.0,692.26,539.77
2016,6,10,9,45,356.0,360.5,4.2,17.5,654.0,712.44,551.97
2016,6,10,10,0,347.0,380.0,4.2,18.0,676.0,730.86,562.82
2016,6,10,10,15,278.0,411.0,4.2,18.0,653.0,701.74,538.65
2016,6,10,10,30,209.0,442.0,4.2,18.0,630.0,661.53,506.73
2016,6,10,10,45,313.0,416.5,4.25,18.0,705.0,746.1,571.02
2016,6,10,11,0,417.0,391.0,4.3,18.0,780.0,830.0,632.97
2016,6,10,11,15,413.5,399.0,4.3,18.0,789.5,834.19,634.75
2016,6,10,11,30,410.0,407.0,4.3,18.0,799.0,836.57,635.85
2016,6,10,11,45,442.5,407.0,4.3,18.0,832.5,865.11,656.42
2016,6,10,12,0,475.0,407.0,4.3,18.0,866.0,891.51,675.2
2016,6,10,12,15,476.0,406.0,4.3,18.0,865.5,883.62,669.52
2016,6,10,12,30,477.0,405.0,4.3,18.0,865.0,873.92,662.84
2016,6,10,12,45,682.5,276.0,4.3,18.0,928.0,930.76,710.03
2016,6,10,13,0,888.0,147.0,4.3,18.0,991.0,972.68,739.37
2016,6,10,13,15,694.5,257.5,4.3,18.0,911.0,888.61,680.82
2016,6,10,13,30,501.0,368.0,4.3,18.0,831.0,804.33,615.59
2016,6,10,13,45,689.5,254.0,4.3,18.0,874.0,836.98,645.62
2016,6,10,14,0,878.0,140.0,4.3,18.0,917.0,854.91,660.0
2016,6,10,14,15,707.5,219.0,4.3,18.0,832.0,766.28,595.86
2016,6,10,14,30,537.0,298.0,4.3,18.0,747.0,685.15,532.88
2016,6,10,14,45,696.5,212.5,4.3,18.0,770.0,692.88,542.69
2016,6,10,15,0,856.0,127.0,4.3,18.0,793.0,687.33,541.29
2016,6,10,15,15,844.0,124.5,4.3,17.5,753.0,638.21,504.38
2016,6,10,15,30,832.0,122.0,4.3,17.0,713.0,588.62,466.29
2016,6,10,15,45,820.5,117.5,4.3,17.0,669.0,537.18,424.86
2016,6,10,16,0,809.0,113.0,4.3,17.0,625.0,485.69,382.26
2016,6,10,16,15,789.5,109.0,4.3,17.0,577.0,431.47,336.44
2016,6,10,16,30,770.0,105.0,4.3,17.0,529.0,378.46,290.49
2016,6,10,16,45,746.0,100.0,4.3,17.0,479.0,321.75,240.83
2016,6,10,17,0,722.0,95.0,4.3,17.0,429.0,269.74,194.44
2016,6,10,17,15,686.5,90.0,4.25,16.5,377.5,217.65,148.97
2016,6,10,17,30,651.0,85.0,4.2,16.0,326.0,169.32,108.09
2016,6,10,17,45,603.5,78.5,4.2,15.5,275.5,122.37,72.2
2016,6,10,18,0,556.0,72.0,4.2,15.0,225.0,80.79,46.46
2016,6,10,18,15,486.5,63.5,4.0,14.5,177.5,45.27,34.71
2016,6,10,18,30,417.0,55.0,3.8,14.0,130.0,41.09,30.73
2016,6,10,18,45,314.5,43.5,3.65,13.5,90.0,33.0,23.07
2016,6,10,19,0,212.0,32.0,3.5,13.0,50.0,24.86,14.16
2016,6,10,19,15,106.0,16.0,3.4,12.5,25.0,12.49,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2016,6,11,5,0,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,6,11,5,15,0.0,12.5,1.95,12.5,12.5,12.06,1.49
2016,6,11,5,30,0.0,22.0,2.0,13.0,22.0,21.23,11.72
2016,6,11,5,45,0.0,35.5,2.1,13.5,35.5,34.29,23.23
2016,6,11,6,0,0.0,49.0,2.2,14.0,49.0,47.48,34.72
2016,6,11,6,15,0.0,64.0,2.2,14.0,64.0,62.31,47.53
2016,6,11,6,30,0.0,79.0,2.2,14.0,79.0,77.12,60.16
2016,6,11,6,45,0.0,95.0,2.2,14.5,95.0,92.96,73.29
2016,6,11,7,0,0.0,111.0,2.2,15.0,111.0,108.8,86.17
2016,6,11,7,15,0.0,117.0,2.15,15.5,117.0,114.47,90.4
2016,6,11,7,30,0.0,123.0,2.1,16.0,123.0,120.2,94.62
2016,6,11,7,45,64.0,187.5,2.1,16.5,224.5,232.31,186.32
2016,6,11,8,0,128.0,252.0,2.1,17.0,326.0,354.15,282.0
2016,6,11,8,15,104.0,269.5,2.0,17.5,333.0,352.92,278.54
2016,6,11,8,30,80.0,287.0,1.9,18.0,340.0,355.89,278.71
2016,6,11,8,45,80.0,307.5,1.85,18.5,363.0,379.58,295.29
2016,6,11,9,0,80.0,328.0,1.8,19.0,386.0,403.01,311.31
2016,6,11,9,15,478.5,221.0,1.7,19.5,599.0,662.93,511.13
2016,6,11,9,30,877.0,114.0,1.6,20.0,812.0,916.88,682.91
2016,6,11,9,45,697.5,214.0,1.55,20.5,783.5,885.25,655.98
2016,6,11,10,0,518.0,314.0,1.5,21.0,755.0,830.93,612.9
2016,6,11,10,15,706.5,221.0,1.4,21.5,843.5,926.53,677.64
2016,6,11,10,30,895.0,128.0,1.3,22.0,932.0,1013.5,728.16
2016,6,11,10,45,900.5,129.0,1.25,22.5,953.5,1028.76,733.54
2016,6,11,11,0,906.0,130.0,1.2,23.0,975.0,1040.95,737.95
2016,6,11,11,15,909.5,130.5,1.2,23.0,989.0,1047.48,741.32
2016,6,11,11,30,913.0,131.0,1.2,23.0,1003.0,1050.81,742.91
2016,6,11,11,45,914.5,131.5,1.2,23.5,1009.5,1048.92,740.03
2016,6,11,12,0,916.0,132.0,1.2,24.0,1016.0,1043.82,735.38
2016,6,11,12,15,916.0,132.0,1.3,24.0,1015.5,1033.58,730.95
2016,6,11,12,30,916.0,132.0,1.4,24.0,1015.0,1020.26,724.63
2016,6,11,12,45,921.0,127.5,1.55,24.0,1009.0,1004.25,717.35
2016,6,11,13,0,926.0,123.0,1.7,24.0,1003.0,985.1,707.89
2016,6,11,13,15,923.5,122.0,1.85,23.5,988.0,959.42,695.4
2016,6,11,13,30,921.0,121.0,2.0,23.0,973.0,931.03,680.84
2016,6,11,13,45,916.0,120.5,2.2,23.0,950.5,898.38,662.28
2016,6,11,14,0,911.0,120.0,2.4,23.0,928.0,863.42,641.69
2016,6,11,14,15,905.0,118.5,2.5,23.0,899.0,824.56,617.24
2016,6,11,14,30,899.0,117.0,2.6,23.0,870.0,783.8,591.13
2016,6,11,14,45,889.0,116.0,2.75,23.0,835.0,738.97,562.03
2016,6,11,15,0,879.0,115.0,2.9,23.0,800.0,692.95,530.24
2016,6,11,15,15,868.0,113.0,2.95,22.5,759.5,644.4,495.5
2016,6,11,15,30,857.0,111.0,3.0,22.0,719.0,593.32,457.84
2016,6,11,15,45,839.5,109.5,3.05,22.0,674.0,540.42,416.7
2016,6,11,16,0,822.0,108.0,3.1,22.0,629.0,488.0,374.74
2016,6,11,16,15,802.5,104.5,3.05,21.5,580.5,433.61,330.62
2016,6,11,16,30,783.0,101.0,3.0,21.0,532.0,380.41,286.15
2016,6,11,16,45,754.0,97.5,3.0,20.5,481.0,325.61,239.6
2016,6,11,17,0,725.0,94.0,3.0,20.0,430.0,270.48,192.17
2016,6,11,17,15,690.5,89.0,2.95,19.5,379.0,218.42,147.43
2016,6,11,17,30,656.0,84.0,2.9,19.0,328.0,170.01,107.02
2016,6,11,17,45,607.0,78.0,2.85,18.5,277.0,123.03,71.57
