Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,558.0,72.0,2.8,18.0,226.0,81.57,46.21
2016,6,11,18,15,490.0,63.0,2.75,17.5,179.0,44.73,33.81
2016,6,11,18,30,422.0,54.0,2.7,17.0,132.0,40.04,29.45
2016,6,11,18,45,322.0,42.5,2.65,16.5,91.5,32.57,22.42
2016,6,11,19,0,222.0,31.0,2.6,16.0,51.0,23.99,13.4
2016,6,11,19,15,111.0,15.5,2.55,15.5,25.5,12.06,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.0,2.1,12.0,5.5,0.0,0.0
2016,6,12,5,0,39.0,10.0,2.1,12.0,11.0,13.7,0.0
2016,6,12,5,15,156.0,24.5,2.2,12.5,41.0,52.93,20.85
2016,6,12,5,30,273.0,39.0,2.3,13.0,71.0,102.77,67.52
2016,6,12,5,45,360.5,50.5,2.4,13.5,113.0,153.06,110.43
2016,6,12,6,0,448.0,62.0,2.5,14.0,155.0,212.25,161.49
2016,6,12,6,15,509.5,70.0,2.45,14.0,203.0,267.45,210.44
2016,6,12,6,30,571.0,78.0,2.4,14.0,251.0,328.61,263.7
2016,6,12,6,45,618.0,83.5,2.35,14.5,302.0,386.06,312.43
2016,6,12,7,0,665.0,89.0,2.3,15.0,353.0,447.38,362.75
2016,6,12,7,15,696.5,94.0,2.25,15.0,403.5,503.01,407.73
2016,6,12,7,30,728.0,99.0,2.2,15.0,454.0,560.42,452.72
2016,6,12,7,45,753.5,102.5,2.15,15.5,503.5,612.23,491.3
2016,6,12,8,0,779.0,106.0,2.1,16.0,553.0,666.17,530.15
2016,6,12,8,15,797.0,109.0,2.05,16.5,600.0,714.33,562.16
2016,6,12,8,30,815.0,112.0,2.0,17.0,647.0,761.91,592.82
2016,6,12,8,45,829.5,115.0,1.95,17.5,690.0,805.81,620.2
2016,6,12,9,0,844.0,118.0,1.9,18.0,733.0,848.38,646.09
2016,6,12,9,15,854.5,120.0,1.9,18.0,771.5,880.08,665.9
2016,6,12,9,30,865.0,122.0,1.9,18.0,810.0,914.28,687.36
2016,6,12,9,45,877.0,121.5,1.9,18.5,844.5,945.03,705.01
2016,6,12,10,0,889.0,121.0,1.9,19.0,879.0,973.49,721.01
2016,6,12,10,15,895.0,122.5,1.95,19.0,905.5,995.74,734.91
2016,6,12,10,30,901.0,124.0,2.0,19.0,932.0,1015.13,747.05
2016,6,12,10,45,903.5,125.5,2.1,19.5,952.0,1028.06,754.32
2016,6,12,11,0,906.0,127.0,2.2,20.0,972.0,1037.86,759.68
2016,6,12,11,15,908.0,128.0,2.25,20.0,985.5,1043.46,763.3
2016,6,12,11,30,910.0,129.0,2.3,20.0,999.0,1045.86,765.0
2016,6,12,11,45,909.5,130.0,2.4,20.0,1004.5,1042.54,763.74
2016,6,12,12,0,909.0,131.0,2.5,20.0,1010.0,1036.04,760.54
2016,6,12,12,15,908.5,131.0,2.55,20.0,1008.5,1025.44,754.21
2016,6,12,12,30,908.0,131.0,2.6,20.0,1007.0,1011.79,746.0
2016,6,12,12,45,903.0,132.5,2.65,20.0,997.5,992.34,734.03
2016,6,12,13,0,898.0,134.0,2.7,20.0,988.0,970.11,720.28
2016,6,12,13,15,894.5,133.5,2.7,20.0,972.0,944.67,703.94
2016,6,12,13,30,891.0,133.0,2.7,20.0,956.0,916.63,685.86
2016,6,12,13,45,885.0,132.0,2.7,20.0,933.5,883.53,664.3
2016,6,12,14,0,879.0,131.0,2.7,20.0,911.0,848.27,641.17
2016,6,12,14,15,872.0,129.5,2.65,19.5,882.0,809.74,616.47
2016,6,12,14,30,865.0,128.0,2.6,19.0,853.0,769.47,590.28
2016,6,12,14,45,855.5,125.5,2.6,19.0,818.0,724.93,559.95
2016,6,12,15,0,846.0,123.0,2.6,19.0,783.0,678.3,526.19
2016,6,12,15,15,834.0,120.5,2.55,19.0,743.0,629.71,489.65
2016,6,12,15,30,822.0,118.0,2.5,19.0,703.0,580.65,451.91
2016,6,12,15,45,807.5,115.0,2.45,19.0,659.0,529.59,411.71
2016,6,12,16,0,793.0,112.0,2.4,19.0,615.0,478.77,370.63
2016,6,12,16,15,773.0,108.5,2.35,18.5,567.5,425.64,327.35
2016,6,12,16,30,753.0,105.0,2.3,18.0,520.0,373.77,283.82
2016,6,12,16,45,729.0,100.0,2.3,18.0,471.0,317.97,235.87
2016,6,12,17,0,705.0,95.0,2.3,18.0,422.0,266.85,191.02
2016,6,12,17,15,670.5,89.5,2.25,17.5,371.5,215.41,146.69
2016,6,12,17,30,636.0,84.0,2.2,17.0,321.0,167.61,106.62
2016,6,12,17,45,592.5,77.0,2.2,16.5,272.0,121.36,71.24
2016,6,12,18,0,549.0,70.0,2.2,16.0,223.0,80.01,45.29
2016,6,12,18,15,483.5,61.5,2.15,15.5,176.5,43.3,32.84
2016,6,12,18,30,418.0,53.0,2.1,15.0,130.0,39.01,28.82
2016,6,12,18,45,324.5,42.0,2.05,15.0,91.0,32.0,22.11
2016,6,12,19,0,231.0,31.0,2.0,15.0,52.0,23.96,13.57
2016,6,12,19,15,115.5,15.5,2.05,14.5,26.0,12.04,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.0,2.7,11.0,6.0,0.0,0.0
2016,6,13,5,0,51.0,10.0,2.8,11.0,12.0,14.87,0.0
2016,6,13,5,15,170.0,23.5,2.8,11.5,41.0,53.83,20.97
2016,6,13,5,30,289.0,37.0,2.8,12.0,70.0,104.33,68.42
2016,6,13,5,45,381.0,46.5,2.85,12.5,112.5,154.08,111.1
2016,6,13,6,0,473.0,56.0,2.9,13.0,155.0,213.56,162.73
2016,6,13,6,15,240.5,80.0,2.9,13.0,130.5,174.57,138.71
2016,6,13,6,30,8.0,104.0,2.9,13.0,106.0,106.32,84.94
2016,6,13,6,45,13.5,122.5,2.95,13.5,127.5,127.65,102.78
2016,6,13,7,0,19.0,141.0,3.0,14.0,149.0,149.52,120.65
2016,6,13,7,15,33.0,166.5,3.0,14.0,182.0,188.38,152.61
2016,6,13,7,30,47.0,192.0,3.0,14.0,215.0,224.79,182.14
2016,6,13,7,45,417.5,144.5,3.05,14.5,382.5,435.69,357.41
2016,6,13,8,0,788.0,97.0,3.1,15.0,550.0,662.36,535.47
2016,6,13,8,15,806.5,100.0,3.15,15.0,597.0,711.23,569.06
2016,6,13,8,30,825.0,103.0,3.2,15.0,644.0,759.55,602.98
2016,6,13,8,45,839.5,105.5,3.25,15.5,688.0,803.27,631.96
2016,6,13,9,0,854.0,108.0,3.3,16.0,732.0,841.38,656.54
2016,6,13,9,15,865.5,110.0,3.3,16.0,771.0,878.81,681.38
2016,6,13,9,30,877.0,112.0,3.3,16.0,810.0,914.27,704.63
2016,6,13,9,45,889.0,112.0,3.3,16.5,845.0,945.91,723.73
2016,6,13,10,0,901.0,112.0,3.3,17.0,880.0,975.2,741.09
2016,6,13,10,15,907.5,113.5,3.4,17.0,907.5,998.24,756.29
2016,6,13,10,30,914.0,115.0,3.5,17.0,935.0,1018.38,769.64
2016,6,13,10,45,917.0,117.0,3.6,17.5,956.0,1032.57,777.59
2016,6,13,11,0,920.0,119.0,3.7,18.0,977.0,1043.58,783.52
2016,6,13,11,15,923.0,119.5,3.8,18.0,990.5,1049.83,787.86
2016,6,13,11,30,926.0,120.0,3.9,18.0,1004.0,1052.83,790.16
2016,6,13,11,45,924.0,122.0,4.0,18.0,1010.0,1049.08,788.06
2016,6,13,12,0,922.0,124.0,4.1,18.0,1016.0,1042.11,783.93
2016,6,13,12,15,922.0,124.0,4.15,18.0,1015.0,1031.96,777.43
2016,6,13,12,30,922.0,124.0,4.2,18.0,1014.0,1018.69,768.92
2016,6,13,12,45,920.0,124.0,4.3,18.0,1005.5,1000.47,757.42
2016,6,13,13,0,918.0,124.0,4.4,18.0,997.0,979.34,744.06
2016,6,13,13,15,915.0,123.5,4.45,18.0,981.5,953.97,727.57
2016,6,13,13,30,912.0,123.0,4.5,18.0,966.0,925.93,709.18
2016,6,13,13,45,903.0,124.0,4.55,18.0,942.5,891.67,686.33
2016,6,13,14,0,894.0,125.0,4.6,18.0,919.0,855.35,661.88
2016,6,13,14,15,887.5,123.5,4.6,17.5,890.0,816.76,636.51
2016,6,13,14,30,881.0,122.0,4.6,17.0,861.0,776.35,609.52
2016,6,13,14,45,874.0,119.0,4.7,17.0,826.5,732.53,579.03
2016,6,13,15,0,867.0,116.0,4.8,17.0,792.0,687.31,545.77
2016,6,13,15,15,855.5,113.5,4.8,17.0,752.0,638.58,507.93
2016,6,13,15,30,844.0,111.0,4.8,17.0,712.0,587.39,467.4
2016,6,13,15,45,838.5,104.0,4.85,17.0,669.5,536.32,426.11
2016,6,13,16,0,833.0,97.0,4.9,17.0,627.0,484.6,383.11
2016,6,13,16,15,814.5,94.0,4.9,16.5,579.0,430.61,337.66
2016,6,13,16,30,796.0,91.0,4.9,16.0,531.0,377.67,291.78
2016,6,13,16,45,773.0,87.0,4.9,16.0,481.5,323.66,243.61
2016,6,13,17,0,750.0,83.0,4.9,16.0,432.0,271.64,196.58
2016,6,13,17,15,718.0,78.5,4.9,15.5,381.5,219.46,150.33
2016,6,13,17,30,686.0,74.0,4.9,15.0,331.0,167.66,105.84
2016,6,13,17,45,632.5,70.5,4.9,15.0,280.0,120.66,69.5
2016,6,13,18,0,579.0,67.0,4.9,15.0,229.0,79.62,44.04
2016,6,13,18,15,514.5,59.5,4.8,14.5,182.0,41.48,31.35
2016,6,13,18,30,450.0,52.0,4.7,14.0,135.0,38.02,28.05
2016,6,13,18,45,346.5,41.5,4.65,13.5,94.5,31.44,21.77
2016,6,13,19,0,243.0,31.0,4.6,13.0,54.0,24.41,14.14
2016,6,13,19,15,121.5,15.5,4.6,13.0,27.0,12.02,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,5.5,3.7,11.0,6.0,0.0,0.0
2016,6,14,5,0,58.0,11.0,3.7,11.0,12.0,16.52,0.0
2016,6,14,5,15,184.5,23.5,3.7,11.0,42.0,55.89,21.64
2016,6,14,5,30,311.0,36.0,3.7,11.0,72.0,107.63,70.52
2016,6,14,5,45,411.0,44.0,3.75,11.5,115.0,158.95,114.67
2016,6,14,6,0,511.0,52.0,3.8,12.0,158.0,220.79,168.65
2016,6,14,6,15,568.0,58.0,3.8,12.5,206.0,275.25,217.87
2016,6,14,6,30,625.0,64.0,3.8,13.0,254.0,335.19,270.9
2016,6,14,6,45,672.0,67.5,3.85,13.5,305.0,392.93,321.1
2016,6,14,7,0,719.0,71.0,3.9,14.0,356.0,453.7,372.36
2016,6,14,7,15,682.5,87.0,3.85,14.0,387.0,486.73,400.19
2016,6,14,7,30,646.0,103.0,3.8,14.0,418.0,514.18,422.44
2016,6,14,7,45,733.0,93.5,3.75,14.5,486.5,588.43,480.97
2016,6,14,8,0,820.0,84.0,3.7,15.0,555.0,669.97,542.32
2016,6,14,8,15,836.0,86.5,3.65,15.0,601.5,714.37,573.4
2016,6,14,8,30,852.0,89.0,3.6,15.0,648.0,761.14,605.97
2016,6,14,8,45,673.0,170.0,3.55,15.5,630.0,739.62,586.95
2016,6,14,9,0,494.0,251.0,3.5,16.0,612.0,693.17,545.92
2016,6,14,9,15,511.0,263.0,3.5,16.0,653.5,735.32,576.34
2016,6,14,9,30,528.0,275.0,3.5,16.0,695.0,776.76,605.29
2016,6,14,9,45,513.0,296.5,3.5,16.0,718.5,797.58,618.31
2016,6,14,10,0,498.0,318.0,3.5,16.0,742.0,815.78,629.54
2016,6,14,10,15,697.5,219.0,3.55,16.0,833.5,915.38,704.35
2016,6,14,10,30,897.0,120.0,3.6,16.0,925.0,1006.83,766.15
2016,6,14,10,45,903.5,119.5,3.65,16.5,946.0,1021.73,773.66
2016,6,14,11,0,910.0,119.0,3.7,17.0,967.0,1033.58,779.84
2016,6,14,11,15,912.5,119.5,3.75,16.5,981.0,1039.33,784.97
2016,6,14,11,30,915.0,120.0,3.8,16.0,995.0,1041.87,788.1
2016,6,14,11,45,917.5,120.0,3.9,16.0,1002.0,1040.68,787.73
2016,6,14,12,0,920.0,120.0,4.0,16.0,1009.0,1036.27,785.3
2016,6,14,12,15,920.0,119.5,4.1,16.0,1008.0,1025.72,778.79
2016,6,14,12,30,920.0,119.0,4.2,16.0,1007.0,1012.06,770.26
2016,6,14,12,45,921.5,116.5,4.35,16.0,1000.0,994.82,759.71
2016,6,14,13,0,923.0,114.0,4.5,16.0,993.0,974.55,747.47
2016,6,14,13,15,920.5,113.5,4.55,16.0,977.5,949.62,731.06
2016,6,14,13,30,918.0,113.0,4.6,16.0,962.0,921.97,712.71
2016,6,14,13,45,913.5,112.0,4.65,16.0,940.0,889.53,690.88
2016,6,14,14,0,909.0,111.0,4.7,16.0,918.0,854.76,667.24
2016,6,14,14,15,696.5,212.5,4.7,16.0,819.5,753.32,593.29
2016,6,14,14,30,484.0,314.0,4.7,16.0,721.0,662.14,520.59
2016,6,14,14,45,527.5,283.0,4.7,16.0,709.0,641.8,506.93
2016,6,14,15,0,571.0,252.0,4.7,16.0,697.0,617.03,489.11
2016,6,14,15,15,586.5,228.5,4.7,16.0,666.0,577.23,458.88
2016,6,14,15,30,602.0,205.0,4.7,16.0,635.0,535.11,426.15
2016,6,14,15,45,719.5,149.5,4.75,16.0,631.0,514.75,410.17
2016,6,14,16,0,837.0,94.0,4.8,16.0,627.0,487.14,386.48
2016,6,14,16,15,699.0,123.0,4.8,15.5,545.0,406.49,320.46
2016,6,14,16,30,561.0,152.0,4.8,15.0,463.0,343.59,268.57
2016,6,14,16,45,596.5,126.0,4.85,15.0,429.0,300.25,229.43
2016,6,14,17,0,632.0,100.0,4.9,15.0,395.0,253.21,185.95
2016,6,14,17,15,510.0,110.5,4.9,14.5,330.5,201.15,143.7
2016,6,14,17,30,388.0,121.0,4.9,14.0,266.0,161.57,114.04
2016,6,14,17,45,353.5,108.5,4.9,14.0,225.5,124.32,84.73
2016,6,14,18,0,319.0,96.0,4.9,14.0,185.0,90.9,61.72
2016,6,14,18,15,283.5,79.5,4.8,13.5,147.5,58.12,46.31
2016,6,14,18,30,248.0,63.0,4.7,13.0,110.0,46.87,36.02
2016,6,14,18,45,187.5,47.5,4.6,12.5,77.0,36.05,25.91
2016,6,14,19,0,127.0,32.0,4.5,12.0,44.0,26.56,16.05
2016,6,14,19,15,63.5,16.0,4.45,11.5,22.0,13.63,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,11.0,12.0,16.59,0.0
2016,6,15,5,15,187.5,23.5,3.85,11.0,42.0,56.21,21.52
2016,6,15,5,30,316.0,36.0,3.9,11.0,72.0,108.45,70.95
2016,6,15,5,45,412.0,44.0,4.0,11.5,115.0,158.96,114.62
2016,6,15,6,0,508.0,52.0,4.1,12.0,158.0,219.57,167.74
2016,6,15,6,15,566.0,58.5,4.15,12.0,206.0,274.74,218.02
2016,6,15,6,30,624.0,65.0,4.2,12.0,254.0,335.52,272.46
2016,6,15,6,45,618.5,75.0,4.3,12.5,290.5,376.06,309.14
2016,6,15,7,0,613.0,85.0,4.4,13.0,327.0,415.28,343.29
2016,6,15,7,15,549.0,117.0,4.45,13.0,356.5,443.78,367.29
2016,6,15,7,30,485.0,149.0,4.5,13.0,386.0,462.28,382.02
2016,6,15,7,45,653.5,116.5,4.55,13.5,471.0,562.65,463.69
2016,6,15,8,0,822.0,84.0,4.6,14.0,556.0,670.96,548.55
2016,6,15,8,15,838.0,86.5,4.6,14.0,602.5,715.45,580.31
2016,6,15,8,30,854.0,89.0,4.6,14.0,649.0,762.31,613.75
2016,6,15,8,45,867.5,90.5,4.7,14.5,692.0,805.02,643.05
2016,6,15,9,0,881.0,92.0,4.8,15.0,735.0,846.29,670.97
2016,6,15,9,15,891.0,94.0,4.8,15.0,773.5,883.34,696.25
2016,6,15,9,30,901.0,96.0,4.8,15.0,812.0,918.28,719.85
2016,6,15,9,45,543.5,255.5,4.85,15.5,692.5,782.61,616.37
2016,6,15,10,0,186.0,415.0,4.9,16.0,573.0,607.11,473.37
2016,6,15,10,15,550.0,262.0,4.9,16.0,751.5,817.43,641.23
2016,6,15,10,30,914.0,109.0,4.9,16.0,930.0,1011.87,780.18
2016,6,15,10,45,921.0,108.5,4.95,16.0,951.5,1027.55,789.4
2016,6,15,11,0,928.0,108.0,5.0,16.0,973.0,1040.14,797.83
2016,6,15,11,15,931.0,108.5,5.0,16.0,987.0,1046.58,801.69
2016,6,15,11,30,934.0,109.0,5.0,16.0,1001.0,1049.75,803.44
2016,6,15,11,45,937.5,108.0,5.05,16.0,1008.5,1048.61,802.8
2016,6,15,12,0,941.0,107.0,5.1,16.0,1016.0,1044.18,800.02
2016,6,15,12,15,941.0,107.0,5.05,16.0,1015.5,1034.04,792.56
2016,6,15,12,30,941.0,107.0,5.0,16.0,1015.0,1020.72,783.05
2016,6,15,12,45,929.0,113.5,4.95,16.0,1004.0,999.29,768.0
2016,6,15,13,0,917.0,120.0,4.9,16.0,993.0,975.17,751.18
2016,6,15,13,15,656.0,258.0,4.85,16.0,877.5,855.69,665.87
2016,6,15,13,30,395.0,396.0,4.8,16.0,762.0,737.65,572.38
2016,6,15,13,45,429.5,373.0,4.8,16.0,762.5,731.54,569.89
2016,6,15,14,0,464.0,350.0,4.8,16.0,763.0,721.0,563.49
2016,6,15,14,15,397.0,363.5,4.7,16.0,709.0,661.64,517.82
2016,6,15,14,30,330.0,377.0,4.6,16.0,655.0,606.59,475.23
2016,6,15,14,45,614.0,236.5,4.6,16.0,726.0,659.73,522.47
2016,6,15,15,0,898.0,96.0,4.6,16.0,797.0,690.43,550.56
2016,6,15,15,15,887.5,94.0,4.55,15.5,757.5,641.57,512.92
2016,6,15,15,30,877.0,92.0,4.5,15.0,718.0,591.98,474.11
2016,6,15,15,45,867.5,88.0,4.45,15.0,674.5,540.53,431.96
2016,6,15,16,0,858.0,84.0,4.4,15.0,631.0,488.72,388.4
2016,6,15,16,15,840.5,81.5,4.3,14.5,583.5,434.71,342.53
2016,6,15,16,30,823.0,79.0,4.2,14.0,536.0,381.56,296.09
2016,6,15,16,45,800.5,76.0,4.15,14.0,486.0,324.05,244.79
2016,6,15,17,0,778.0,73.0,4.1,14.0,436.0,271.64,197.02
2016,6,15,17,15,747.5,69.5,3.95,13.5,385.5,219.16,149.99
2016,6,15,17,30,717.0,66.0,3.8,13.0,335.0,169.85,107.05
2016,6,15,17,45,674.5,61.0,3.65,13.0,284.5,121.25,68.54
2016,6,15,18,0,632.0,56.0,3.5,13.0,234.0,77.45,40.4
2016,6,15,18,15,570.5,50.0,3.25,12.5,187.0,34.42,25.32
2016,6,15,18,30,509.0,44.0,3.0,12.0,140.0,30.8,21.9
2016,6,15,18,45,415.0,35.5,2.75,12.0,99.0,25.78,17.01
2016,6,15,19,0,321.0,27.0,2.5,12.0,58.0,20.42,11.13
2016,6,15,19,15,160.5,13.5,2.35,11.5,29.0,9.94,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.93,0.0
2016,6,16,5,15,0.0,14.5,1.2,12.0,14.5,13.99,2.44
2016,6,16,5,30,0.0,25.0,1.2,12.0,25.0,24.14,14.16
2016,6,16,5,45,0.0,40.0,1.3,12.5,40.0,38.81,27.14
2016,6,16,6,0,0.0,55.0,1.4,13.0,55.0,53.65,40.1
2016,6,16,6,15,0.0,72.5,1.3,13.0,72.5,71.06,55.14
2016,6,16,6,30,0.0,90.0,1.2,13.0,90.0,88.44,69.93
2016,6,16,6,45,0.0,108.0,1.2,13.5,108.0,106.32,84.71
2016,6,16,7,0,0.0,126.0,1.2,14.0,126.0,124.2,99.18
2016,6,16,7,15,34.0,162.0,1.15,14.0,178.5,184.04,148.46
2016,6,16,7,30,68.0,198.0,1.1,14.0,231.0,243.96,196.69
2016,6,16,7,45,41.5,197.5,1.1,14.5,218.5,228.12,182.44
2016,6,16,8,0,15.0,197.0,1.1,15.0,206.0,205.09,162.66
2016,6,16,8,15,22.5,224.0,1.1,15.0,238.0,238.33,188.79
2016,6,16,8,30,30.0,251.0,1.1,15.0,270.0,278.62,219.78
2016,6,16,8,45,54.5,288.5,1.1,15.5,327.0,338.48,265.29
2016,6,16,9,0,79.0,326.0,1.1,16.0,384.0,399.85,310.68
2016,6,16,9,15,51.0,308.5,1.15,16.0,347.0,358.3,277.87
2016,6,16,9,30,23.0,291.0,1.2,16.0,310.0,308.29,238.97
2016,6,16,9,45,36.0,330.0,1.3,16.5,360.5,368.07,284.02
2016,6,16,10,0,49.0,369.0,1.4,17.0,411.0,421.13,322.62
2016,6,16,10,15,83.0,404.0,1.5,17.0,477.5,490.45,373.97
2016,6,16,10,30,117.0,439.0,1.6,17.0,544.0,568.19,430.22
2016,6,16,10,45,517.0,271.5,1.7,17.5,752.0,804.23,608.29
2016,6,16,11,0,917.0,104.0,1.8,18.0,960.0,1024.99,754.63
2016,6,16,11,15,579.5,288.5,1.9,18.0,832.5,888.66,661.08
2016,6,16,11,30,242.0,473.0,2.0,18.0,705.0,724.68,539.55
2016,6,16,11,45,256.5,462.0,2.1,18.0,709.5,730.95,546.34
2016,6,16,12,0,271.0,451.0,2.2,18.0,714.0,729.86,546.73
2016,6,16,12,15,347.0,430.0,2.25,18.0,766.0,777.87,582.63
2016,6,16,12,30,423.0,409.0,2.3,18.0,818.0,826.41,617.99
2016,6,16,12,45,397.0,415.5,2.4,18.0,797.0,794.91,596.08
2016,6,16,13,0,371.0,422.0,2.5,18.0,776.0,766.26,576.53
2016,6,16,13,15,284.0,441.5,2.55,18.0,710.0,694.64,524.56
2016,6,16,13,30,197.0,461.0,2.6,18.0,644.0,624.53,473.05
2016,6,16,13,45,193.5,449.5,2.65,18.0,625.5,601.92,457.78
2016,6,16,14,0,190.0,438.0,2.7,18.0,607.0,579.08,441.9
2016,6,16,14,15,146.5,419.0,2.7,18.0,546.5,517.58,396.54
2016,6,16,14,30,103.0,400.0,2.7,18.0,486.0,459.42,353.25
2016,6,16,14,45,134.5,386.0,2.75,18.0,494.0,461.57,356.43
2016,6,16,15,0,166.0,372.0,2.8,18.0,502.0,461.28,357.3
2016,6,16,15,15,118.5,343.0,2.75,17.5,434.0,395.33,307.72
2016,6,16,15,30,71.0,314.0,2.7,17.0,366.0,335.69,262.5
2016,6,16,15,45,90.0,299.0,2.7,17.0,360.0,326.68,256.28
2016,6,16,16,0,109.0,284.0,2.7,17.0,354.0,315.7,248.05
2016,6,16,16,15,98.5,260.5,2.6,16.5,320.0,282.69,222.69
2016,6,16,16,30,88.0,237.0,2.5,16.0,286.0,250.85,198.01
2016,6,16,16,45,121.0,216.0,2.45,16.0,276.5,233.24,183.29
2016,6,16,17,0,154.0,195.0,2.4,16.0,267.0,215.2,167.43
2016,6,16,17,15,215.0,166.5,2.3,15.5,254.5,190.08,144.42
2016,6,16,17,30,276.0,138.0,2.2,15.0,242.0,162.24,118.52
2016,6,16,17,45,260.0,119.0,2.1,15.0,205.5,127.56,90.79
2016,6,16,18,0,244.0,100.0,2.0,15.0,169.0,94.89,66.9
2016,6,16,18,15,219.5,82.0,1.8,14.5,135.0,65.03,52.23
2016,6,16,18,30,195.0,64.0,1.6,14.0,101.0,51.17,39.7
2016,6,16,18,45,156.0,47.5,1.45,14.0,71.5,38.69,28.11
2016,6,16,19,0,117.0,31.0,1.3,14.0,42.0,25.78,15.46
2016,6,16,19,15,58.5,15.5,1.2,13.5,21.0,13.23,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,8.0,1.55,13.0,8.0,7.71,0.0
2016,6,17,5,30,0.0,14.0,1.6,13.0,14.0,13.5,5.38
2016,6,17,5,45,0.0,23.0,1.7,13.5,23.0,22.19,13.06
2016,6,17,6,0,0.0,32.0,1.8,14.0,32.0,30.89,20.66
2016,6,17,6,15,0.0,41.5,1.8,14.0,41.5,40.07,28.66
2016,6,17,6,30,0.0,51.0,1.8,14.0,51.0,49.27,36.55
2016,6,17,6,45,0.0,61.0,1.8,14.5,61.0,58.95,44.65
2016,6,17,7,0,0.0,71.0,1.8,15.0,71.0,68.64,52.6
2016,6,17,7,15,0.0,64.5,1.8,15.0,64.5,62.34,47.14
2016,6,17,7,30,0.0,58.0,1.8,15.0,58.0,56.06,41.71
2016,6,17,7,45,0.0,81.5,1.85,15.5,81.5,78.83,60.44
2016,6,17,8,0,0.0,105.0,1.9,16.0,105.0,101.89,79.06
2016,6,17,8,15,2.5,146.0,1.95,16.0,148.0,144.46,113.5
2016,6,17,8,30,5.0,187.0,2.0,16.0,191.0,187.5,147.71
2016,6,17,8,45,55.5,261.0,2.05,16.5,301.5,310.13,244.87
2016,6,17,9,0,106.0,335.0,2.1,17.0,412.0,432.18,337.56
2016,6,17,9,15,55.0,252.5,2.15,17.0,292.5,303.12,237.29
2016,6,17,9,30,4.0,170.0,2.2,17.0,173.0,169.61,131.35
2016,6,17,9,45,8.0,209.0,2.3,17.5,215.5,212.13,164.78
2016,6,17,10,0,12.0,248.0,2.4,18.0,258.0,254.91,197.46
2016,6,17,10,15,6.0,183.0,2.45,18.0,188.0,184.51,142.22
2016,6,17,10,30,0.0,118.0,2.5,18.0,118.0,114.72,86.86
2016,6,17,10,45,4.5,160.0,2.55,18.0,164.0,160.42,123.28
2016,6,17,11,0,9.0,202.0,2.6,18.0,210.0,206.31,159.2
2016,6,17,11,15,15.0,272.0,2.65,18.0,286.5,281.53,217.19
2016,6,17,11,30,21.0,342.0,2.7,18.0,363.0,356.86,274.04
2016,6,17,11,45,20.5,341.0,2.75,18.5,361.5,354.88,271.68
2016,6,17,12,0,20.0,340.0,2.8,19.0,360.0,352.81,269.6
2016,6,17,12,15,17.5,315.0,2.8,18.5,332.5,325.02,249.15
2016,6,17,12,30,15.0,290.0,2.8,18.0,305.0,297.38,228.71
2016,6,17,12,45,27.5,348.0,2.85,18.0,374.5,369.06,283.46
2016,6,17,13,0,40.0,406.0,2.9,18.0,444.0,436.11,333.55
2016,6,17,13,15,121.5,433.0,2.9,18.0,546.5,536.66,410.1
2016,6,17,13,30,203.0,460.0,2.9,18.0,649.0,628.97,478.59
2016,6,17,13,45,110.5,380.0,2.9,18.0,482.5,464.52,356.68
2016,6,17,14,0,18.0,300.0,2.9,18.0,316.0,304.6,234.7
2016,6,17,14,15,23.5,314.0,2.9,17.5,334.5,321.09,248.68
2016,6,17,14,30,29.0,328.0,2.9,17.0,353.0,336.3,261.15
2016,6,17,14,45,30.0,317.0,2.95,17.0,342.0,324.05,252.16
2016,6,17,15,0,31.0,306.0,3.0,17.0,331.0,311.71,243.16
2016,6,17,15,15,141.0,314.0,3.05,16.5,416.5,383.07,301.21
2016,6,17,15,30,251.0,322.0,3.1,16.0,502.0,442.69,348.55
2016,6,17,15,45,214.0,304.5,3.2,16.0,451.5,394.88,311.21
2016,6,17,16,0,177.0,287.0,3.3,16.0,401.0,348.45,275.07
2016,6,17,16,15,88.5,219.5,3.4,15.5,276.5,242.5,192.22
2016,6,17,16,30,0.0,152.0,3.5,15.0,152.0,145.04,114.8
2016,6,17,16,45,0.0,141.0,3.6,15.0,141.0,134.33,106.54
2016,6,17,17,0,0.0,130.0,3.7,15.0,130.0,123.61,98.06
2016,6,17,17,15,0.0,93.0,3.7,14.5,93.0,89.31,69.93
2016,6,17,17,30,0.0,56.0,3.7,14.0,56.0,54.11,40.53
2016,6,17,17,45,0.0,47.5,3.7,14.0,47.5,45.88,33.62
2016,6,17,18,0,0.0,39.0,3.7,14.0,39.0,37.65,26.61
2016,6,17,18,15,0.0,31.0,3.5,13.5,31.0,29.92,21.2
2016,6,17,18,30,0.0,23.0,3.3,13.0,23.0,22.19,14.15
2016,6,17,18,45,0.0,16.0,3.15,13.0,16.0,15.43,7.88
2016,6,17,19,0,0.0,9.0,3.0,13.0,9.0,8.67,1.49
2016,6,17,19,15,0.0,4.5,2.85,13.0,4.5,4.33,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.5,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,12.0,12.0,19.65,0.0
2016,6,18,5,15,241.5,20.5,1.75,12.0,43.0,61.12,21.57
2016,6,18,5,30,381.0,31.0,1.8,12.0,74.0,115.66,73.72
2016,6,18,5,45,468.0,39.0,1.85,12.5,118.0,166.98,118.47
2016,6,18,6,0,555.0,47.0,1.9,13.0,162.0,227.53,171.51
2016,6,18,6,15,612.0,52.5,1.9,13.5,211.0,283.52,221.58
2016,6,18,6,30,669.0,58.0,1.9,14.0,260.0,344.23,274.56
2016,6,18,6,45,709.5,62.5,1.9,14.5,311.5,402.24,324.08
2016,6,18,7,0,750.0,67.0,1.9,15.0,363.0,463.42,374.4
2016,6,18,7,15,779.0,70.5,1.85,15.5,415.0,519.92,419.18
2016,6,18,7,30,808.0,74.0,1.8,16.0,467.0,577.86,463.36
2016,6,18,7,45,830.5,77.0,1.75,16.5,517.5,632.15,503.17
2016,6,18,8,0,853.0,80.0,1.7,17.0,568.0,683.61,538.44
2016,6,18,8,15,869.5,82.5,1.6,17.0,616.0,732.93,570.92
2016,6,18,8,30,886.0,85.0,1.5,17.0,664.0,781.45,602.02
2016,6,18,8,45,899.0,87.0,1.45,17.5,708.5,825.53,628.68
2016,6,18,9,0,912.0,89.0,1.4,18.0,753.0,868.05,653.71
2016,6,18,9,15,922.0,90.5,1.35,18.0,793.0,905.61,676.18
2016,6,18,9,30,932.0,92.0,1.3,18.0,833.0,940.98,696.93
2016,6,18,9,45,937.5,95.0,1.3,18.5,866.5,971.39,713.7
2016,6,18,10,0,943.0,98.0,1.3,19.0,900.0,999.02,728.57
2016,6,18,10,15,948.5,99.0,1.3,19.0,928.0,1021.59,741.57
2016,6,18,10,30,954.0,100.0,1.3,19.0,956.0,1041.12,752.73
2016,6,18,10,45,959.0,100.5,1.3,19.5,978.0,1056.49,759.91
2016,6,18,11,0,964.0,101.0,1.3,20.0,1000.0,1068.6,765.17
2016,6,18,11,15,966.5,101.5,1.35,20.0,1014.0,1074.87,769.33
2016,6,18,11,30,969.0,102.0,1.4,20.0,1028.0,1077.76,771.56
2016,6,18,11,45,971.0,102.0,1.5,20.5,1035.0,1076.22,770.61
2016,6,18,12,0,973.0,102.0,1.6,21.0,1042.0,1071.28,767.62
2016,6,18,12,15,973.0,102.0,1.65,21.0,1041.5,1061.0,762.04
2016,6,18,12,30,973.0,102.0,1.7,21.0,1041.0,1047.43,754.49
2016,6,18,12,45,972.0,101.0,1.8,21.0,1033.0,1028.68,744.45
2016,6,18,13,0,971.0,100.0,1.9,21.0,1025.0,1006.8,732.35
2016,6,18,13,15,968.5,99.5,1.9,21.0,1009.5,981.01,716.4
2016,6,18,13,30,966.0,99.0,1.9,21.0,994.0,952.34,698.59
2016,6,18,13,45,961.5,98.5,1.95,21.0,971.5,919.21,678.35
2016,6,18,14,0,957.0,98.0,2.0,21.0,949.0,883.6,656.3
2016,6,18,14,15,951.5,97.0,2.0,21.0,920.0,844.39,631.12
2016,6,18,14,30,946.0,96.0,2.0,21.0,891.0,803.1,604.32
2016,6,18,14,45,936.5,95.5,2.05,21.0,855.5,757.57,574.67
2016,6,18,15,0,927.0,95.0,2.1,21.0,820.0,710.68,543.42
2016,6,18,15,15,916.5,93.0,2.1,20.5,780.0,660.62,507.81
2016,6,18,15,30,906.0,91.0,2.1,20.0,740.0,609.75,470.48
2016,6,18,15,45,891.0,90.0,2.15,20.0,694.5,556.86,429.74
2016,6,18,16,0,876.0,89.0,2.2,20.0,649.0,504.04,387.75
2016,6,18,16,15,858.5,86.0,2.2,20.0,600.5,448.64,342.4
2016,6,18,16,30,841.0,83.0,2.2,20.0,552.0,390.91,294.01
2016,6,18,16,45,818.5,80.0,2.25,20.0,501.5,335.62,246.45
2016,6,18,17,0,796.0,77.0,2.3,20.0,451.0,282.21,199.58
2016,6,18,17,15,765.5,73.0,2.3,19.5,399.0,228.25,152.84
2016,6,18,17,30,735.0,69.0,2.3,19.0,347.0,177.46,109.83
2016,6,18,17,45,693.5,64.0,2.3,18.5,295.5,127.91,71.48
2016,6,18,18,0,652.0,59.0,2.3,18.0,244.0,79.91,40.37
2016,6,18,18,15,590.5,53.0,2.3,17.0,195.5,38.58,28.5
2016,6,18,18,30,529.0,47.0,2.3,16.0,147.0,33.27,23.7
2016,6,18,18,45,435.0,38.0,2.35,15.5,104.5,27.91,18.61
2016,6,18,19,0,341.0,29.0,2.4,15.0,62.0,22.19,12.54
2016,6,18,19,15,170.5,14.5,2.4,14.5,31.0,10.76,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.5,5.0,1.2,13.0,6.0,0.0,0.0
2016,6,19,5,0,103.0,10.0,1.2,13.0,12.0,19.67,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,44.0,61.97,21.24
2016,6,19,5,30,388.0,32.0,1.1,14.0,76.0,117.82,74.42
2016,6,19,5,45,476.5,39.5,1.1,15.0,120.0,169.31,118.61
2016,6,19,6,0,565.0,47.0,1.1,16.0,164.0,230.16,170.74
2016,6,19,6,15,620.5,53.0,1.1,16.0,213.0,286.67,220.7
2016,6,19,6,30,676.0,59.0,1.1,16.0,262.0,347.68,273.39
2016,6,19,6,45,715.5,63.0,1.1,16.5,313.5,405.04,321.37
2016,6,19,7,0,755.0,67.0,1.1,17.0,365.0,465.45,369.96
2016,6,19,7,15,782.0,71.0,1.1,17.5,416.0,521.63,413.53
2016,6,19,7,30,809.0,75.0,1.1,18.0,467.0,579.06,456.39
2016,6,19,7,45,830.0,77.5,1.15,19.0,517.0,631.87,493.86
2016,6,19,8,0,851.0,80.0,1.2,20.0,567.0,681.73,526.92
2016,6,19,8,15,867.0,82.5,1.15,20.5,614.5,730.61,557.49
2016,6,19,8,30,883.0,85.0,1.1,21.0,662.0,778.67,586.65
2016,6,19,8,45,752.5,144.5,1.1,21.5,659.5,774.99,580.96
2016,6,19,9,0,622.0,204.0,1.1,22.0,657.0,753.18,562.72
2016,6,19,9,15,774.0,148.0,1.1,22.0,742.0,842.26,622.37
2016,6,19,9,30,926.0,92.0,1.1,22.0,827.0,935.24,680.43
2016,6,19,9,45,937.0,91.5,1.1,22.5,862.0,966.89,696.8
2016,6,19,10,0,948.0,91.0,1.1,23.0,897.0,996.03,712.23
2016,6,19,10,15,953.5,92.0,1.15,23.0,925.0,1018.77,725.94
2016,6,19,10,30,959.0,93.0,1.2,23.0,953.0,1038.47,737.89
2016,6,19,10,45,961.0,95.0,1.25,23.5,973.5,1052.59,745.08
2016,6,19,11,0,963.0,97.0,1.3,24.0,994.0,1063.37,750.36
2016,6,19,11,15,965.5,97.5,1.4,24.0,1008.5,1069.72,755.4
2016,6,19,11,30,968.0,98.0,1.5,24.0,1023.0,1072.68,758.49
2016,6,19,11,45,963.0,102.5,1.65,24.0,1028.0,1068.82,758.26
2016,6,19,12,0,958.0,107.0,1.8,24.0,1033.0,1061.58,755.95
2016,6,19,12,15,958.0,107.0,1.9,23.5,1032.5,1051.46,752.57
2016,6,19,12,30,958.0,107.0,2.0,23.0,1032.0,1038.11,747.15
2016,6,19,12,45,949.5,111.5,2.15,23.0,1022.0,1017.92,736.51
2016,6,19,13,0,941.0,116.0,2.3,23.0,1012.0,994.88,723.92
2016,6,19,13,15,733.5,237.5,2.4,23.0,929.5,907.32,668.26
2016,6,19,13,30,526.0,359.0,2.5,23.0,847.0,820.09,605.9
2016,6,19,13,45,499.5,354.0,2.6,23.0,808.5,774.2,575.86
2016,6,19,14,0,473.0,349.0,2.7,23.0,770.0,728.56,545.08
2016,6,19,14,15,355.5,375.0,2.75,22.5,686.0,640.88,482.57
2016,6,19,14,30,238.0,401.0,2.8,22.0,602.0,561.47,424.71
2016,6,19,14,45,319.0,359.5,2.85,22.0,617.0,567.4,431.89
2016,6,19,15,0,400.0,318.0,2.9,22.0,632.0,566.01,432.8
2016,6,19,15,15,322.0,321.0,2.9,21.5,565.5,500.79,384.43
2016,6,19,15,30,244.0,324.0,2.9,21.0,499.0,440.89,339.7
2016,6,19,15,45,388.5,260.0,2.95,21.0,518.0,445.43,344.67
2016,6,19,16,0,533.0,196.0,3.0,21.0,537.0,433.61,335.29
2016,6,19,16,15,412.0,211.0,3.0,20.5,463.0,365.92,282.42
2016,6,19,16,30,291.0,226.0,3.0,20.0,389.0,312.32,240.84
2016,6,19,16,45,160.5,200.5,3.0,20.0,289.5,233.4,180.06
2016,6,19,17,0,30.0,175.0,3.0,20.0,190.0,168.51,131.33
2016,6,19,17,15,221.5,146.5,2.9,19.5,232.5,175.55,130.64
2016,6,19,17,30,413.0,118.0,2.8,19.0,275.0,165.06,113.46
2016,6,19,17,45,381.0,106.0,2.75,18.5,234.5,127.07,84.05
2016,6,19,18,0,349.0,94.0,2.7,18.0,194.0,92.65,60.66
2016,6,19,18,15,312.5,79.0,2.55,17.5,155.5,59.38,46.68
2016,6,19,18,30,276.0,64.0,2.4,17.0,117.0,47.52,36.04
2016,6,19,18,45,227.0,48.5,2.3,16.5,83.5,36.74,26.15
2016,6,19,19,0,178.0,33.0,2.2,16.0,50.0,25.43,15.16
2016,6,19,19,15,89.0,16.5,2.2,15.5,25.0,12.76,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,102.0,11.0,2.5,12.0,13.0,20.49,0.0
2016,6,20,5,15,249.0,21.5,2.5,12.0,45.0,62.73,21.07
2016,6,20,5,30,396.0,32.0,2.5,12.0,77.0,119.1,75.73
2016,6,20,5,45,489.0,39.5,2.55,12.5,121.5,172.08,121.96
2016,6,20,6,0,582.0,47.0,2.6,13.0,166.0,234.91,177.06
2016,6,20,6,15,637.5,52.5,2.5,13.5,216.0,290.85,227.47
2016,6,20,6,30,693.0,58.0,2.4,14.0,266.0,353.05,281.96
2016,6,20,6,45,733.5,61.5,2.35,15.0,318.0,411.16,331.21
2016,6,20,7,0,774.0,65.0,2.3,16.0,370.0,472.4,381.0
2016,6,20,7,15,801.5,68.5,2.3,16.5,421.5,529.2,426.33
2016,6,20,7,30,829.0,72.0,2.3,17.0,473.0,587.28,471.02
2016,6,20,7,45,848.5,74.5,2.35,17.5,523.5,637.2,508.44
2016,6,20,8,0,868.0,77.0,2.4,18.0,574.0,689.69,545.24
2016,6,20,8,15,883.5,79.5,2.4,18.5,621.5,738.93,577.82
2016,6,20,8,30,899.0,82.0,2.4,19.0,669.0,787.27,609.09
2016,6,20,8,45,910.5,84.5,2.4,19.5,713.0,831.22,636.7
2016,6,20,9,0,922.0,87.0,2.4,20.0,757.0,873.47,662.7
2016,6,20,9,15,931.5,88.5,2.4,20.0,796.5,910.98,686.39
2016,6,20,9,30,941.0,90.0,2.4,20.0,836.0,946.24,708.42
2016,6,20,9,45,939.0,97.0,2.4,20.5,868.0,974.32,724.16
2016,6,20,10,0,937.0,104.0,2.4,21.0,900.0,999.21,737.75
2016,6,20,10,15,942.5,105.0,2.45,21.0,928.0,1021.72,751.74
2016,6,20,10,30,948.0,106.0,2.5,21.0,956.0,1041.22,763.84
2016,6,20,10,45,952.5,106.5,2.55,21.5,977.5,1056.08,771.55
2016,6,20,11,0,957.0,107.0,2.6,22.0,999.0,1067.7,777.29
2016,6,20,11,15,959.0,107.5,2.65,22.0,1013.0,1073.51,780.92
2016,6,20,11,30,961.0,108.0,2.7,22.0,1027.0,1075.94,782.56
2016,6,20,11,45,963.5,107.0,2.75,22.0,1034.0,1073.96,781.53
2016,6,20,12,0,966.0,106.0,2.8,22.0,1041.0,1068.62,778.48
2016,6,20,12,15,965.5,106.0,2.85,22.0,1039.5,1057.99,772.14
2016,6,20,12,30,965.0,106.0,2.9,22.0,1038.0,1044.11,763.81
2016,6,20,12,45,963.5,105.5,3.0,22.0,1030.0,1025.57,752.97
2016,6,20,13,0,962.0,105.0,3.1,22.0,1022.0,1003.96,740.11
2016,6,20,13,15,958.5,104.5,3.15,21.5,1006.0,977.52,725.02
2016,6,20,13,30,955.0,104.0,3.2,21.0,990.0,948.29,707.95
2016,6,20,13,45,950.0,103.0,3.25,21.0,967.0,914.63,686.39
2016,6,20,14,0,945.0,102.0,3.3,21.0,944.0,878.54,663.03
2016,6,20,14,15,938.5,101.0,3.35,21.0,914.5,839.0,637.08
2016,6,20,14,30,932.0,100.0,3.4,21.0,885.0,797.5,609.49
2016,6,20,14,45,922.0,99.5,3.45,21.0,849.5,752.2,578.89
2016,6,20,15,0,912.0,99.0,3.5,21.0,814.0,705.61,546.66
2016,6,20,15,15,901.5,97.0,3.5,20.5,773.5,656.23,510.64
2016,6,20,15,30,891.0,95.0,3.5,20.0,733.0,606.06,472.96
2016,6,20,15,45,875.5,93.5,3.5,20.0,688.0,553.14,431.18
2016,6,20,16,0,860.0,92.0,3.5,20.0,643.0,500.38,388.37
2016,6,20,16,15,842.5,89.0,3.45,19.5,595.0,442.85,341.39
2016,6,20,16,30,825.0,86.0,3.4,19.0,547.0,388.88,295.72
2016,6,20,16,45,583.0,129.5,3.35,19.0,440.0,302.15,227.01
2016,6,20,17,0,341.0,173.0,3.3,19.0,333.0,244.95,184.29
2016,6,20,17,15,511.0,119.0,3.15,18.5,328.5,212.02,150.1
2016,6,20,17,30,681.0,65.0,3.0,18.0,324.0,166.08,103.5
2016,6,20,17,45,617.0,67.5,2.95,17.5,276.0,120.5,68.88
2016,6,20,18,0,553.0,70.0,2.9,17.0,228.0,84.46,47.29
2016,6,20,18,15,494.0,62.0,2.85,16.5,183.0,46.57,35.61
2016,6,20,18,30,435.0,54.0,2.8,16.0,138.0,39.42,29.11
2016,6,20,18,45,355.5,43.0,2.8,16.0,98.5,32.46,22.51
2016,6,20,19,0,276.0,32.0,2.8,16.0,59.0,25.01,14.85
2016,6,20,19,15,138.0,16.0,2.85,15.5,29.5,12.07,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.0,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,93.0,10.0,1.9,13.0,12.0,18.58,0.0
2016,6,21,5,15,234.5,21.0,1.9,13.5,43.0,59.81,19.06
2016,6,21,5,30,376.0,32.0,1.9,14.0,74.0,114.81,72.33
2016,6,21,5,45,465.5,39.5,1.9,14.5,117.5,165.78,116.43
2016,6,21,6,0,555.0,47.0,1.9,15.0,161.0,226.23,168.9
2016,6,21,6,15,611.0,53.0,1.8,15.5,209.5,282.31,218.61
2016,6,21,6,30,667.0,59.0,1.7,16.0,258.0,342.96,270.96
2016,6,21,6,45,708.0,62.5,1.65,16.5,309.5,399.98,319.12
2016,6,21,7,0,749.0,66.0,1.6,17.0,361.0,460.2,368.04
2016,6,21,7,15,777.0,69.5,1.6,17.5,412.0,516.08,412.04
2016,6,21,7,30,805.0,73.0,1.6,18.0,463.0,573.32,455.45
2016,6,21,7,45,826.5,75.5,1.6,18.5,512.5,623.47,492.23
2016,6,21,8,0,848.0,78.0,1.6,19.0,562.0,676.4,528.62
2016,6,21,8,15,864.0,80.5,1.6,19.5,609.5,725.22,560.27
2016,6,21,8,30,880.0,83.0,1.6,20.0,657.0,773.22,590.68
2016,6,21,8,45,892.5,84.5,1.6,21.0,700.5,816.22,615.87
2016,6,21,9,0,905.0,86.0,1.6,22.0,744.0,857.66,639.48
2016,6,21,9,15,914.5,88.0,1.6,22.0,783.0,895.23,662.59
2016,6,21,9,30,924.0,90.0,1.6,22.0,822.0,930.6,684.07
2016,6,21,9,45,926.0,94.5,1.6,22.5,854.5,959.34,699.77
2016,6,21,10,0,928.0,99.0,1.6,23.0,887.0,985.13,713.53
2016,6,21,10,15,933.5,100.0,1.65,23.5,914.5,1007.56,725.82
2016,6,21,10,30,939.0,101.0,1.7,24.0,942.0,1027.01,736.26
2016,6,21,10,45,941.5,102.5,1.75,24.5,963.0,1040.91,743.29
2016,6,21,11,0,944.0,104.0,1.8,25.0,984.0,1051.56,748.41
2016,6,21,11,15,946.5,104.5,1.85,25.0,998.0,1057.88,752.43
2016,6,21,11,30,949.0,105.0,1.9,25.0,1012.0,1060.87,754.54
2016,6,21,11,45,949.0,106.0,2.0,25.0,1018.0,1058.53,754.15
2016,6,21,12,0,949.0,107.0,2.1,25.0,1024.0,1052.88,751.78
2016,6,21,12,15,948.5,107.0,2.2,25.0,1023.5,1042.45,746.48
2016,6,21,12,30,948.0,107.0,2.3,25.0,1023.0,1028.83,739.21
2016,6,21,12,45,943.5,108.5,2.4,25.0,1014.0,1009.73,728.46
2016,6,21,13,0,939.0,110.0,2.5,25.0,1005.0,987.71,715.8
