Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,936.0,109.5,2.6,24.5,989.5,962.27,702.22
2016,6,21,13,30,933.0,109.0,2.7,24.0,974.0,934.09,686.66
2016,6,21,13,45,929.0,108.0,2.85,24.0,952.0,901.93,667.3
2016,6,21,14,0,925.0,107.0,3.0,24.0,930.0,867.34,646.02
2016,6,21,14,15,919.0,105.5,3.05,23.5,901.5,828.43,622.07
2016,6,21,14,30,913.0,104.0,3.1,23.0,873.0,787.55,596.42
2016,6,21,14,45,905.0,102.5,3.2,23.0,838.5,743.49,567.24
2016,6,21,15,0,897.0,101.0,3.3,23.0,804.0,698.01,536.2
2016,6,21,15,15,886.5,99.0,3.35,22.5,764.5,649.29,501.17
2016,6,21,15,30,876.0,97.0,3.4,22.0,725.0,599.81,464.48
2016,6,21,15,45,862.5,95.0,3.45,22.0,681.0,548.21,424.16
2016,6,21,16,0,849.0,93.0,3.5,22.0,637.0,496.58,382.66
2016,6,21,16,15,832.0,90.0,3.5,21.5,590.0,439.83,336.72
2016,6,21,16,30,815.0,87.0,3.5,21.0,543.0,386.58,292.03
2016,6,21,16,45,793.0,83.5,3.5,20.5,493.5,332.32,245.45
2016,6,21,17,0,771.0,80.0,3.5,20.0,444.0,279.9,199.52
2016,6,21,17,15,740.5,76.0,3.45,19.5,393.0,227.2,153.58
2016,6,21,17,30,710.0,72.0,3.4,19.0,342.0,177.68,111.39
2016,6,21,17,45,669.5,67.0,3.4,18.5,292.0,126.45,71.28
2016,6,21,18,0,629.0,62.0,3.4,18.0,242.0,82.53,42.88
2016,6,21,18,15,568.0,55.5,3.3,17.5,194.0,41.84,31.3
2016,6,21,18,30,507.0,49.0,3.2,17.0,146.0,34.9,25.03
2016,6,21,18,45,413.0,40.0,3.1,16.5,104.0,29.63,20.02
2016,6,21,19,0,319.0,31.0,3.0,16.0,62.0,24.0,14.05
2016,6,21,19,15,159.5,15.5,3.0,15.5,31.0,11.6,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,3.5,11.5,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,3.6,12.0,12.0,18.09,0.0
2016,6,22,5,15,223.0,22.0,3.65,12.0,43.0,58.87,18.2
2016,6,22,5,30,368.0,33.0,3.7,12.0,74.0,113.95,72.44
2016,6,22,5,45,458.0,41.5,3.75,12.5,117.5,165.65,117.65
2016,6,22,6,0,548.0,50.0,3.8,13.0,161.0,226.9,171.51
2016,6,22,6,15,605.5,55.5,3.8,13.5,210.0,282.61,221.88
2016,6,22,6,30,663.0,61.0,3.8,14.0,259.0,343.86,276.05
2016,6,22,6,45,422.0,108.0,3.8,14.5,242.5,316.0,257.42
2016,6,22,7,0,181.0,155.0,3.8,15.0,226.0,255.3,208.22
2016,6,22,7,15,490.5,116.5,3.75,15.5,345.0,405.14,332.31
2016,6,22,7,30,800.0,78.0,3.7,16.0,464.0,575.27,468.35
2016,6,22,7,45,464.0,163.5,3.65,16.5,393.0,484.05,391.83
2016,6,22,8,0,128.0,249.0,3.6,17.0,322.0,350.16,279.75
2016,6,22,8,15,502.5,168.5,3.55,17.0,490.5,556.71,448.34
2016,6,22,8,30,877.0,88.0,3.5,17.0,659.0,775.87,613.06
2016,6,22,8,45,891.0,89.0,3.5,17.5,703.0,819.45,640.18
2016,6,22,9,0,905.0,90.0,3.5,18.0,747.0,861.57,667.07
2016,6,22,9,15,914.5,91.5,3.45,18.5,786.5,898.62,689.72
2016,6,22,9,30,924.0,93.0,3.4,19.0,826.0,933.48,710.56
2016,6,22,9,45,932.0,94.5,3.35,19.5,860.0,964.56,728.57
2016,6,22,10,0,940.0,96.0,3.3,20.0,894.0,993.0,744.63
2016,6,22,10,15,945.5,97.0,3.3,20.0,922.0,1015.71,758.58
2016,6,22,10,30,951.0,98.0,3.3,20.0,950.0,1035.4,770.59
2016,6,22,10,45,955.0,98.5,3.3,20.0,971.5,1049.94,779.28
2016,6,22,11,0,959.0,99.0,3.3,20.0,993.0,1061.23,785.95
2016,6,22,11,15,961.5,99.5,3.3,20.0,1007.5,1067.69,789.57
2016,6,22,11,30,964.0,100.0,3.3,20.0,1022.0,1070.78,791.14
2016,6,22,11,45,965.5,100.5,3.35,20.5,1029.0,1069.47,788.89
2016,6,22,12,0,967.0,101.0,3.4,21.0,1036.0,1064.78,784.58
2016,6,22,12,15,631.0,283.0,3.4,21.0,893.5,914.92,683.57
2016,6,22,12,30,295.0,465.0,3.4,21.0,751.0,755.63,563.56
2016,6,22,12,45,622.5,288.0,3.4,21.0,883.5,887.97,667.37
2016,6,22,13,0,950.0,111.0,3.4,21.0,1016.0,999.24,743.38
2016,6,22,13,15,947.5,110.5,3.4,21.0,1001.5,974.04,725.98
2016,6,22,13,30,945.0,110.0,3.4,21.0,987.0,946.02,707.84
2016,6,22,13,45,940.5,109.5,3.45,21.0,965.0,913.6,686.99
2016,6,22,14,0,936.0,109.0,3.5,21.0,943.0,878.74,664.35
2016,6,22,14,15,930.0,107.5,3.5,20.5,914.0,839.46,639.42
2016,6,22,14,30,924.0,106.0,3.5,20.0,885.0,798.19,612.79
2016,6,22,14,45,916.5,104.0,3.5,20.0,850.5,753.58,582.29
2016,6,22,15,0,909.0,102.0,3.5,20.0,816.0,707.49,550.03
2016,6,22,15,15,898.5,100.0,3.5,20.0,776.0,658.25,513.03
2016,6,22,15,30,888.0,98.0,3.5,20.0,736.0,608.23,474.53
2016,6,22,15,45,875.0,95.5,3.55,20.0,691.5,555.85,433.34
2016,6,22,16,0,862.0,93.0,3.6,20.0,647.0,503.39,390.89
2016,6,22,16,15,844.5,90.0,3.6,19.5,598.5,445.77,343.92
2016,6,22,16,30,827.0,87.0,3.6,19.0,550.0,391.68,298.21
2016,6,22,16,45,804.0,83.5,3.65,18.5,499.5,336.45,250.52
2016,6,22,17,0,781.0,80.0,3.7,18.0,449.0,283.15,203.53
2016,6,22,17,15,750.0,76.0,3.7,17.5,397.5,229.79,156.64
2016,6,22,17,30,719.0,72.0,3.7,17.0,346.0,179.65,113.57
2016,6,22,17,45,675.5,67.5,3.75,17.0,295.0,127.99,72.72
2016,6,22,18,0,632.0,63.0,3.8,17.0,244.0,83.96,44.03
2016,6,22,18,15,570.5,56.5,3.8,16.0,196.0,43.06,32.59
2016,6,22,18,30,509.0,50.0,3.8,15.0,148.0,35.76,26.01
2016,6,22,18,45,411.0,41.0,3.8,14.5,105.5,30.53,20.99
2016,6,22,19,0,313.0,32.0,3.8,14.0,63.0,24.95,15.0
2016,6,22,19,15,156.5,16.0,3.8,13.5,31.5,12.04,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.0,3.3,11.0,6.0,0.0,0.0
2016,6,23,5,0,109.0,10.0,3.4,11.0,12.0,19.91,0.0
2016,6,23,5,15,258.5,20.5,3.4,11.5,44.0,62.14,18.0
2016,6,23,5,30,408.0,31.0,3.4,12.0,76.0,119.38,75.1
2016,6,23,5,45,500.5,38.0,3.45,12.5,120.5,172.07,121.4
2016,6,23,6,0,593.0,45.0,3.5,13.0,165.0,233.64,175.77
2016,6,23,6,15,647.5,50.0,3.5,13.5,214.5,290.13,227.11
2016,6,23,6,30,702.0,55.0,3.5,14.0,264.0,351.76,281.81
2016,6,23,6,45,742.0,58.5,3.55,14.5,316.0,410.01,332.57
2016,6,23,7,0,782.0,62.0,3.6,15.0,368.0,471.35,384.22
2016,6,23,7,15,807.5,65.0,3.5,15.5,419.0,526.86,429.34
2016,6,23,7,30,833.0,68.0,3.4,16.0,470.0,580.91,471.78
2016,6,23,7,45,853.0,70.5,3.35,16.5,520.0,633.97,512.05
2016,6,23,8,0,873.0,73.0,3.3,17.0,570.0,687.05,549.57
2016,6,23,8,15,886.5,75.0,3.25,17.5,616.5,734.57,581.39
2016,6,23,8,30,900.0,77.0,3.2,18.0,663.0,781.03,611.79
2016,6,23,8,45,910.5,79.0,3.15,18.5,706.0,823.77,638.95
2016,6,23,9,0,921.0,81.0,3.1,19.0,749.0,864.77,664.4
2016,6,23,9,15,928.5,82.5,3.05,19.0,787.0,900.64,687.2
2016,6,23,9,30,936.0,84.0,3.0,19.0,825.0,934.17,708.21
2016,6,23,9,45,936.0,88.5,3.0,19.5,856.0,961.49,723.87
2016,6,23,10,0,936.0,93.0,3.0,20.0,887.0,985.75,737.43
2016,6,23,10,15,940.0,94.0,3.05,20.0,913.5,1007.0,750.81
2016,6,23,10,30,944.0,95.0,3.1,20.0,940.0,1025.21,762.25
2016,6,23,10,45,948.0,94.5,3.2,20.5,960.5,1038.69,769.63
2016,6,23,11,0,952.0,94.0,3.3,21.0,981.0,1048.95,774.99
2016,6,23,11,15,954.0,94.5,3.4,21.0,994.5,1054.97,779.17
2016,6,23,11,30,956.0,95.0,3.5,21.0,1008.0,1057.63,781.29
2016,6,23,11,45,957.5,94.5,3.6,21.0,1014.0,1055.41,780.31
2016,6,23,12,0,959.0,94.0,3.7,21.0,1020.0,1049.84,777.26
2016,6,23,12,15,959.0,94.0,3.8,20.5,1019.5,1039.98,772.95
2016,6,23,12,30,959.0,94.0,3.9,20.0,1019.0,1026.87,766.53
2016,6,23,12,45,954.5,95.5,4.0,20.0,1011.0,1007.77,754.64
2016,6,23,13,0,950.0,97.0,4.1,20.0,1003.0,985.69,740.77
2016,6,23,13,15,947.5,96.5,4.1,20.0,988.0,960.6,724.25
2016,6,23,13,30,945.0,96.0,4.1,20.0,973.0,932.69,705.81
2016,6,23,13,45,943.5,93.5,4.2,20.0,951.5,900.98,685.22
2016,6,23,14,0,942.0,91.0,4.3,20.0,930.0,866.66,662.65
2016,6,23,14,15,935.5,90.0,4.35,20.0,901.5,827.38,636.12
2016,6,23,14,30,929.0,89.0,4.4,20.0,873.0,786.12,608.15
2016,6,23,14,45,922.5,87.0,4.45,20.0,838.5,742.12,577.88
2016,6,23,15,0,916.0,85.0,4.5,20.0,804.0,696.55,546.09
2016,6,23,15,15,906.0,83.0,4.5,19.5,764.0,647.43,509.83
2016,6,23,15,30,896.0,81.0,4.5,19.0,724.0,597.47,471.62
2016,6,23,15,45,882.0,79.5,4.5,19.0,680.0,545.23,429.64
2016,6,23,16,0,868.0,78.0,4.5,19.0,636.0,492.98,386.53
2016,6,23,16,15,852.0,75.5,4.5,18.5,589.0,439.19,341.72
2016,6,23,16,30,836.0,73.0,4.5,18.0,542.0,386.06,296.08
2016,6,23,16,45,813.0,71.0,4.5,18.0,492.0,331.99,248.15
2016,6,23,17,0,790.0,69.0,4.5,18.0,442.0,276.2,198.29
2016,6,23,17,15,761.5,65.5,4.4,17.5,391.5,223.38,151.35
2016,6,23,17,30,733.0,62.0,4.3,17.0,341.0,173.48,108.06
2016,6,23,17,45,692.0,58.0,4.25,16.5,291.0,124.81,69.52
2016,6,23,18,0,651.0,54.0,4.2,16.0,241.0,80.73,40.76
2016,6,23,18,15,593.0,48.5,4.05,15.5,193.5,39.91,29.86
2016,6,23,18,30,535.0,43.0,3.9,15.0,146.0,29.69,20.65
2016,6,23,18,45,442.5,35.5,3.8,15.0,104.5,25.53,16.6
2016,6,23,19,0,350.0,28.0,3.7,15.0,63.0,21.09,11.77
2016,6,23,19,15,175.0,14.0,3.65,14.5,31.5,10.24,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,197.0,15.5,3.1,11.5,37.0,47.69,11.69
2016,6,24,5,30,394.0,31.0,3.1,12.0,74.0,116.26,72.98
2016,6,24,5,45,482.0,39.0,3.15,12.5,118.0,168.09,118.58
2016,6,24,6,0,570.0,47.0,3.2,13.0,162.0,229.28,172.53
2016,6,24,6,15,627.0,52.5,3.1,13.5,211.5,284.94,222.87
2016,6,24,6,30,684.0,58.0,3.0,14.0,261.0,347.08,277.62
2016,6,24,6,45,722.0,63.0,2.9,14.5,312.5,405.17,327.78
2016,6,24,7,0,760.0,68.0,2.8,15.0,364.0,466.18,378.51
2016,6,24,7,15,788.0,71.5,2.65,15.5,416.0,522.61,423.72
2016,6,24,7,30,816.0,75.0,2.5,16.0,468.0,580.4,468.17
2016,6,24,7,45,835.5,78.0,2.35,16.5,518.0,633.17,507.07
2016,6,24,8,0,855.0,81.0,2.2,17.0,568.0,682.86,541.31
2016,6,24,8,15,871.0,83.5,2.1,17.5,615.5,732.02,573.25
2016,6,24,8,30,887.0,86.0,2.0,18.0,663.0,780.36,603.71
2016,6,24,8,45,897.5,89.0,1.95,18.5,706.5,823.73,630.35
2016,6,24,9,0,908.0,92.0,1.9,19.0,750.0,865.36,655.28
2016,6,24,9,15,917.5,93.5,1.85,19.5,789.5,902.57,676.75
2016,6,24,9,30,927.0,95.0,1.8,20.0,829.0,937.58,696.41
2016,6,24,9,45,935.0,96.0,1.8,20.5,863.0,968.28,713.59
2016,6,24,10,0,943.0,97.0,1.8,21.0,897.0,996.33,728.95
2016,6,24,10,15,948.5,98.0,1.8,21.0,925.0,1019.18,742.31
2016,6,24,10,30,954.0,99.0,1.8,21.0,953.0,1039.0,753.8
2016,6,24,10,45,958.0,99.5,1.85,21.5,974.5,1053.67,761.37
2016,6,24,11,0,962.0,100.0,1.9,22.0,996.0,1065.07,767.0
2016,6,24,11,15,964.5,101.0,1.95,22.0,1010.5,1072.15,771.51
2016,6,24,11,30,967.0,102.0,2.0,22.0,1025.0,1075.84,774.05
2016,6,24,11,45,968.5,102.0,2.15,22.0,1032.0,1074.1,774.65
2016,6,24,12,0,970.0,102.0,2.3,22.0,1039.0,1068.96,773.15
2016,6,24,12,15,970.0,102.0,2.4,22.0,1039.0,1058.99,767.99
2016,6,24,12,30,970.0,102.0,2.5,22.0,1039.0,1045.73,760.8
2016,6,24,12,45,960.5,107.5,2.6,22.5,1029.0,1025.63,747.75
2016,6,24,13,0,951.0,113.0,2.7,23.0,1019.0,1002.66,732.88
2016,6,24,13,15,948.5,112.0,2.8,22.5,1004.0,977.01,719.02
2016,6,24,13,30,946.0,111.0,2.9,22.0,989.0,948.54,703.11
2016,6,24,13,45,941.0,110.5,3.0,22.0,967.0,915.72,682.73
2016,6,24,14,0,936.0,110.0,3.1,22.0,945.0,880.49,660.52
2016,6,24,14,15,930.5,109.0,3.1,22.0,916.5,842.13,635.31
2016,6,24,14,30,925.0,108.0,3.1,22.0,888.0,801.73,608.49
2016,6,24,14,45,916.5,106.5,3.15,22.0,853.0,756.87,578.52
2016,6,24,15,0,908.0,105.0,3.2,22.0,818.0,710.59,546.76
2016,6,24,15,15,897.5,103.0,3.15,21.5,778.0,661.41,511.08
2016,6,24,15,30,887.0,101.0,3.1,21.0,738.0,611.43,473.8
2016,6,24,15,45,873.0,99.0,3.1,21.0,693.5,559.01,432.87
2016,6,24,16,0,859.0,97.0,3.1,21.0,649.0,506.6,390.79
2016,6,24,16,15,841.0,94.0,3.1,20.5,601.0,448.94,344.28
2016,6,24,16,30,823.0,91.0,3.1,20.0,553.0,394.79,298.99
2016,6,24,16,45,799.5,87.5,3.1,20.0,502.0,339.56,251.23
2016,6,24,17,0,776.0,84.0,3.1,20.0,451.0,286.32,204.38
2016,6,24,17,15,744.5,80.0,3.05,19.5,399.5,233.07,158.12
2016,6,24,17,30,713.0,76.0,3.0,19.0,348.0,180.09,113.21
2016,6,24,17,45,669.0,70.5,3.0,18.5,296.5,130.55,74.57
2016,6,24,18,0,625.0,65.0,3.0,18.0,245.0,85.92,45.5
2016,6,24,18,15,561.5,58.5,2.9,17.5,196.5,45.29,34.34
2016,6,24,18,30,498.0,52.0,2.8,17.0,148.0,37.51,27.32
2016,6,24,18,45,400.5,42.5,2.7,16.5,105.5,31.89,21.99
2016,6,24,19,0,303.0,33.0,2.6,16.0,63.0,25.9,15.68
2016,6,24,19,15,151.5,16.5,2.6,15.5,31.5,12.48,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,178.0,16.5,1.4,13.5,35.5,45.82,10.18
2016,6,25,5,30,356.0,33.0,1.4,14.0,71.0,110.55,69.06
2016,6,25,5,45,448.0,41.0,1.4,14.5,114.5,161.35,112.81
2016,6,25,6,0,540.0,49.0,1.4,15.0,158.0,221.9,164.97
2016,6,25,6,15,598.5,55.5,1.35,15.5,207.0,278.51,214.79
2016,6,25,6,30,657.0,62.0,1.3,16.0,256.0,340.79,268.15
2016,6,25,6,45,698.5,66.0,1.3,16.5,307.5,397.06,315.55
2016,6,25,7,0,740.0,70.0,1.3,17.0,359.0,457.6,364.61
2016,6,25,7,15,769.0,74.0,1.3,17.5,410.5,514.19,408.88
2016,6,25,7,30,798.0,78.0,1.3,18.0,462.0,572.25,452.6
2016,6,25,7,45,820.5,81.0,1.35,18.5,512.0,626.19,492.12
2016,6,25,8,0,843.0,84.0,1.4,19.0,562.0,680.4,529.99
2016,6,25,8,15,859.5,86.5,1.45,19.5,610.0,726.34,559.81
2016,6,25,8,30,876.0,89.0,1.5,20.0,658.0,774.64,590.8
2016,6,25,8,45,889.0,91.0,1.55,20.5,702.0,818.55,618.21
2016,6,25,9,0,902.0,93.0,1.6,21.0,746.0,860.95,644.23
2016,6,25,9,15,911.5,94.5,1.65,21.5,785.5,898.01,666.37
2016,6,25,9,30,921.0,96.0,1.7,22.0,825.0,932.89,686.89
2016,6,25,9,45,922.0,101.5,1.75,22.5,857.0,961.83,703.41
2016,6,25,10,0,923.0,107.0,1.8,23.0,889.0,987.79,717.98
2016,6,25,10,15,928.5,108.0,1.9,23.0,917.0,1010.26,732.38
2016,6,25,10,30,934.0,109.0,2.0,23.0,945.0,1029.77,744.98
2016,6,25,10,45,938.0,110.5,2.1,23.0,966.5,1045.24,755.11
2016,6,25,11,0,942.0,112.0,2.2,23.0,988.0,1057.49,763.33
2016,6,25,11,15,944.5,112.5,2.25,23.0,1002.5,1063.93,767.39
2016,6,25,11,30,947.0,113.0,2.3,23.0,1017.0,1067.06,769.51
2016,6,25,11,45,948.0,113.5,2.4,23.0,1023.5,1065.34,769.3
2016,6,25,12,0,949.0,114.0,2.5,23.0,1030.0,1060.31,767.09
2016,6,25,12,15,949.0,114.0,2.55,23.0,1030.0,1050.5,761.37
2016,6,25,12,30,949.0,114.0,2.6,23.0,1030.0,1037.48,753.71
2016,6,25,12,45,950.0,112.0,2.7,23.0,1023.0,1020.28,743.92
2016,6,25,13,0,951.0,110.0,2.8,23.0,1016.0,999.95,732.09
2016,6,25,13,15,948.0,109.5,2.85,23.0,1001.0,974.38,716.36
2016,6,25,13,30,945.0,109.0,2.9,23.0,986.0,946.02,698.74
2016,6,25,13,45,941.5,108.0,2.95,23.0,964.0,914.07,678.65
2016,6,25,14,0,938.0,107.0,3.0,23.0,942.0,879.61,656.73
2016,6,25,14,15,932.0,105.5,3.05,23.0,913.5,840.34,631.34
2016,6,25,14,30,926.0,104.0,3.1,23.0,885.0,799.07,604.31
2016,6,25,14,45,918.5,102.5,3.15,23.0,850.5,754.92,574.94
2016,6,25,15,0,911.0,101.0,3.2,23.0,816.0,709.27,543.88
2016,6,25,15,15,900.5,99.0,3.2,22.5,776.5,659.98,508.43
2016,6,25,15,30,890.0,97.0,3.2,22.0,737.0,609.89,471.34
2016,6,25,15,45,877.5,94.5,3.25,22.0,692.5,557.7,430.79
2016,6,25,16,0,865.0,92.0,3.3,22.0,648.0,505.37,388.93
2016,6,25,16,15,847.5,89.0,3.25,21.5,600.0,450.49,344.42
2016,6,25,16,30,830.0,86.0,3.2,21.0,552.0,393.32,296.86
2016,6,25,16,45,808.0,82.5,3.2,21.0,502.0,338.22,249.25
2016,6,25,17,0,786.0,79.0,3.2,21.0,452.0,284.94,202.37
2016,6,25,17,15,756.0,75.0,3.15,20.5,400.5,231.46,155.92
2016,6,25,17,30,726.0,71.0,3.1,20.0,349.0,181.09,113.09
2016,6,25,17,45,684.0,66.0,3.05,19.5,297.5,131.72,74.59
2016,6,25,18,0,642.0,61.0,3.0,19.0,246.0,83.87,42.95
2016,6,25,18,15,580.5,55.0,2.85,18.0,197.5,42.73,32.02
2016,6,25,18,30,519.0,49.0,2.7,17.0,149.0,34.82,24.97
2016,6,25,18,45,424.5,40.0,2.6,16.5,106.5,29.55,19.97
2016,6,25,19,0,330.0,31.0,2.5,16.0,64.0,23.92,14.06
2016,6,25,19,15,165.0,15.5,2.55,15.5,32.0,11.56,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,170.5,16.0,1.9,13.5,34.0,43.94,8.45
2016,6,26,5,30,341.0,32.0,1.9,14.0,68.0,106.27,66.09
2016,6,26,5,45,430.5,40.5,1.9,14.5,110.5,156.06,109.11
2016,6,26,6,0,520.0,49.0,1.9,15.0,153.0,215.39,160.4
2016,6,26,6,15,360.5,80.0,1.8,15.5,162.0,218.76,170.7
2016,6,26,6,30,201.0,111.0,1.7,16.0,171.0,202.45,161.52
2016,6,26,6,45,218.0,129.5,1.6,16.5,205.5,240.14,193.06
2016,6,26,7,0,235.0,148.0,1.5,17.0,240.0,279.28,224.72
2016,6,26,7,15,253.5,168.5,1.45,17.5,280.0,322.77,258.94
2016,6,26,7,30,272.0,189.0,1.4,18.0,320.0,367.59,293.22
2016,6,26,7,45,546.5,136.5,1.4,18.5,435.0,510.21,405.05
2016,6,26,8,0,821.0,84.0,1.4,19.0,550.0,664.65,519.9
2016,6,26,8,15,837.5,86.5,1.4,19.5,596.5,709.71,547.83
2016,6,26,8,30,854.0,89.0,1.4,20.0,643.0,757.19,577.92
2016,6,26,8,45,866.5,91.5,1.45,21.0,686.5,800.48,603.89
2016,6,26,9,0,879.0,94.0,1.5,22.0,730.0,842.28,628.37
2016,6,26,9,15,888.5,96.0,1.55,22.5,768.5,879.21,650.45
2016,6,26,9,30,898.0,98.0,1.6,23.0,807.0,914.02,670.95
2016,6,26,9,45,905.5,99.0,1.7,23.5,840.5,943.62,688.54
2016,6,26,10,0,913.0,100.0,1.8,24.0,874.0,970.64,704.45
2016,6,26,10,15,918.0,101.5,1.85,24.0,901.0,993.07,718.17
2016,6,26,10,30,923.0,103.0,1.9,24.0,928.0,1012.54,730.1
2016,6,26,10,45,925.0,105.0,2.0,24.5,948.5,1026.52,737.85
2016,6,26,11,0,927.0,107.0,2.1,25.0,969.0,1037.28,743.67
2016,6,26,11,15,929.0,107.5,2.15,25.0,982.5,1043.23,747.43
2016,6,26,11,30,931.0,108.0,2.2,25.0,996.0,1045.92,749.27
2016,6,26,11,45,931.0,109.0,2.3,25.0,1002.5,1043.84,748.84
2016,6,26,12,0,931.0,110.0,2.4,25.0,1009.0,1038.49,746.44
2016,6,26,12,15,931.0,110.0,2.5,25.0,1009.0,1028.92,741.43
2016,6,26,12,30,931.0,110.0,2.6,25.0,1009.0,1016.2,734.47
2016,6,26,12,45,920.5,115.5,2.75,25.0,998.5,995.78,723.02
2016,6,26,13,0,910.0,121.0,2.9,25.0,988.0,972.66,709.74
2016,6,26,13,15,907.5,120.0,2.95,25.0,973.5,947.98,694.53
2016,6,26,13,30,905.0,119.0,3.0,25.0,959.0,920.6,677.49
2016,6,26,13,45,900.5,118.0,3.1,25.0,937.5,888.93,657.83
2016,6,26,14,0,896.0,117.0,3.2,25.0,916.0,854.93,636.42
2016,6,26,14,15,890.0,115.5,3.25,24.5,888.0,817.09,613.07
2016,6,26,14,30,884.0,114.0,3.3,24.0,860.0,777.35,588.08
2016,6,26,14,45,875.5,112.5,3.4,24.0,826.5,734.12,559.34
2016,6,26,15,0,867.0,111.0,3.5,24.0,793.0,689.56,528.55
2016,6,26,15,15,856.5,108.5,3.5,24.0,754.0,641.69,493.06
2016,6,26,15,30,846.0,106.0,3.5,24.0,715.0,593.1,456.18
2016,6,26,15,45,832.5,103.5,3.55,24.0,671.5,540.2,415.3
2016,6,26,16,0,819.0,101.0,3.6,24.0,628.0,489.23,374.68
2016,6,26,16,15,801.0,98.0,3.55,23.5,581.5,436.13,331.81
2016,6,26,16,30,783.0,95.0,3.5,23.0,535.0,384.01,288.46
2016,6,26,16,45,761.5,90.5,3.5,22.5,486.0,330.58,243.11
2016,6,26,17,0,740.0,86.0,3.5,22.0,437.0,278.95,198.38
2016,6,26,17,15,709.5,81.5,3.4,21.5,387.0,224.53,151.58
2016,6,26,17,30,679.0,77.0,3.3,21.0,337.0,175.85,110.42
2016,6,26,17,45,639.5,71.0,3.25,20.5,287.5,128.15,73.25
2016,6,26,18,0,600.0,65.0,3.2,20.0,238.0,84.88,44.95
2016,6,26,18,15,539.0,58.0,3.05,19.5,191.0,45.08,33.86
2016,6,26,18,30,478.0,51.0,2.9,19.0,144.0,36.56,26.26
2016,6,26,18,45,391.0,41.5,2.8,18.5,103.0,30.92,20.96
2016,6,26,19,0,304.0,32.0,2.7,18.0,62.0,24.88,14.71
2016,6,26,19,15,152.0,16.0,2.7,17.5,31.0,12.0,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,168.5,15.5,2.15,14.5,33.5,42.83,6.77
2016,6,27,5,30,337.0,31.0,2.1,15.0,67.0,104.11,64.09
2016,6,27,5,45,425.0,40.0,2.1,15.5,109.0,153.74,106.91
2016,6,27,6,0,513.0,49.0,2.1,16.0,151.0,212.77,157.82
2016,6,27,6,15,571.0,55.0,2.0,16.5,198.5,267.15,205.88
2016,6,27,6,30,629.0,61.0,1.9,17.0,246.0,327.17,257.64
2016,6,27,6,45,670.0,66.0,1.8,17.5,296.0,383.74,305.38
2016,6,27,7,0,711.0,71.0,1.7,18.0,346.0,442.76,353.33
2016,6,27,7,15,740.5,74.5,1.65,18.5,396.5,497.69,396.53
2016,6,27,7,30,770.0,78.0,1.6,19.0,447.0,554.18,439.27
2016,6,27,7,45,792.5,81.5,1.6,20.0,496.5,607.44,477.4
2016,6,27,8,0,815.0,85.0,1.6,21.0,546.0,661.04,513.95
2016,6,27,8,15,832.0,87.5,1.65,21.5,593.0,706.23,543.39
2016,6,27,8,30,849.0,90.0,1.7,22.0,640.0,753.9,574.1
2016,6,27,8,45,863.0,92.0,1.75,22.5,684.0,797.71,601.58
2016,6,27,9,0,877.0,94.0,1.8,23.0,728.0,840.14,627.75
2016,6,27,9,15,887.0,96.0,1.85,23.5,767.0,877.48,650.18
2016,6,27,9,30,897.0,98.0,1.9,24.0,806.0,912.74,671.04
2016,6,27,9,45,893.5,106.0,1.95,24.5,837.0,939.68,686.31
2016,6,27,10,0,890.0,114.0,2.0,25.0,868.0,963.48,699.56
2016,6,27,10,15,896.0,115.5,2.05,25.0,896.0,986.42,713.65
2016,6,27,10,30,902.0,117.0,2.1,25.0,924.0,1006.5,725.97
2016,6,27,10,45,907.0,118.0,2.2,25.5,945.5,1022.1,734.67
2016,6,27,11,0,912.0,119.0,2.3,26.0,967.0,1034.63,741.51
2016,6,27,11,15,915.0,119.5,2.4,26.0,981.0,1041.49,746.33
2016,6,27,11,30,918.0,120.0,2.5,26.0,995.0,1045.12,749.25
2016,6,27,11,45,919.5,120.0,2.6,26.0,1002.5,1043.51,748.97
2016,6,27,12,0,921.0,120.0,2.7,26.0,1010.0,1038.68,746.76
2016,6,27,12,15,921.0,120.0,2.8,26.0,1010.0,1029.19,741.66
2016,6,27,12,30,921.0,120.0,2.9,26.0,1010.0,1016.56,734.62
2016,6,27,12,45,925.0,116.0,3.0,26.0,1004.0,1000.75,725.56
2016,6,27,13,0,929.0,112.0,3.1,26.0,998.0,981.8,714.47
2016,6,27,13,15,926.5,111.5,3.15,26.0,983.0,957.25,699.32
2016,6,27,13,30,924.0,111.0,3.2,26.0,968.0,929.93,682.34
2016,6,27,13,45,920.5,109.5,3.3,26.0,946.5,898.14,662.62
2016,6,27,14,0,917.0,108.0,3.4,26.0,925.0,863.91,641.08
2016,6,27,14,15,911.0,107.0,3.45,25.5,897.0,825.89,617.69
2016,6,27,14,30,905.0,106.0,3.5,25.0,869.0,785.9,592.61
2016,6,27,14,45,898.5,103.5,3.6,25.0,835.5,742.36,563.74
2016,6,27,15,0,892.0,101.0,3.7,25.0,802.0,697.29,533.11
2016,6,27,15,15,882.0,99.0,3.75,25.0,763.0,649.17,497.63
2016,6,27,15,30,872.0,97.0,3.8,25.0,724.0,600.23,460.63
2016,6,27,15,45,861.0,93.5,3.85,25.0,680.5,548.77,420.79
2016,6,27,16,0,850.0,90.0,3.9,25.0,637.0,497.05,379.59
2016,6,27,16,15,833.0,87.5,3.9,24.5,590.0,443.59,336.49
2016,6,27,16,30,816.0,85.0,3.9,24.0,543.0,387.8,290.33
2016,6,27,16,45,796.0,81.0,3.9,23.5,494.0,333.61,244.22
2016,6,27,17,0,776.0,77.0,3.9,23.0,445.0,281.03,198.52
2016,6,27,17,15,747.0,73.0,3.8,22.5,394.5,228.27,152.8
2016,6,27,17,30,718.0,69.0,3.7,22.0,344.0,178.49,110.59
2016,6,27,17,45,678.5,64.0,3.6,21.5,294.0,129.78,72.66
2016,6,27,18,0,639.0,59.0,3.5,21.0,244.0,82.46,41.41
2016,6,27,18,15,580.5,53.0,3.35,20.0,196.0,41.43,24.97
2016,6,27,18,30,522.0,47.0,3.2,19.0,148.0,33.06,23.21
2016,6,27,18,45,431.5,38.5,3.1,18.5,106.0,28.16,18.6
2016,6,27,19,0,341.0,30.0,3.0,18.0,64.0,22.95,13.13
2016,6,27,19,15,170.5,15.0,2.95,17.5,32.0,11.1,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,33.5,43.37,5.57
2016,6,28,5,30,341.0,32.0,2.1,14.0,67.0,105.53,65.08
2016,6,28,5,45,428.5,41.0,2.05,14.5,109.5,155.19,108.24
2016,6,28,6,0,516.0,50.0,2.0,15.0,152.0,214.2,159.31
2016,6,28,6,15,323.0,82.0,1.9,15.0,152.0,207.11,162.03
2016,6,28,6,30,130.0,114.0,1.8,15.0,152.0,172.97,138.49
2016,6,28,6,45,142.0,134.0,1.7,15.5,183.0,205.92,166.13
2016,6,28,7,0,154.0,154.0,1.6,16.0,214.0,239.9,193.73
2016,6,28,7,15,170.0,176.0,1.55,16.5,250.5,279.23,224.94
2016,6,28,7,30,186.0,198.0,1.5,17.0,287.0,319.8,256.32
2016,6,28,7,45,504.0,142.0,1.5,18.0,419.0,484.64,386.91
2016,6,28,8,0,822.0,86.0,1.5,19.0,551.0,666.36,522.21
2016,6,28,8,15,839.0,88.5,1.5,19.5,598.0,711.85,550.29
2016,6,28,8,30,856.0,91.0,1.5,20.0,645.0,759.82,580.78
2016,6,28,8,45,870.5,92.5,1.55,21.0,689.5,803.77,607.23
2016,6,28,9,0,885.0,94.0,1.6,22.0,734.0,846.36,632.26
2016,6,28,9,15,895.5,96.0,1.65,22.0,773.5,884.43,656.35
2016,6,28,9,30,906.0,98.0,1.7,22.0,813.0,920.41,678.96
2016,6,28,9,45,911.5,101.0,1.75,22.5,846.5,950.59,696.35
2016,6,28,10,0,917.0,104.0,1.8,23.0,880.0,978.06,711.94
2016,6,28,10,15,923.0,105.0,1.85,23.0,908.0,1001.06,726.04
2016,6,28,10,30,929.0,106.0,1.9,23.0,936.0,1021.14,738.36
2016,6,28,10,45,932.5,107.5,2.0,23.5,957.5,1036.21,746.82
2016,6,28,11,0,936.0,109.0,2.1,24.0,979.0,1048.09,753.34
2016,6,28,11,15,939.0,110.0,2.15,24.0,994.0,1055.68,758.12
2016,6,28,11,30,942.0,111.0,2.2,24.0,1009.0,1059.96,760.96
2016,6,28,11,45,943.0,111.5,2.3,24.0,1016.0,1058.4,760.86
2016,6,28,12,0,944.0,112.0,2.4,24.0,1023.0,1053.54,758.79
2016,6,28,12,15,944.0,112.0,2.45,24.0,1023.5,1043.91,753.23
2016,6,28,12,30,944.0,112.0,2.5,24.0,1024.0,1031.08,745.74
2016,6,28,12,45,937.0,115.5,2.6,24.0,1015.0,1011.88,734.72
2016,6,28,13,0,930.0,119.0,2.7,24.0,1006.0,989.81,721.84
2016,6,28,13,15,927.5,118.5,2.75,23.5,991.5,965.22,708.2
2016,6,28,13,30,925.0,118.0,2.8,23.0,977.0,937.87,692.62
2016,6,28,13,45,923.0,116.0,2.85,23.0,956.0,906.85,673.14
2016,6,28,14,0,921.0,114.0,2.9,23.0,935.0,873.29,651.83
2016,6,28,14,15,915.0,112.5,2.95,23.0,907.0,834.63,626.85
2016,6,28,14,30,909.0,111.0,3.0,23.0,879.0,794.01,600.28
2016,6,28,14,45,903.5,108.5,3.05,23.0,845.5,751.01,571.73
2016,6,28,15,0,898.0,106.0,3.1,23.0,812.0,706.38,541.26
2016,6,28,15,15,887.5,104.0,3.1,22.5,772.5,657.65,506.27
2016,6,28,15,30,877.0,102.0,3.1,22.0,733.0,608.13,469.66
2016,6,28,15,45,865.5,98.5,3.1,22.0,689.5,556.13,429.25
2016,6,28,16,0,854.0,95.0,3.1,22.0,646.0,503.91,387.51
2016,6,28,16,15,837.0,92.5,3.05,21.5,598.5,447.36,341.92
2016,6,28,16,30,820.0,90.0,3.0,21.0,551.0,394.22,297.52
2016,6,28,16,45,799.5,86.0,3.0,21.0,501.0,339.61,250.42
2016,6,28,17,0,779.0,82.0,3.0,21.0,451.0,286.66,203.91
2016,6,28,17,15,749.0,78.0,2.95,20.5,400.0,233.48,157.79
2016,6,28,17,30,719.0,74.0,2.9,20.0,349.0,183.41,115.26
2016,6,28,17,45,679.0,68.5,2.9,19.5,298.0,131.01,74.16
2016,6,28,18,0,639.0,63.0,2.9,19.0,247.0,85.97,44.63
2016,6,28,18,15,578.0,56.5,2.85,18.0,198.5,44.47,27.67
2016,6,28,18,30,517.0,50.0,2.8,17.0,150.0,35.69,25.73
2016,6,28,18,45,423.5,41.0,2.75,16.5,107.5,30.46,20.76
2016,6,28,19,0,330.0,32.0,2.7,16.0,65.0,24.89,14.87
2016,6,28,19,15,165.0,16.0,2.8,15.5,32.5,12.01,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,154.5,17.0,2.65,12.0,33.0,41.95,3.84
2016,6,29,5,30,309.0,34.0,2.6,12.0,66.0,101.05,63.05
2016,6,29,5,45,406.0,43.5,2.6,12.5,109.0,151.85,107.03
2016,6,29,6,0,503.0,53.0,2.6,13.0,152.0,212.97,159.94
2016,6,29,6,15,252.0,74.5,2.55,13.5,124.5,173.91,136.95
2016,6,29,6,30,1.0,96.0,2.5,14.0,97.0,95.3,75.34
2016,6,29,6,45,6.0,114.0,2.5,14.5,116.5,115.48,92.2
2016,6,29,7,0,11.0,132.0,2.5,15.0,136.0,136.15,109.06
2016,6,29,7,15,7.5,142.0,2.45,15.5,145.5,144.33,115.24
2016,6,29,7,30,4.0,152.0,2.4,16.0,155.0,152.23,121.04
2016,6,29,7,45,25.5,189.0,2.4,16.5,204.0,203.69,162.53
2016,6,29,8,0,47.0,226.0,2.4,17.0,253.0,263.14,209.41
2016,6,29,8,15,60.5,252.5,2.4,17.5,290.0,302.26,239.23
2016,6,29,8,30,74.0,279.0,2.4,18.0,327.0,342.28,269.29
2016,6,29,8,45,61.0,290.5,2.4,18.5,332.0,345.76,270.22
2016,6,29,9,0,48.0,302.0,2.4,19.0,337.0,348.21,270.47
2016,6,29,9,15,54.0,324.5,2.4,19.0,365.5,377.82,292.42
2016,6,29,9,30,60.0,347.0,2.4,19.0,394.0,407.56,314.15
2016,6,29,9,45,486.5,231.0,2.45,19.5,640.0,701.78,541.74
2016,6,29,10,0,913.0,115.0,2.5,20.0,886.0,985.62,735.61
2016,6,29,10,15,919.0,116.0,2.55,20.0,914.5,1008.53,747.34
2016,6,29,10,30,925.0,117.0,2.6,20.0,943.0,1028.53,759.84
2016,6,29,10,45,929.5,118.0,2.65,20.5,965.0,1044.0,768.02
2016,6,29,11,0,934.0,119.0,2.7,21.0,987.0,1056.3,774.24
2016,6,29,11,15,937.0,119.5,2.7,21.0,1001.5,1063.35,778.15
2016,6,29,11,30,940.0,120.0,2.7,21.0,1016.0,1067.09,780.09
2016,6,29,11,45,941.0,120.5,2.75,21.0,1023.0,1065.52,779.28
2016,6,29,12,0,942.0,121.0,2.8,21.0,1030.0,1060.65,776.48
2016,6,29,12,15,942.0,121.0,2.85,21.0,1030.0,1051.02,770.73
2016,6,29,12,30,942.0,121.0,2.9,21.0,1030.0,1038.2,763.01
2016,6,29,12,45,940.5,121.0,2.95,21.0,1022.5,1020.8,752.38
2016,6,29,13,0,939.0,121.0,3.0,21.0,1015.0,1000.37,739.81
2016,6,29,13,15,936.0,120.0,3.0,21.0,1000.0,974.65,723.34
2016,6,29,13,30,933.0,119.0,3.0,21.0,985.0,946.17,705.04
2016,6,29,13,45,929.0,117.5,3.05,21.0,963.5,913.7,684.38
2016,6,29,14,0,925.0,116.0,3.1,21.0,942.0,878.78,661.91
2016,6,29,14,15,919.0,115.0,3.1,21.0,913.5,840.47,636.62
2016,6,29,14,30,913.0,114.0,3.1,21.0,885.0,800.17,609.74
2016,6,29,14,45,905.5,111.5,3.1,21.0,850.5,755.58,579.59
2016,6,29,15,0,898.0,109.0,3.1,21.0,816.0,709.52,547.57
2016,6,29,15,15,887.5,107.0,3.1,20.5,776.0,660.77,512.34
2016,6,29,15,30,877.0,105.0,3.1,20.0,736.0,611.23,475.47
2016,6,29,15,45,588.5,188.5,3.1,20.0,600.5,487.71,379.36
2016,6,29,16,0,300.0,272.0,3.1,20.0,465.0,393.99,305.67
2016,6,29,16,15,228.0,258.5,3.1,19.5,399.0,335.7,261.06
2016,6,29,16,30,156.0,245.0,3.1,19.0,333.0,281.92,219.69
2016,6,29,16,45,117.0,219.5,3.1,19.0,282.0,236.26,183.99
2016,6,29,17,0,78.0,194.0,3.1,19.0,231.0,198.17,154.36
2016,6,29,17,15,391.5,136.0,3.1,18.5,289.5,202.24,146.79
2016,6,29,17,30,705.0,78.0,3.1,18.0,348.0,181.76,115.5
2016,6,29,17,45,660.0,73.0,3.15,17.5,296.5,132.79,77.05
2016,6,29,18,0,615.0,68.0,3.2,17.0,245.0,88.85,48.2
2016,6,29,18,15,551.5,60.5,3.15,16.5,196.5,47.72,30.73
2016,6,29,18,30,488.0,53.0,3.1,16.0,148.0,38.38,28.2
2016,6,29,18,45,386.5,43.5,3.1,15.5,105.5,32.81,22.89
2016,6,29,19,0,285.0,34.0,3.1,15.0,63.0,26.88,16.57
2016,6,29,19,15,142.5,17.0,3.1,14.5,31.5,12.94,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,116.5,18.5,1.75,12.5,30.0,37.44,1.37
2016,6,30,5,30,233.0,37.0,1.7,13.0,60.0,89.24,56.14
2016,6,30,5,45,325.0,48.5,1.7,13.5,101.0,136.2,96.28
2016,6,30,6,0,417.0,60.0,1.7,14.0,142.0,194.22,145.71
2016,6,30,6,15,482.0,69.0,1.6,14.5,189.5,249.29,193.74
2016,6,30,6,30,547.0,78.0,1.5,15.0,237.0,310.79,246.29
2016,6,30,6,45,594.0,84.5,1.4,15.5,287.5,367.68,294.0
2016,6,30,7,0,641.0,91.0,1.3,16.0,338.0,428.56,343.16
2016,6,30,7,15,675.0,96.5,1.25,16.5,388.5,484.89,387.22
2016,6,30,7,30,709.0,102.0,1.2,17.0,439.0,543.32,431.21
2016,6,30,7,45,736.0,106.0,1.2,17.5,489.5,597.42,470.74
2016,6,30,8,0,763.0,110.0,1.2,18.0,540.0,650.68,508.45
2016,6,30,8,15,782.5,114.0,1.15,18.5,587.5,700.71,541.42
2016,6,30,8,30,802.0,118.0,1.1,19.0,635.0,750.35,572.34
2016,6,30,8,45,816.5,121.0,1.1,19.5,679.0,794.26,599.18
2016,6,30,9,0,831.0,124.0,1.1,20.0,723.0,836.91,624.71
2016,6,30,9,15,843.0,126.5,1.15,20.5,763.0,875.36,647.77
2016,6,30,9,30,855.0,129.0,1.2,21.0,803.0,911.92,669.39
2016,6,30,9,45,873.0,126.0,1.25,21.5,839.5,940.93,685.95
2016,6,30,10,0,891.0,123.0,1.3,22.0,876.0,973.0,704.46
2016,6,30,10,15,897.5,124.5,1.4,22.0,904.5,996.52,719.58
2016,6,30,10,30,904.0,126.0,1.5,22.0,933.0,1017.19,733.06
2016,6,30,10,45,908.0,127.5,1.6,22.5,954.5,1032.43,741.78
2016,6,30,11,0,912.0,129.0,1.7,23.0,976.0,1044.56,748.64
2016,6,30,11,15,915.0,129.5,1.8,23.0,990.5,1051.48,753.79
2016,6,30,11,30,918.0,130.0,1.9,23.0,1005.0,1055.17,757.05
2016,6,30,11,45,918.5,131.0,2.05,23.0,1012.0,1053.63,757.77
2016,6,30,12,0,919.0,132.0,2.2,23.0,1019.0,1048.86,756.49
2016,6,30,12,15,919.0,132.0,2.3,23.0,1018.5,1039.41,751.67
2016,6,30,12,30,919.0,132.0,2.4,23.0,1018.0,1026.84,744.92
2016,6,30,12,45,914.0,133.5,2.5,23.0,1009.5,1007.91,734.07
2016,6,30,13,0,909.0,135.0,2.6,23.0,1001.0,986.14,721.38
2016,6,30,13,15,905.5,134.5,2.65,23.0,986.0,961.08,706.02
2016,6,30,13,30,902.0,134.0,2.7,23.0,971.0,933.38,688.87
2016,6,30,13,45,899.5,131.0,2.75,23.0,949.5,901.61,668.92
2016,6,30,14,0,897.0,128.0,2.8,23.0,928.0,867.39,647.19
2016,6,30,14,15,890.0,126.5,2.85,23.0,899.5,828.74,622.24
2016,6,30,14,30,883.0,125.0,2.9,23.0,871.0,788.24,595.76
2016,6,30,14,45,876.5,121.5,2.95,23.0,837.0,744.56,566.74
2016,6,30,15,0,870.0,118.0,3.0,23.0,803.0,699.4,535.42
2016,6,30,15,15,858.5,116.0,3.0,22.5,763.0,651.2,500.87
2016,6,30,15,30,847.0,114.0,3.0,22.0,723.0,600.63,463.62
2016,6,30,15,45,833.5,110.5,3.05,22.0,679.0,548.55,423.39
2016,6,30,16,0,820.0,107.0,3.1,22.0,635.0,496.52,382.03
2016,6,30,16,15,801.5,103.5,3.1,21.5,587.5,442.61,338.61
2016,6,30,16,30,783.0,100.0,3.1,21.0,540.0,389.73,294.67
2016,6,30,16,45,758.5,96.0,3.1,21.0,490.0,335.66,248.28
2016,6,30,17,0,734.0,92.0,3.1,21.0,440.0,280.92,200.74
2016,6,30,17,15,701.0,87.5,3.05,20.5,389.5,228.71,155.77
2016,6,30,17,30,668.0,83.0,3.0,20.0,339.0,179.92,114.59
2016,6,30,17,45,624.0,76.5,2.95,19.5,288.5,131.72,77.07
2016,6,30,18,0,580.0,70.0,2.9,19.0,238.0,88.45,48.63
2016,6,30,18,15,516.0,62.5,2.8,18.5,190.5,49.15,31.89
2016,6,30,18,30,452.0,55.0,2.7,18.0,143.0,40.2,29.55
2016,6,30,18,45,358.0,44.5,2.65,17.5,102.0,33.77,23.51
2016,6,30,19,0,264.0,34.0,2.6,17.0,61.0,26.89,16.41
2016,6,30,19,15,132.0,17.0,2.7,16.5,30.5,13.15,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.0,17.5,2.3,13.0,29.5,35.91,0.0
2016,7,1,5,30,230.0,35.0,2.3,13.0,59.0,86.21,53.64
2016,7,1,5,45,324.0,46.5,2.35,13.5,99.0,133.41,93.99
2016,7,1,6,0,418.0,58.0,2.4,14.0,139.0,192.01,144.03
2016,7,1,6,15,482.5,66.5,2.35,14.0,186.0,246.35,192.17
2016,7,1,6,30,547.0,75.0,2.3,14.0,233.0,307.06,245.21
2016,7,1,6,45,592.5,81.5,2.25,14.5,282.5,363.21,293.25
2016,7,1,7,0,638.0,88.0,2.2,15.0,332.0,423.21,342.9
2016,7,1,7,15,671.5,93.0,2.1,15.5,382.5,478.54,387.17
2016,7,1,7,30,705.0,98.0,2.0,16.0,433.0,535.95,431.42
2016,7,1,7,45,731.5,102.0,1.95,16.5,482.5,589.53,471.4
2016,7,1,8,0,758.0,106.0,1.9,17.0,532.0,642.4,509.57
