Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,15,777.0,109.5,1.85,17.0,579.0,691.33,543.81
2016,7,1,8,30,796.0,113.0,1.8,17.0,626.0,739.86,576.27
2016,7,1,8,45,812.0,115.5,1.8,17.5,669.5,784.24,604.48
2016,7,1,9,0,828.0,118.0,1.8,18.0,713.0,827.48,631.42
2016,7,1,9,15,839.5,120.5,1.85,18.0,752.5,865.44,656.08
2016,7,1,9,30,851.0,123.0,1.9,18.0,792.0,896.62,676.03
2016,7,1,9,45,860.5,124.5,1.95,18.5,826.0,927.52,694.49
2016,7,1,10,0,870.0,126.0,2.0,19.0,860.0,956.08,711.27
2016,7,1,10,15,877.0,127.5,2.0,19.0,888.5,979.71,725.54
2016,7,1,10,30,884.0,129.0,2.0,19.0,917.0,1000.59,738.05
2016,7,1,10,45,889.5,129.5,2.05,19.5,939.0,1016.07,746.34
2016,7,1,11,0,895.0,130.0,2.1,20.0,961.0,1028.54,752.78
2016,7,1,11,15,898.5,131.0,2.15,20.0,975.5,1036.43,757.82
2016,7,1,11,30,902.0,132.0,2.2,20.0,990.0,1041.14,760.98
2016,7,1,11,45,904.0,132.0,2.25,20.0,998.0,1040.15,760.62
2016,7,1,12,0,906.0,132.0,2.3,20.0,1006.0,1035.99,758.36
2016,7,1,12,15,906.0,132.0,2.35,20.0,1006.0,1026.69,752.91
2016,7,1,12,30,906.0,132.0,2.4,20.0,1006.0,1014.33,745.58
2016,7,1,12,45,898.5,135.5,2.45,20.0,996.5,995.19,733.9
2016,7,1,13,0,891.0,139.0,2.5,20.0,987.0,973.34,720.48
2016,7,1,13,15,888.0,138.0,2.55,20.0,972.5,948.67,705.19
2016,7,1,13,30,885.0,137.0,2.6,20.0,958.0,921.38,688.1
2016,7,1,13,45,881.5,135.0,2.65,20.0,936.5,890.2,668.29
2016,7,1,14,0,878.0,133.0,2.7,20.0,915.0,856.69,646.75
2016,7,1,14,15,871.0,131.5,2.7,19.5,887.0,818.67,622.77
2016,7,1,14,30,864.0,130.0,2.7,19.0,859.0,778.86,597.25
2016,7,1,14,45,856.0,127.0,2.75,19.0,825.0,735.31,567.91
2016,7,1,15,0,848.0,124.0,2.8,19.0,791.0,690.44,536.09
2016,7,1,15,15,836.5,121.5,2.8,19.0,751.5,641.48,499.6
2016,7,1,15,30,825.0,119.0,2.8,19.0,712.0,592.76,462.36
2016,7,1,15,45,810.5,115.5,2.8,19.0,668.5,541.15,422.0
2016,7,1,16,0,796.0,112.0,2.8,19.0,625.0,489.74,380.67
2016,7,1,16,15,776.5,108.5,2.8,18.5,578.0,436.57,337.52
2016,7,1,16,30,757.0,105.0,2.8,18.0,531.0,384.56,293.98
2016,7,1,16,45,732.5,100.5,2.8,18.0,481.5,328.66,245.91
2016,7,1,17,0,708.0,96.0,2.8,18.0,432.0,277.36,200.8
2016,7,1,17,15,675.0,91.0,2.75,17.5,381.5,226.06,156.27
2016,7,1,17,30,642.0,86.0,2.7,17.0,331.0,178.2,115.55
2016,7,1,17,45,597.5,79.5,2.7,17.0,281.5,131.3,78.61
2016,7,1,18,0,553.0,73.0,2.7,17.0,232.0,89.41,50.75
2016,7,1,18,15,489.0,64.5,2.65,16.5,185.5,50.66,33.63
2016,7,1,18,30,425.0,56.0,2.6,16.0,139.0,41.13,30.62
2016,7,1,18,45,330.0,45.0,2.55,15.5,98.5,34.26,24.15
2016,7,1,19,0,235.0,34.0,2.5,15.0,58.0,26.22,16.01
2016,7,1,19,15,117.5,17.0,2.5,14.5,29.0,13.15,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,116.0,17.0,2.15,12.0,28.5,35.26,0.0
2016,7,2,5,30,232.0,34.0,2.2,12.0,57.0,85.24,52.73
2016,7,2,5,45,329.5,45.0,2.25,12.5,98.0,133.61,94.2
2016,7,2,6,0,427.0,56.0,2.3,13.0,139.0,192.12,144.28
2016,7,2,6,15,491.0,64.0,2.3,13.0,185.5,246.13,192.44
2016,7,2,6,30,555.0,72.0,2.3,13.0,232.0,306.48,245.5
2016,7,2,6,45,602.0,78.0,2.3,13.5,282.0,363.1,294.27
2016,7,2,7,0,649.0,84.0,2.3,14.0,332.0,423.73,344.84
2016,7,2,7,15,682.0,89.0,2.3,14.5,382.5,479.3,389.88
2016,7,2,7,30,715.0,94.0,2.3,15.0,433.0,536.88,435.01
2016,7,2,7,45,741.0,98.0,2.3,15.5,482.5,589.2,474.73
2016,7,2,8,0,767.0,102.0,2.3,16.0,532.0,643.68,514.81
2016,7,2,8,15,786.0,105.0,2.3,16.0,579.0,692.44,549.54
2016,7,2,8,30,805.0,108.0,2.3,16.0,626.0,740.8,582.75
2016,7,2,8,45,820.5,110.5,2.3,16.5,670.0,785.13,611.43
2016,7,2,9,0,836.0,113.0,2.3,17.0,714.0,828.28,638.79
2016,7,2,9,15,848.0,115.5,2.3,17.0,753.5,862.38,660.71
2016,7,2,9,30,860.0,118.0,2.3,17.0,793.0,898.99,684.25
2016,7,2,9,45,857.0,127.0,2.3,17.5,824.5,926.59,700.14
2016,7,2,10,0,854.0,136.0,2.3,18.0,856.0,951.15,713.96
2016,7,2,10,15,861.0,137.5,2.3,18.0,884.0,974.49,728.29
2016,7,2,10,30,868.0,139.0,2.3,18.0,912.0,995.11,740.84
2016,7,2,10,45,872.5,140.5,2.35,18.5,934.0,1010.43,749.09
2016,7,2,11,0,877.0,142.0,2.4,19.0,956.0,1022.75,755.49
2016,7,2,11,15,880.5,143.0,2.4,19.0,970.5,1030.52,759.9
2016,7,2,11,30,884.0,144.0,2.4,19.0,985.0,1035.16,762.44
2016,7,2,11,45,885.0,145.0,2.45,19.0,992.5,1034.17,762.02
2016,7,2,12,0,886.0,146.0,2.5,19.0,1000.0,1030.06,759.72
2016,7,2,12,15,886.0,146.0,2.5,19.0,1000.0,1020.9,753.72
2016,7,2,12,30,886.0,146.0,2.5,19.0,1000.0,1008.73,745.89
2016,7,2,12,45,892.0,141.0,2.55,19.0,995.0,994.47,737.3
2016,7,2,13,0,898.0,136.0,2.6,19.0,990.0,977.11,726.72
2016,7,2,13,15,895.0,135.0,2.6,19.0,975.5,952.32,710.75
2016,7,2,13,30,892.0,134.0,2.6,19.0,961.0,924.88,693.06
2016,7,2,13,45,887.0,133.0,2.65,19.0,939.5,893.2,672.85
2016,7,2,14,0,882.0,132.0,2.7,19.0,918.0,859.24,650.95
2016,7,2,14,15,875.0,130.0,2.7,19.0,889.5,820.62,625.3
2016,7,2,14,30,868.0,128.0,2.7,19.0,861.0,780.2,598.19
2016,7,2,14,45,859.0,126.5,2.7,19.0,827.0,737.2,568.98
2016,7,2,15,0,850.0,125.0,2.7,19.0,793.0,692.15,536.84
2016,7,2,15,15,838.0,122.5,2.7,18.5,753.5,643.58,501.64
2016,7,2,15,30,826.0,120.0,2.7,18.0,714.0,594.48,465.01
2016,7,2,15,45,810.0,117.0,2.7,18.0,670.0,542.47,424.26
2016,7,2,16,0,794.0,114.0,2.7,18.0,626.0,490.8,382.65
2016,7,2,16,15,774.5,110.5,2.65,17.5,578.5,437.7,339.37
2016,7,2,16,30,755.0,107.0,2.6,17.0,531.0,385.77,295.75
2016,7,2,16,45,728.5,103.0,2.6,17.0,481.5,329.67,247.5
2016,7,2,17,0,702.0,99.0,2.6,17.0,432.0,278.44,202.44
2016,7,2,17,15,668.0,93.5,2.55,16.5,381.5,226.75,157.58
2016,7,2,17,30,634.0,88.0,2.5,16.0,331.0,178.63,116.63
2016,7,2,17,45,586.5,82.0,2.5,16.0,281.0,132.23,80.14
2016,7,2,18,0,539.0,76.0,2.5,16.0,231.0,91.18,52.92
2016,7,2,18,15,475.5,67.0,2.45,15.5,184.5,52.74,35.66
2016,7,2,18,30,412.0,58.0,2.4,15.0,138.0,43.03,32.43
2016,7,2,18,45,319.5,46.5,2.35,14.5,97.5,35.1,24.98
2016,7,2,19,0,227.0,35.0,2.3,14.0,57.0,27.06,16.76
2016,7,2,19,15,113.5,17.5,2.3,13.5,28.5,13.57,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.0,16.5,2.1,11.0,28.5,35.68,0.0
2016,7,3,5,30,250.0,33.0,2.2,11.0,57.0,87.21,53.49
2016,7,3,5,45,346.5,43.5,2.3,11.5,98.0,135.74,95.6
2016,7,3,6,0,443.0,54.0,2.4,12.0,139.0,194.22,146.03
2016,7,3,6,15,506.0,62.0,2.4,12.5,186.0,248.63,194.52
2016,7,3,6,30,569.0,70.0,2.4,13.0,233.0,309.29,247.64
2016,7,3,6,45,614.5,76.0,2.4,13.5,283.0,365.91,296.55
2016,7,3,7,0,660.0,82.0,2.4,14.0,333.0,426.39,347.11
2016,7,3,7,15,692.5,86.5,2.35,14.0,383.5,481.65,392.62
2016,7,3,7,30,725.0,91.0,2.3,14.0,434.0,538.87,438.26
2016,7,3,7,45,749.0,95.0,2.25,14.5,483.0,590.47,477.38
2016,7,3,8,0,773.0,99.0,2.2,15.0,532.0,643.93,516.56
2016,7,3,8,15,792.0,102.5,2.2,15.0,579.5,693.51,551.83
2016,7,3,8,30,811.0,106.0,2.2,15.0,627.0,742.67,585.65
2016,7,3,8,45,826.0,108.5,2.2,15.5,670.5,786.85,614.23
2016,7,3,9,0,841.0,111.0,2.2,16.0,714.0,829.8,641.47
2016,7,3,9,15,852.0,113.5,2.2,16.0,753.5,863.28,662.96
2016,7,3,9,30,863.0,116.0,2.2,16.0,793.0,899.16,686.02
2016,7,3,9,45,885.0,110.0,2.25,16.5,830.5,934.02,707.36
2016,7,3,10,0,907.0,104.0,2.3,17.0,868.0,967.08,727.3
2016,7,3,10,15,913.0,105.5,2.3,17.0,896.5,990.65,741.67
2016,7,3,10,30,919.0,107.0,2.3,17.0,925.0,1011.32,754.22
2016,7,3,10,45,923.5,108.0,2.35,17.5,947.0,1026.97,762.66
2016,7,3,11,0,928.0,109.0,2.4,18.0,969.0,1039.46,769.14
2016,7,3,11,15,931.0,109.5,2.45,18.0,983.5,1046.72,773.78
2016,7,3,11,30,934.0,110.0,2.5,18.0,998.0,1050.69,776.45
2016,7,3,11,45,935.0,110.5,2.55,18.5,1005.5,1049.36,774.33
2016,7,3,12,0,936.0,111.0,2.6,19.0,1013.0,1044.74,770.22
2016,7,3,12,15,936.0,111.0,2.6,19.0,1013.5,1035.37,764.1
2016,7,3,12,30,936.0,111.0,2.6,19.0,1014.0,1022.81,756.03
2016,7,3,12,45,920.0,120.5,2.65,19.0,1002.5,1001.22,742.61
2016,7,3,13,0,904.0,130.0,2.7,19.0,991.0,977.01,727.52
2016,7,3,13,15,901.0,129.5,2.7,18.5,976.5,952.61,713.2
2016,7,3,13,30,898.0,129.0,2.7,18.0,962.0,925.54,696.99
2016,7,3,13,45,893.5,127.5,2.75,18.0,940.5,893.67,676.51
2016,7,3,14,0,889.0,126.0,2.8,18.0,919.0,859.48,654.31
2016,7,3,14,15,882.5,124.5,2.8,18.0,890.5,821.52,628.96
2016,7,3,14,30,876.0,123.0,2.8,18.0,862.0,781.7,602.12
2016,7,3,14,45,867.0,121.0,2.8,18.0,828.0,737.93,572.2
2016,7,3,15,0,858.0,119.0,2.8,18.0,794.0,692.89,540.1
2016,7,3,15,15,846.5,117.0,2.75,17.5,754.5,645.19,505.09
2016,7,3,15,30,835.0,115.0,2.7,17.0,715.0,595.18,467.44
2016,7,3,15,45,820.5,111.5,2.7,17.0,671.0,543.09,426.46
2016,7,3,16,0,806.0,108.0,2.7,17.0,627.0,491.17,384.47
2016,7,3,16,15,787.0,105.0,2.7,17.0,580.0,438.15,340.46
2016,7,3,16,30,768.0,102.0,2.7,17.0,533.0,386.22,296.15
2016,7,3,16,45,743.5,97.5,2.7,17.0,483.5,332.41,249.48
2016,7,3,17,0,719.0,93.0,2.7,17.0,434.0,277.89,201.63
2016,7,3,17,15,686.5,88.0,2.65,16.5,383.5,226.08,156.44
2016,7,3,17,30,654.0,83.0,2.6,16.0,333.0,177.64,115.02
2016,7,3,17,45,610.0,76.5,2.6,15.5,283.5,130.11,77.54
2016,7,3,18,0,566.0,70.0,2.6,15.0,234.0,87.52,49.16
2016,7,3,18,15,503.0,62.0,2.55,14.5,187.0,48.48,32.07
2016,7,3,18,30,440.0,54.0,2.5,14.0,140.0,39.34,29.3
2016,7,3,18,45,349.0,43.5,2.5,14.0,99.0,32.88,23.1
2016,7,3,19,0,258.0,33.0,2.5,14.0,58.0,25.96,15.82
2016,7,3,19,15,129.0,16.5,2.5,13.5,29.0,12.76,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.5,2.3,11.5,29.0,36.61,0.0
2016,7,4,5,30,275.0,31.0,2.4,12.0,58.0,89.93,54.08
2016,7,4,5,45,374.5,40.5,2.55,12.5,99.0,138.87,96.73
2016,7,4,6,0,474.0,50.0,2.7,13.0,140.0,198.5,148.14
2016,7,4,6,15,536.0,57.0,2.65,13.0,187.5,253.01,197.23
2016,7,4,6,30,598.0,64.0,2.6,13.0,235.0,313.64,251.0
2016,7,4,6,45,299.0,86.0,2.6,13.5,171.5,232.47,189.33
2016,7,4,7,0,0.0,108.0,2.6,14.0,108.0,105.97,84.07
2016,7,4,7,15,8.0,136.5,2.55,14.0,140.0,139.02,111.63
2016,7,4,7,30,16.0,165.0,2.5,14.0,172.0,172.88,139.27
2016,7,4,7,45,33.5,195.0,2.45,14.5,213.0,220.31,177.42
2016,7,4,8,0,51.0,225.0,2.4,15.0,254.0,264.87,212.51
2016,7,4,8,15,107.5,257.0,2.35,15.5,324.0,341.18,272.88
2016,7,4,8,30,164.0,289.0,2.3,16.0,394.0,428.71,340.05
2016,7,4,8,45,103.5,291.5,2.3,16.5,360.0,380.89,300.2
2016,7,4,9,0,43.0,294.0,2.3,17.0,326.0,335.65,262.57
2016,7,4,9,15,206.5,312.5,2.3,17.0,473.5,504.74,395.29
2016,7,4,9,30,370.0,331.0,2.3,17.0,621.0,683.24,527.61
2016,7,4,9,45,621.0,227.5,2.35,17.5,739.5,823.85,631.51
2016,7,4,10,0,872.0,124.0,2.4,18.0,858.0,954.95,718.62
2016,7,4,10,15,879.0,125.5,2.4,18.0,886.0,978.77,732.2
2016,7,4,10,30,886.0,127.0,2.4,18.0,914.0,999.82,745.04
2016,7,4,10,45,889.0,129.0,2.45,18.0,935.5,1014.54,754.31
2016,7,4,11,0,892.0,131.0,2.5,18.0,957.0,1026.19,761.7
2016,7,4,11,15,895.0,131.5,2.5,18.0,971.5,1033.16,765.63
2016,7,4,11,30,898.0,132.0,2.5,18.0,986.0,1036.98,767.65
2016,7,4,11,45,897.5,134.0,2.55,18.0,993.0,1035.62,766.97
2016,7,4,12,0,897.0,136.0,2.6,18.0,1000.0,1031.09,764.36
2016,7,4,12,15,896.5,136.0,2.6,18.0,999.5,1021.46,758.02
2016,7,4,12,30,896.0,136.0,2.6,18.0,999.0,1008.78,749.81
2016,7,4,12,45,905.5,128.0,2.65,18.5,994.5,994.83,739.95
2016,7,4,13,0,915.0,120.0,2.7,19.0,990.0,977.63,728.01
2016,7,4,13,15,911.5,119.5,2.7,18.5,975.5,952.59,713.19
2016,7,4,13,30,908.0,119.0,2.7,18.0,961.0,924.87,696.54
2016,7,4,13,45,903.5,118.0,2.7,18.0,939.0,893.25,675.85
2016,7,4,14,0,899.0,117.0,2.7,18.0,917.0,859.27,653.46
2016,7,4,14,15,892.5,115.5,2.7,18.0,889.0,821.01,627.96
2016,7,4,14,30,886.0,114.0,2.7,18.0,861.0,780.87,600.94
2016,7,4,14,45,877.5,112.0,2.7,18.0,827.0,737.1,571.08
2016,7,4,15,0,869.0,110.0,2.7,18.0,793.0,692.0,539.34
2016,7,4,15,15,858.0,107.5,2.7,17.5,753.5,643.71,504.14
2016,7,4,15,30,847.0,105.0,2.7,17.0,714.0,594.72,467.37
2016,7,4,15,45,833.5,102.0,2.75,17.0,670.5,541.27,425.49
2016,7,4,16,0,820.0,99.0,2.8,17.0,627.0,489.69,383.75
2016,7,4,16,15,802.0,96.0,2.75,16.5,580.0,436.42,339.91
2016,7,4,16,30,784.0,93.0,2.7,16.0,533.0,384.1,295.53
2016,7,4,16,45,762.0,88.5,2.7,16.0,484.0,330.28,248.46
2016,7,4,17,0,740.0,84.0,2.7,16.0,435.0,278.31,202.17
2016,7,4,17,15,708.5,79.5,2.7,15.5,384.5,226.27,156.43
2016,7,4,17,30,677.0,75.0,2.7,15.0,334.0,174.58,111.99
2016,7,4,17,45,636.0,69.5,2.7,15.0,284.5,127.03,74.02
2016,7,4,18,0,595.0,64.0,2.7,15.0,235.0,84.07,45.3
2016,7,4,18,15,534.0,57.0,2.65,14.5,188.0,44.33,33.93
2016,7,4,18,30,473.0,50.0,2.6,14.0,141.0,35.76,26.13
2016,7,4,18,45,382.5,40.5,2.55,14.0,100.5,30.09,20.66
2016,7,4,19,0,292.0,31.0,2.5,14.0,60.0,24.03,14.19
2016,7,4,19,15,146.0,15.5,2.5,13.5,30.0,11.63,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,16.0,2.65,12.0,28.0,34.63,0.0
2016,7,5,5,30,250.0,32.0,2.7,12.0,56.0,85.99,51.59
2016,7,5,5,45,346.5,42.5,2.75,12.5,96.5,133.85,93.43
2016,7,5,6,0,443.0,53.0,2.8,13.0,137.0,192.1,143.57
2016,7,5,6,15,508.5,60.5,2.75,13.5,184.0,246.73,192.13
2016,7,5,6,30,574.0,68.0,2.7,14.0,231.0,307.85,245.59
2016,7,5,6,45,287.0,85.5,2.65,14.5,167.0,226.28,183.58
2016,7,5,7,0,0.0,103.0,2.6,15.0,103.0,100.88,79.51
2016,7,5,7,15,11.5,136.5,2.55,15.0,142.5,140.95,112.88
2016,7,5,7,30,23.0,170.0,2.5,15.0,182.0,182.23,146.53
2016,7,5,7,45,32.5,195.0,2.45,15.5,213.0,219.69,176.22
2016,7,5,8,0,42.0,220.0,2.4,16.0,244.0,253.38,202.37
2016,7,5,8,15,78.5,253.0,2.35,16.0,302.0,315.89,251.88
2016,7,5,8,30,115.0,286.0,2.3,16.0,360.0,388.08,307.72
2016,7,5,8,45,228.0,293.5,2.3,16.5,452.5,489.75,386.49
2016,7,5,9,0,341.0,301.0,2.3,17.0,545.0,606.42,473.43
2016,7,5,9,15,606.5,206.5,2.35,17.0,670.0,756.7,587.97
2016,7,5,9,30,872.0,112.0,2.4,17.0,795.0,902.14,688.47
2016,7,5,9,45,883.0,113.0,2.45,17.5,830.0,934.63,707.08
2016,7,5,10,0,894.0,114.0,2.5,18.0,865.0,964.79,725.09
2016,7,5,10,15,900.5,115.0,2.55,18.0,893.5,988.11,739.86
2016,7,5,10,30,907.0,116.0,2.6,18.0,922.0,1008.58,752.84
2016,7,5,10,45,912.0,117.0,2.65,18.0,944.5,1024.61,762.96
2016,7,5,11,0,917.0,118.0,2.7,18.0,967.0,1037.53,771.17
2016,7,5,11,15,920.5,118.5,2.75,18.0,982.5,1045.25,776.09
2016,7,5,11,30,924.0,119.0,2.8,18.0,998.0,1049.72,779.04
2016,7,5,11,45,926.5,119.5,2.85,18.5,1006.0,1049.92,777.85
2016,7,5,12,0,929.0,120.0,2.9,19.0,1014.0,1046.84,774.66
2016,7,5,12,15,929.5,120.0,2.95,18.5,1015.0,1038.03,770.77
2016,7,5,12,30,930.0,120.0,3.0,18.0,1016.0,1026.03,764.89
2016,7,5,12,45,924.5,122.5,3.05,18.0,1008.0,1007.63,753.36
2016,7,5,13,0,919.0,125.0,3.1,18.0,1000.0,986.35,739.96
2016,7,5,13,15,917.0,124.5,3.1,18.0,985.5,962.58,724.51
2016,7,5,13,30,915.0,124.0,3.1,18.0,971.0,936.04,707.19
2016,7,5,13,45,913.5,121.0,3.1,18.0,951.0,904.84,686.66
2016,7,5,14,0,912.0,118.0,3.1,18.0,931.0,871.09,664.31
2016,7,5,14,15,906.5,116.5,3.1,18.0,903.0,833.18,638.92
2016,7,5,14,30,901.0,115.0,3.1,18.0,875.0,793.26,611.93
2016,7,5,14,45,895.5,112.0,3.15,18.0,841.5,750.09,582.63
2016,7,5,15,0,890.0,109.0,3.2,18.0,808.0,705.3,551.31
2016,7,5,15,15,879.5,107.0,3.2,17.5,768.5,656.86,515.8
2016,7,5,15,30,869.0,105.0,3.2,17.0,729.0,607.62,478.65
2016,7,5,15,45,856.5,102.0,3.25,17.0,685.5,555.82,437.71
2016,7,5,16,0,844.0,99.0,3.3,17.0,642.0,501.4,393.62
2016,7,5,16,15,826.0,96.0,3.35,16.5,594.0,446.88,348.8
2016,7,5,16,30,808.0,93.0,3.4,16.0,546.0,393.3,303.28
2016,7,5,16,45,784.0,89.5,3.45,16.0,496.0,338.45,255.13
2016,7,5,17,0,760.0,86.0,3.5,16.0,446.0,285.63,207.93
2016,7,5,17,15,414.0,117.5,3.55,15.5,310.5,191.62,139.0
2016,7,5,17,30,68.0,149.0,3.6,15.0,175.0,145.49,113.83
2016,7,5,17,45,59.0,128.5,3.65,15.0,149.0,121.38,94.38
2016,7,5,18,0,50.0,108.0,3.7,15.0,123.0,98.47,76.1
2016,7,5,18,15,262.0,80.0,3.65,14.5,133.5,61.07,48.76
2016,7,5,18,30,474.0,52.0,3.6,14.0,144.0,37.6,27.74
2016,7,5,18,45,372.5,42.5,3.55,13.5,102.0,32.01,22.37
2016,7,5,19,0,271.0,33.0,3.5,13.0,60.0,26.06,15.89
2016,7,5,19,15,135.5,16.5,3.45,12.5,30.0,12.78,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,136.0,15.0,2.75,11.5,27.5,35.29,0.0
2016,7,6,5,30,272.0,30.0,2.7,12.0,55.0,87.68,51.61
2016,7,6,5,45,370.5,39.0,2.7,12.5,95.5,135.44,93.75
2016,7,6,6,0,469.0,48.0,2.7,13.0,136.0,193.79,144.1
2016,7,6,6,15,242.0,73.0,2.55,13.0,119.0,167.09,131.27
2016,7,6,6,30,15.0,98.0,2.4,13.0,102.0,103.19,82.16
2016,7,6,6,45,20.5,117.0,2.3,13.5,124.5,125.3,100.79
2016,7,6,7,0,26.0,136.0,2.2,14.0,147.0,151.61,122.42
2016,7,6,7,15,32.0,157.5,2.1,14.5,172.0,178.23,143.88
2016,7,6,7,30,38.0,179.0,2.0,15.0,197.0,205.36,165.34
2016,7,6,7,45,114.0,209.5,1.9,15.5,271.0,293.12,236.16
2016,7,6,8,0,190.0,240.0,1.8,16.0,345.0,382.0,305.6
2016,7,6,8,15,508.5,166.5,1.75,16.0,483.0,554.24,442.62
2016,7,6,8,30,827.0,93.0,1.7,16.0,621.0,735.28,575.94
2016,7,6,8,45,841.5,95.0,1.7,16.5,665.0,779.0,602.42
2016,7,6,9,0,856.0,97.0,1.7,17.0,709.0,821.45,628.9
2016,7,6,9,15,867.0,99.0,1.75,17.0,748.0,859.36,653.6
2016,7,6,9,30,878.0,101.0,1.8,17.0,787.0,895.33,676.86
2016,7,6,9,45,886.0,102.5,1.85,17.5,821.0,925.84,695.05
2016,7,6,10,0,894.0,104.0,1.9,18.0,855.0,953.87,711.52
2016,7,6,10,15,900.0,105.5,1.95,18.0,883.0,977.34,726.3
2016,7,6,10,30,906.0,107.0,2.0,18.0,911.0,997.94,739.29
2016,7,6,10,45,911.0,107.5,2.15,18.5,933.0,1013.52,748.9
2016,7,6,11,0,916.0,108.0,2.3,19.0,955.0,1026.02,756.56
2016,7,6,11,15,919.0,108.5,2.4,19.0,969.5,1033.34,761.8
2016,7,6,11,30,922.0,109.0,2.5,19.0,984.0,1037.42,765.07
2016,7,6,11,45,924.0,108.5,2.65,19.0,991.5,1036.21,765.53
2016,7,6,12,0,926.0,108.0,2.8,19.0,999.0,1031.74,763.93
2016,7,6,12,15,926.0,108.0,2.9,19.0,999.0,1022.57,758.81
2016,7,6,12,30,926.0,108.0,3.0,19.0,999.0,1010.23,751.68
2016,7,6,12,45,915.5,113.5,3.15,19.0,989.5,990.19,739.86
2016,7,6,13,0,905.0,119.0,3.3,19.0,980.0,967.43,726.15
2016,7,6,13,15,902.0,118.5,3.4,19.0,965.5,943.11,710.94
2016,7,6,13,30,899.0,118.0,3.5,19.0,951.0,916.11,693.8
2016,7,6,13,45,897.0,115.5,3.6,19.0,930.0,885.45,674.02
2016,7,6,14,0,895.0,113.0,3.7,19.0,909.0,852.32,652.36
2016,7,6,14,15,541.5,261.0,3.7,18.5,738.5,683.34,529.48
2016,7,6,14,30,188.0,409.0,3.7,18.0,568.0,533.43,411.5
2016,7,6,14,45,153.0,389.5,3.75,18.0,516.0,480.05,372.14
2016,7,6,15,0,118.0,370.0,3.8,18.0,464.0,429.37,333.89
2016,7,6,15,15,81.0,333.0,3.8,18.0,396.5,365.78,285.39
2016,7,6,15,30,44.0,296.0,3.8,18.0,329.0,304.73,238.3
2016,7,6,15,45,43.5,277.5,3.8,18.0,308.0,283.76,222.52
2016,7,6,16,0,43.0,259.0,3.8,18.0,287.0,262.88,206.56
2016,7,6,16,15,156.5,245.5,3.75,17.5,335.0,293.58,231.32
2016,7,6,16,30,270.0,232.0,3.7,17.0,383.0,311.74,244.32
2016,7,6,16,45,514.0,155.0,3.7,17.0,409.5,305.6,233.56
2016,7,6,17,0,758.0,78.0,3.7,17.0,436.0,277.68,201.06
2016,7,6,17,15,728.0,74.0,3.7,16.5,386.0,225.42,154.79
2016,7,6,17,30,698.0,70.0,3.7,16.0,336.0,176.26,112.24
2016,7,6,17,45,657.5,64.5,3.7,15.5,286.5,124.97,71.33
2016,7,6,18,0,617.0,59.0,3.7,15.0,237.0,80.87,41.98
2016,7,6,18,15,557.0,53.0,3.6,14.5,189.5,40.8,30.78
2016,7,6,18,30,497.0,47.0,3.5,14.0,142.0,33.2,23.85
2016,7,6,18,45,405.0,38.0,3.45,14.0,101.0,27.88,18.7
2016,7,6,19,0,313.0,29.0,3.4,14.0,60.0,22.18,12.58
2016,7,6,19,15,156.5,14.5,3.35,13.5,30.0,10.78,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,13.5,3.1,12.0,27.5,35.19,0.0
2016,7,7,5,30,300.0,27.0,3.1,12.0,55.0,89.31,51.3
2016,7,7,5,45,394.5,36.0,3.1,12.5,95.0,137.39,94.38
2016,7,7,6,0,489.0,45.0,3.1,13.0,135.0,195.72,145.09
2016,7,7,6,15,244.5,61.0,3.0,13.5,106.0,154.45,120.54
2016,7,7,6,30,0.0,77.0,2.9,14.0,77.0,75.39,58.59
2016,7,7,6,45,0.0,93.5,2.85,14.5,93.5,91.75,72.35
2016,7,7,7,0,0.0,110.0,2.8,15.0,110.0,108.1,85.74
2016,7,7,7,15,0.0,126.5,2.8,15.0,127.0,124.44,99.06
2016,7,7,7,30,0.0,143.0,2.8,15.0,144.0,140.79,112.21
2016,7,7,7,45,5.0,162.5,2.8,15.5,166.0,163.4,130.19
2016,7,7,8,0,10.0,182.0,2.8,16.0,188.0,186.44,148.28
2016,7,7,8,15,13.5,201.5,2.8,16.0,210.0,208.81,165.84
2016,7,7,8,30,17.0,221.0,2.8,16.0,232.0,231.42,183.44
2016,7,7,8,45,14.5,224.0,2.85,16.5,234.0,232.62,183.45
2016,7,7,9,0,12.0,227.0,2.9,17.0,236.0,233.67,183.41
2016,7,7,9,15,32.5,281.5,2.95,17.0,307.0,314.01,246.34
2016,7,7,9,30,53.0,336.0,3.0,17.0,378.0,389.9,304.31
2016,7,7,9,45,70.0,364.0,3.1,17.0,422.0,435.46,338.55
2016,7,7,10,0,87.0,392.0,3.2,17.0,466.0,481.48,372.9
2016,7,7,10,15,193.0,403.0,3.25,17.0,573.0,603.13,465.61
2016,7,7,10,30,299.0,414.0,3.3,17.0,680.0,727.36,557.02
2016,7,7,10,45,607.5,260.0,3.35,17.5,816.0,882.46,674.88
2016,7,7,11,0,916.0,106.0,3.4,18.0,952.0,1023.77,769.63
2016,7,7,11,15,919.0,106.5,3.4,18.0,967.0,1031.14,772.76
2016,7,7,11,30,922.0,107.0,3.4,18.0,982.0,1035.26,775.03
2016,7,7,11,45,924.5,106.5,3.4,18.0,990.0,1034.6,774.25
2016,7,7,12,0,927.0,106.0,3.4,18.0,998.0,1030.66,771.45
2016,7,7,12,15,927.0,106.0,3.4,18.0,998.0,1021.52,765.3
2016,7,7,12,30,927.0,106.0,3.4,18.0,998.0,1009.2,757.17
2016,7,7,12,45,919.5,110.0,3.4,18.0,989.0,990.57,744.89
2016,7,7,13,0,912.0,114.0,3.4,18.0,980.0,969.1,730.79
2016,7,7,13,15,909.0,113.0,3.35,18.0,966.0,944.17,714.02
2016,7,7,13,30,906.0,112.0,3.3,18.0,952.0,916.53,695.44
2016,7,7,13,45,554.5,274.5,3.3,18.0,785.0,748.32,575.04
2016,7,7,14,0,203.0,437.0,3.3,18.0,618.0,591.31,452.2
2016,7,7,14,15,123.0,396.5,3.3,18.0,505.5,479.83,369.64
2016,7,7,14,30,43.0,356.0,3.3,18.0,393.0,374.13,289.04
2016,7,7,14,45,121.0,364.0,3.3,18.0,460.5,433.53,336.71
2016,7,7,15,0,199.0,372.0,3.3,18.0,528.0,485.81,377.44
2016,7,7,15,15,162.0,352.0,3.3,18.0,475.0,432.76,336.92
2016,7,7,15,30,125.0,332.0,3.3,18.0,422.0,382.91,298.92
2016,7,7,15,45,87.0,298.0,3.35,18.0,359.0,325.52,254.87
2016,7,7,16,0,49.0,264.0,3.4,18.0,296.0,270.27,212.08
2016,7,7,16,15,29.0,223.5,3.45,17.5,242.0,221.18,174.18
2016,7,7,16,30,9.0,183.0,3.5,17.0,188.0,177.0,139.7
2016,7,7,16,45,4.5,154.5,3.6,16.5,157.0,148.22,117.13
2016,7,7,17,0,0.0,126.0,3.7,16.0,126.0,120.06,94.72
2016,7,7,17,15,0.0,113.0,3.75,15.5,113.0,107.57,84.87
2016,7,7,17,30,0.0,100.0,3.8,15.0,100.0,95.12,74.87
2016,7,7,17,45,0.0,85.5,3.9,15.0,85.5,81.37,63.47
2016,7,7,18,0,0.0,71.0,4.0,15.0,71.0,67.7,51.94
2016,7,7,18,15,252.0,58.0,3.9,14.5,106.0,43.64,33.31
2016,7,7,18,30,504.0,45.0,3.8,14.0,141.0,31.51,22.34
2016,7,7,18,45,415.5,36.5,3.75,13.5,100.5,26.57,17.59
2016,7,7,19,0,327.0,28.0,3.7,13.0,60.0,21.28,11.86
2016,7,7,19,15,163.5,14.0,3.6,12.5,30.0,10.36,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,12.5,3.1,12.0,27.0,35.31,0.0
2016,7,8,5,30,324.0,25.0,3.1,12.0,54.0,91.1,51.17
2016,7,8,5,45,416.5,32.5,3.15,12.5,93.5,138.19,94.09
2016,7,8,6,0,509.0,40.0,3.2,13.0,133.0,195.32,144.1
2016,7,8,6,15,567.5,45.5,3.15,13.5,179.0,247.7,191.69
2016,7,8,6,30,626.0,51.0,3.1,14.0,225.0,306.73,244.26
2016,7,8,6,45,335.5,96.0,3.05,14.5,191.5,258.39,209.73
2016,7,8,7,0,45.0,141.0,3.0,15.0,158.0,166.49,134.3
2016,7,8,7,15,404.0,103.5,2.9,15.5,289.5,337.26,276.88
2016,7,8,7,30,763.0,66.0,2.8,16.0,421.0,529.17,430.86
2016,7,8,7,45,451.5,153.0,2.75,16.5,369.5,459.18,371.1
2016,7,8,8,0,140.0,240.0,2.7,17.0,318.0,347.88,277.64
2016,7,8,8,15,152.0,263.0,2.65,17.0,354.0,386.33,307.48
2016,7,8,8,30,164.0,286.0,2.6,17.0,390.0,425.32,336.68
2016,7,8,8,45,512.5,184.0,2.6,17.5,543.0,614.15,486.73
2016,7,8,9,0,861.0,82.0,2.6,18.0,696.0,808.26,626.28
2016,7,8,9,15,871.0,84.0,2.6,18.5,734.5,845.62,648.16
2016,7,8,9,30,881.0,86.0,2.6,19.0,773.0,880.96,669.71
2016,7,8,9,45,887.5,88.5,2.6,19.5,806.5,911.42,687.68
2016,7,8,10,0,894.0,91.0,2.6,20.0,840.0,939.31,703.8
2016,7,8,10,15,900.0,92.0,2.65,20.0,868.0,962.41,718.45
2016,7,8,10,30,906.0,93.0,2.7,20.0,896.0,982.64,731.28
2016,7,8,10,45,910.0,94.5,2.8,20.0,917.5,998.47,741.73
2016,7,8,11,0,914.0,96.0,2.9,20.0,939.0,1011.16,750.24
2016,7,8,11,15,917.0,96.5,2.95,20.0,954.0,1018.63,754.97
2016,7,8,11,30,920.0,97.0,3.0,20.0,969.0,1022.85,757.72
2016,7,8,11,45,923.0,96.0,3.05,20.5,977.0,1022.27,755.99
2016,7,8,12,0,926.0,95.0,3.1,21.0,985.0,1018.43,752.26
2016,7,8,12,15,926.5,95.0,3.15,21.0,986.0,1009.88,747.01
2016,7,8,12,30,927.0,95.0,3.2,21.0,987.0,998.14,739.77
2016,7,8,12,45,920.0,99.0,3.25,21.0,979.0,980.09,728.41
2016,7,8,13,0,913.0,103.0,3.3,21.0,971.0,959.19,715.21
2016,7,8,13,15,911.0,102.5,3.35,21.0,957.0,935.7,700.28
2016,7,8,13,30,909.0,102.0,3.4,21.0,943.0,909.44,683.44
2016,7,8,13,45,906.5,100.0,3.45,21.0,922.5,878.63,663.42
2016,7,8,14,0,904.0,98.0,3.5,21.0,902.0,845.33,641.57
2016,7,8,14,15,898.5,97.0,3.5,20.5,875.0,808.25,617.87
2016,7,8,14,30,893.0,96.0,3.5,20.0,848.0,769.19,592.48
2016,7,8,14,45,887.0,93.5,3.55,20.0,815.0,726.51,563.29
2016,7,8,15,0,881.0,91.0,3.6,20.0,782.0,682.26,532.62
2016,7,8,15,15,871.0,89.5,3.6,20.0,743.5,635.06,496.99
2016,7,8,15,30,861.0,88.0,3.6,20.0,705.0,587.03,459.76
2016,7,8,15,45,849.0,85.0,3.65,20.0,662.5,535.93,419.37
2016,7,8,16,0,837.0,82.0,3.7,20.0,620.0,484.65,377.68
2016,7,8,16,15,820.5,79.5,3.65,19.5,574.0,431.92,334.18
2016,7,8,16,30,804.0,77.0,3.6,19.0,528.0,379.91,289.95
2016,7,8,16,45,784.0,73.5,3.55,19.0,479.5,323.47,240.71
2016,7,8,17,0,764.0,70.0,3.5,19.0,431.0,271.75,194.5
2016,7,8,17,15,734.5,66.5,3.4,18.5,381.0,219.7,148.66
2016,7,8,17,30,705.0,63.0,3.3,18.0,331.0,170.68,106.44
2016,7,8,17,45,667.0,58.5,3.25,17.5,282.0,123.0,68.74
2016,7,8,18,0,629.0,54.0,3.2,17.0,233.0,79.61,40.35
2016,7,8,18,15,570.5,48.0,3.1,16.5,186.5,36.24,26.48
2016,7,8,18,30,512.0,42.0,3.0,16.0,140.0,29.01,19.94
2016,7,8,18,45,423.5,34.0,2.95,16.0,99.5,24.4,15.5
2016,7,8,19,0,335.0,26.0,2.9,16.0,59.0,19.47,10.14
2016,7,8,19,15,167.5,13.0,2.9,15.5,29.5,9.51,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.1,13.5,26.5,35.0,0.0
2016,7,9,5,30,333.0,24.0,2.1,14.0,53.0,91.21,49.83
2016,7,9,5,45,424.5,31.0,2.15,14.5,92.5,137.83,92.51
2016,7,9,6,0,516.0,38.0,2.2,15.0,132.0,193.63,141.01
2016,7,9,6,15,574.0,43.5,2.25,15.5,178.0,247.02,188.97
2016,7,9,6,30,632.0,49.0,2.3,16.0,224.0,306.13,241.09
2016,7,9,6,45,670.5,53.5,2.4,16.5,273.0,360.98,288.9
2016,7,9,7,0,709.0,58.0,2.5,17.0,322.0,418.96,337.77
2016,7,9,7,15,738.0,61.0,2.55,17.0,371.0,472.95,382.64
2016,7,9,7,30,767.0,64.0,2.6,17.0,420.0,528.54,427.45
2016,7,9,7,45,787.5,67.5,2.65,17.5,468.5,577.87,465.41
2016,7,9,8,0,808.0,71.0,2.7,18.0,517.0,629.97,503.63
2016,7,9,8,15,470.0,178.0,2.7,18.0,443.0,537.87,428.08
2016,7,9,8,30,132.0,285.0,2.7,18.0,369.0,399.91,314.68
2016,7,9,8,45,499.0,182.0,2.75,18.5,532.5,600.95,475.71
2016,7,9,9,0,866.0,79.0,2.8,19.0,696.0,808.6,625.55
2016,7,9,9,15,876.0,81.0,2.85,19.0,734.5,846.17,649.1
2016,7,9,9,30,886.0,83.0,2.9,19.0,773.0,881.72,672.49
2016,7,9,9,45,888.0,88.0,3.0,19.5,805.5,910.95,690.48
2016,7,9,10,0,890.0,93.0,3.1,20.0,838.0,937.36,706.52
2016,7,9,10,15,896.5,94.0,3.15,20.0,866.0,960.88,721.59
2016,7,9,10,30,903.0,95.0,3.2,20.0,894.0,981.58,734.81
2016,7,9,10,45,910.5,93.5,3.25,20.0,916.5,997.67,745.03
2016,7,9,11,0,918.0,92.0,3.3,20.0,939.0,1010.75,753.36
2016,7,9,11,15,604.5,273.0,3.35,20.0,834.5,897.92,675.6
2016,7,9,11,30,291.0,454.0,3.4,20.0,730.0,761.8,570.82
2016,7,9,11,45,317.0,448.5,3.5,20.0,751.0,779.16,584.91
2016,7,9,12,0,343.0,443.0,3.6,20.0,772.0,795.07,596.97
2016,7,9,12,15,640.0,266.5,3.7,20.0,881.0,909.03,686.95
2016,7,9,12,30,937.0,90.0,3.8,20.0,990.0,1002.76,750.94
2016,7,9,12,45,933.5,92.0,3.9,20.0,983.5,985.95,739.64
2016,7,9,13,0,930.0,94.0,4.0,20.0,977.0,966.14,727.21
2016,7,9,13,15,929.0,93.5,4.05,19.5,964.5,943.23,713.74
2016,7,9,13,30,928.0,93.0,4.1,19.0,952.0,917.45,698.22
2016,7,9,13,45,599.0,258.0,4.2,19.0,808.0,770.86,593.87
2016,7,9,14,0,270.0,423.0,4.3,19.0,664.0,634.31,486.23
2016,7,9,14,15,313.5,396.5,4.35,18.5,668.0,631.16,487.37
2016,7,9,14,30,357.0,370.0,4.4,18.0,672.0,624.41,484.99
2016,7,9,14,45,634.5,227.5,4.45,18.0,736.0,672.14,527.66
2016,7,9,15,0,912.0,85.0,4.5,18.0,800.0,697.35,551.36
2016,7,9,15,15,905.5,83.5,4.5,17.5,763.0,650.99,516.7
2016,7,9,15,30,899.0,82.0,4.5,17.0,726.0,603.43,480.04
2016,7,9,15,45,888.5,80.5,4.55,17.0,684.0,552.73,439.1
2016,7,9,16,0,878.0,79.0,4.6,17.0,642.0,501.62,396.65
2016,7,9,16,15,864.0,76.5,4.6,16.5,596.0,447.89,351.52
2016,7,9,16,30,850.0,74.0,4.6,16.0,550.0,394.58,305.32
2016,7,9,16,45,829.0,72.0,4.6,16.0,500.5,340.05,256.52
2016,7,9,17,0,808.0,70.0,4.6,16.0,451.0,283.64,205.58
2016,7,9,17,15,780.0,66.5,4.55,15.5,400.0,229.53,157.07
2016,7,9,17,30,752.0,63.0,4.5,15.0,349.0,178.28,112.15
2016,7,9,17,45,710.0,59.5,4.45,15.0,297.5,128.47,72.24
2016,7,9,18,0,668.0,56.0,4.4,15.0,246.0,83.41,42.72
2016,7,9,18,15,609.0,50.0,4.25,14.5,197.0,40.88,30.84
2016,7,9,18,30,550.0,44.0,4.1,14.0,148.0,30.78,21.68
2016,7,9,18,45,453.0,36.0,3.95,14.0,105.0,26.24,17.24
2016,7,9,19,0,356.0,28.0,3.8,14.0,62.0,21.4,11.77
2016,7,9,19,15,178.0,14.0,3.75,13.5,31.0,10.43,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,12.5,3.15,12.5,27.0,32.43,0.0
2016,7,10,5,30,328.0,25.0,3.2,13.0,54.0,90.94,49.28
2016,7,10,5,45,427.5,33.5,3.25,13.5,95.5,140.74,95.01
2016,7,10,6,0,527.0,42.0,3.3,14.0,137.0,201.35,147.62
2016,7,10,6,15,589.0,47.5,3.25,14.5,185.0,255.64,196.71
2016,7,10,6,30,651.0,53.0,3.2,15.0,233.0,317.13,251.21
2016,7,10,6,45,694.0,57.0,3.15,15.5,284.0,374.43,301.33
2016,7,10,7,0,737.0,61.0,3.1,16.0,335.0,435.28,352.7
2016,7,10,7,15,767.0,64.5,3.0,16.0,386.0,491.79,399.6
2016,7,10,7,30,797.0,68.0,2.9,16.0,437.0,549.94,446.23
2016,7,10,7,45,820.0,71.0,2.85,16.5,487.5,601.65,485.8
2016,7,10,8,0,843.0,74.0,2.8,17.0,538.0,656.34,525.59
2016,7,10,8,15,860.0,76.0,2.75,17.5,586.0,705.71,558.85
2016,7,10,8,30,877.0,78.0,2.7,18.0,634.0,754.41,590.88
2016,7,10,8,45,891.0,79.5,2.65,18.5,679.0,799.23,619.45
2016,7,10,9,0,905.0,81.0,2.6,19.0,724.0,842.63,646.47
2016,7,10,9,15,915.0,82.5,2.6,19.0,764.0,880.92,671.14
2016,7,10,9,30,925.0,84.0,2.6,19.0,804.0,917.06,694.16
2016,7,10,9,45,929.5,87.5,2.6,19.5,838.0,947.99,712.14
2016,7,10,10,0,934.0,91.0,2.6,20.0,872.0,976.11,728.13
2016,7,10,10,15,940.0,92.0,2.65,20.0,901.0,1000.04,743.17
2016,7,10,10,30,946.0,93.0,2.7,20.0,930.0,1020.98,756.32
2016,7,10,10,45,950.0,94.0,2.8,20.5,952.0,1036.83,765.24
2016,7,10,11,0,954.0,95.0,2.9,21.0,974.0,1049.43,772.13
2016,7,10,11,15,957.0,96.0,3.0,21.0,989.5,1057.69,777.79
2016,7,10,11,30,960.0,97.0,3.1,21.0,1005.0,1062.56,781.39
2016,7,10,11,45,961.5,97.0,3.25,21.0,1013.0,1061.49,781.67
2016,7,10,12,0,963.0,97.0,3.4,21.0,1021.0,1057.0,779.83
2016,7,10,12,15,963.0,97.0,3.45,21.0,1022.0,1047.66,774.07
2016,7,10,12,30,963.0,97.0,3.5,21.0,1023.0,1035.0,766.24
2016,7,10,12,45,957.0,100.5,3.6,21.0,1015.0,1016.85,755.22
2016,7,10,13,0,951.0,104.0,3.7,21.0,1007.0,995.68,742.21
2016,7,10,13,15,949.0,103.5,3.7,21.0,992.5,971.34,726.4
2016,7,10,13,30,947.0,103.0,3.7,21.0,978.0,944.1,708.64
2016,7,10,13,45,944.0,101.5,3.75,21.0,957.0,912.24,688.0
2016,7,10,14,0,941.0,100.0,3.8,21.0,936.0,877.8,665.47
2016,7,10,14,15,935.5,99.0,3.75,21.0,908.5,839.42,639.54
2016,7,10,14,30,930.0,98.0,3.7,21.0,881.0,798.94,611.99
2016,7,10,14,45,923.5,96.0,3.7,21.0,847.0,754.88,581.9
2016,7,10,15,0,917.0,94.0,3.7,21.0,813.0,709.18,550.32
2016,7,10,15,15,907.5,92.5,3.65,21.0,773.5,660.64,513.85
2016,7,10,15,30,898.0,91.0,3.6,21.0,734.0,611.15,475.67
2016,7,10,15,45,885.5,88.5,3.6,21.0,690.0,558.4,434.21
2016,7,10,16,0,873.0,86.0,3.6,21.0,646.0,505.45,391.42
2016,7,10,16,15,856.5,83.5,3.55,20.5,598.0,450.8,346.71
2016,7,10,16,30,840.0,81.0,3.5,20.0,550.0,396.82,301.14
2016,7,10,16,45,817.5,78.0,3.5,20.0,499.5,338.05,250.32
2016,7,10,17,0,795.0,75.0,3.5,20.0,449.0,284.21,202.6
2016,7,10,17,15,765.0,71.0,3.4,19.5,397.5,229.85,155.03
2016,7,10,17,30,735.0,67.0,3.3,19.0,346.0,178.59,111.16
2016,7,10,17,45,692.0,62.5,3.25,19.0,294.5,128.68,71.99
2016,7,10,18,0,649.0,58.0,3.2,19.0,243.0,80.61,40.43
2016,7,10,18,15,586.5,52.0,3.1,18.0,194.0,38.81,28.56
2016,7,10,18,30,524.0,46.0,3.0,17.0,145.0,32.55,22.93
2016,7,10,18,45,424.5,37.5,2.9,16.5,102.0,27.65,18.24
2016,7,10,19,0,325.0,29.0,2.8,16.0,59.0,22.43,12.39
2016,7,10,19,15,162.5,14.5,2.8,15.5,29.5,10.92,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.0,12.5,1.2,13.5,25.5,31.22,0.0
2016,7,11,5,30,312.0,25.0,1.2,14.0,51.0,87.42,46.25
2016,7,11,5,45,412.5,33.5,1.3,14.5,92.0,136.77,91.51
2016,7,11,6,0,513.0,42.0,1.4,15.0,133.0,196.74,142.86
2016,7,11,6,15,575.5,48.0,1.4,15.5,180.5,251.88,191.77
2016,7,11,6,30,638.0,54.0,1.4,16.0,228.0,312.39,244.45
2016,7,11,6,45,680.5,58.0,1.4,16.5,278.5,368.82,292.8
2016,7,11,7,0,723.0,62.0,1.4,17.0,329.0,428.74,342.26
2016,7,11,7,15,753.0,66.0,1.4,17.5,380.0,485.14,387.24
