Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,783.0,70.0,1.4,18.0,431.0,543.21,431.8
2016,7,11,7,45,805.5,73.0,1.4,18.5,481.0,596.79,471.42
2016,7,11,8,0,828.0,76.0,1.4,19.0,531.0,647.7,507.48
2016,7,11,8,15,845.0,78.5,1.45,19.5,578.5,697.03,540.14
2016,7,11,8,30,862.0,81.0,1.5,20.0,626.0,745.72,571.72
2016,7,11,8,45,874.5,83.5,1.55,20.5,670.0,789.92,599.62
2016,7,11,9,0,887.0,86.0,1.6,21.0,714.0,832.63,626.12
2016,7,11,9,15,897.0,87.5,1.65,21.0,754.0,870.37,650.18
2016,7,11,9,30,907.0,89.0,1.7,21.0,794.0,906.02,672.73
2016,7,11,9,45,907.0,95.5,1.8,21.5,826.5,935.61,690.48
2016,7,11,10,0,907.0,102.0,1.9,22.0,859.0,962.2,706.26
2016,7,11,10,15,913.5,103.0,1.95,22.0,888.0,986.07,721.05
2016,7,11,10,30,920.0,104.0,2.0,22.0,917.0,1007.06,734.04
2016,7,11,10,45,924.5,105.0,2.05,22.0,939.5,1023.06,743.92
2016,7,11,11,0,929.0,106.0,2.1,22.0,962.0,1035.89,751.91
2016,7,11,11,15,932.0,107.0,2.15,22.0,977.5,1043.98,757.02
2016,7,11,11,30,935.0,108.0,2.2,22.0,993.0,1048.75,760.17
2016,7,11,11,45,937.0,108.0,2.3,22.0,1001.0,1048.17,760.65
2016,7,11,12,0,939.0,108.0,2.4,22.0,1009.0,1044.27,759.13
2016,7,11,12,15,939.5,108.0,2.45,22.0,1010.0,1035.58,754.07
2016,7,11,12,30,940.0,108.0,2.5,22.0,1011.0,1023.64,747.04
2016,7,11,12,45,942.0,106.0,2.65,22.0,1005.0,1007.95,738.65
2016,7,11,13,0,944.0,104.0,2.8,22.0,999.0,989.07,728.1
2016,7,11,13,15,942.0,103.5,2.85,22.0,985.5,964.89,713.13
2016,7,11,13,30,940.0,103.0,2.9,22.0,972.0,937.82,696.23
2016,7,11,13,45,936.5,102.0,3.0,22.0,951.0,906.22,676.57
2016,7,11,14,0,933.0,101.0,3.1,22.0,930.0,872.08,655.0
2016,7,11,14,15,928.0,100.0,3.15,21.5,902.5,834.35,631.65
2016,7,11,14,30,923.0,99.0,3.2,21.0,875.0,794.51,606.49
2016,7,11,14,45,917.0,97.0,3.25,21.0,841.5,751.05,577.26
2016,7,11,15,0,911.0,95.0,3.3,21.0,808.0,705.94,546.49
2016,7,11,15,15,901.0,93.0,3.3,21.0,768.5,656.84,509.89
2016,7,11,15,30,891.0,91.0,3.3,21.0,729.0,606.86,471.65
2016,7,11,15,45,880.5,88.0,3.3,21.0,686.0,555.02,431.0
2016,7,11,16,0,870.0,85.0,3.3,21.0,643.0,502.79,388.87
2016,7,11,16,15,853.0,82.5,3.3,20.5,595.0,448.06,344.26
2016,7,11,16,30,836.0,80.0,3.3,20.0,547.0,394.05,298.81
2016,7,11,16,45,816.0,76.5,3.3,20.0,497.0,335.83,248.42
2016,7,11,17,0,796.0,73.0,3.3,20.0,447.0,282.28,200.9
2016,7,11,17,15,766.0,69.5,3.25,19.5,395.5,228.3,153.66
2016,7,11,17,30,736.0,66.0,3.2,19.0,344.0,177.41,110.11
2016,7,11,17,45,696.5,61.0,3.2,18.5,293.0,127.38,70.9
2016,7,11,18,0,657.0,56.0,3.2,18.0,242.0,81.84,41.52
2016,7,11,18,15,596.0,50.0,3.1,17.5,193.5,36.74,26.8
2016,7,11,18,30,535.0,44.0,3.0,17.0,145.0,30.88,21.47
2016,7,11,18,45,440.0,36.0,2.95,16.5,102.5,26.35,17.11
2016,7,11,19,0,345.0,28.0,2.9,16.0,60.0,21.54,11.59
2016,7,11,19,15,172.5,14.0,2.95,15.5,30.0,10.51,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,12.0,25.5,31.29,0.0
2016,7,12,5,30,325.0,24.0,3.2,12.0,51.0,87.91,45.57
2016,7,12,5,45,423.5,32.5,3.25,12.5,92.0,137.64,92.54
2016,7,12,6,0,522.0,41.0,3.3,13.0,133.0,197.51,144.77
2016,7,12,6,15,585.0,46.5,3.25,13.5,181.0,251.76,194.01
2016,7,12,6,30,648.0,52.0,3.2,14.0,229.0,313.32,248.83
2016,7,12,6,45,689.0,57.0,3.15,14.5,279.5,370.67,299.26
2016,7,12,7,0,730.0,62.0,3.1,15.0,330.0,431.38,350.79
2016,7,12,7,15,761.0,66.0,3.05,15.5,382.0,488.68,397.91
2016,7,12,7,30,792.0,70.0,3.0,16.0,434.0,547.73,444.71
2016,7,12,7,45,814.0,73.5,2.95,16.5,484.5,602.0,486.2
2016,7,12,8,0,836.0,77.0,2.9,17.0,535.0,653.52,524.01
2016,7,12,8,15,854.0,79.5,2.8,17.0,584.0,703.93,558.97
2016,7,12,8,30,872.0,82.0,2.7,17.0,633.0,753.76,592.77
2016,7,12,8,45,885.0,84.5,2.65,17.5,678.0,798.77,621.58
2016,7,12,9,0,898.0,87.0,2.6,18.0,723.0,842.29,648.8
2016,7,12,9,15,908.5,89.0,2.55,18.5,763.5,881.39,672.45
2016,7,12,9,30,919.0,91.0,2.5,19.0,804.0,918.39,694.3
2016,7,12,9,45,929.0,91.5,2.45,19.5,839.5,951.01,712.87
2016,7,12,10,0,939.0,92.0,2.4,20.0,875.0,981.1,729.55
2016,7,12,10,15,945.0,93.0,2.4,20.0,904.0,1005.2,744.08
2016,7,12,10,30,951.0,94.0,2.4,20.0,933.0,1026.29,756.71
2016,7,12,10,45,955.0,95.0,2.4,20.5,955.5,1042.28,764.62
2016,7,12,11,0,959.0,96.0,2.4,21.0,978.0,1054.98,770.5
2016,7,12,11,15,961.5,97.0,2.45,21.0,993.5,1062.83,775.43
2016,7,12,11,30,964.0,98.0,2.5,21.0,1009.0,1067.25,778.33
2016,7,12,11,45,965.0,98.0,2.55,21.0,1016.5,1065.71,777.54
2016,7,12,12,0,966.0,98.0,2.6,21.0,1024.0,1060.75,774.72
2016,7,12,12,15,966.0,98.0,2.65,21.0,1024.5,1051.41,769.21
2016,7,12,12,30,966.0,98.0,2.7,21.0,1025.0,1038.73,761.64
2016,7,12,12,45,956.0,103.5,2.8,21.0,1015.0,1018.72,749.86
2016,7,12,13,0,946.0,109.0,2.9,21.0,1005.0,995.8,736.16
2016,7,12,13,15,943.0,108.5,2.95,21.0,990.5,970.63,720.49
2016,7,12,13,30,940.0,108.0,3.0,21.0,976.0,942.63,702.89
2016,7,12,13,45,936.0,107.0,3.1,21.0,954.5,910.56,682.81
2016,7,12,14,0,932.0,106.0,3.2,21.0,933.0,875.98,660.83
2016,7,12,14,15,926.0,104.5,3.2,21.0,904.5,836.98,634.97
2016,7,12,14,30,920.0,103.0,3.2,21.0,876.0,795.93,607.49
2016,7,12,14,45,912.5,101.0,3.25,21.0,841.5,751.48,577.58
2016,7,12,15,0,905.0,99.0,3.3,21.0,807.0,705.5,546.08
2016,7,12,15,15,894.5,97.0,3.3,20.5,767.5,656.3,510.34
2016,7,12,15,30,884.0,95.0,3.3,20.0,728.0,606.28,472.91
2016,7,12,15,45,871.0,92.5,3.3,20.0,683.5,553.84,431.66
2016,7,12,16,0,858.0,90.0,3.3,20.0,639.0,501.27,389.14
2016,7,12,16,15,841.0,87.5,3.25,19.5,591.5,447.07,344.73
2016,7,12,16,30,824.0,85.0,3.2,19.0,544.0,390.58,297.25
2016,7,12,16,45,802.5,81.0,3.2,19.0,494.0,335.07,248.89
2016,7,12,17,0,781.0,77.0,3.2,19.0,444.0,281.32,201.2
2016,7,12,17,15,750.5,73.0,3.1,18.5,392.5,227.55,154.09
2016,7,12,17,30,720.0,69.0,3.0,18.0,341.0,176.94,110.76
2016,7,12,17,45,679.0,64.0,2.95,18.0,290.0,127.6,71.99
2016,7,12,18,0,638.0,59.0,2.9,18.0,239.0,79.79,40.6
2016,7,12,18,15,575.0,52.5,2.8,17.5,190.5,38.17,28.06
2016,7,12,18,30,512.0,46.0,2.7,17.0,142.0,32.68,23.03
2016,7,12,18,45,414.5,37.0,2.6,16.5,99.5,27.32,17.93
2016,7,12,19,0,317.0,28.0,2.5,16.0,57.0,21.61,11.54
2016,7,12,19,15,158.5,14.0,2.5,15.5,28.5,10.55,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,144.0,12.5,1.75,13.5,24.0,29.35,0.0
2016,7,13,5,30,288.0,25.0,1.7,14.0,48.0,81.87,41.2
2016,7,13,5,45,392.0,34.5,1.65,14.5,89.0,132.15,88.12
2016,7,13,6,0,496.0,44.0,1.6,15.0,130.0,192.86,139.89
2016,7,13,6,15,561.5,50.5,1.45,15.5,178.5,248.59,189.09
2016,7,13,6,30,627.0,57.0,1.3,16.0,227.0,310.89,242.88
2016,7,13,6,45,671.5,62.0,1.2,16.5,278.0,367.67,291.15
2016,7,13,7,0,716.0,67.0,1.1,17.0,329.0,429.25,341.26
2016,7,13,7,15,747.5,71.0,1.0,17.5,380.5,486.18,385.74
2016,7,13,7,30,779.0,75.0,0.9,18.0,432.0,544.93,429.57
2016,7,13,7,45,803.0,78.0,0.85,19.0,482.5,599.35,467.83
2016,7,13,8,0,827.0,81.0,0.8,20.0,533.0,654.28,504.75
2016,7,13,8,15,844.5,84.0,0.75,20.5,581.5,701.41,533.85
2016,7,13,8,30,862.0,87.0,0.7,21.0,630.0,751.06,563.88
2016,7,13,8,45,875.5,89.5,0.7,21.5,675.0,796.11,590.75
2016,7,13,9,0,889.0,92.0,0.7,22.0,720.0,839.74,616.18
2016,7,13,9,15,900.0,94.0,0.75,22.0,760.5,879.01,640.47
2016,7,13,9,30,911.0,96.0,0.8,22.0,801.0,916.22,663.33
2016,7,13,9,45,906.0,104.5,0.85,22.5,832.5,943.52,678.53
2016,7,13,10,0,901.0,113.0,0.9,23.0,864.0,967.53,691.74
2016,7,13,10,15,908.0,114.5,1.0,23.0,893.0,992.32,707.76
2016,7,13,10,30,915.0,116.0,1.1,23.0,922.0,1014.23,722.02
2016,7,13,10,45,920.0,117.0,1.25,23.5,944.5,1030.65,732.46
2016,7,13,11,0,925.0,118.0,1.4,24.0,967.0,1043.92,740.98
2016,7,13,11,15,928.0,118.5,1.5,24.0,982.5,1051.45,746.6
2016,7,13,11,30,931.0,119.0,1.6,24.0,998.0,1055.68,750.31
2016,7,13,11,45,932.5,119.0,1.7,24.0,1006.0,1054.59,750.82
2016,7,13,12,0,934.0,119.0,1.8,24.0,1014.0,1050.17,749.38
2016,7,13,12,15,934.5,119.0,1.9,24.0,1014.5,1041.49,745.32
2016,7,13,12,30,935.0,119.0,2.0,24.0,1015.0,1029.56,739.27
2016,7,13,12,45,937.5,116.0,2.15,24.0,1009.0,1013.38,731.12
2016,7,13,13,0,940.0,113.0,2.3,24.0,1003.0,994.03,720.84
2016,7,13,13,15,937.5,112.5,2.4,24.0,989.0,969.43,706.53
2016,7,13,13,30,935.0,112.0,2.5,24.0,975.0,941.98,690.26
2016,7,13,13,45,931.0,111.0,2.6,24.0,953.5,910.03,670.86
2016,7,13,14,0,927.0,110.0,2.7,24.0,932.0,875.57,649.58
2016,7,13,14,15,921.0,108.5,2.75,24.0,903.5,836.7,624.71
2016,7,13,14,30,915.0,107.0,2.8,24.0,875.0,795.8,598.2
2016,7,13,14,45,907.0,105.0,2.85,24.0,841.0,751.14,568.75
2016,7,13,15,0,899.0,103.0,2.9,24.0,807.0,705.0,537.58
2016,7,13,15,15,888.5,101.0,2.95,23.5,767.0,656.03,502.85
2016,7,13,15,30,878.0,99.0,3.0,23.0,727.0,606.22,466.38
2016,7,13,15,45,865.0,96.5,3.05,23.0,683.0,554.01,426.08
2016,7,13,16,0,852.0,94.0,3.1,23.0,639.0,501.67,384.48
2016,7,13,16,15,834.5,91.0,3.1,22.5,591.0,444.27,338.44
2016,7,13,16,30,817.0,88.0,3.1,22.0,543.0,390.22,293.48
2016,7,13,16,45,794.5,84.5,3.1,22.0,493.0,335.17,246.1
2016,7,13,17,0,772.0,81.0,3.1,22.0,443.0,281.98,199.51
2016,7,13,17,15,741.0,77.0,3.05,21.5,391.5,228.56,153.36
2016,7,13,17,30,710.0,73.0,3.0,21.0,340.0,178.37,111.0
2016,7,13,17,45,667.5,67.5,2.95,21.0,289.0,125.87,70.23
2016,7,13,18,0,625.0,62.0,2.9,21.0,238.0,80.99,41.68
2016,7,13,18,15,561.0,55.0,2.7,20.0,189.0,39.66,29.04
2016,7,13,18,30,497.0,48.0,2.5,19.0,140.0,34.52,24.41
2016,7,13,18,45,398.5,38.5,2.4,18.5,98.0,28.79,18.99
2016,7,13,19,0,300.0,29.0,2.3,18.0,56.0,22.67,12.13
2016,7,13,19,15,150.0,14.5,2.25,17.5,28.0,11.07,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.0,12.0,1.45,13.5,24.0,29.71,0.0
2016,7,14,5,30,306.0,24.0,1.4,14.0,48.0,83.2,40.27
2016,7,14,5,45,412.0,33.0,1.35,15.0,90.0,134.49,88.82
2016,7,14,6,0,518.0,42.0,1.3,16.0,132.0,196.14,141.03
2016,7,14,6,15,583.0,48.5,1.2,16.0,180.5,252.78,191.21
2016,7,14,6,30,648.0,55.0,1.1,16.0,229.0,314.96,245.3
2016,7,14,6,45,691.5,59.5,1.0,16.5,280.5,372.89,294.35
2016,7,14,7,0,735.0,64.0,0.9,17.0,332.0,434.42,344.19
2016,7,14,7,15,766.0,68.0,0.9,17.5,384.0,492.01,389.51
2016,7,14,7,30,797.0,72.0,0.9,18.0,436.0,551.35,434.36
2016,7,14,7,45,820.5,75.0,0.9,19.0,487.0,606.3,473.42
2016,7,14,8,0,844.0,78.0,0.9,20.0,538.0,658.6,508.87
2016,7,14,8,15,861.0,80.5,0.9,20.0,586.5,708.7,541.78
2016,7,14,8,30,878.0,83.0,0.9,20.0,635.0,758.12,573.59
2016,7,14,8,45,891.5,85.0,0.95,20.5,680.5,803.28,601.52
2016,7,14,9,0,905.0,87.0,1.0,21.0,726.0,846.97,628.08
2016,7,14,9,15,915.5,89.0,1.05,21.5,766.5,886.38,651.47
2016,7,14,9,30,926.0,91.0,1.1,22.0,807.0,923.66,673.27
2016,7,14,9,45,928.5,95.5,1.2,22.5,841.0,954.0,691.27
2016,7,14,10,0,931.0,100.0,1.3,23.0,875.0,981.4,707.41
2016,7,14,10,15,937.0,101.0,1.35,23.0,904.0,1005.38,721.97
2016,7,14,10,30,943.0,102.0,1.4,23.0,933.0,1026.37,734.72
2016,7,14,10,45,947.5,103.0,1.5,23.5,955.5,1042.76,744.1
2016,7,14,11,0,952.0,104.0,1.6,24.0,978.0,1055.9,751.54
2016,7,14,11,15,955.0,105.0,1.7,24.0,993.5,1064.21,757.54
2016,7,14,11,30,958.0,106.0,1.8,24.0,1009.0,1069.12,761.57
2016,7,14,11,45,959.0,106.0,1.9,24.0,1017.0,1067.57,761.69
2016,7,14,12,0,960.0,106.0,2.0,24.0,1025.0,1062.63,759.81
2016,7,14,12,15,960.0,106.5,2.05,23.5,1025.5,1053.81,756.4
2016,7,14,12,30,960.0,107.0,2.1,23.0,1026.0,1041.67,750.98
2016,7,14,12,45,951.5,111.5,2.2,23.0,1017.0,1022.13,740.05
2016,7,14,13,0,943.0,116.0,2.3,23.0,1008.0,999.65,727.21
2016,7,14,13,15,940.0,115.5,2.35,23.0,993.0,974.5,712.05
2016,7,14,13,30,937.0,115.0,2.4,23.0,978.0,946.52,694.99
2016,7,14,13,45,932.5,114.0,2.45,23.0,956.5,914.05,674.86
2016,7,14,14,0,928.0,113.0,2.5,23.0,935.0,879.11,652.94
2016,7,14,14,15,921.5,111.5,2.5,22.5,906.5,839.77,628.68
2016,7,14,14,30,915.0,110.0,2.5,22.0,878.0,798.43,602.75
2016,7,14,14,45,907.0,108.0,2.55,22.0,843.0,753.73,573.29
2016,7,14,15,0,899.0,106.0,2.6,22.0,808.0,707.55,541.98
2016,7,14,15,15,888.0,104.0,2.6,21.5,768.0,658.21,506.71
2016,7,14,15,30,877.0,102.0,2.6,21.0,728.0,608.08,469.79
2016,7,14,15,45,863.0,99.5,2.6,21.0,683.5,555.33,428.9
2016,7,14,16,0,849.0,97.0,2.6,21.0,639.0,500.11,385.04
2016,7,14,16,15,830.5,94.0,2.6,20.5,590.5,444.87,340.51
2016,7,14,16,30,812.0,91.0,2.6,20.0,542.0,390.6,295.29
2016,7,14,16,45,788.5,87.0,2.6,20.0,491.5,334.98,247.38
2016,7,14,17,0,765.0,83.0,2.6,20.0,441.0,281.35,200.33
2016,7,14,17,15,732.5,79.0,2.55,19.5,389.0,227.95,154.1
2016,7,14,17,30,700.0,75.0,2.5,19.0,337.0,174.99,109.4
2016,7,14,17,45,654.0,69.5,2.5,19.0,286.0,125.48,71.06
2016,7,14,18,0,608.0,64.0,2.5,19.0,235.0,81.13,42.88
2016,7,14,18,15,542.0,57.0,2.45,18.0,186.5,40.74,30.23
2016,7,14,18,30,476.0,50.0,2.4,17.0,138.0,36.41,26.28
2016,7,14,18,45,372.0,40.0,2.35,16.5,96.0,30.29,20.44
2016,7,14,19,0,268.0,30.0,2.3,16.0,54.0,23.76,12.97
2016,7,14,19,15,134.0,15.0,2.35,15.5,27.0,11.6,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,110.0,13.5,2.25,12.5,22.0,25.99,0.0
2016,7,15,5,30,220.0,27.0,2.3,13.0,44.0,70.97,33.86
2016,7,15,5,45,327.0,38.0,2.35,13.5,83.5,120.28,80.78
2016,7,15,6,0,434.0,49.0,2.4,14.0,123.0,179.74,131.36
2016,7,15,6,15,504.5,56.5,2.3,14.0,170.5,234.92,180.48
2016,7,15,6,30,575.0,64.0,2.2,14.0,218.0,297.21,235.3
2016,7,15,6,45,289.0,91.5,2.15,14.5,169.5,230.95,186.6
2016,7,15,7,0,3.0,119.0,2.1,15.0,121.0,119.18,94.76
2016,7,15,7,15,51.0,153.0,2.05,15.0,176.5,183.88,148.66
2016,7,15,7,30,99.0,187.0,2.0,15.0,232.0,249.99,202.55
2016,7,15,7,45,448.0,139.0,1.95,15.5,378.5,439.29,357.09
2016,7,15,8,0,797.0,91.0,1.9,16.0,525.0,643.77,514.74
2016,7,15,8,15,816.5,94.5,1.9,16.5,573.5,695.06,548.6
2016,7,15,8,30,836.0,98.0,1.9,17.0,622.0,745.96,582.09
2016,7,15,8,45,851.5,100.0,1.9,17.5,667.0,787.37,608.18
2016,7,15,9,0,867.0,102.0,1.9,18.0,712.0,831.31,635.66
2016,7,15,9,15,878.5,104.0,1.9,18.0,752.5,870.35,660.53
2016,7,15,9,30,890.0,106.0,1.9,18.0,793.0,907.42,683.87
2016,7,15,9,45,898.5,108.0,1.95,18.5,828.5,939.58,702.99
2016,7,15,10,0,907.0,110.0,2.0,19.0,864.0,969.21,720.35
2016,7,15,10,15,913.5,111.5,2.05,19.0,893.0,993.72,735.68
2016,7,15,10,30,920.0,113.0,2.1,19.0,922.0,1015.32,749.2
2016,7,15,10,45,711.5,237.5,2.15,19.5,873.0,960.69,711.58
2016,7,15,11,0,503.0,362.0,2.2,20.0,824.0,885.57,654.83
2016,7,15,11,15,720.5,238.5,2.25,20.0,912.0,977.95,722.88
2016,7,15,11,30,938.0,115.0,2.3,20.0,1000.0,1058.18,774.17
2016,7,15,11,45,940.5,114.5,2.35,20.0,1008.0,1057.62,773.21
2016,7,15,12,0,943.0,114.0,2.4,20.0,1016.0,1053.71,771.09
2016,7,15,12,15,943.0,114.0,2.4,20.0,1016.5,1044.5,765.12
2016,7,15,12,30,943.0,114.0,2.4,20.0,1017.0,1032.03,757.18
2016,7,15,12,45,932.5,120.0,2.4,20.0,1007.5,1012.28,744.63
2016,7,15,13,0,922.0,126.0,2.4,20.0,998.0,989.69,730.34
2016,7,15,13,15,919.0,125.5,2.4,20.0,983.5,964.96,714.66
2016,7,15,13,30,916.0,125.0,2.4,20.0,969.0,937.45,697.14
2016,7,15,13,45,693.5,236.0,2.4,20.0,866.5,830.62,625.48
2016,7,15,14,0,471.0,347.0,2.4,20.0,764.0,728.91,549.72
2016,7,15,14,15,479.5,327.5,2.4,20.0,740.5,697.78,529.35
2016,7,15,14,30,488.0,308.0,2.4,20.0,717.0,664.98,506.9
2016,7,15,14,45,486.5,294.5,2.4,20.0,688.0,629.0,481.53
2016,7,15,15,0,485.0,281.0,2.4,20.0,659.0,592.17,455.11
2016,7,15,15,15,666.0,197.0,2.4,19.5,688.0,603.56,467.28
2016,7,15,15,30,847.0,113.0,2.4,19.0,717.0,598.86,465.87
2016,7,15,15,45,831.0,110.5,2.4,19.0,672.5,546.04,424.46
2016,7,15,16,0,815.0,108.0,2.4,19.0,628.0,493.48,382.38
2016,7,15,16,15,795.5,105.0,2.35,18.5,580.0,439.46,338.54
2016,7,15,16,30,776.0,102.0,2.3,18.0,532.0,386.55,294.25
2016,7,15,16,45,750.0,97.5,2.3,18.0,481.5,331.51,246.86
2016,7,15,17,0,724.0,93.0,2.3,18.0,431.0,275.9,198.4
2016,7,15,17,15,689.5,88.0,2.3,17.5,379.5,223.1,152.76
2016,7,15,17,30,655.0,83.0,2.3,17.0,328.0,173.92,111.2
2016,7,15,17,45,607.0,77.0,2.35,17.0,277.5,126.19,74.25
2016,7,15,18,0,559.0,71.0,2.4,17.0,227.0,83.89,47.31
2016,7,15,18,15,490.5,63.0,2.35,16.5,179.5,45.35,34.49
2016,7,15,18,30,422.0,55.0,2.3,16.0,132.0,41.18,30.55
2016,7,15,18,45,317.0,43.5,2.3,15.5,91.5,33.06,22.89
2016,7,15,19,0,212.0,32.0,2.3,15.0,51.0,24.94,13.77
2016,7,15,19,15,106.0,16.0,2.35,14.5,25.5,15.73,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,108.5,13.0,2.2,12.5,21.0,25.17,0.0
2016,7,16,5,30,217.0,26.0,2.2,13.0,42.0,68.88,31.16
2016,7,16,5,45,326.0,37.0,2.2,13.5,82.0,118.6,79.2
2016,7,16,6,0,435.0,48.0,2.2,14.0,122.0,178.39,130.0
2016,7,16,6,15,506.0,56.0,2.1,14.5,169.0,234.24,179.27
2016,7,16,6,30,577.0,64.0,2.0,15.0,216.0,297.28,234.09
2016,7,16,6,45,326.0,102.0,1.9,15.5,191.5,258.11,207.41
2016,7,16,7,0,75.0,140.0,1.8,16.0,167.0,180.22,144.83
2016,7,16,7,15,123.5,163.0,1.7,16.0,216.0,238.51,192.79
2016,7,16,7,30,172.0,186.0,1.6,16.0,265.0,296.77,239.55
2016,7,16,7,45,482.0,139.0,1.55,16.5,393.5,460.27,370.76
2016,7,16,8,0,792.0,92.0,1.5,17.0,522.0,640.83,507.93
2016,7,16,8,15,811.5,95.5,1.5,17.5,570.5,691.96,541.38
2016,7,16,8,30,831.0,99.0,1.5,18.0,619.0,742.69,574.27
2016,7,16,8,45,847.5,101.0,1.5,18.5,664.5,788.73,603.17
2016,7,16,9,0,864.0,103.0,1.5,19.0,710.0,829.38,627.86
2016,7,16,9,15,875.5,105.0,1.55,19.0,750.5,868.35,652.91
2016,7,16,9,30,887.0,107.0,1.6,19.0,791.0,905.37,676.49
2016,7,16,9,45,894.5,109.5,1.65,19.5,826.0,937.11,695.14
2016,7,16,10,0,902.0,112.0,1.7,20.0,861.0,966.28,712.03
2016,7,16,10,15,908.5,113.5,1.8,20.0,890.5,990.71,727.86
2016,7,16,10,30,915.0,115.0,1.9,20.0,920.0,1012.25,741.91
2016,7,16,10,45,919.5,116.5,2.0,20.0,942.5,1028.8,752.84
2016,7,16,11,0,924.0,118.0,2.1,20.0,965.0,1042.17,761.87
2016,7,16,11,15,927.5,119.0,2.15,20.0,980.5,1050.78,767.33
2016,7,16,11,30,931.0,120.0,2.2,20.0,996.0,1056.08,770.83
2016,7,16,11,45,933.0,120.0,2.3,20.0,1004.5,1055.53,771.33
2016,7,16,12,0,935.0,120.0,2.4,20.0,1013.0,1051.64,769.82
2016,7,16,12,15,935.5,120.0,2.4,20.0,1014.0,1042.97,764.18
2016,7,16,12,30,936.0,120.0,2.4,20.0,1015.0,1031.04,756.59
2016,7,16,12,45,935.0,120.0,2.45,20.0,1008.5,1014.47,746.64
2016,7,16,13,0,934.0,120.0,2.5,20.0,1002.0,994.81,734.73
2016,7,16,13,15,931.5,119.0,2.5,20.0,988.0,969.8,718.81
2016,7,16,13,30,929.0,118.0,2.5,20.0,974.0,941.94,701.05
2016,7,16,13,45,928.5,115.0,2.55,20.0,953.5,911.14,681.7
2016,7,16,14,0,928.0,112.0,2.6,20.0,933.0,877.64,660.39
2016,7,16,14,15,922.0,111.0,2.6,20.0,904.5,839.14,635.11
2016,7,16,14,30,916.0,110.0,2.6,20.0,876.0,798.59,608.23
2016,7,16,14,45,910.0,107.0,2.6,20.0,842.5,754.27,578.43
2016,7,16,15,0,904.0,104.0,2.6,20.0,809.0,708.29,546.76
2016,7,16,15,15,894.0,102.0,2.6,19.5,769.0,659.3,511.46
2016,7,16,15,30,884.0,100.0,2.6,19.0,729.0,609.42,474.4
2016,7,16,15,45,871.5,97.0,2.65,19.0,684.5,556.6,433.3
2016,7,16,16,0,859.0,94.0,2.7,19.0,640.0,503.61,390.77
2016,7,16,16,15,841.0,91.0,2.7,18.5,592.0,445.56,343.69
2016,7,16,16,30,823.0,88.0,2.7,18.0,544.0,390.87,297.66
2016,7,16,16,45,800.5,84.5,2.7,18.0,493.5,335.4,249.33
2016,7,16,17,0,778.0,81.0,2.7,18.0,443.0,281.8,201.77
2016,7,16,17,15,746.5,76.5,2.7,17.5,391.0,227.42,154.27
2016,7,16,17,30,715.0,72.0,2.7,17.0,339.0,176.33,110.7
2016,7,16,17,45,669.5,67.0,2.7,17.0,287.0,123.67,69.61
2016,7,16,18,0,624.0,62.0,2.7,17.0,235.0,78.95,41.39
2016,7,16,18,15,557.5,55.0,2.7,16.5,186.0,37.97,27.98
2016,7,16,18,30,491.0,48.0,2.7,16.0,137.0,34.8,24.95
2016,7,16,18,45,380.0,39.0,2.7,15.5,95.0,29.56,19.84
2016,7,16,19,0,269.0,30.0,2.7,15.0,53.0,24.0,12.82
2016,7,16,19,15,134.5,15.0,2.75,14.5,26.5,14.74,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,118.5,12.5,2.95,12.0,21.0,25.65,0.0
2016,7,17,5,30,237.0,25.0,3.0,12.0,42.0,70.6,30.03
2016,7,17,5,45,353.5,34.5,3.05,12.5,82.5,121.61,80.74
2016,7,17,6,0,470.0,44.0,3.1,13.0,123.0,183.17,133.4
2016,7,17,6,15,539.0,51.0,3.05,13.5,170.5,238.98,183.45
2016,7,17,6,30,608.0,58.0,3.0,14.0,218.0,301.8,239.02
2016,7,17,6,45,304.5,87.0,3.0,14.5,167.5,232.14,187.92
2016,7,17,7,0,1.0,116.0,3.0,15.0,117.0,115.17,91.55
2016,7,17,7,15,30.5,147.5,2.95,15.0,162.0,167.05,134.83
2016,7,17,7,30,60.0,179.0,2.9,15.0,207.0,218.62,177.08
2016,7,17,7,45,110.0,206.0,2.85,15.5,263.5,286.65,231.92
2016,7,17,8,0,160.0,233.0,2.8,16.0,320.0,353.5,284.62
2016,7,17,8,15,505.5,161.0,2.8,16.0,470.0,542.29,437.78
2016,7,17,8,30,851.0,89.0,2.8,16.0,620.0,742.45,588.9
2016,7,17,8,45,865.0,91.0,2.85,16.5,664.5,787.09,617.17
2016,7,17,9,0,879.0,93.0,2.9,17.0,709.0,830.37,645.25
2016,7,17,9,15,889.0,95.0,2.95,17.0,749.0,868.61,670.69
2016,7,17,9,30,899.0,97.0,3.0,17.0,789.0,904.78,694.54
2016,7,17,9,45,899.5,103.0,3.05,17.5,822.0,934.29,712.35
2016,7,17,10,0,900.0,109.0,3.1,18.0,855.0,960.83,728.09
2016,7,17,10,15,906.0,110.5,3.1,18.0,884.0,984.8,743.05
2016,7,17,10,30,912.0,112.0,3.1,18.0,913.0,1005.86,756.09
2016,7,17,10,45,917.0,112.5,3.15,18.5,935.0,1021.86,764.78
2016,7,17,11,0,922.0,113.0,3.2,19.0,957.0,1034.72,771.47
2016,7,17,11,15,924.5,114.0,3.25,19.0,972.0,1042.38,776.3
2016,7,17,11,30,927.0,115.0,3.3,19.0,987.0,1046.73,779.1
2016,7,17,11,45,929.0,114.5,3.4,19.0,995.0,1045.72,778.9
2016,7,17,12,0,931.0,114.0,3.5,19.0,1003.0,1041.39,776.65
2016,7,17,12,15,931.0,114.0,3.55,18.5,1003.5,1032.31,772.41
2016,7,17,12,30,931.0,114.0,3.6,18.0,1004.0,1019.98,766.1
2016,7,17,12,45,925.0,117.0,3.65,18.0,995.5,1001.74,754.42
2016,7,17,13,0,919.0,120.0,3.7,18.0,987.0,980.58,740.82
2016,7,17,13,15,608.5,278.0,3.75,18.0,848.5,836.5,639.87
2016,7,17,13,30,298.0,436.0,3.8,18.0,710.0,694.8,530.23
2016,7,17,13,45,218.5,435.0,3.85,18.0,634.0,612.33,469.71
2016,7,17,14,0,139.0,434.0,3.9,18.0,558.0,536.13,412.29
2016,7,17,14,15,518.5,272.0,3.95,18.0,709.5,675.61,526.99
2016,7,17,14,30,898.0,110.0,4.0,18.0,861.0,784.67,611.35
2016,7,17,14,45,522.5,240.0,4.05,18.0,673.0,603.16,472.91
2016,7,17,15,0,147.0,370.0,4.1,18.0,485.0,449.1,349.47
2016,7,17,15,15,176.5,348.5,4.15,17.5,479.5,438.62,343.68
2016,7,17,15,30,206.0,327.0,4.2,17.0,474.0,425.31,334.84
2016,7,17,15,45,131.5,296.5,4.3,17.0,388.0,345.74,272.8
2016,7,17,16,0,57.0,266.0,4.4,17.0,302.0,275.78,217.88
2016,7,17,16,15,41.0,235.0,4.4,16.5,260.0,236.43,187.42
2016,7,17,16,30,25.0,204.0,4.4,16.0,218.0,201.95,160.52
2016,7,17,16,45,20.5,183.5,4.45,16.0,194.5,179.42,142.69
2016,7,17,17,0,16.0,163.0,4.5,16.0,171.0,157.47,125.18
2016,7,17,17,15,8.0,140.0,4.45,15.5,144.0,133.18,105.91
2016,7,17,17,30,0.0,117.0,4.4,15.0,117.0,109.92,87.31
2016,7,17,17,45,0.0,99.0,4.4,15.0,99.0,92.91,73.19
2016,7,17,18,0,0.0,81.0,4.4,15.0,81.0,76.03,58.95
2016,7,17,18,15,230.0,65.0,4.3,14.5,106.5,46.88,36.12
2016,7,17,18,30,460.0,49.0,4.2,14.0,132.0,35.81,26.03
2016,7,17,18,45,351.0,39.0,4.1,13.5,91.0,29.66,20.07
2016,7,17,19,0,242.0,29.0,4.0,13.0,50.0,23.1,12.0
2016,7,17,19,15,121.0,14.5,3.95,13.0,25.0,14.25,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.0,3.1,12.0,20.0,24.84,0.0
2016,7,18,5,30,252.0,22.0,3.2,12.0,40.0,69.43,26.91
2016,7,18,5,45,362.5,31.5,3.3,12.5,79.5,119.94,78.79
2016,7,18,6,0,473.0,41.0,3.4,13.0,119.0,180.14,130.69
2016,7,18,6,15,540.0,47.5,3.4,13.5,165.5,234.78,179.97
2016,7,18,6,30,607.0,54.0,3.4,14.0,212.0,296.24,234.68
2016,7,18,6,45,303.5,48.0,3.4,14.5,127.0,190.53,154.04
2016,7,18,7,0,0.0,42.0,3.4,15.0,42.0,40.56,28.88
2016,7,18,7,15,4.5,96.5,3.3,15.0,98.5,96.49,76.05
2016,7,18,7,30,9.0,151.0,3.2,15.0,155.0,154.67,124.07
2016,7,18,7,45,24.5,180.5,3.15,15.5,193.5,194.61,156.3
2016,7,18,8,0,40.0,210.0,3.1,16.0,232.0,241.8,193.81
2016,7,18,8,15,66.5,241.5,3.05,16.0,281.5,295.22,236.26
2016,7,18,8,30,93.0,273.0,3.0,16.0,331.0,350.61,279.56
2016,7,18,8,45,88.5,292.5,3.0,16.5,351.0,370.32,293.23
2016,7,18,9,0,84.0,312.0,3.0,17.0,371.0,389.44,306.4
2016,7,18,9,15,144.0,336.5,3.0,17.0,444.5,476.46,373.44
2016,7,18,9,30,204.0,361.0,3.0,17.0,518.0,558.92,435.4
2016,7,18,9,45,248.5,370.5,3.0,17.5,570.0,621.91,480.65
2016,7,18,10,0,293.0,380.0,3.0,18.0,622.0,678.08,520.33
2016,7,18,10,15,210.5,404.0,3.0,18.0,581.5,621.18,475.75
2016,7,18,10,30,128.0,428.0,3.0,18.0,541.0,568.61,434.38
2016,7,18,10,45,213.5,429.5,3.05,18.5,623.0,654.24,498.19
2016,7,18,11,0,299.0,431.0,3.1,19.0,705.0,748.43,565.48
2016,7,18,11,15,216.5,449.5,3.1,19.0,650.0,677.97,512.19
2016,7,18,11,30,134.0,468.0,3.1,19.0,595.0,613.39,463.32
2016,7,18,11,45,251.0,446.5,3.15,19.0,685.0,711.9,537.81
2016,7,18,12,0,368.0,425.0,3.2,19.0,775.0,801.93,603.84
2016,7,18,12,15,398.5,412.5,3.25,19.0,792.5,813.32,612.27
2016,7,18,12,30,429.0,400.0,3.3,19.0,810.0,826.69,622.58
2016,7,18,12,45,687.5,247.0,3.35,19.0,898.0,911.76,690.02
2016,7,18,13,0,946.0,94.0,3.4,19.0,986.0,979.71,736.14
2016,7,18,13,15,683.5,237.0,3.4,19.0,876.5,864.7,657.24
2016,7,18,13,30,421.0,380.0,3.4,19.0,767.0,751.11,570.48
2016,7,18,13,45,374.5,391.5,3.4,19.0,730.0,705.48,537.78
2016,7,18,14,0,328.0,403.0,3.4,19.0,693.0,663.34,506.76
2016,7,18,14,15,337.0,386.0,3.4,19.0,675.5,639.85,490.71
2016,7,18,14,30,346.0,369.0,3.4,19.0,658.0,615.01,473.38
2016,7,18,14,45,632.5,225.0,3.4,19.0,726.5,667.19,518.82
2016,7,18,15,0,919.0,81.0,3.4,19.0,795.0,695.48,544.21
2016,7,18,15,15,909.5,79.5,3.4,18.5,756.0,646.67,508.14
2016,7,18,15,30,900.0,78.0,3.4,18.0,717.0,596.9,470.31
2016,7,18,15,45,889.5,75.5,3.4,18.0,673.5,544.91,428.79
2016,7,18,16,0,879.0,73.0,3.4,18.0,630.0,492.52,385.74
2016,7,18,16,15,863.0,71.0,3.4,17.5,583.0,438.06,340.47
2016,7,18,16,30,847.0,69.0,3.4,17.0,536.0,384.21,294.24
2016,7,18,16,45,827.0,66.0,3.45,17.0,486.0,329.0,245.31
2016,7,18,17,0,807.0,63.0,3.5,17.0,436.0,275.29,196.86
2016,7,18,17,15,778.5,59.5,3.5,16.5,385.0,217.49,145.77
2016,7,18,17,30,750.0,56.0,3.5,16.0,334.0,166.04,101.25
2016,7,18,17,45,710.5,52.0,3.5,16.0,283.5,116.08,62.03
2016,7,18,18,0,671.0,48.0,3.5,16.0,233.0,70.59,33.69
2016,7,18,18,15,611.0,43.0,3.45,15.5,184.5,30.89,21.81
2016,7,18,18,30,551.0,38.0,3.4,15.0,136.0,28.66,19.63
2016,7,18,18,45,450.5,30.5,3.35,14.5,94.0,23.92,15.01
2016,7,18,19,0,350.0,23.0,3.3,14.0,52.0,17.39,7.38
2016,7,18,19,15,175.0,11.5,3.25,13.5,26.0,11.3,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,2.6,12.0,20.5,26.31,0.0
2016,7,19,5,30,291.0,21.0,2.7,12.0,41.0,74.09,26.0
2016,7,19,5,45,402.0,29.5,2.8,12.5,81.0,125.82,81.73
2016,7,19,6,0,513.0,38.0,2.9,13.0,121.0,187.02,134.84
2016,7,19,6,15,578.5,43.5,2.9,13.5,168.5,241.14,183.99
2016,7,19,6,30,644.0,49.0,2.9,14.0,216.0,302.98,239.21
2016,7,19,6,45,340.5,90.0,2.9,14.5,180.5,250.28,202.42
2016,7,19,7,0,37.0,131.0,2.9,15.0,145.0,152.12,122.42
2016,7,19,7,15,38.0,151.0,2.85,15.0,166.5,174.96,141.36
2016,7,19,7,30,39.0,171.0,2.8,15.0,188.0,197.83,159.77
2016,7,19,7,45,60.0,198.0,2.8,15.5,228.5,240.82,194.22
2016,7,19,8,0,81.0,225.0,2.8,16.0,269.0,285.56,229.43
2016,7,19,8,15,189.5,242.0,2.8,16.0,356.5,389.99,313.43
2016,7,19,8,30,298.0,259.0,2.8,16.0,444.0,503.83,402.15
2016,7,19,8,45,594.0,171.0,2.8,16.5,574.0,664.99,528.25
2016,7,19,9,0,890.0,83.0,2.8,17.0,704.0,827.37,643.65
2016,7,19,9,15,900.0,84.5,2.8,17.0,744.0,865.54,667.64
2016,7,19,9,30,910.0,86.0,2.8,17.0,784.0,901.6,691.0
2016,7,19,9,45,914.0,89.5,2.8,17.5,818.0,932.05,709.01
2016,7,19,10,0,918.0,93.0,2.8,18.0,852.0,959.7,725.01
2016,7,19,10,15,924.0,94.5,2.8,18.0,881.0,984.17,740.19
2016,7,19,10,30,930.0,96.0,2.8,18.0,910.0,1005.67,753.41
2016,7,19,10,45,932.0,98.0,2.85,18.0,931.5,1020.68,762.86
2016,7,19,11,0,934.0,100.0,2.9,18.0,953.0,1032.41,770.28
2016,7,19,11,15,937.0,100.5,2.9,18.0,968.5,1040.24,774.78
2016,7,19,11,30,940.0,101.0,2.9,18.0,984.0,1044.72,777.22
2016,7,19,11,45,942.0,101.0,2.95,18.0,992.0,1044.31,777.07
2016,7,19,12,0,944.0,101.0,3.0,18.0,1000.0,1040.52,774.84
2016,7,19,12,15,944.5,101.0,3.0,18.0,1001.0,1031.89,769.09
2016,7,19,12,30,945.0,101.0,3.0,18.0,1002.0,1019.96,761.29
2016,7,19,12,45,939.5,103.5,3.05,18.5,994.0,1001.57,748.3
2016,7,19,13,0,934.0,106.0,3.1,19.0,986.0,980.17,733.43
2016,7,19,13,15,931.5,105.5,3.1,19.0,971.5,955.67,717.51
2016,7,19,13,30,929.0,105.0,3.1,19.0,957.0,928.32,699.67
2016,7,19,13,45,930.0,101.0,3.15,19.0,937.0,897.8,679.98
2016,7,19,14,0,931.0,97.0,3.2,19.0,917.0,864.48,658.24
2016,7,19,14,15,925.0,95.5,3.25,19.0,889.0,825.38,632.29
2016,7,19,14,30,919.0,94.0,3.3,19.0,861.0,784.22,604.66
2016,7,19,14,45,915.0,90.5,3.35,19.0,828.0,740.68,575.0
2016,7,19,15,0,911.0,87.0,3.4,19.0,795.0,695.32,543.65
2016,7,19,15,15,901.0,85.5,3.45,18.5,755.5,646.48,507.94
2016,7,19,15,30,891.0,84.0,3.5,18.0,716.0,596.73,470.27
2016,7,19,15,45,881.0,80.5,3.55,18.0,672.5,544.42,428.62
2016,7,19,16,0,871.0,77.0,3.6,18.0,629.0,491.68,385.38
2016,7,19,16,15,855.0,75.0,3.6,18.0,581.5,437.55,339.66
2016,7,19,16,30,839.0,73.0,3.6,18.0,534.0,384.03,293.19
2016,7,19,16,45,820.5,69.0,3.6,18.0,484.5,328.75,244.3
2016,7,19,17,0,802.0,65.0,3.6,18.0,435.0,274.84,195.82
2016,7,19,17,15,773.0,61.5,3.55,17.5,384.0,217.18,145.07
2016,7,19,17,30,744.0,58.0,3.5,17.0,333.0,165.91,100.96
2016,7,19,17,45,706.0,53.5,3.5,16.5,282.5,115.98,62.11
2016,7,19,18,0,668.0,49.0,3.5,16.0,232.0,70.38,33.96
2016,7,19,18,15,607.5,43.5,3.35,15.5,183.5,31.41,22.27
2016,7,19,18,30,547.0,38.0,3.2,15.0,135.0,28.76,19.7
2016,7,19,18,45,449.0,30.5,3.1,15.0,93.0,24.03,15.03
2016,7,19,19,0,351.0,23.0,3.0,15.0,51.0,17.48,7.15
2016,7,19,19,15,175.5,11.5,2.95,14.5,25.5,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.0,2.45,12.0,19.5,25.82,0.0
2016,7,20,5,30,295.0,20.0,2.5,12.0,39.0,73.01,22.48
2016,7,20,5,45,406.5,28.5,2.6,12.5,79.5,125.16,80.66
2016,7,20,6,0,518.0,37.0,2.7,13.0,120.0,185.44,133.13
2016,7,20,6,15,287.5,66.0,2.7,13.5,114.5,170.59,131.73
2016,7,20,6,30,57.0,95.0,2.7,14.0,109.0,119.33,94.78
2016,7,20,6,45,63.5,115.5,2.7,14.5,135.0,146.13,117.67
2016,7,20,7,0,70.0,136.0,2.7,15.0,161.0,173.5,140.42
2016,7,20,7,15,146.5,157.0,2.6,15.5,219.5,243.97,198.48
2016,7,20,7,30,223.0,178.0,2.5,16.0,278.0,322.89,262.12
2016,7,20,7,45,535.0,123.5,2.45,16.5,400.5,478.33,387.94
2016,7,20,8,0,847.0,69.0,2.4,17.0,523.0,646.23,517.79
2016,7,20,8,15,864.0,71.5,2.35,17.0,571.5,696.7,551.86
2016,7,20,8,30,881.0,74.0,2.3,17.0,620.0,746.5,585.63
2016,7,20,8,45,895.0,75.5,2.25,17.5,665.0,791.87,614.46
2016,7,20,9,0,909.0,77.0,2.2,18.0,710.0,835.82,641.7
2016,7,20,9,15,919.0,78.5,2.2,18.0,751.0,874.66,666.61
2016,7,20,9,30,929.0,80.0,2.2,18.0,792.0,911.34,689.85
2016,7,20,9,45,929.0,86.5,2.25,18.5,825.5,941.98,708.04
2016,7,20,10,0,929.0,93.0,2.3,19.0,859.0,969.52,724.09
2016,7,20,10,15,935.0,94.0,2.3,19.0,888.5,993.7,738.76
2016,7,20,10,30,941.0,95.0,2.3,19.0,918.0,1014.87,751.48
2016,7,20,10,45,947.5,94.5,2.35,19.5,941.0,1031.82,760.63
2016,7,20,11,0,954.0,94.0,2.4,20.0,964.0,1045.56,767.79
2016,7,20,11,15,957.0,94.5,2.45,20.0,980.0,1053.55,772.82
2016,7,20,11,30,960.0,95.0,2.5,20.0,996.0,1058.11,775.81
2016,7,20,11,45,963.5,94.5,2.6,20.5,1005.0,1058.69,775.43
2016,7,20,12,0,967.0,94.0,2.7,21.0,1014.0,1055.8,772.94
2016,7,20,12,15,967.5,94.0,2.75,21.0,1014.5,1047.02,767.71
2016,7,20,12,30,968.0,94.0,2.8,21.0,1015.0,1034.84,760.4
2016,7,20,12,45,967.0,93.5,2.85,21.0,1008.5,1017.39,749.74
2016,7,20,13,0,966.0,93.0,2.9,21.0,1002.0,996.72,737.03
2016,7,20,13,15,963.5,92.5,2.95,20.5,988.0,971.54,722.73
2016,7,20,13,30,961.0,92.0,3.0,20.0,974.0,943.41,706.35
2016,7,20,13,45,958.5,90.5,3.1,20.0,952.5,911.45,686.27
2016,7,20,14,0,956.0,89.0,3.2,20.0,931.0,876.79,664.16
2016,7,20,14,15,951.0,88.0,3.25,20.0,903.0,838.1,638.71
2016,7,20,14,30,946.0,87.0,3.3,20.0,875.0,797.2,611.48
2016,7,20,14,45,939.5,85.5,3.35,20.0,841.0,752.73,581.39
2016,7,20,15,0,933.0,84.0,3.4,20.0,807.0,706.55,549.7
2016,7,20,15,15,923.5,82.5,3.4,19.5,767.5,657.02,513.67
2016,7,20,15,30,914.0,81.0,3.4,19.0,728.0,606.48,475.49
2016,7,20,15,45,902.5,78.5,3.45,19.0,683.5,553.18,433.29
2016,7,20,16,0,891.0,76.0,3.5,19.0,639.0,499.54,389.55
2016,7,20,16,15,875.0,74.0,3.5,18.5,591.0,444.35,343.84
2016,7,20,16,30,859.0,72.0,3.5,18.0,543.0,389.76,297.13
2016,7,20,16,45,838.5,68.5,3.55,18.0,492.5,333.18,247.24
2016,7,20,17,0,818.0,65.0,3.6,18.0,442.0,278.17,197.87
2016,7,20,17,15,789.0,62.0,3.6,17.5,389.5,220.07,146.71
2016,7,20,17,30,760.0,59.0,3.6,17.0,337.0,168.34,102.24
2016,7,20,17,45,719.5,54.5,3.6,17.0,285.5,117.27,62.6
2016,7,20,18,0,679.0,50.0,3.6,17.0,234.0,70.81,34.24
2016,7,20,18,15,617.0,44.5,3.5,16.5,185.0,32.41,23.04
2016,7,20,18,30,555.0,39.0,3.4,16.0,136.0,29.82,20.52
2016,7,20,18,45,451.5,31.0,3.35,15.5,93.5,24.64,15.48
2016,7,20,19,0,348.0,23.0,3.3,15.0,51.0,17.59,6.91
2016,7,20,19,15,174.0,11.5,3.3,14.5,25.5,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
