Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,12.5,19.5,25.66,0.0
2016,7,21,5,30,296.0,20.0,3.0,13.0,39.0,72.47,18.71
2016,7,21,5,45,409.5,28.0,3.15,13.5,79.0,124.71,79.52
2016,7,21,6,0,523.0,36.0,3.3,14.0,119.0,185.01,132.01
2016,7,21,6,15,589.0,42.0,3.3,14.0,167.0,241.38,183.37
2016,7,21,6,30,655.0,48.0,3.3,14.0,215.0,304.4,240.16
2016,7,21,6,45,700.0,52.0,3.3,14.5,266.0,362.61,291.9
2016,7,21,7,0,745.0,56.0,3.3,15.0,317.0,424.64,345.14
2016,7,21,7,15,568.5,103.0,3.2,15.5,321.0,421.69,343.82
2016,7,21,7,30,392.0,150.0,3.1,16.0,325.0,395.79,322.12
2016,7,21,7,45,622.0,108.5,3.05,16.5,423.5,515.84,419.08
2016,7,21,8,0,852.0,67.0,3.0,17.0,522.0,646.58,520.33
2016,7,21,8,15,869.0,69.5,2.95,17.0,570.5,697.31,555.4
2016,7,21,8,30,886.0,72.0,2.9,17.0,619.0,747.35,589.82
2016,7,21,8,45,899.5,73.5,2.85,17.5,664.5,792.56,618.99
2016,7,21,9,0,913.0,75.0,2.8,18.0,710.0,836.3,646.56
2016,7,21,9,15,923.0,76.5,2.8,18.0,750.5,875.31,671.97
2016,7,21,9,30,933.0,78.0,2.8,18.0,791.0,912.15,695.69
2016,7,21,9,45,938.0,81.0,2.8,18.5,826.0,943.69,714.27
2016,7,21,10,0,943.0,84.0,2.8,19.0,861.0,972.4,730.81
2016,7,21,10,15,949.5,85.0,2.85,19.0,891.0,997.4,746.66
2016,7,21,10,30,956.0,86.0,2.9,19.0,921.0,1019.37,760.55
2016,7,21,10,45,961.5,86.5,2.95,19.5,944.5,1036.66,769.96
2016,7,21,11,0,967.0,87.0,3.0,20.0,968.0,1050.66,777.29
2016,7,21,11,15,970.0,87.5,3.1,20.0,984.0,1058.78,782.83
2016,7,21,11,30,973.0,88.0,3.2,20.0,1000.0,1063.43,786.26
2016,7,21,11,45,975.5,88.0,3.3,20.0,1009.0,1063.55,786.85
2016,7,21,12,0,978.0,88.0,3.4,20.0,1018.0,1060.17,785.28
2016,7,21,12,15,978.5,88.0,3.45,20.0,1019.0,1051.32,779.8
2016,7,21,12,30,979.0,88.0,3.5,20.0,1020.0,1039.04,772.19
2016,7,21,12,45,973.0,92.0,3.6,20.0,1012.0,1021.22,761.36
2016,7,21,13,0,967.0,96.0,3.7,20.0,1004.0,1000.26,748.45
2016,7,21,13,15,600.5,272.5,3.7,20.0,833.5,823.35,625.61
2016,7,21,13,30,234.0,449.0,3.7,20.0,663.0,648.63,491.25
2016,7,21,13,45,598.0,269.0,3.75,20.0,799.0,779.68,597.68
2016,7,21,14,0,962.0,89.0,3.8,20.0,935.0,881.22,671.71
2016,7,21,14,15,957.0,88.0,3.8,20.0,907.0,842.28,644.56
2016,7,21,14,30,952.0,87.0,3.8,20.0,879.0,801.12,616.65
2016,7,21,14,45,947.5,84.0,3.8,20.0,845.0,756.33,585.91
2016,7,21,15,0,943.0,81.0,3.8,20.0,811.0,709.68,553.49
2016,7,21,15,15,933.5,79.5,3.75,19.5,771.0,659.67,516.86
2016,7,21,15,30,924.0,78.0,3.7,19.0,731.0,608.64,478.0
2016,7,21,15,45,913.5,75.5,3.7,19.0,686.5,555.35,435.52
2016,7,21,16,0,903.0,73.0,3.7,19.0,642.0,501.62,391.43
2016,7,21,16,15,887.0,70.5,3.65,18.5,593.5,445.33,344.67
2016,7,21,16,30,871.0,68.0,3.6,18.0,545.0,389.64,296.91
2016,7,21,16,45,850.0,65.5,3.6,18.0,494.0,333.17,246.91
2016,7,21,17,0,829.0,63.0,3.6,18.0,443.0,278.29,197.51
2016,7,21,17,15,800.0,60.0,3.55,17.5,390.5,219.58,145.78
2016,7,21,17,30,771.0,57.0,3.5,17.0,338.0,167.24,100.81
2016,7,21,17,45,729.0,53.0,3.45,16.5,286.0,115.86,61.25
2016,7,21,18,0,687.0,49.0,3.4,16.0,234.0,69.26,33.26
2016,7,21,18,15,624.5,43.5,3.3,15.5,184.5,31.61,22.43
2016,7,21,18,30,562.0,38.0,3.2,15.0,135.0,28.97,19.86
2016,7,21,18,45,455.5,30.5,3.1,15.0,92.5,24.26,15.15
2016,7,21,19,0,349.0,23.0,3.0,15.0,50.0,17.7,6.61
2016,7,21,19,15,174.5,11.5,2.95,14.5,25.0,11.3,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,144.5,10.0,2.15,12.5,18.5,25.08,0.0
2016,7,22,5,30,289.0,20.0,2.2,13.0,37.0,70.68,14.17
2016,7,22,5,45,404.0,28.5,2.25,13.5,77.5,123.56,78.31
2016,7,22,6,0,519.0,37.0,2.3,14.0,118.0,184.24,131.02
2016,7,22,6,15,588.0,43.0,2.2,14.5,167.0,241.35,182.28
2016,7,22,6,30,657.0,49.0,2.1,15.0,216.0,305.41,238.84
2016,7,22,6,45,703.0,53.5,2.05,15.5,267.5,364.72,290.68
2016,7,22,7,0,749.0,58.0,2.0,16.0,319.0,427.95,343.87
2016,7,22,7,15,780.5,61.5,1.95,16.5,372.0,486.02,391.14
2016,7,22,7,30,812.0,65.0,1.9,17.0,425.0,545.91,437.92
2016,7,22,7,45,835.0,68.0,1.85,17.5,476.5,598.61,477.59
2016,7,22,8,0,858.0,71.0,1.8,18.0,528.0,654.32,517.7
2016,7,22,8,15,875.0,73.5,1.8,18.5,577.0,705.32,551.53
2016,7,22,8,30,892.0,76.0,1.8,19.0,626.0,755.62,584.1
2016,7,22,8,45,905.0,78.0,1.8,19.5,671.5,801.24,612.7
2016,7,22,9,0,918.0,80.0,1.8,20.0,717.0,845.33,639.75
2016,7,22,9,15,928.0,82.0,1.8,20.0,758.5,885.06,664.68
2016,7,22,9,30,938.0,84.0,1.8,20.0,800.0,922.6,687.92
2016,7,22,9,45,940.0,88.5,1.85,20.5,834.0,953.17,705.65
2016,7,22,10,0,942.0,93.0,1.9,21.0,868.0,980.72,721.39
2016,7,22,10,15,948.0,94.5,1.95,21.0,897.5,1005.74,736.86
2016,7,22,10,30,954.0,96.0,2.0,21.0,927.0,1027.69,750.41
2016,7,22,10,45,959.0,96.0,2.05,21.5,950.0,1043.89,758.92
2016,7,22,11,0,964.0,96.0,2.1,22.0,973.0,1056.8,765.44
2016,7,22,11,15,967.0,97.0,2.2,22.0,989.0,1065.38,771.45
2016,7,22,11,30,970.0,98.0,2.3,22.0,1005.0,1070.48,775.4
2016,7,22,11,45,972.0,97.5,2.4,22.5,1013.0,1069.53,774.12
2016,7,22,12,0,974.0,97.0,2.5,23.0,1021.0,1065.09,770.76
2016,7,22,12,15,974.0,97.0,2.6,23.0,1022.0,1055.73,765.83
2016,7,22,12,30,974.0,97.0,2.7,23.0,1023.0,1042.94,758.79
2016,7,22,12,45,969.0,99.5,2.8,23.0,1015.0,1024.56,748.17
2016,7,22,13,0,964.0,102.0,2.9,23.0,1007.0,1003.04,735.51
2016,7,22,13,15,961.5,101.5,2.95,22.5,992.5,977.81,721.35
2016,7,22,13,30,959.0,101.0,3.0,22.0,978.0,949.62,705.13
2016,7,22,13,45,955.0,100.0,3.1,22.0,956.5,916.82,684.68
2016,7,22,14,0,951.0,99.0,3.2,22.0,935.0,881.41,662.28
2016,7,22,14,15,945.0,98.0,3.2,22.0,906.5,841.98,636.27
2016,7,22,14,30,939.0,97.0,3.2,22.0,878.0,800.42,608.59
2016,7,22,14,45,931.5,95.5,3.25,22.0,843.0,755.37,578.42
2016,7,22,15,0,924.0,94.0,3.3,22.0,808.0,708.72,546.56
2016,7,22,15,15,914.0,92.5,3.3,21.5,768.0,659.12,510.57
2016,7,22,15,30,904.0,91.0,3.3,21.0,728.0,608.57,472.77
2016,7,22,15,45,890.0,89.0,3.3,21.0,683.0,554.73,430.46
2016,7,22,16,0,876.0,87.0,3.3,21.0,638.0,500.82,386.86
2016,7,22,16,15,858.5,84.0,3.3,21.0,589.0,444.65,340.31
2016,7,22,16,30,841.0,81.0,3.3,21.0,540.0,386.28,290.82
2016,7,22,16,45,816.0,78.5,3.3,21.0,488.5,329.8,241.77
2016,7,22,17,0,791.0,76.0,3.3,21.0,437.0,275.44,193.79
2016,7,22,17,15,759.0,72.0,3.25,20.5,384.5,220.6,146.21
2016,7,22,17,30,727.0,68.0,3.2,20.0,332.0,169.11,102.92
2016,7,22,17,45,679.5,63.0,3.15,19.5,279.5,118.72,65.03
2016,7,22,18,0,632.0,58.0,3.1,19.0,227.0,70.53,35.87
2016,7,22,18,15,563.0,51.5,3.0,18.0,178.0,35.63,25.69
2016,7,22,18,30,494.0,45.0,2.9,17.0,129.0,32.8,22.99
2016,7,22,18,45,379.5,35.0,2.85,16.5,87.0,26.51,16.9
2016,7,22,19,0,265.0,25.0,2.8,16.0,45.0,19.76,7.48
2016,7,22,19,15,132.5,12.5,2.8,15.5,22.5,12.29,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,14.5,17.0,21.9,0.0
2016,7,23,5,30,232.0,20.0,1.5,15.0,34.0,61.1,7.48
2016,7,23,5,45,354.0,29.5,1.45,15.5,73.5,113.61,71.21
2016,7,23,6,0,476.0,39.0,1.4,16.0,113.0,175.64,123.86
2016,7,23,6,15,547.5,46.0,1.4,16.5,160.5,232.09,173.57
2016,7,23,6,30,619.0,53.0,1.4,17.0,208.0,295.91,228.93
2016,7,23,6,45,667.5,58.0,1.4,17.5,259.5,353.77,278.73
2016,7,23,7,0,716.0,63.0,1.4,18.0,311.0,416.96,331.07
2016,7,23,7,15,749.0,67.0,1.4,18.5,363.5,474.8,377.46
2016,7,23,7,30,782.0,71.0,1.4,19.0,416.0,534.63,423.6
2016,7,23,7,45,807.0,74.0,1.4,20.0,467.0,590.06,463.89
2016,7,23,8,0,832.0,77.0,1.4,21.0,518.0,646.11,503.0
2016,7,23,8,15,850.5,79.5,1.45,21.5,567.0,693.94,534.61
2016,7,23,8,30,869.0,82.0,1.5,22.0,616.0,744.39,567.2
2016,7,23,8,45,883.0,84.5,1.55,22.5,661.5,790.49,596.16
2016,7,23,9,0,897.0,87.0,1.6,23.0,707.0,835.18,623.73
2016,7,23,9,15,907.5,88.5,1.65,23.5,748.0,874.12,647.07
2016,7,23,9,30,918.0,90.0,1.7,24.0,789.0,910.96,668.82
2016,7,23,9,45,924.0,93.0,1.8,24.5,824.5,943.0,687.86
2016,7,23,10,0,930.0,96.0,1.9,25.0,860.0,972.3,705.07
2016,7,23,10,15,936.5,97.0,1.95,25.0,889.5,997.03,720.13
2016,7,23,10,30,943.0,98.0,2.0,25.0,919.0,1018.76,733.37
2016,7,23,10,45,945.5,100.5,2.15,25.0,941.5,1035.02,744.46
2016,7,23,11,0,948.0,103.0,2.3,25.0,964.0,1047.94,753.56
2016,7,23,11,15,951.0,103.5,2.4,25.0,980.0,1055.87,759.03
2016,7,23,11,30,954.0,104.0,2.5,25.0,996.0,1060.39,762.49
2016,7,23,11,45,954.5,105.5,2.6,25.0,1004.0,1060.0,762.96
2016,7,23,12,0,955.0,107.0,2.7,25.0,1012.0,1056.16,761.36
2016,7,23,12,15,955.5,107.0,2.75,25.0,1013.0,1047.37,756.22
2016,7,23,12,30,956.0,107.0,2.8,25.0,1014.0,1035.22,749.05
2016,7,23,12,45,953.5,107.5,2.85,25.0,1006.5,1017.41,738.33
2016,7,23,13,0,951.0,108.0,2.9,25.0,999.0,996.45,725.63
2016,7,23,13,15,948.5,107.5,2.95,25.0,985.0,971.46,710.31
2016,7,23,13,30,946.0,107.0,3.0,25.0,971.0,943.54,693.03
2016,7,23,13,45,942.5,105.5,3.05,25.0,949.5,910.99,672.6
2016,7,23,14,0,939.0,104.0,3.1,25.0,928.0,875.83,650.3
2016,7,23,14,15,933.5,103.0,3.1,24.5,900.0,837.15,626.34
2016,7,23,14,30,928.0,102.0,3.1,24.0,872.0,796.32,600.61
2016,7,23,14,45,920.0,100.5,3.15,24.0,837.5,751.29,570.7
2016,7,23,15,0,912.0,99.0,3.2,24.0,803.0,704.71,538.91
2016,7,23,15,15,902.0,97.0,3.2,23.5,762.5,655.1,503.24
2016,7,23,15,30,892.0,95.0,3.2,23.0,722.0,604.56,465.79
2016,7,23,15,45,878.0,93.0,3.25,23.0,677.5,551.23,424.34
2016,7,23,16,0,864.0,91.0,3.3,23.0,633.0,497.84,381.59
2016,7,23,16,15,846.0,88.0,3.25,22.5,584.5,439.3,334.23
2016,7,23,16,30,828.0,85.0,3.2,22.0,536.0,384.09,287.95
2016,7,23,16,45,804.5,81.5,3.2,22.0,484.5,327.82,239.31
2016,7,23,17,0,781.0,78.0,3.2,22.0,433.0,273.52,191.62
2016,7,23,17,15,748.0,74.0,3.15,21.5,380.5,219.0,144.62
2016,7,23,17,30,715.0,70.0,3.1,21.0,328.0,167.96,102.03
2016,7,23,17,45,668.0,64.5,3.05,20.5,276.0,114.83,62.16
2016,7,23,18,0,621.0,59.0,3.0,20.0,224.0,69.8,35.86
2016,7,23,18,15,551.0,52.0,2.95,19.0,175.0,36.18,26.05
2016,7,23,18,30,481.0,45.0,2.9,18.0,126.0,32.94,22.98
2016,7,23,18,45,365.0,35.0,2.85,17.5,84.5,26.65,16.88
2016,7,23,19,0,249.0,25.0,2.8,17.0,43.0,19.91,6.91
2016,7,23,19,15,124.5,12.5,2.85,16.5,21.5,12.29,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,14.5,15.5,19.27,0.0
2016,7,24,5,30,184.0,20.0,1.6,15.0,31.0,53.09,1.52
2016,7,24,5,45,307.5,31.0,1.55,15.5,69.5,105.02,65.73
2016,7,24,6,0,431.0,42.0,1.5,16.0,108.0,166.39,117.59
2016,7,24,6,15,506.5,50.0,1.4,16.5,155.5,222.8,166.81
2016,7,24,6,30,582.0,58.0,1.3,17.0,203.0,287.01,222.06
2016,7,24,6,45,634.0,63.5,1.2,17.5,254.0,346.02,272.28
2016,7,24,7,0,686.0,69.0,1.1,18.0,305.0,409.68,324.31
2016,7,24,7,15,721.5,73.5,1.05,18.5,357.0,466.73,369.54
2016,7,24,7,30,757.0,78.0,1.0,19.0,409.0,527.28,415.5
2016,7,24,7,45,784.0,81.0,1.0,19.5,460.5,582.86,456.34
2016,7,24,8,0,811.0,84.0,1.0,20.0,512.0,639.26,496.32
2016,7,24,8,15,830.0,87.0,1.0,20.5,561.0,690.52,530.07
2016,7,24,8,30,849.0,90.0,1.0,21.0,610.0,737.6,559.49
2016,7,24,8,45,865.0,92.0,1.05,21.5,656.0,783.97,588.47
2016,7,24,9,0,881.0,94.0,1.1,22.0,702.0,829.12,616.15
2016,7,24,9,15,892.5,96.0,1.15,22.0,743.0,868.95,641.14
2016,7,24,9,30,904.0,98.0,1.2,22.0,784.0,906.77,664.7
2016,7,24,9,45,913.0,99.0,1.3,22.5,820.0,939.0,683.98
2016,7,24,10,0,922.0,100.0,1.4,23.0,856.0,968.67,701.59
2016,7,24,10,15,928.5,101.5,1.5,23.0,885.5,993.78,717.65
2016,7,24,10,30,935.0,103.0,1.6,23.0,915.0,1015.9,731.91
2016,7,24,10,45,940.0,103.5,1.7,23.5,938.0,1032.38,741.26
2016,7,24,11,0,945.0,104.0,1.8,24.0,961.0,1045.62,748.69
2016,7,24,11,15,948.0,104.5,1.85,24.0,977.0,1053.53,753.64
2016,7,24,11,30,951.0,105.0,1.9,24.0,993.0,1058.03,756.63
2016,7,24,11,45,952.5,105.5,2.0,24.0,1001.0,1057.61,757.35
2016,7,24,12,0,954.0,106.0,2.1,24.0,1009.0,1053.74,756.04
2016,7,24,12,15,954.0,106.0,2.2,24.0,1009.5,1044.47,751.39
2016,7,24,12,30,954.0,106.0,2.3,24.0,1010.0,1031.84,744.69
2016,7,24,12,45,950.5,107.0,2.4,24.0,1002.5,1013.6,734.41
2016,7,24,13,0,947.0,108.0,2.5,24.0,995.0,992.25,722.13
2016,7,24,13,15,944.0,107.5,2.55,23.5,980.0,966.86,708.07
2016,7,24,13,30,941.0,107.0,2.6,23.0,965.0,938.58,692.0
2016,7,24,13,45,936.0,106.5,2.7,23.0,943.0,905.84,671.9
2016,7,24,14,0,931.0,106.0,2.8,23.0,921.0,870.59,649.89
2016,7,24,14,15,924.5,104.5,2.85,23.0,892.5,830.85,624.23
2016,7,24,14,30,918.0,103.0,2.9,23.0,864.0,789.08,596.9
2016,7,24,14,45,909.5,102.0,2.95,23.0,829.0,744.53,567.28
2016,7,24,15,0,901.0,101.0,3.0,23.0,794.0,698.48,535.63
2016,7,24,15,15,890.0,99.0,3.0,22.5,754.0,648.68,499.73
2016,7,24,15,30,879.0,97.0,3.0,22.0,714.0,598.07,462.14
2016,7,24,15,45,864.0,94.5,3.0,22.0,669.0,544.32,420.18
2016,7,24,16,0,849.0,92.0,3.0,22.0,624.0,490.63,377.05
2016,7,24,16,15,831.0,89.0,2.95,21.5,575.5,432.84,330.18
2016,7,24,16,30,813.0,86.0,2.9,21.0,527.0,378.38,284.4
2016,7,24,16,45,787.5,83.0,2.9,20.5,476.0,322.7,236.68
2016,7,24,17,0,762.0,80.0,2.9,20.0,425.0,269.23,189.97
2016,7,24,17,15,729.0,75.5,2.9,19.5,373.0,215.29,143.28
2016,7,24,17,30,696.0,71.0,2.9,19.0,321.0,161.98,98.7
2016,7,24,17,45,648.5,65.5,2.9,19.0,269.5,112.64,61.68
2016,7,24,18,0,601.0,60.0,2.9,19.0,218.0,68.69,36.09
2016,7,24,18,15,530.5,52.5,2.9,18.0,170.0,36.73,26.64
2016,7,24,18,30,460.0,45.0,2.9,17.0,122.0,33.07,23.18
2016,7,24,18,45,344.0,34.5,2.9,16.5,81.0,26.31,16.62
2016,7,24,19,0,228.0,24.0,2.9,16.0,40.0,19.05,5.68
2016,7,24,19,15,114.0,12.0,2.9,15.5,20.0,11.8,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,91.0,10.0,2.0,12.0,15.0,19.05,0.0
2016,7,25,5,30,182.0,20.0,2.0,12.0,30.0,52.26,0.0
2016,7,25,5,45,308.5,31.0,2.0,12.5,68.5,104.82,65.83
2016,7,25,6,0,435.0,42.0,2.0,13.0,107.0,166.86,119.1
2016,7,25,6,15,512.0,49.5,1.9,13.5,154.5,223.35,169.17
2016,7,25,6,30,589.0,57.0,1.8,14.0,202.0,287.8,225.61
2016,7,25,6,45,332.5,94.5,1.75,14.5,180.5,249.83,200.82
2016,7,25,7,0,76.0,132.0,1.7,15.0,159.0,172.1,138.71
2016,7,25,7,15,50.5,146.0,1.65,15.5,165.0,176.41,142.07
2016,7,25,7,30,25.0,160.0,1.6,16.0,171.0,173.58,138.88
2016,7,25,7,45,112.0,191.5,1.55,16.5,250.0,272.12,218.83
2016,7,25,8,0,199.0,223.0,1.5,17.0,329.0,368.3,294.15
2016,7,25,8,15,527.0,156.0,1.5,17.5,470.5,549.26,436.3
2016,7,25,8,30,855.0,89.0,1.5,18.0,612.0,740.33,574.71
2016,7,25,8,45,869.5,91.5,1.5,18.5,657.5,786.34,602.11
2016,7,25,9,0,884.0,94.0,1.5,19.0,703.0,830.99,629.55
2016,7,25,9,15,895.5,96.0,1.5,19.0,744.0,870.95,654.57
2016,7,25,9,30,907.0,98.0,1.5,19.0,785.0,908.87,678.02
2016,7,25,9,45,910.0,102.5,1.55,19.5,819.5,939.54,695.86
2016,7,25,10,0,913.0,107.0,1.6,20.0,854.0,967.32,711.8
2016,7,25,10,15,919.5,108.5,1.6,20.0,884.0,992.23,726.52
2016,7,25,10,30,926.0,110.0,1.6,20.0,914.0,1014.18,739.35
2016,7,25,10,45,930.5,111.5,1.65,20.5,937.0,1031.08,748.37
2016,7,25,11,0,935.0,113.0,1.7,21.0,960.0,1044.73,755.45
2016,7,25,11,15,938.0,113.5,1.75,21.0,976.0,1052.54,760.39
2016,7,25,11,30,941.0,114.0,1.8,21.0,992.0,1056.96,763.39
2016,7,25,11,45,942.5,114.5,1.85,21.5,1000.0,1056.49,761.98
2016,7,25,12,0,944.0,115.0,1.9,22.0,1008.0,1052.6,758.59
2016,7,25,12,15,944.5,115.0,1.9,22.0,1009.0,1043.84,753.02
2016,7,25,12,30,945.0,115.0,1.9,22.0,1010.0,1031.74,745.5
2016,7,25,12,45,943.5,115.0,1.95,22.0,1003.0,1014.46,735.45
2016,7,25,13,0,942.0,115.0,2.0,22.0,996.0,994.03,723.44
2016,7,25,13,15,939.5,114.5,2.05,22.0,981.5,969.14,708.55
2016,7,25,13,30,937.0,114.0,2.1,22.0,967.0,941.35,691.72
2016,7,25,13,45,934.5,111.5,2.15,22.0,946.0,908.82,671.67
2016,7,25,14,0,932.0,109.0,2.2,22.0,925.0,873.66,649.72
2016,7,25,14,15,926.0,108.0,2.2,22.0,896.0,834.7,624.57
2016,7,25,14,30,920.0,107.0,2.2,22.0,867.0,793.66,597.79
2016,7,25,14,45,915.0,103.5,2.25,22.0,833.0,749.04,568.58
2016,7,25,15,0,910.0,100.0,2.3,22.0,799.0,702.65,537.15
2016,7,25,15,15,899.0,98.0,2.25,21.5,759.0,652.4,501.01
2016,7,25,15,30,888.0,96.0,2.2,21.0,719.0,601.33,463.19
2016,7,25,15,45,877.5,92.5,2.2,21.0,674.5,548.52,422.29
2016,7,25,16,0,867.0,89.0,2.2,21.0,630.0,495.33,379.81
2016,7,25,16,15,848.5,86.0,2.2,20.5,581.0,439.06,334.35
2016,7,25,16,30,830.0,83.0,2.2,20.0,532.0,380.76,285.87
2016,7,25,16,45,808.5,79.0,2.2,20.0,481.0,324.5,237.19
2016,7,25,17,0,787.0,75.0,2.2,20.0,430.0,270.01,189.2
2016,7,25,17,15,754.5,71.0,2.15,19.5,377.5,215.25,141.86
2016,7,25,17,30,722.0,67.0,2.1,19.0,325.0,163.91,98.97
2016,7,25,17,45,677.0,61.5,2.05,19.0,273.0,113.65,61.44
2016,7,25,18,0,632.0,56.0,2.0,19.0,221.0,65.41,33.06
2016,7,25,18,15,562.0,49.0,1.85,18.0,172.0,33.88,24.14
2016,7,25,18,30,492.0,42.0,1.7,17.0,123.0,30.51,20.94
2016,7,25,18,45,379.0,32.5,1.55,16.5,82.0,24.57,15.1
2016,7,25,19,0,266.0,23.0,1.4,16.0,41.0,18.21,4.33
2016,7,25,19,15,133.0,11.5,1.4,15.5,20.5,11.3,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,106.5,9.0,1.0,14.5,14.5,19.48,0.0
2016,7,26,5,30,213.0,18.0,0.9,15.0,29.0,54.44,0.0
2016,7,26,5,45,335.0,28.5,0.85,15.5,67.5,107.25,65.31
2016,7,26,6,0,457.0,39.0,0.8,16.0,106.0,168.81,117.95
2016,7,26,6,15,532.0,46.5,0.75,16.5,154.0,225.7,167.48
2016,7,26,6,30,607.0,54.0,0.7,17.0,202.0,290.37,222.83
2016,7,26,6,45,655.0,59.5,0.7,17.5,253.5,348.91,272.58
2016,7,26,7,0,703.0,65.0,0.7,18.0,305.0,410.61,323.07
2016,7,26,7,15,737.5,69.5,0.7,18.5,357.5,469.19,369.31
2016,7,26,7,30,772.0,74.0,0.7,19.0,410.0,529.94,415.29
2016,7,26,7,45,796.5,78.0,0.7,20.0,461.5,585.8,455.05
2016,7,26,8,0,821.0,82.0,0.7,21.0,513.0,642.26,493.56
2016,7,26,8,15,840.0,85.0,0.65,21.5,562.0,694.0,526.38
2016,7,26,8,30,859.0,88.0,0.6,22.0,611.0,741.55,554.76
2016,7,26,8,45,872.5,90.5,0.6,22.5,657.0,786.96,581.75
2016,7,26,9,0,886.0,93.0,0.6,23.0,703.0,830.94,607.27
2016,7,26,9,15,897.5,95.0,0.65,23.5,744.0,870.99,630.72
2016,7,26,9,30,909.0,97.0,0.7,24.0,785.0,909.0,652.64
2016,7,26,9,45,914.5,100.5,0.8,24.5,820.5,940.94,671.53
2016,7,26,10,0,920.0,104.0,0.9,25.0,856.0,970.12,688.68
2016,7,26,10,15,926.5,105.5,0.95,25.0,885.5,995.2,703.7
2016,7,26,10,30,933.0,107.0,1.0,25.0,915.0,1017.29,716.97
2016,7,26,10,45,938.0,108.0,1.1,25.5,938.0,1034.27,726.77
2016,7,26,11,0,943.0,109.0,1.2,26.0,961.0,1048.0,734.68
2016,7,26,11,15,945.5,109.5,1.3,26.0,977.0,1055.38,740.25
2016,7,26,11,30,948.0,110.0,1.4,26.0,993.0,1059.35,743.9
2016,7,26,11,45,950.0,110.0,1.5,26.0,1001.0,1058.86,744.93
2016,7,26,12,0,952.0,110.0,1.6,26.0,1009.0,1054.94,743.94
2016,7,26,12,15,952.0,110.5,1.7,26.0,1010.0,1046.14,740.01
2016,7,26,12,30,952.0,111.0,1.8,26.0,1011.0,1033.98,734.04
2016,7,26,12,45,944.0,114.5,1.9,26.0,1002.0,1013.91,723.13
2016,7,26,13,0,936.0,118.0,2.0,26.0,993.0,990.88,710.33
2016,7,26,13,15,933.5,117.5,2.05,26.0,978.0,966.07,695.73
2016,7,26,13,30,931.0,117.0,2.1,26.0,963.0,938.38,679.21
2016,7,26,13,45,927.5,115.0,2.2,26.0,941.5,905.6,659.76
2016,7,26,14,0,924.0,113.0,2.3,26.0,920.0,870.27,638.39
2016,7,26,14,15,917.5,112.0,2.3,25.5,891.5,831.14,614.63
2016,7,26,14,30,911.0,111.0,2.3,25.0,863.0,789.97,589.18
2016,7,26,14,45,904.0,108.5,2.35,25.0,828.5,745.18,560.08
2016,7,26,15,0,897.0,106.0,2.4,25.0,794.0,698.81,528.6
2016,7,26,15,15,886.0,103.5,2.4,24.5,753.5,648.58,493.08
2016,7,26,15,30,875.0,101.0,2.4,24.0,713.0,597.55,455.86
2016,7,26,15,45,862.0,98.0,2.45,24.0,668.0,544.46,415.22
2016,7,26,16,0,849.0,95.0,2.5,24.0,623.0,488.87,371.49
2016,7,26,16,15,830.0,91.5,2.45,23.5,574.0,432.51,326.22
2016,7,26,16,30,811.0,88.0,2.4,23.0,525.0,377.18,280.33
2016,7,26,16,45,788.0,84.0,2.4,23.0,474.5,321.42,232.59
2016,7,26,17,0,765.0,80.0,2.4,23.0,424.0,267.6,185.77
2016,7,26,17,15,731.5,75.5,2.3,22.5,371.5,213.38,139.52
2016,7,26,17,30,698.0,71.0,2.2,22.0,319.0,159.83,95.52
2016,7,26,17,45,652.0,65.0,2.15,21.5,267.5,110.15,59.14
2016,7,26,18,0,606.0,59.0,2.1,21.0,216.0,65.71,34.2
2016,7,26,18,15,535.0,51.0,1.95,20.0,167.5,35.72,25.5
2016,7,26,18,30,464.0,43.0,1.8,19.0,119.0,31.55,21.62
2016,7,26,18,45,353.0,32.5,1.65,18.5,78.5,24.72,14.99
2016,7,26,19,0,242.0,22.0,1.5,18.0,38.0,17.37,2.77
2016,7,26,19,15,121.0,11.0,1.45,17.5,19.0,10.81,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.0,1.5,15.0,11.0,13.53,0.0
2016,7,27,5,30,115.0,16.0,1.5,15.0,22.0,36.53,0.0
2016,7,27,5,45,218.5,30.5,1.5,15.5,57.0,84.38,51.45
2016,7,27,6,0,322.0,45.0,1.5,16.0,92.0,138.72,97.99
2016,7,27,6,15,396.5,56.0,1.4,16.5,136.5,192.81,144.59
2016,7,27,6,30,471.0,67.0,1.3,17.0,181.0,253.88,196.84
2016,7,27,6,45,523.5,75.0,1.2,17.5,230.0,310.08,244.6
2016,7,27,7,0,576.0,83.0,1.1,18.0,279.0,371.1,294.61
2016,7,27,7,15,614.5,90.0,1.1,18.5,329.0,428.25,340.25
2016,7,27,7,30,653.0,97.0,1.1,19.0,379.0,488.16,386.37
2016,7,27,7,45,682.5,101.5,1.15,19.5,429.0,542.21,426.87
2016,7,27,8,0,712.0,106.0,1.2,20.0,479.0,597.52,467.06
2016,7,27,8,15,734.0,110.5,1.2,20.5,526.5,648.49,502.47
2016,7,27,8,30,756.0,115.0,1.2,21.0,574.0,697.49,534.51
2016,7,27,8,45,774.5,117.5,1.25,21.5,619.0,743.22,563.66
2016,7,27,9,0,793.0,120.0,1.3,22.0,664.0,788.08,591.76
2016,7,27,9,15,806.0,123.0,1.35,22.0,704.5,827.67,617.08
2016,7,27,9,30,819.0,126.0,1.4,22.0,745.0,865.54,641.12
2016,7,27,9,45,807.0,140.0,1.45,22.5,774.0,890.64,655.37
2016,7,27,10,0,795.0,154.0,1.5,23.0,803.0,912.27,667.45
2016,7,27,10,15,803.5,156.5,1.55,23.0,832.0,937.81,683.4
2016,7,27,10,30,812.0,159.0,1.6,23.0,861.0,960.77,697.66
2016,7,27,10,45,822.5,157.5,1.65,23.5,885.0,978.77,707.45
2016,7,27,11,0,833.0,156.0,1.7,24.0,909.0,993.98,715.55
2016,7,27,11,15,837.0,157.0,1.75,24.0,924.5,1002.44,720.86
2016,7,27,11,30,841.0,158.0,1.8,24.0,940.0,1007.8,724.41
2016,7,27,11,45,848.0,155.5,1.85,24.5,950.0,1003.4,720.52
2016,7,27,12,0,855.0,153.0,1.9,25.0,960.0,1002.17,718.84
2016,7,27,12,15,855.5,153.0,1.95,25.0,960.5,993.93,714.18
2016,7,27,12,30,856.0,153.0,2.0,25.0,961.0,982.66,707.74
2016,7,27,12,45,864.5,146.0,2.1,25.0,957.0,969.15,700.5
2016,7,27,13,0,873.0,139.0,2.2,25.0,953.0,952.46,691.2
2016,7,27,13,15,869.5,138.5,2.25,24.5,939.0,928.04,677.69
2016,7,27,13,30,866.0,138.0,2.3,24.0,925.0,900.98,662.38
2016,7,27,13,45,866.5,133.5,2.4,24.0,905.0,870.95,644.11
2016,7,27,14,0,867.0,129.0,2.5,24.0,885.0,838.32,623.88
2016,7,27,14,15,860.0,127.5,2.5,23.5,856.5,800.18,600.15
2016,7,27,14,30,853.0,126.0,2.5,23.0,828.0,760.2,574.87
2016,7,27,14,45,849.0,120.5,2.55,23.0,795.5,716.9,546.11
2016,7,27,15,0,845.0,115.0,2.6,23.0,763.0,671.92,514.39
2016,7,27,15,15,833.0,113.0,2.55,22.5,723.0,622.62,478.71
2016,7,27,15,30,821.0,111.0,2.5,22.0,683.0,573.5,442.11
2016,7,27,15,45,811.5,105.0,2.5,22.0,640.0,521.57,401.77
2016,7,27,16,0,802.0,99.0,2.5,22.0,597.0,469.34,359.99
2016,7,27,16,15,782.0,96.0,2.5,21.5,549.5,415.39,316.27
2016,7,27,16,30,762.0,93.0,2.5,21.0,502.0,362.65,272.14
2016,7,27,16,45,742.5,87.0,2.5,21.0,453.0,308.72,225.54
2016,7,27,17,0,723.0,81.0,2.5,21.0,404.0,256.43,179.64
2016,7,27,17,15,688.0,76.0,2.45,20.5,353.0,201.09,132.4
2016,7,27,17,30,653.0,71.0,2.4,20.0,302.0,151.92,91.8
2016,7,27,17,45,610.5,64.0,2.35,19.5,252.5,104.22,56.62
2016,7,27,18,0,568.0,57.0,2.3,19.0,203.0,61.38,32.38
2016,7,27,18,15,498.0,49.5,2.3,18.5,156.5,34.55,24.63
2016,7,27,18,30,428.0,42.0,2.3,18.0,110.0,30.78,21.01
2016,7,27,18,45,322.5,31.0,2.3,17.5,72.0,23.44,13.9
2016,7,27,19,0,217.0,20.0,2.3,17.0,34.0,15.54,0.77
2016,7,27,19,15,108.5,10.0,2.3,16.5,17.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,91.5,8.0,1.7,13.0,12.5,16.76,0.0
2016,7,28,5,30,183.0,16.0,1.7,13.0,25.0,46.89,0.0
2016,7,28,5,45,303.0,26.5,1.7,13.5,61.0,97.81,58.43
2016,7,28,6,0,423.0,37.0,1.7,14.0,97.0,156.74,110.04
2016,7,28,6,15,497.5,44.5,1.65,14.5,143.0,211.43,158.49
2016,7,28,6,30,572.0,52.0,1.6,15.0,189.0,273.91,213.21
2016,7,28,6,45,409.5,87.5,1.6,15.5,197.5,273.33,218.22
2016,7,28,7,0,247.0,123.0,1.6,16.0,206.0,251.85,203.16
2016,7,28,7,15,243.0,146.0,1.55,16.5,239.0,286.98,231.86
2016,7,28,7,30,239.0,169.0,1.5,17.0,272.0,321.26,258.61
2016,7,28,7,45,516.5,123.5,1.45,17.5,381.5,463.28,371.84
2016,7,28,8,0,794.0,78.0,1.4,18.0,491.0,618.52,489.73
2016,7,28,8,15,813.0,80.5,1.4,18.5,539.0,668.58,522.76
2016,7,28,8,30,832.0,83.0,1.4,19.0,587.0,714.6,552.42
2016,7,28,8,45,846.5,85.5,1.4,19.5,632.0,759.84,580.95
2016,7,28,9,0,861.0,88.0,1.4,20.0,677.0,803.8,608.03
2016,7,28,9,15,872.0,89.5,1.45,20.0,717.0,842.14,632.65
2016,7,28,9,30,883.0,91.0,1.5,20.0,757.0,878.5,655.82
2016,7,28,9,45,891.0,93.0,1.6,20.5,792.0,910.48,675.33
2016,7,28,10,0,899.0,95.0,1.7,21.0,827.0,939.92,693.1
2016,7,28,10,15,905.0,96.5,1.75,21.0,856.0,964.2,708.19
2016,7,28,10,30,911.0,98.0,1.8,21.0,885.0,985.54,721.47
2016,7,28,10,45,915.5,99.0,1.9,21.5,907.0,1001.83,730.83
2016,7,28,11,0,920.0,100.0,2.0,22.0,929.0,1014.92,738.23
2016,7,28,11,15,922.5,100.5,2.05,22.0,944.0,1022.23,742.83
2016,7,28,11,30,925.0,101.0,2.1,22.0,959.0,1026.21,745.48
2016,7,28,11,45,926.0,101.5,2.2,22.5,966.5,1025.33,744.33
2016,7,28,12,0,927.0,102.0,2.3,23.0,974.0,1021.09,741.14
2016,7,28,12,15,926.5,102.0,2.35,22.5,974.5,1011.53,736.94
2016,7,28,12,30,926.0,102.0,2.4,22.0,975.0,998.71,730.73
2016,7,28,12,45,915.5,107.5,2.45,22.0,965.0,978.73,718.5
2016,7,28,13,0,905.0,113.0,2.5,22.0,955.0,955.92,704.48
2016,7,28,13,15,901.5,112.0,2.5,22.0,940.5,930.38,688.18
2016,7,28,13,30,898.0,111.0,2.5,22.0,926.0,902.1,670.06
2016,7,28,13,45,894.5,109.5,2.55,22.0,904.5,870.72,650.2
2016,7,28,14,0,891.0,108.0,2.6,22.0,883.0,836.87,628.52
2016,7,28,14,15,884.5,106.5,2.6,21.5,855.0,798.34,604.26
2016,7,28,14,30,878.0,105.0,2.6,21.0,827.0,757.88,578.36
2016,7,28,14,45,870.0,102.5,2.65,21.0,793.0,713.64,548.62
2016,7,28,15,0,862.0,100.0,2.7,21.0,759.0,667.99,516.57
2016,7,28,15,15,851.0,98.0,2.65,20.5,719.5,619.75,481.18
2016,7,28,15,30,840.0,96.0,2.6,20.0,680.0,570.77,444.22
2016,7,28,15,45,826.0,93.0,2.6,20.0,636.5,518.8,403.26
2016,7,28,16,0,812.0,90.0,2.6,20.0,593.0,464.47,359.37
2016,7,28,16,15,793.0,87.0,2.6,19.5,545.5,410.44,315.03
2016,7,28,16,30,774.0,84.0,2.6,19.0,498.0,357.49,270.15
2016,7,28,16,45,749.0,80.5,2.6,19.0,448.5,303.52,223.04
2016,7,28,17,0,724.0,77.0,2.6,19.0,399.0,251.75,177.2
2016,7,28,17,15,690.0,72.5,2.55,18.5,348.5,199.68,132.14
2016,7,28,17,30,656.0,68.0,2.5,18.0,298.0,148.5,89.59
2016,7,28,17,45,608.5,62.5,2.5,18.0,248.5,101.52,55.01
2016,7,28,18,0,561.0,57.0,2.5,18.0,199.0,59.93,32.05
2016,7,28,18,15,490.5,49.0,2.45,17.5,153.0,34.26,24.48
2016,7,28,18,30,420.0,41.0,2.4,17.0,107.0,30.02,20.43
2016,7,28,18,45,311.0,30.5,2.4,16.5,69.5,23.12,13.6
2016,7,28,19,0,202.0,20.0,2.4,16.0,32.0,15.69,0.0
2016,7,28,19,15,101.0,10.0,2.4,15.5,16.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.75,13.0,10.5,13.84,0.0
2016,7,29,5,30,135.0,15.0,1.8,13.0,21.0,38.35,0.0
2016,7,29,5,45,244.0,27.5,1.85,13.5,55.0,86.66,51.34
2016,7,29,6,0,353.0,40.0,1.9,14.0,89.0,141.51,99.69
2016,7,29,6,15,428.0,49.0,1.85,14.5,133.5,194.21,146.0
2016,7,29,6,30,503.0,58.0,1.8,15.0,178.0,254.79,198.87
2016,7,29,6,45,368.5,90.5,1.75,15.5,190.0,259.16,207.22
2016,7,29,7,0,234.0,123.0,1.7,16.0,202.0,245.61,198.24
2016,7,29,7,15,456.5,103.0,1.65,16.5,288.0,356.21,288.57
2016,7,29,7,30,679.0,83.0,1.6,17.0,374.0,486.13,391.1
2016,7,29,7,45,706.5,87.5,1.6,17.5,423.5,538.73,430.69
2016,7,29,8,0,734.0,92.0,1.6,18.0,473.0,593.76,471.27
2016,7,29,8,15,755.5,95.5,1.6,18.5,521.0,644.21,506.92
2016,7,29,8,30,777.0,99.0,1.6,19.0,569.0,694.55,540.19
2016,7,29,8,45,795.0,101.5,1.65,19.5,613.5,740.67,570.18
2016,7,29,9,0,813.0,104.0,1.7,20.0,658.0,785.85,599.04
2016,7,29,9,15,825.5,106.0,1.75,20.0,698.5,820.06,621.15
2016,7,29,9,30,838.0,108.0,1.8,20.0,739.0,856.86,644.98
2016,7,29,9,45,849.0,109.5,1.85,20.5,774.5,889.77,664.77
2016,7,29,10,0,860.0,111.0,1.9,21.0,810.0,920.4,682.92
2016,7,29,10,15,867.5,112.5,1.95,21.0,839.0,945.26,698.51
2016,7,29,10,30,875.0,114.0,2.0,21.0,868.0,967.35,712.38
2016,7,29,10,45,883.0,113.0,2.05,21.5,891.5,984.4,721.66
2016,7,29,11,0,891.0,112.0,2.1,22.0,915.0,998.46,729.1
2016,7,29,11,15,895.0,113.0,2.15,22.0,930.5,1007.54,734.84
2016,7,29,11,30,899.0,114.0,2.2,22.0,946.0,1013.38,738.65
2016,7,29,11,45,904.5,112.0,2.25,22.0,955.5,1014.33,739.46
2016,7,29,12,0,910.0,110.0,2.3,22.0,965.0,1011.99,738.31
2016,7,29,12,15,910.0,110.0,2.35,22.0,966.0,1003.0,732.99
2016,7,29,12,30,910.0,110.0,2.4,22.0,967.0,990.79,725.72
2016,7,29,12,45,909.5,109.0,2.45,22.0,960.5,973.93,715.5
2016,7,29,13,0,909.0,108.0,2.5,22.0,954.0,954.0,703.31
2016,7,29,13,15,906.5,107.5,2.5,22.0,940.0,929.76,687.84
2016,7,29,13,30,904.0,107.0,2.5,22.0,926.0,902.7,670.51
2016,7,29,13,45,902.5,104.5,2.55,22.0,905.5,871.83,651.0
2016,7,29,14,0,901.0,102.0,2.6,22.0,885.0,838.35,629.57
2016,7,29,14,15,895.0,100.5,2.6,21.5,857.0,799.84,605.34
2016,7,29,14,30,889.0,99.0,2.6,21.0,829.0,759.33,579.42
2016,7,29,14,45,884.0,96.0,2.6,21.0,796.0,716.26,550.26
2016,7,29,15,0,879.0,93.0,2.6,21.0,763.0,671.49,518.89
2016,7,29,15,15,868.5,91.0,2.6,20.5,724.0,622.78,483.39
2016,7,29,15,30,858.0,89.0,2.6,20.0,685.0,573.26,446.19
2016,7,29,15,45,847.5,85.5,2.6,20.0,641.5,521.75,405.52
2016,7,29,16,0,837.0,82.0,2.6,20.0,598.0,469.91,363.34
2016,7,29,16,15,819.5,79.5,2.55,19.5,551.0,415.97,318.82
2016,7,29,16,30,802.0,77.0,2.5,19.0,504.0,359.9,271.33
2016,7,29,16,45,781.0,73.0,2.45,19.0,454.5,305.21,223.34
2016,7,29,17,0,760.0,69.0,2.4,19.0,405.0,252.27,176.21
2016,7,29,17,15,728.0,65.0,2.4,18.5,354.5,199.09,130.01
2016,7,29,17,30,696.0,61.0,2.4,18.0,304.0,149.29,88.49
2016,7,29,17,45,652.5,55.5,2.4,18.0,254.0,100.71,52.81
2016,7,29,18,0,609.0,50.0,2.4,18.0,204.0,57.15,29.32
2016,7,29,18,15,540.5,43.5,2.35,17.5,157.0,29.77,20.53
2016,7,29,18,30,472.0,37.0,2.3,17.0,110.0,26.61,17.45
2016,7,29,18,45,359.5,27.5,2.3,16.5,71.5,20.49,11.31
2016,7,29,19,0,247.0,18.0,2.3,16.0,33.0,13.9,0.0
2016,7,29,19,15,123.5,9.0,2.3,15.5,16.5,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.5,11.5,16.54,0.0
2016,7,30,5,30,194.0,15.0,1.5,13.0,23.0,42.87,0.0
2016,7,30,5,45,320.0,25.0,1.55,13.5,59.5,98.84,56.82
2016,7,30,6,0,446.0,35.0,1.6,14.0,96.0,159.3,110.82
2016,7,30,6,15,521.5,42.0,1.6,14.0,143.0,214.79,160.49
2016,7,30,6,30,597.0,49.0,1.6,14.0,190.0,277.05,215.82
2016,7,30,6,45,339.5,88.5,1.65,14.5,173.0,244.57,196.12
2016,7,30,7,0,82.0,128.0,1.7,15.0,156.0,170.67,137.55
2016,7,30,7,15,423.5,98.0,1.65,15.5,275.0,333.17,271.72
2016,7,30,7,30,765.0,68.0,1.6,16.0,394.0,516.23,416.48
2016,7,30,7,45,789.5,71.0,1.6,16.5,445.0,570.7,457.03
2016,7,30,8,0,814.0,74.0,1.6,17.0,496.0,625.79,497.55
2016,7,30,8,15,832.5,77.0,1.65,17.5,544.5,673.57,530.36
2016,7,30,8,30,851.0,80.0,1.7,18.0,593.0,724.05,563.93
2016,7,30,8,45,864.5,82.5,1.75,18.5,638.0,769.3,593.14
2016,7,30,9,0,878.0,85.0,1.8,19.0,683.0,813.13,620.93
2016,7,30,9,15,889.0,86.5,1.9,19.0,723.5,852.09,646.72
2016,7,30,9,30,900.0,88.0,2.0,19.0,764.0,888.99,671.01
2016,7,30,9,45,908.5,89.0,2.1,19.5,799.0,920.84,690.51
2016,7,30,10,0,917.0,90.0,2.2,20.0,834.0,950.1,708.23
2016,7,30,10,15,923.0,91.5,2.25,20.0,863.5,974.79,723.73
2016,7,30,10,30,929.0,93.0,2.3,20.0,893.0,996.47,737.33
2016,7,30,10,45,932.5,94.5,2.4,20.5,915.0,1012.58,746.49
2016,7,30,11,0,936.0,96.0,2.5,21.0,937.0,1025.4,753.61
2016,7,30,11,15,939.0,96.5,2.55,21.0,952.5,1033.31,758.58
2016,7,30,11,30,942.0,97.0,2.6,21.0,968.0,1037.82,761.51
2016,7,30,11,45,943.0,97.5,2.65,21.0,976.0,1036.91,761.06
2016,7,30,12,0,944.0,98.0,2.7,21.0,984.0,1032.56,758.55
2016,7,30,12,15,944.0,98.0,2.7,20.5,984.5,1023.32,753.94
2016,7,30,12,30,944.0,98.0,2.7,20.0,985.0,1010.73,747.25
2016,7,30,12,45,942.0,98.0,2.75,20.0,977.5,992.95,736.28
2016,7,30,13,0,940.0,98.0,2.8,20.0,970.0,972.01,723.28
2016,7,30,13,15,937.5,97.5,2.75,20.0,955.5,947.07,706.78
2016,7,30,13,30,935.0,97.0,2.7,20.0,941.0,919.21,688.37
2016,7,30,13,45,932.0,95.0,2.7,20.0,920.0,886.65,667.16
2016,7,30,14,0,929.0,93.0,2.7,20.0,899.0,851.47,644.08
2016,7,30,14,15,923.5,92.0,2.65,20.0,871.0,812.85,618.15
2016,7,30,14,30,918.0,91.0,2.6,20.0,843.0,772.1,590.57
2016,7,30,14,45,912.5,88.5,2.6,20.0,809.5,727.96,560.66
2016,7,30,15,0,907.0,86.0,2.6,20.0,776.0,682.1,528.75
2016,7,30,15,15,897.0,84.5,2.55,19.5,736.5,632.89,492.57
2016,7,30,15,30,887.0,83.0,2.5,19.0,697.0,582.78,454.63
2016,7,30,15,45,876.5,80.0,2.5,19.0,653.0,530.3,413.09
2016,7,30,16,0,866.0,77.0,2.5,19.0,609.0,477.44,369.96
2016,7,30,16,15,849.0,74.5,2.5,18.5,561.0,422.2,324.31
2016,7,30,16,30,832.0,72.0,2.5,18.0,513.0,367.7,277.76
2016,7,30,16,45,810.5,68.5,2.5,18.0,463.0,311.89,228.58
2016,7,30,17,0,789.0,65.0,2.5,18.0,413.0,254.49,177.6
2016,7,30,17,15,758.0,61.5,2.5,17.5,361.5,200.37,130.26
2016,7,30,17,30,727.0,58.0,2.5,17.0,310.0,149.51,87.68
2016,7,30,17,45,682.0,53.5,2.55,16.5,258.5,100.01,51.64
2016,7,30,18,0,637.0,49.0,2.6,16.0,207.0,55.71,28.53
2016,7,30,18,15,567.5,42.5,2.55,15.5,159.0,31.77,22.47
2016,7,30,18,30,498.0,36.0,2.5,15.0,111.0,25.88,16.95
2016,7,30,18,45,381.0,27.0,2.5,14.5,71.5,20.18,11.05
2016,7,30,19,0,264.0,18.0,2.5,14.0,32.0,14.04,0.0
2016,7,30,19,15,132.0,9.0,2.45,14.0,16.0,8.85,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
