Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,94.5,7.0,1.7,11.5,10.5,6.88,0.0
2016,7,31,5,30,189.0,14.0,1.8,12.0,21.0,40.88,0.0
2016,7,31,5,45,318.5,24.0,1.9,12.5,58.0,96.99,54.63
2016,7,31,6,0,448.0,34.0,2.0,13.0,95.0,158.14,110.05
2016,7,31,6,15,524.0,41.5,2.0,13.0,141.5,214.35,160.67
2016,7,31,6,30,600.0,49.0,2.0,13.0,188.0,277.38,217.07
2016,7,31,6,45,300.0,67.0,2.0,13.5,136.5,203.84,164.14
2016,7,31,7,0,0.0,85.0,2.0,14.0,85.0,83.15,65.05
2016,7,31,7,15,26.5,125.5,1.9,14.5,137.0,141.88,114.26
2016,7,31,7,30,53.0,166.0,1.8,15.0,189.0,201.17,162.63
2016,7,31,7,45,180.0,184.0,1.75,15.5,275.0,305.64,247.84
2016,7,31,8,0,307.0,202.0,1.7,16.0,361.0,422.65,339.88
2016,7,31,8,15,268.5,231.5,1.65,16.0,380.0,440.51,351.24
2016,7,31,8,30,230.0,261.0,1.6,16.0,399.0,446.99,354.26
2016,7,31,8,45,558.5,171.5,1.6,16.5,541.5,633.4,499.37
2016,7,31,9,0,887.0,82.0,1.6,17.0,684.0,816.51,627.56
2016,7,31,9,15,898.0,83.5,1.6,17.5,725.0,855.79,649.77
2016,7,31,9,30,909.0,85.0,1.6,18.0,766.0,892.99,671.82
2016,7,31,9,45,914.0,88.5,1.65,18.5,801.0,924.67,690.57
2016,7,31,10,0,919.0,92.0,1.7,19.0,836.0,953.54,707.4
2016,7,31,10,15,925.5,93.0,1.75,19.0,865.5,978.2,722.79
2016,7,31,10,30,932.0,94.0,1.8,19.0,895.0,999.86,736.31
2016,7,31,10,45,936.5,95.0,1.85,19.5,918.0,1016.44,745.23
2016,7,31,11,0,941.0,96.0,1.9,20.0,941.0,1029.74,752.15
2016,7,31,11,15,944.0,97.0,1.95,20.0,956.5,1038.2,757.52
2016,7,31,11,30,947.0,98.0,2.0,20.0,972.0,1043.22,760.86
2016,7,31,11,45,949.0,97.5,2.05,20.0,980.5,1042.23,760.5
2016,7,31,12,0,951.0,97.0,2.1,20.0,989.0,1037.78,758.1
2016,7,31,12,15,951.0,97.5,2.15,20.0,989.5,1028.97,753.02
2016,7,31,12,30,951.0,98.0,2.2,20.0,990.0,1016.76,745.87
2016,7,31,12,45,947.0,99.5,2.25,20.0,982.0,998.46,734.84
2016,7,31,13,0,943.0,101.0,2.3,20.0,974.0,977.03,721.82
2016,7,31,13,15,940.0,100.0,2.35,20.0,959.5,951.01,705.76
2016,7,31,13,30,937.0,99.0,2.4,20.0,945.0,922.08,687.72
2016,7,31,13,45,934.5,97.0,2.45,20.0,923.5,889.82,667.33
2016,7,31,14,0,932.0,95.0,2.5,20.0,902.0,854.9,644.98
2016,7,31,14,15,926.0,94.0,2.55,19.5,873.5,815.72,620.67
2016,7,31,14,30,920.0,93.0,2.6,19.0,845.0,774.44,594.5
2016,7,31,14,45,914.0,90.5,2.65,19.0,811.0,729.8,564.43
2016,7,31,15,0,908.0,88.0,2.7,19.0,777.0,683.46,532.15
2016,7,31,15,15,897.5,86.0,2.75,18.5,736.5,633.36,495.55
2016,7,31,15,30,887.0,84.0,2.8,18.0,696.0,582.4,457.06
2016,7,31,15,45,874.5,81.5,2.85,18.0,651.5,529.3,414.82
2016,7,31,16,0,862.0,79.0,2.9,18.0,607.0,476.01,371.08
2016,7,31,16,15,844.5,76.5,2.9,17.5,558.5,420.7,324.98
2016,7,31,16,30,827.0,74.0,2.9,17.0,510.0,366.2,278.05
2016,7,31,16,45,803.5,70.5,2.9,17.0,459.5,306.86,225.81
2016,7,31,17,0,780.0,67.0,2.9,17.0,409.0,252.47,176.97
2016,7,31,17,15,747.5,63.5,2.85,16.5,357.0,198.54,129.65
2016,7,31,17,30,715.0,60.0,2.8,16.0,305.0,148.06,87.37
2016,7,31,17,45,667.0,55.0,2.75,15.5,254.0,98.57,51.53
2016,7,31,18,0,619.0,50.0,2.7,15.0,203.0,54.63,28.91
2016,7,31,18,15,547.5,43.5,2.6,14.5,155.0,30.05,21.03
2016,7,31,18,30,476.0,37.0,2.5,14.0,107.0,26.91,17.9
2016,7,31,18,45,357.5,27.0,2.45,14.0,68.5,20.32,11.05
2016,7,31,19,0,239.0,17.0,2.4,14.0,30.0,13.21,0.0
2016,7,31,19,15,119.5,8.5,2.3,13.5,15.0,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,71.5,7.0,1.75,12.0,9.5,0.0,0.0
2016,8,1,5,30,143.0,14.0,1.8,12.0,19.0,34.06,0.0
2016,8,1,5,45,274.5,25.5,1.9,12.5,54.5,89.12,49.22
2016,8,1,6,0,406.0,37.0,2.0,13.0,90.0,150.26,104.72
2016,8,1,6,15,485.5,45.0,2.0,13.5,136.5,205.83,154.11
2016,8,1,6,30,565.0,53.0,2.0,14.0,183.0,269.77,210.44
2016,8,1,6,45,282.5,67.0,2.05,14.5,132.0,196.35,157.46
2016,8,1,7,0,0.0,81.0,2.1,15.0,81.0,79.08,61.39
2016,8,1,7,15,0.0,102.0,2.05,15.0,102.0,100.1,79.03
2016,8,1,7,30,0.0,123.0,2.0,15.0,123.0,121.12,96.24
2016,8,1,7,45,27.5,165.0,1.95,15.5,179.5,185.67,149.11
2016,8,1,8,0,55.0,207.0,1.9,16.0,236.0,249.46,199.97
2016,8,1,8,15,92.0,236.5,1.85,16.5,289.5,308.54,246.21
2016,8,1,8,30,129.0,266.0,1.8,17.0,343.0,377.64,298.98
2016,8,1,8,45,500.5,177.0,1.8,17.5,511.0,590.14,466.71
2016,8,1,9,0,872.0,88.0,1.8,18.0,679.0,810.27,623.32
2016,8,1,9,15,884.0,90.0,1.85,18.0,720.0,850.45,647.72
2016,8,1,9,30,896.0,92.0,1.9,18.0,761.0,888.65,672.44
2016,8,1,9,45,898.5,96.5,1.95,18.5,795.5,918.78,690.3
2016,8,1,10,0,901.0,101.0,2.0,19.0,830.0,946.02,706.19
2016,8,1,10,15,908.5,102.5,2.05,19.0,859.5,971.76,722.43
2016,8,1,10,30,916.0,104.0,2.1,19.0,889.0,994.58,736.79
2016,8,1,10,45,921.0,105.0,2.15,19.5,912.5,1011.38,745.88
2016,8,1,11,0,926.0,106.0,2.2,20.0,936.0,1024.96,752.99
2016,8,1,11,15,929.5,106.5,2.25,20.0,952.0,1033.23,758.21
2016,8,1,11,30,933.0,107.0,2.3,20.0,968.0,1038.11,761.43
2016,8,1,11,45,934.5,108.0,2.35,20.0,976.0,1038.12,761.64
2016,8,1,12,0,936.0,109.0,2.4,20.0,984.0,1034.71,759.79
2016,8,1,12,15,936.0,109.0,2.45,20.0,985.0,1025.41,754.26
2016,8,1,12,30,936.0,109.0,2.5,20.0,986.0,1012.78,746.69
2016,8,1,12,45,934.5,108.5,2.55,20.0,978.5,994.95,735.79
2016,8,1,13,0,933.0,108.0,2.6,20.0,971.0,973.98,722.88
2016,8,1,13,15,930.0,107.5,2.65,20.0,956.5,948.6,707.04
2016,8,1,13,30,927.0,107.0,2.7,20.0,942.0,920.34,689.23
2016,8,1,13,45,923.5,105.5,2.75,20.0,920.5,887.92,668.52
2016,8,1,14,0,920.0,104.0,2.8,20.0,899.0,852.94,645.91
2016,8,1,14,15,914.0,102.5,2.8,19.5,870.5,813.59,620.93
2016,8,1,14,30,908.0,101.0,2.8,19.0,842.0,772.17,594.19
2016,8,1,14,45,900.5,99.0,2.85,19.0,807.5,727.35,563.81
2016,8,1,15,0,893.0,97.0,2.9,19.0,773.0,680.98,530.92
2016,8,1,15,15,882.0,95.0,2.95,18.5,732.5,631.14,494.36
2016,8,1,15,30,871.0,93.0,3.0,18.0,692.0,580.51,456.0
2016,8,1,15,45,856.5,90.5,3.1,18.0,647.5,527.05,413.52
2016,8,1,16,0,842.0,88.0,3.2,18.0,603.0,473.62,369.7
2016,8,1,16,15,823.5,85.5,3.2,17.5,554.5,416.18,321.93
2016,8,1,16,30,805.0,83.0,3.2,17.0,506.0,362.11,275.32
2016,8,1,16,45,779.0,79.5,3.2,17.0,455.0,306.08,225.75
2016,8,1,17,0,753.0,76.0,3.2,17.0,404.0,252.35,177.66
2016,8,1,17,15,718.5,71.5,3.15,16.5,352.0,198.61,130.77
2016,8,1,17,30,684.0,67.0,3.1,16.0,300.0,148.58,89.19
2016,8,1,17,45,631.5,61.5,3.1,15.5,249.0,97.05,51.95
2016,8,1,18,0,579.0,56.0,3.1,15.0,198.0,54.29,30.18
2016,8,1,18,15,503.0,48.5,3.0,14.5,150.5,34.5,24.94
2016,8,1,18,30,427.0,41.0,2.9,14.0,103.0,30.75,21.2
2016,8,1,18,45,299.5,29.5,2.85,14.0,65.0,22.87,12.93
2016,8,1,19,0,172.0,18.0,2.8,14.0,27.0,14.35,0.0
2016,8,1,19,15,86.0,9.0,2.75,13.5,13.5,8.85,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,53.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,107.0,14.0,2.4,12.0,18.0,28.79,0.0
2016,8,2,5,45,244.5,26.5,2.5,12.5,53.5,83.5,44.88
2016,8,2,6,0,382.0,39.0,2.6,13.0,89.0,145.81,101.66
2016,8,2,6,15,466.5,47.5,2.55,13.5,135.5,202.14,151.53
2016,8,2,6,30,551.0,56.0,2.5,14.0,182.0,267.38,208.89
2016,8,2,6,45,275.5,65.5,2.5,14.5,128.5,191.51,153.67
2016,8,2,7,0,0.0,75.0,2.5,15.0,75.0,72.97,56.29
2016,8,2,7,15,0.0,104.0,2.45,15.0,104.0,102.2,80.83
2016,8,2,7,30,0.0,133.0,2.4,15.0,133.0,131.55,104.93
2016,8,2,7,45,2.5,148.5,2.35,15.5,150.0,148.39,118.21
2016,8,2,8,0,5.0,164.0,2.3,16.0,167.0,165.47,131.52
2016,8,2,8,15,11.0,186.5,2.25,16.5,193.5,192.45,152.7
2016,8,2,8,30,17.0,209.0,2.2,17.0,220.0,219.9,173.9
2016,8,2,8,45,50.0,254.0,2.15,17.5,288.0,299.57,236.39
2016,8,2,9,0,83.0,299.0,2.1,18.0,356.0,375.6,294.17
2016,8,2,9,15,492.5,197.5,2.05,18.0,562.5,638.7,500.87
2016,8,2,9,30,902.0,96.0,2.0,18.0,769.0,897.64,681.94
2016,8,2,9,45,908.0,99.0,2.0,18.5,804.0,929.45,697.97
2016,8,2,10,0,914.0,102.0,2.0,19.0,839.0,958.52,714.44
2016,8,2,10,15,921.0,103.5,2.0,19.0,869.5,984.04,729.85
2016,8,2,10,30,928.0,105.0,2.0,19.0,900.0,1006.57,743.34
2016,8,2,10,45,933.0,106.0,2.05,19.5,923.0,1023.51,752.47
2016,8,2,11,0,938.0,107.0,2.1,20.0,946.0,1037.19,759.59
2016,8,2,11,15,941.5,107.5,2.1,20.0,962.0,1045.5,764.2
2016,8,2,11,30,945.0,108.0,2.1,20.0,978.0,1050.38,766.79
2016,8,2,11,45,946.5,108.5,2.15,20.5,986.5,1049.82,765.23
2016,8,2,12,0,948.0,109.0,2.2,21.0,995.0,1045.8,761.62
2016,8,2,12,15,948.0,109.0,2.2,21.0,995.5,1036.35,755.53
2016,8,2,12,30,948.0,109.0,2.2,21.0,996.0,1023.53,747.43
2016,8,2,12,45,940.0,113.0,2.2,21.5,986.5,1003.86,733.61
2016,8,2,13,0,932.0,117.0,2.2,22.0,977.0,981.19,718.0
2016,8,2,13,15,928.5,116.5,2.25,22.0,962.0,955.28,702.25
2016,8,2,13,30,925.0,116.0,2.3,22.0,947.0,926.51,684.56
2016,8,2,13,45,921.0,114.5,2.35,22.0,925.0,893.63,664.02
2016,8,2,14,0,917.0,113.0,2.4,22.0,903.0,858.21,641.62
2016,8,2,14,15,910.0,111.5,2.45,22.0,874.0,818.09,615.78
2016,8,2,14,30,903.0,110.0,2.5,22.0,845.0,775.97,588.28
2016,8,2,14,45,893.5,108.0,2.55,22.0,809.5,729.85,557.6
2016,8,2,15,0,884.0,106.0,2.6,22.0,774.0,682.36,524.13
2016,8,2,15,15,872.5,104.0,2.6,21.5,733.0,632.51,488.02
2016,8,2,15,30,861.0,102.0,2.6,21.0,692.0,581.92,450.23
2016,8,2,15,45,844.0,99.5,2.65,21.0,646.0,525.6,406.32
2016,8,2,16,0,827.0,97.0,2.7,21.0,600.0,471.24,362.52
2016,8,2,16,15,806.5,94.0,2.7,20.5,551.0,415.59,316.95
2016,8,2,16,30,786.0,91.0,2.7,20.0,502.0,361.18,270.95
2016,8,2,16,45,757.0,87.5,2.75,20.0,450.5,305.23,222.44
2016,8,2,17,0,728.0,84.0,2.8,20.0,399.0,249.32,173.6
2016,8,2,17,15,690.5,79.0,2.8,19.5,347.0,195.7,127.78
2016,8,2,17,30,653.0,74.0,2.8,19.0,295.0,146.11,87.43
2016,8,2,17,45,597.0,67.5,2.85,18.5,243.5,97.99,53.71
2016,8,2,18,0,541.0,61.0,2.9,18.0,192.0,56.32,32.94
2016,8,2,18,15,459.5,52.5,2.85,17.5,144.5,38.28,27.89
2016,8,2,18,30,378.0,44.0,2.8,17.0,97.0,33.85,23.52
2016,8,2,18,45,248.0,31.0,2.8,16.5,60.0,24.56,13.85
2016,8,2,19,0,118.0,18.0,2.8,16.0,23.0,14.19,0.0
2016,8,2,19,15,59.0,9.0,2.8,15.5,11.5,8.85,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,6.5,1.25,13.5,7.5,0.0,0.0
2016,8,3,5,30,86.0,13.0,1.2,14.0,15.0,24.73,0.0
2016,8,3,5,45,216.5,26.5,1.15,14.5,49.5,77.32,39.66
2016,8,3,6,0,347.0,40.0,1.1,15.0,84.0,137.62,94.9
2016,8,3,6,15,433.0,49.5,0.95,15.5,130.0,193.53,143.25
2016,8,3,6,30,519.0,59.0,0.8,16.0,176.0,258.54,198.75
2016,8,3,6,45,287.5,90.5,0.65,16.5,158.0,224.2,177.04
2016,8,3,7,0,56.0,122.0,0.5,17.0,140.0,152.12,120.54
2016,8,3,7,15,386.0,102.0,0.45,17.5,261.0,316.88,253.82
2016,8,3,7,30,716.0,82.0,0.4,18.0,382.0,502.56,395.31
2016,8,3,7,45,747.0,86.0,0.4,18.5,434.0,558.48,434.68
2016,8,3,8,0,778.0,90.0,0.4,19.0,486.0,617.16,475.93
2016,8,3,8,15,799.0,93.5,0.45,19.5,535.5,669.24,511.37
2016,8,3,8,30,820.0,97.0,0.5,20.0,585.0,721.06,544.46
2016,8,3,8,45,837.5,99.0,0.6,20.5,631.5,767.96,574.36
2016,8,3,9,0,855.0,101.0,0.7,21.0,678.0,809.41,600.29
2016,8,3,9,15,867.5,103.5,0.8,21.0,719.5,849.98,626.62
2016,8,3,9,30,880.0,106.0,0.9,21.0,761.0,888.62,651.55
2016,8,3,9,45,889.5,108.0,1.05,21.5,797.0,921.88,672.49
2016,8,3,10,0,899.0,110.0,1.2,22.0,833.0,952.64,691.75
2016,8,3,10,15,906.5,111.5,1.3,22.0,863.0,978.29,708.26
2016,8,3,10,30,914.0,113.0,1.4,22.0,893.0,1001.02,723.01
2016,8,3,10,45,919.0,114.0,1.55,22.5,916.5,1017.73,733.41
2016,8,3,11,0,924.0,115.0,1.7,23.0,940.0,1031.21,741.83
2016,8,3,11,15,927.5,115.5,1.85,22.5,956.0,1039.37,749.83
2016,8,3,11,30,931.0,116.0,2.0,22.0,972.0,1044.16,755.81
2016,8,3,11,45,932.5,117.0,2.15,22.0,980.5,1044.06,757.29
2016,8,3,12,0,934.0,118.0,2.3,22.0,989.0,1040.53,756.64
2016,8,3,12,15,934.5,118.0,2.4,22.0,990.0,1031.61,752.01
2016,8,3,12,30,935.0,118.0,2.5,22.0,991.0,1019.35,745.29
2016,8,3,12,45,936.5,116.0,2.65,22.0,984.5,1002.72,736.27
2016,8,3,13,0,938.0,114.0,2.8,22.0,978.0,982.84,725.04
2016,8,3,13,15,935.0,113.5,2.85,21.5,963.5,957.21,710.46
2016,8,3,13,30,932.0,113.0,2.9,21.0,949.0,928.68,693.84
2016,8,3,13,45,927.0,112.0,3.0,21.0,927.0,895.19,672.78
2016,8,3,14,0,922.0,111.0,3.1,21.0,905.0,859.21,649.79
2016,8,3,14,15,915.5,110.0,3.15,20.5,876.0,819.73,625.02
2016,8,3,14,30,909.0,109.0,3.2,20.0,847.0,778.2,598.45
2016,8,3,14,45,900.5,107.0,3.3,20.0,811.5,732.47,567.57
2016,8,3,15,0,892.0,105.0,3.4,20.0,776.0,685.28,533.73
2016,8,3,15,15,880.0,103.0,3.4,19.5,735.0,634.71,496.34
2016,8,3,15,30,868.0,101.0,3.4,19.0,694.0,583.44,457.27
2016,8,3,15,45,854.0,98.0,3.45,19.0,648.5,527.79,413.0
2016,8,3,16,0,840.0,95.0,3.5,19.0,603.0,473.79,368.64
2016,8,3,16,15,819.5,91.5,3.5,18.5,554.0,416.97,321.36
2016,8,3,16,30,799.0,88.0,3.5,18.0,505.0,361.38,273.66
2016,8,3,16,45,773.5,84.0,3.55,18.0,453.5,305.31,224.19
2016,8,3,17,0,748.0,80.0,3.6,18.0,402.0,251.51,176.2
2016,8,3,17,15,711.0,75.0,3.55,17.5,349.0,194.44,126.96
2016,8,3,17,30,674.0,70.0,3.5,17.0,296.0,143.82,85.42
2016,8,3,17,45,621.5,64.0,3.5,17.0,244.5,95.31,51.24
2016,8,3,18,0,569.0,58.0,3.5,17.0,193.0,52.84,30.61
2016,8,3,18,15,488.5,49.5,3.35,16.5,145.5,35.77,25.78
2016,8,3,18,30,408.0,41.0,3.2,16.0,98.0,31.18,21.26
2016,8,3,18,45,275.5,29.0,3.1,15.5,60.5,22.78,12.19
2016,8,3,19,0,143.0,17.0,3.0,15.0,23.0,16.71,0.0
2016,8,3,19,15,71.5,8.5,2.95,14.5,11.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,36.5,6.0,2.6,12.0,7.0,0.0,0.0
2016,8,4,5,30,73.0,12.0,2.7,12.0,14.0,21.84,0.0
2016,8,4,5,45,208.5,26.0,2.8,12.5,48.5,74.14,36.4
2016,8,4,6,0,344.0,40.0,2.9,13.0,83.0,136.4,94.68
2016,8,4,6,15,432.0,49.5,2.9,13.5,129.0,192.68,144.29
2016,8,4,6,30,520.0,59.0,2.9,14.0,175.0,258.27,201.84
2016,8,4,6,45,578.0,66.0,2.95,14.5,226.0,317.89,254.54
2016,8,4,7,0,636.0,73.0,3.0,15.0,277.0,382.9,310.35
2016,8,4,7,15,318.0,76.0,2.95,15.5,178.0,252.5,206.9
2016,8,4,7,30,0.0,79.0,2.9,16.0,79.0,76.46,58.7
2016,8,4,7,45,0.0,93.5,2.9,16.5,93.5,90.8,70.46
2016,8,4,8,0,0.0,108.0,2.9,17.0,108.0,105.15,81.89
2016,8,4,8,15,0.0,117.0,2.95,17.0,117.0,113.99,88.83
2016,8,4,8,30,0.0,126.0,3.0,17.0,126.0,122.85,95.75
2016,8,4,8,45,2.5,157.5,3.05,17.0,159.5,156.26,122.57
2016,8,4,9,0,5.0,189.0,3.1,17.0,193.0,189.97,149.26
2016,8,4,9,15,7.5,207.5,3.15,17.0,213.5,210.69,165.38
2016,8,4,9,30,10.0,226.0,3.2,17.0,234.0,231.53,181.52
2016,8,4,9,45,17.0,262.5,3.3,17.5,276.5,274.83,214.87
2016,8,4,10,0,24.0,299.0,3.4,18.0,319.0,318.46,247.91
2016,8,4,10,15,21.0,295.5,3.4,18.0,313.5,312.03,242.36
2016,8,4,10,30,18.0,292.0,3.4,18.0,308.0,305.51,236.94
2016,8,4,10,45,21.5,315.0,3.45,18.0,334.5,332.01,257.09
2016,8,4,11,0,25.0,338.0,3.5,18.0,361.0,366.37,282.96
2016,8,4,11,15,26.5,349.0,3.5,18.0,373.5,378.48,291.8
2016,8,4,11,30,28.0,360.0,3.5,18.0,386.0,390.39,300.56
2016,8,4,11,45,29.0,362.0,3.55,18.0,389.0,392.32,301.94
2016,8,4,12,0,30.0,364.0,3.6,18.0,392.0,394.08,303.25
2016,8,4,12,15,115.0,415.0,3.6,18.0,522.5,533.1,409.63
2016,8,4,12,30,200.0,466.0,3.6,18.0,653.0,662.55,505.13
2016,8,4,12,45,205.5,456.5,3.6,18.0,647.5,652.31,497.38
2016,8,4,13,0,211.0,447.0,3.6,18.0,642.0,641.21,489.84
2016,8,4,13,15,239.5,439.0,3.6,18.0,656.5,654.69,500.64
2016,8,4,13,30,268.0,431.0,3.6,18.0,671.0,662.08,506.93
2016,8,4,13,45,587.5,270.5,3.6,18.0,779.5,766.31,592.14
2016,8,4,14,0,907.0,110.0,3.6,18.0,888.0,844.92,651.17
2016,8,4,14,15,900.0,109.0,3.6,17.5,859.5,805.53,624.65
2016,8,4,14,30,893.0,108.0,3.6,17.0,831.0,764.18,597.26
2016,8,4,14,45,672.5,194.0,3.65,17.0,725.0,655.53,515.51
2016,8,4,15,0,452.0,280.0,3.7,17.0,619.0,561.3,441.05
2016,8,4,15,15,448.0,265.5,3.7,17.0,586.5,522.02,411.47
2016,8,4,15,30,444.0,251.0,3.7,17.0,554.0,482.37,380.73
2016,8,4,15,45,224.0,215.0,3.7,17.0,368.0,314.39,249.03
2016,8,4,16,0,4.0,179.0,3.7,17.0,182.0,172.9,135.95
2016,8,4,16,15,2.0,165.5,3.7,16.5,167.0,158.72,125.37
2016,8,4,16,30,0.0,152.0,3.7,16.0,152.0,144.78,114.67
2016,8,4,16,45,0.0,127.0,3.7,16.0,127.0,121.17,95.65
2016,8,4,17,0,0.0,102.0,3.7,16.0,102.0,97.68,76.49
2016,8,4,17,15,0.0,88.5,3.65,15.5,88.5,84.81,66.11
2016,8,4,17,30,0.0,75.0,3.6,15.0,75.0,71.99,55.57
2016,8,4,17,45,287.5,64.0,3.6,14.5,131.5,70.68,43.82
2016,8,4,18,0,575.0,53.0,3.6,14.0,188.0,47.13,27.09
2016,8,4,18,15,496.5,45.0,3.5,13.5,141.0,31.96,22.73
2016,8,4,18,30,418.0,37.0,3.4,13.0,94.0,27.6,18.4
2016,8,4,18,45,289.5,26.0,3.3,13.0,57.5,20.05,9.85
2016,8,4,19,0,161.0,15.0,3.2,13.0,21.0,14.74,0.0
2016,8,4,19,15,80.5,7.5,3.15,13.0,10.5,7.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,36.0,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,72.0,11.0,2.3,13.0,13.0,20.61,0.0
2016,8,5,5,45,201.0,25.0,2.4,13.0,46.0,70.98,32.55
2016,8,5,6,0,330.0,39.0,2.5,13.0,79.0,131.51,90.84
2016,8,5,6,15,416.5,49.0,2.45,13.0,125.0,186.97,139.94
2016,8,5,6,30,503.0,59.0,2.4,13.0,171.0,251.63,196.99
2016,8,5,6,45,251.5,64.0,2.4,13.5,120.0,179.32,144.1
2016,8,5,7,0,0.0,69.0,2.4,14.0,69.0,66.93,51.42
2016,8,5,7,15,0.0,82.0,2.35,14.0,82.0,79.75,62.29
2016,8,5,7,30,0.0,95.0,2.3,14.0,95.0,92.59,72.88
2016,8,5,7,45,0.0,116.0,2.25,14.5,116.0,113.56,89.94
2016,8,5,8,0,0.0,137.0,2.2,15.0,137.0,134.55,106.7
2016,8,5,8,15,0.0,149.5,2.15,15.0,149.5,146.88,116.36
2016,8,5,8,30,0.0,162.0,2.1,15.0,162.0,159.22,125.97
2016,8,5,8,45,5.0,186.0,2.05,15.5,189.5,187.15,147.94
2016,8,5,9,0,10.0,210.0,2.0,16.0,217.0,215.45,169.84
2016,8,5,9,15,17.5,244.0,2.0,16.0,257.0,256.41,201.8
2016,8,5,9,30,25.0,278.0,2.0,16.0,297.0,297.83,233.62
2016,8,5,9,45,34.5,308.0,2.0,16.5,335.0,345.78,269.55
2016,8,5,10,0,44.0,338.0,2.0,17.0,373.0,386.23,299.16
2016,8,5,10,15,141.5,373.5,2.0,17.0,493.0,524.11,404.04
2016,8,5,10,30,239.0,409.0,2.0,17.0,613.0,656.21,500.27
2016,8,5,10,45,558.0,275.0,2.0,17.5,767.0,842.45,637.98
2016,8,5,11,0,877.0,141.0,2.0,18.0,921.0,1010.87,749.29
2016,8,5,11,15,880.5,141.5,2.05,18.0,936.5,1018.59,752.42
2016,8,5,11,30,884.0,142.0,2.1,18.0,952.0,1023.08,755.44
2016,8,5,11,45,886.0,142.5,2.15,18.5,960.0,1022.82,754.09
2016,8,5,12,0,888.0,143.0,2.2,19.0,968.0,1019.3,750.78
2016,8,5,12,15,887.5,143.0,2.25,19.0,968.0,1009.6,745.0
2016,8,5,12,30,887.0,143.0,2.3,19.0,968.0,996.74,737.29
2016,8,5,12,45,884.0,143.0,2.4,19.0,960.0,978.42,726.58
2016,8,5,13,0,881.0,143.0,2.5,19.0,952.0,957.16,713.92
2016,8,5,13,15,876.5,142.5,2.55,19.0,936.5,931.23,697.61
2016,8,5,13,30,872.0,142.0,2.6,19.0,921.0,902.66,679.49
2016,8,5,13,45,862.5,142.5,2.65,19.0,897.5,868.34,657.33
2016,8,5,14,0,853.0,143.0,2.7,19.0,874.0,833.73,634.82
2016,8,5,14,15,845.0,141.0,2.75,19.0,844.5,793.75,608.33
2016,8,5,14,30,837.0,139.0,2.8,19.0,815.0,752.05,580.36
2016,8,5,14,45,823.5,138.0,2.9,19.0,779.0,706.0,548.27
2016,8,5,15,0,810.0,137.0,3.0,19.0,743.0,659.1,513.9
2016,8,5,15,15,795.5,134.0,3.0,18.5,702.0,609.1,476.92
2016,8,5,15,30,781.0,131.0,3.0,18.0,661.0,558.87,438.67
2016,8,5,15,45,761.0,128.0,3.0,18.0,615.5,503.97,394.98
2016,8,5,16,0,741.0,125.0,3.0,18.0,570.0,451.45,351.94
2016,8,5,16,15,717.0,120.5,3.0,17.5,521.5,397.01,306.91
2016,8,5,16,30,693.0,116.0,3.0,17.0,473.0,344.31,262.06
2016,8,5,16,45,661.0,110.5,3.05,17.0,422.5,290.35,215.12
2016,8,5,17,0,629.0,105.0,3.1,17.0,372.0,239.51,170.54
2016,8,5,17,15,586.5,98.0,3.1,16.5,321.0,188.74,127.47
2016,8,5,17,30,544.0,91.0,3.1,16.0,270.0,142.72,90.52
2016,8,5,17,45,484.0,82.0,3.1,16.0,220.5,98.56,59.94
2016,8,5,18,0,424.0,73.0,3.1,16.0,171.0,60.45,40.82
2016,8,5,18,15,340.5,60.5,3.0,15.5,126.5,45.23,34.13
2016,8,5,18,30,257.0,48.0,2.9,15.0,82.0,36.87,26.13
2016,8,5,18,45,152.0,31.0,2.85,14.5,49.0,24.24,12.45
2016,8,5,19,0,47.0,14.0,2.8,14.0,16.0,13.76,0.0
2016,8,5,19,15,23.5,7.0,2.75,13.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,2.4,12.0,11.0,14.81,0.0
2016,8,6,5,45,156.0,25.5,2.5,12.5,42.5,62.58,26.64
2016,8,6,6,0,275.0,41.0,2.6,13.0,74.0,119.52,82.65
2016,8,6,6,15,364.5,52.5,2.55,13.0,119.0,173.58,130.07
2016,8,6,6,30,454.0,64.0,2.5,13.0,164.0,238.97,187.32
2016,8,6,6,45,516.0,72.0,2.5,13.5,214.0,297.86,239.12
2016,8,6,7,0,578.0,80.0,2.5,14.0,264.0,362.59,294.54
2016,8,6,7,15,289.0,102.5,2.45,14.5,194.5,267.07,218.69
2016,8,6,7,30,0.0,125.0,2.4,15.0,125.0,123.44,98.0
2016,8,6,7,45,2.5,143.0,2.4,15.5,144.5,142.89,113.8
2016,8,6,8,0,5.0,161.0,2.4,16.0,164.0,162.56,129.27
2016,8,6,8,15,16.5,191.5,2.35,16.0,201.0,201.67,160.71
2016,8,6,8,30,28.0,222.0,2.3,16.0,238.0,248.33,197.62
2016,8,6,8,45,141.0,259.0,2.3,16.5,352.0,383.31,305.23
2016,8,6,9,0,254.0,296.0,2.3,17.0,466.0,527.06,414.58
2016,8,6,9,15,548.0,208.5,2.3,17.0,604.0,696.25,545.32
2016,8,6,9,30,842.0,121.0,2.3,17.0,742.0,874.82,671.26
2016,8,6,9,45,859.0,119.0,2.3,17.5,780.0,904.38,687.19
2016,8,6,10,0,876.0,117.0,2.3,18.0,818.0,937.02,706.51
2016,8,6,10,15,883.5,119.0,2.3,18.0,847.5,962.7,722.33
2016,8,6,10,30,891.0,121.0,2.3,18.0,877.0,985.51,736.29
2016,8,6,10,45,895.5,122.0,2.35,18.5,900.0,1001.36,744.84
2016,8,6,11,0,900.0,123.0,2.4,19.0,923.0,1014.04,751.44
2016,8,6,11,15,903.5,124.0,2.4,19.0,938.5,1022.48,756.26
2016,8,6,11,30,907.0,125.0,2.4,19.0,954.0,1027.6,759.07
2016,8,6,11,45,908.0,125.5,2.45,19.0,962.0,1026.4,758.46
2016,8,6,12,0,909.0,126.0,2.5,19.0,970.0,1021.85,755.83
2016,8,6,12,15,909.5,126.0,2.5,19.0,970.5,1012.99,750.0
2016,8,6,12,30,910.0,126.0,2.5,19.0,971.0,1000.86,742.16
2016,8,6,12,45,904.5,128.0,2.55,19.0,962.5,981.87,730.39
2016,8,6,13,0,899.0,130.0,2.6,19.0,954.0,959.93,716.74
2016,8,6,13,15,896.0,129.0,2.65,19.0,939.5,934.46,700.7
2016,8,6,13,30,893.0,128.0,2.7,19.0,925.0,906.2,682.75
2016,8,6,13,45,889.0,126.5,2.75,19.0,903.0,873.97,661.98
2016,8,6,14,0,885.0,125.0,2.8,19.0,881.0,839.29,639.39
2016,8,6,14,15,878.0,123.5,2.85,19.0,852.0,799.99,613.36
2016,8,6,14,30,871.0,122.0,2.9,19.0,823.0,758.79,585.72
2016,8,6,14,45,862.0,119.0,3.0,19.0,788.0,713.07,554.62
2016,8,6,15,0,853.0,116.0,3.1,19.0,753.0,666.02,520.11
2016,8,6,15,15,840.5,113.5,3.15,18.5,712.5,615.16,482.55
2016,8,6,15,30,828.0,111.0,3.2,18.0,672.0,564.42,443.85
2016,8,6,15,45,813.0,107.5,3.3,18.0,627.0,511.18,401.3
2016,8,6,16,0,798.0,104.0,3.4,18.0,582.0,458.17,357.61
2016,8,6,16,15,776.5,100.0,3.5,17.5,533.0,402.55,311.24
2016,8,6,16,30,755.0,96.0,3.6,17.0,484.0,348.34,264.62
2016,8,6,16,45,476.5,133.0,3.7,17.0,368.5,255.49,192.05
2016,8,6,17,0,198.0,170.0,3.8,17.0,253.0,198.75,152.21
2016,8,6,17,15,409.5,123.0,3.8,16.5,265.5,177.2,125.35
2016,8,6,17,30,621.0,76.0,3.8,16.0,278.0,137.31,82.82
2016,8,6,17,45,565.5,68.5,3.85,15.5,227.5,90.5,50.75
2016,8,6,18,0,510.0,61.0,3.9,15.0,177.0,50.14,32.41
2016,8,6,18,15,424.0,51.0,3.85,14.5,131.0,37.81,27.71
2016,8,6,18,30,338.0,41.0,3.8,14.0,85.0,31.9,21.87
2016,8,6,18,45,210.5,27.5,3.75,14.0,50.5,21.41,9.76
2016,8,6,19,0,83.0,14.0,3.7,14.0,16.0,13.76,0.0
2016,8,6,19,15,41.5,7.0,3.7,13.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.5,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,12.0,12.0,20.49,0.0
2016,8,7,5,45,230.0,22.0,3.0,12.5,45.5,72.59,27.53
2016,8,7,6,0,380.0,34.0,3.1,13.0,79.0,137.68,93.49
2016,8,7,6,15,470.0,42.5,3.0,13.5,126.0,194.9,144.52
2016,8,7,6,30,560.0,51.0,2.9,14.0,173.0,261.77,203.49
2016,8,7,6,45,618.5,57.0,2.85,14.5,224.5,322.35,257.33
2016,8,7,7,0,677.0,63.0,2.8,15.0,276.0,387.05,313.11
2016,8,7,7,15,715.5,67.5,2.65,15.0,329.0,446.43,363.44
2016,8,7,7,30,754.0,72.0,2.5,15.0,382.0,508.43,414.02
2016,8,7,7,45,783.0,75.5,2.45,15.5,434.0,565.84,458.75
2016,8,7,8,0,812.0,79.0,2.4,16.0,486.0,624.27,502.64
2016,8,7,8,15,832.5,82.0,2.3,16.5,536.0,676.92,539.57
2016,8,7,8,30,853.0,85.0,2.2,17.0,586.0,725.43,571.28
2016,8,7,8,45,869.5,87.5,2.1,17.5,633.0,773.2,601.62
2016,8,7,9,0,886.0,90.0,2.0,18.0,680.0,819.74,630.28
2016,8,7,9,15,897.5,92.0,1.9,18.5,722.0,860.01,653.91
2016,8,7,9,30,909.0,94.0,1.8,19.0,764.0,898.2,675.6
2016,8,7,9,45,915.5,97.0,1.75,19.5,799.5,930.7,693.64
2016,8,7,10,0,922.0,100.0,1.7,20.0,835.0,960.43,709.64
2016,8,7,10,15,928.5,101.5,1.75,20.0,865.5,985.62,725.27
2016,8,7,10,30,935.0,103.0,1.8,20.0,896.0,1007.77,739.01
2016,8,7,10,45,941.0,103.0,1.85,20.5,919.5,1024.65,748.04
2016,8,7,11,0,947.0,103.0,1.9,21.0,943.0,1038.25,755.07
2016,8,7,11,15,950.5,104.0,1.95,21.0,959.0,1047.05,760.62
2016,8,7,11,30,954.0,105.0,2.0,21.0,975.0,1052.35,764.12
2016,8,7,11,45,957.0,104.5,2.1,21.0,983.5,1052.08,764.88
2016,8,7,12,0,960.0,104.0,2.2,21.0,992.0,1048.28,763.52
2016,8,7,12,15,960.0,104.0,2.25,21.0,992.5,1038.56,757.85
2016,8,7,12,30,960.0,104.0,2.3,21.0,993.0,1025.39,750.1
2016,8,7,12,45,957.5,104.5,2.35,21.5,985.5,1006.99,737.62
2016,8,7,13,0,955.0,105.0,2.4,22.0,978.0,985.36,723.14
2016,8,7,13,15,952.0,104.5,2.45,22.0,963.0,959.16,707.08
2016,8,7,13,30,949.0,104.0,2.5,22.0,948.0,929.98,689.01
2016,8,7,13,45,945.0,102.5,2.55,22.0,925.5,896.14,667.72
2016,8,7,14,0,941.0,101.0,2.6,22.0,903.0,859.68,644.5
2016,8,7,14,15,934.5,99.5,2.65,22.0,873.5,818.83,618.04
2016,8,7,14,30,928.0,98.0,2.7,22.0,844.0,775.89,589.83
2016,8,7,14,45,918.5,97.0,2.75,22.0,808.0,729.47,558.8
2016,8,7,15,0,909.0,96.0,2.8,22.0,772.0,681.61,524.84
2016,8,7,15,15,897.5,94.0,2.8,21.5,730.5,630.39,487.44
2016,8,7,15,30,886.0,92.0,2.8,21.0,689.0,578.39,448.25
2016,8,7,15,45,869.5,90.0,2.8,21.0,642.5,523.35,404.66
2016,8,7,16,0,853.0,88.0,2.8,21.0,596.0,468.52,359.94
2016,8,7,16,15,832.5,85.0,2.8,20.5,546.0,409.07,311.06
2016,8,7,16,30,812.0,82.0,2.8,20.0,496.0,353.16,263.41
2016,8,7,16,45,783.0,78.5,2.8,20.0,443.5,295.8,213.3
2016,8,7,17,0,754.0,75.0,2.8,20.0,391.0,241.09,165.12
2016,8,7,17,15,716.0,70.5,2.75,19.5,338.0,186.79,118.84
2016,8,7,17,30,678.0,66.0,2.7,19.0,285.0,133.78,76.47
2016,8,7,17,45,621.0,60.0,2.7,18.5,233.0,85.09,44.13
2016,8,7,18,0,564.0,54.0,2.7,18.0,181.0,42.97,32.14
2016,8,7,18,15,477.0,45.5,2.65,17.5,133.5,33.0,23.15
2016,8,7,18,30,390.0,37.0,2.6,17.0,86.0,28.25,18.41
2016,8,7,18,45,245.0,25.0,2.55,16.5,50.5,19.69,7.68
2016,8,7,19,0,100.0,13.0,2.5,16.0,15.0,12.78,0.0
2016,8,7,19,15,50.0,6.5,2.5,15.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,176.0,17.0,2.25,13.5,37.5,56.54,17.51
2016,8,8,6,0,352.0,34.0,2.3,14.0,75.0,130.47,87.83
2016,8,8,6,15,442.5,43.0,2.15,14.5,120.5,186.75,137.58
2016,8,8,6,30,533.0,52.0,2.0,15.0,166.0,252.77,195.15
2016,8,8,6,45,589.5,58.5,1.9,15.5,216.5,311.65,246.9
2016,8,8,7,0,646.0,65.0,1.8,16.0,267.0,375.81,301.36
2016,8,8,7,15,686.0,70.0,1.7,16.5,319.0,434.82,349.93
2016,8,8,7,30,726.0,75.0,1.6,17.0,371.0,495.4,397.76
2016,8,8,7,45,756.0,78.5,1.55,17.5,422.5,552.11,440.94
2016,8,8,8,0,786.0,82.0,1.5,18.0,474.0,609.99,483.32
2016,8,8,8,15,807.0,85.0,1.5,18.5,523.5,661.89,519.62
2016,8,8,8,30,828.0,88.0,1.5,19.0,573.0,713.52,553.46
2016,8,8,8,45,845.0,90.5,1.5,19.5,619.0,756.87,580.72
2016,8,8,9,0,862.0,93.0,1.5,20.0,665.0,802.93,609.39
2016,8,8,9,15,874.5,95.0,1.55,20.0,707.0,843.25,635.38
2016,8,8,9,30,887.0,97.0,1.6,20.0,749.0,881.62,659.9
2016,8,8,9,45,899.5,97.0,1.7,20.5,786.0,915.63,680.7
2016,8,8,10,0,912.0,97.0,1.8,21.0,823.0,947.25,699.84
2016,8,8,10,15,919.0,98.5,1.9,21.0,853.0,972.73,716.28
2016,8,8,10,30,926.0,100.0,2.0,21.0,883.0,995.2,730.87
2016,8,8,10,45,930.5,101.0,2.15,21.5,906.0,1011.58,740.79
2016,8,8,11,0,935.0,102.0,2.3,22.0,929.0,1024.66,748.66
2016,8,8,11,15,938.0,103.0,2.4,22.0,944.5,1032.88,754.37
2016,8,8,11,30,941.0,104.0,2.5,22.0,960.0,1037.65,758.0
2016,8,8,11,45,942.5,104.0,2.65,22.0,968.5,1036.42,758.4
2016,8,8,12,0,944.0,104.0,2.8,22.0,977.0,1031.72,756.64
2016,8,8,12,15,944.5,104.0,2.9,22.0,977.5,1022.58,751.59
2016,8,8,12,30,945.0,104.0,3.0,22.0,978.0,1010.04,744.39
2016,8,8,12,45,945.0,103.0,3.15,22.0,971.0,992.66,734.46
2016,8,8,13,0,945.0,102.0,3.3,22.0,964.0,972.01,722.31
2016,8,8,13,15,942.0,101.5,3.35,22.0,949.0,946.0,705.81
2016,8,8,13,30,939.0,101.0,3.4,22.0,934.0,917.04,687.29
2016,8,8,13,45,935.5,99.5,3.5,22.0,912.0,883.87,666.11
2016,8,8,14,0,932.0,98.0,3.6,22.0,890.0,848.07,642.93
2016,8,8,14,15,925.0,97.0,3.65,21.5,860.5,807.6,617.19
2016,8,8,14,30,918.0,96.0,3.7,21.0,831.0,765.09,589.64
2016,8,8,14,45,910.0,94.0,3.75,21.0,795.5,719.1,558.06
2016,8,8,15,0,902.0,92.0,3.8,21.0,760.0,671.57,523.52
2016,8,8,15,15,890.5,90.0,3.8,20.5,719.0,620.64,485.51
2016,8,8,15,30,879.0,88.0,3.8,20.0,678.0,568.95,445.75
2016,8,8,15,45,864.5,85.0,3.8,20.0,632.0,514.3,401.69
2016,8,8,16,0,850.0,82.0,3.8,20.0,586.0,459.69,356.38
2016,8,8,16,15,830.0,79.5,3.75,20.0,537.0,401.03,306.66
2016,8,8,16,30,810.0,77.0,3.7,20.0,488.0,345.89,258.48
2016,8,8,16,45,785.5,73.0,3.7,20.0,436.5,289.49,208.63
2016,8,8,17,0,761.0,69.0,3.7,20.0,385.0,235.26,160.35
2016,8,8,17,15,724.0,64.5,3.65,19.5,332.5,180.78,113.69
2016,8,8,17,30,687.0,60.0,3.6,19.0,280.0,130.32,73.41
2016,8,8,17,45,634.0,54.5,3.6,18.5,229.0,82.18,41.82
2016,8,8,18,0,581.0,49.0,3.6,18.0,178.0,37.12,26.99
2016,8,8,18,15,495.5,41.5,3.55,17.5,131.0,29.65,20.19
2016,8,8,18,30,410.0,34.0,3.5,17.0,84.0,25.63,16.09
2016,8,8,18,45,260.5,23.0,3.5,16.5,49.0,17.93,5.64
2016,8,8,19,0,111.0,12.0,3.5,16.0,14.0,11.8,0.0
2016,8,8,19,15,55.5,6.0,3.45,15.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,173.0,17.0,1.2,13.5,36.0,55.48,13.85
2016,8,9,6,0,346.0,34.0,1.2,14.0,72.0,128.59,85.97
2016,8,9,6,15,437.0,42.5,1.0,14.5,117.5,184.06,134.8
2016,8,9,6,30,528.0,51.0,0.8,15.0,163.0,249.31,190.95
2016,8,9,6,45,581.5,58.5,0.6,15.5,213.0,307.78,241.1
2016,8,9,7,0,635.0,66.0,0.4,16.0,263.0,371.25,292.95
2016,8,9,7,15,675.5,71.5,0.4,16.5,315.0,430.52,340.41
2016,8,9,7,30,716.0,77.0,0.4,17.0,367.0,491.3,387.15
2016,8,9,7,45,746.0,80.5,0.4,17.5,418.5,547.57,428.71
2016,8,9,8,0,776.0,84.0,0.4,18.0,470.0,605.0,469.54
2016,8,9,8,15,798.0,87.5,0.45,18.5,519.5,657.74,505.87
2016,8,9,8,30,820.0,91.0,0.5,19.0,569.0,710.3,539.76
2016,8,9,8,45,839.0,92.0,0.6,20.0,615.5,757.28,568.87
2016,8,9,9,0,858.0,93.0,0.7,21.0,662.0,798.99,593.99
2016,8,9,9,15,870.5,95.5,0.7,21.5,703.5,839.73,617.63
2016,8,9,9,30,883.0,98.0,0.7,22.0,745.0,878.52,639.62
2016,8,9,9,45,893.5,99.0,0.75,22.5,781.5,911.7,658.68
2016,8,9,10,0,904.0,100.0,0.8,23.0,818.0,942.41,676.11
2016,8,9,10,15,911.0,101.5,0.85,23.0,847.5,967.7,691.42
2016,8,9,10,30,918.0,103.0,0.9,23.0,877.0,990.0,704.99
2016,8,9,10,45,922.0,104.0,0.95,23.5,900.0,1005.76,713.23
2016,8,9,11,0,926.0,105.0,1.0,24.0,923.0,1018.23,719.6
2016,8,9,11,15,929.0,106.0,1.1,24.0,938.5,1026.35,725.79
2016,8,9,11,30,932.0,107.0,1.2,24.0,954.0,1031.05,730.0
2016,8,9,11,45,932.0,108.0,1.35,24.0,961.5,1029.34,731.22
2016,8,9,12,0,932.0,109.0,1.5,24.0,969.0,1024.19,730.31
2016,8,9,12,15,932.5,109.0,1.6,24.0,969.5,1015.09,726.15
2016,8,9,12,30,933.0,109.0,1.7,24.0,970.0,1002.62,719.9
2016,8,9,12,45,929.5,110.0,1.85,24.0,962.0,984.09,710.44
2016,8,9,13,0,926.0,111.0,2.0,24.0,954.0,962.46,698.85
2016,8,9,13,15,923.0,110.5,2.1,24.0,939.0,936.78,683.93
2016,8,9,13,30,920.0,110.0,2.2,24.0,924.0,908.21,666.97
2016,8,9,13,45,914.0,109.5,2.35,24.0,901.5,874.39,646.77
2016,8,9,14,0,908.0,109.0,2.5,24.0,879.0,838.15,624.59
2016,8,9,14,15,901.5,107.5,2.55,23.5,850.0,798.31,600.07
2016,8,9,14,30,895.0,106.0,2.6,23.0,821.0,756.46,573.77
2016,8,9,14,45,884.5,105.0,2.65,23.0,785.0,710.53,543.07
2016,8,9,15,0,874.0,104.0,2.7,23.0,749.0,663.34,509.02
2016,8,9,15,15,861.5,102.0,2.7,22.5,708.5,612.96,472.25
2016,8,9,15,30,849.0,100.0,2.7,22.0,668.0,561.96,433.87
2016,8,9,15,45,831.5,97.5,2.7,22.0,622.0,505.73,389.58
2016,8,9,16,0,814.0,95.0,2.7,22.0,576.0,451.51,345.5
2016,8,9,16,15,792.5,92.0,2.65,21.5,527.0,395.95,299.66
2016,8,9,16,30,771.0,89.0,2.6,21.0,478.0,341.77,253.62
2016,8,9,16,45,740.0,85.5,2.6,21.0,426.0,286.08,205.32
2016,8,9,17,0,709.0,82.0,2.6,21.0,374.0,230.66,157.18
2016,8,9,17,15,668.5,76.5,2.55,20.5,322.0,177.36,112.4
2016,8,9,17,30,628.0,71.0,2.5,20.0,270.0,128.5,74.14
2016,8,9,17,45,564.5,64.5,2.5,19.5,219.0,82.01,44.32
2016,8,9,18,0,501.0,58.0,2.5,19.0,168.0,42.91,31.91
2016,8,9,18,15,410.5,48.0,2.45,18.0,122.0,35.76,25.41
2016,8,9,18,30,320.0,38.0,2.4,17.0,76.0,29.73,19.47
2016,8,9,18,45,185.0,24.0,2.4,16.5,43.5,18.73,4.97
2016,8,9,19,0,50.0,10.0,2.4,16.0,11.0,9.83,0.0
2016,8,9,19,15,25.0,5.0,2.45,15.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
