Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,17.5,2.05,13.5,33.5,48.9,8.2
2016,8,10,6,0,285.0,35.0,2.1,14.0,67.0,114.66,76.59
2016,8,10,6,15,378.0,46.0,2.0,14.0,111.0,169.98,125.36
2016,8,10,6,30,471.0,57.0,1.9,14.0,155.0,235.4,182.4
2016,8,10,6,45,531.0,64.5,1.8,14.5,204.5,293.51,233.4
2016,8,10,7,0,591.0,72.0,1.7,15.0,254.0,357.31,287.64
2016,8,10,7,15,634.0,78.0,1.6,15.5,305.5,416.21,336.24
2016,8,10,7,30,677.0,84.0,1.5,16.0,357.0,478.35,385.44
2016,8,10,7,45,710.0,88.0,1.45,16.5,408.5,535.08,428.83
2016,8,10,8,0,743.0,92.0,1.4,17.0,460.0,591.72,470.59
2016,8,10,8,15,766.0,95.5,1.4,17.5,509.0,643.77,507.76
2016,8,10,8,30,789.0,99.0,1.4,18.0,558.0,695.78,542.36
2016,8,10,8,45,809.0,101.0,1.4,18.5,604.5,743.49,572.92
2016,8,10,9,0,829.0,103.0,1.4,19.0,651.0,790.34,602.26
2016,8,10,9,15,842.5,105.5,1.45,19.0,692.5,831.13,628.7
2016,8,10,9,30,856.0,108.0,1.5,19.0,734.0,865.22,650.48
2016,8,10,9,45,868.5,108.5,1.55,19.5,770.5,898.9,670.66
2016,8,10,10,0,881.0,109.0,1.6,20.0,807.0,930.26,689.17
2016,8,10,10,15,888.5,110.5,1.65,20.0,837.0,955.5,704.91
2016,8,10,10,30,896.0,112.0,1.7,20.0,867.0,977.84,718.88
2016,8,10,10,45,901.5,113.0,1.75,20.5,890.0,994.69,727.99
2016,8,10,11,0,907.0,114.0,1.8,21.0,913.0,1008.36,735.16
2016,8,10,11,15,910.5,114.5,1.85,21.0,929.0,1016.25,740.17
2016,8,10,11,30,914.0,115.0,1.9,21.0,945.0,1020.8,743.22
2016,8,10,11,45,916.5,115.5,2.0,21.0,953.0,1020.96,744.26
2016,8,10,12,0,919.0,116.0,2.1,21.0,961.0,1017.73,743.23
2016,8,10,12,15,919.0,116.0,2.15,21.0,961.5,1008.17,737.63
2016,8,10,12,30,919.0,116.0,2.2,21.0,962.0,995.3,730.02
2016,8,10,12,45,916.5,116.0,2.3,21.0,954.0,976.83,719.37
2016,8,10,13,0,914.0,116.0,2.4,21.0,946.0,955.27,706.67
2016,8,10,13,15,911.0,115.5,2.4,21.0,931.0,929.78,690.38
2016,8,10,13,30,908.0,115.0,2.4,21.0,916.0,901.44,672.2
2016,8,10,13,45,903.5,113.5,2.45,21.0,894.0,868.15,651.05
2016,8,10,14,0,899.0,112.0,2.5,21.0,872.0,832.39,628.06
2016,8,10,14,15,892.0,110.5,2.5,20.5,842.5,792.41,602.74
2016,8,10,14,30,885.0,109.0,2.5,20.0,813.0,750.48,575.72
2016,8,10,14,45,877.0,106.5,2.5,20.0,778.0,705.16,544.84
2016,8,10,15,0,869.0,104.0,2.5,20.0,743.0,658.39,510.39
2016,8,10,15,15,856.5,101.5,2.5,19.5,702.0,607.71,473.04
2016,8,10,15,30,844.0,99.0,2.5,19.0,661.0,556.44,434.05
2016,8,10,15,45,829.0,95.5,2.5,19.0,615.5,500.71,389.7
2016,8,10,16,0,814.0,92.0,2.5,19.0,570.0,446.76,345.34
2016,8,10,16,15,793.0,88.5,2.5,18.5,521.0,390.92,298.83
2016,8,10,16,30,772.0,85.0,2.5,18.0,472.0,336.42,252.01
2016,8,10,16,45,745.5,80.5,2.55,18.0,421.5,281.03,203.28
2016,8,10,17,0,719.0,76.0,2.6,18.0,371.0,228.08,156.37
2016,8,10,17,15,679.5,71.0,2.6,17.5,319.0,172.5,109.19
2016,8,10,17,30,640.0,66.0,2.6,17.0,267.0,123.64,70.63
2016,8,10,17,45,583.5,59.0,2.6,17.0,216.5,76.58,40.2
2016,8,10,18,0,527.0,52.0,2.6,17.0,166.0,36.37,26.43
2016,8,10,18,15,437.5,43.0,2.55,16.5,120.5,31.38,21.74
2016,8,10,18,30,348.0,34.0,2.5,16.0,75.0,26.07,16.35
2016,8,10,18,45,174.0,17.0,2.45,15.5,37.5,12.62,0.47
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,16.5,1.6,13.5,33.0,49.86,4.0
2016,8,11,6,0,301.0,33.0,1.7,14.0,66.0,116.09,76.67
2016,8,11,6,15,393.0,44.0,1.7,14.5,110.5,171.8,125.9
2016,8,11,6,30,485.0,55.0,1.7,15.0,155.0,237.55,182.88
2016,8,11,6,45,539.5,63.5,1.75,15.5,204.0,295.23,233.61
2016,8,11,7,0,594.0,72.0,1.8,16.0,253.0,358.04,287.21
2016,8,11,7,15,304.0,106.0,1.75,16.0,199.5,277.46,225.0
2016,8,11,7,30,14.0,140.0,1.7,16.0,146.0,147.3,117.31
2016,8,11,7,45,55.5,173.5,1.65,16.5,200.5,212.78,170.96
2016,8,11,8,0,97.0,207.0,1.6,17.0,255.0,277.59,222.33
2016,8,11,8,15,436.5,156.5,1.6,17.5,405.5,480.92,385.42
2016,8,11,8,30,776.0,106.0,1.6,18.0,556.0,693.26,543.92
2016,8,11,8,45,787.5,112.0,1.65,18.5,600.5,738.34,571.7
2016,8,11,9,0,799.0,118.0,1.7,19.0,645.0,781.97,599.63
2016,8,11,9,15,813.5,121.0,1.7,19.0,686.5,823.17,626.16
2016,8,11,9,30,828.0,124.0,1.7,19.0,728.0,862.66,651.23
2016,8,11,9,45,853.0,119.5,1.75,19.5,768.0,896.15,671.35
2016,8,11,10,0,878.0,115.0,1.8,20.0,808.0,933.21,693.71
2016,8,11,10,15,885.5,116.5,1.85,20.0,838.5,958.33,709.37
2016,8,11,10,30,893.0,118.0,1.9,20.0,869.0,980.57,723.29
2016,8,11,10,45,897.0,120.0,1.95,20.5,891.5,996.93,732.09
2016,8,11,11,0,901.0,122.0,2.0,21.0,914.0,1010.06,738.91
2016,8,11,11,15,904.5,123.0,2.05,21.0,930.0,1018.36,744.17
2016,8,11,11,30,908.0,124.0,2.1,21.0,946.0,1023.31,747.44
2016,8,11,11,45,909.0,125.0,2.15,21.0,954.0,1022.44,747.11
2016,8,11,12,0,910.0,126.0,2.2,21.0,962.0,1018.18,744.78
2016,8,11,12,15,910.0,126.0,2.25,21.0,962.5,1008.59,739.13
2016,8,11,12,30,910.0,126.0,2.3,21.0,963.0,995.72,731.47
2016,8,11,12,45,903.5,129.0,2.35,21.0,954.0,976.55,719.78
2016,8,11,13,0,897.0,132.0,2.4,21.0,945.0,954.44,706.2
2016,8,11,13,15,894.0,131.0,2.45,21.0,930.0,928.7,690.21
2016,8,11,13,30,891.0,130.0,2.5,21.0,915.0,900.17,672.3
2016,8,11,13,45,886.5,128.5,2.55,21.0,892.5,867.24,651.32
2016,8,11,14,0,882.0,127.0,2.6,21.0,870.0,831.89,628.53
2016,8,11,14,15,874.5,125.0,2.6,20.5,840.5,791.5,602.86
2016,8,11,14,30,867.0,123.0,2.6,20.0,811.0,749.26,575.55
2016,8,11,14,45,857.5,120.5,2.6,20.0,775.5,703.52,543.67
2016,8,11,15,0,848.0,118.0,2.6,20.0,740.0,655.94,508.57
2016,8,11,15,15,835.0,115.0,2.6,19.5,698.5,604.89,470.93
2016,8,11,15,30,822.0,112.0,2.6,19.0,657.0,553.4,431.76
2016,8,11,15,45,805.5,108.5,2.6,19.0,611.5,499.49,388.73
2016,8,11,16,0,789.0,105.0,2.6,19.0,566.0,445.99,344.75
2016,8,11,16,15,766.0,101.0,2.6,18.5,516.5,390.14,298.35
2016,8,11,16,30,743.0,97.0,2.6,18.0,467.0,333.52,250.09
2016,8,11,16,45,714.0,91.5,2.6,18.0,415.5,277.85,201.35
2016,8,11,17,0,685.0,86.0,2.6,18.0,364.0,224.92,154.78
2016,8,11,17,15,643.0,80.0,2.6,17.5,312.0,172.36,110.49
2016,8,11,17,30,601.0,74.0,2.6,17.0,260.0,124.46,73.11
2016,8,11,17,45,542.0,65.5,2.6,16.5,209.5,78.25,43.6
2016,8,11,18,0,483.0,57.0,2.6,16.0,159.0,41.03,30.62
2016,8,11,18,15,393.5,46.0,2.5,15.5,114.0,34.39,24.42
2016,8,11,18,30,304.0,35.0,2.4,15.0,69.0,27.3,17.32
2016,8,11,18,45,152.0,17.5,2.3,14.5,34.5,13.22,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,12.5,32.0,49.04,0.0
2016,8,12,6,0,297.0,33.0,2.0,13.0,64.0,114.77,75.53
2016,8,12,6,15,390.0,44.0,1.95,13.5,108.5,170.45,125.2
2016,8,12,6,30,483.0,55.0,1.9,14.0,153.0,236.3,182.53
2016,8,12,6,45,546.0,62.5,1.9,14.5,203.5,296.13,235.19
2016,8,12,7,0,609.0,70.0,1.9,15.0,254.0,361.97,291.44
2016,8,12,7,15,651.5,76.0,1.9,15.5,306.5,421.48,341.08
2016,8,12,7,30,694.0,82.0,1.9,16.0,359.0,484.16,391.42
2016,8,12,7,45,726.5,86.0,1.9,16.5,411.0,541.38,435.83
2016,8,12,8,0,759.0,90.0,1.9,17.0,463.0,598.47,478.67
2016,8,12,8,15,781.5,94.0,1.85,17.0,512.5,651.41,517.59
2016,8,12,8,30,804.0,98.0,1.8,17.0,562.0,704.24,553.82
2016,8,12,8,45,822.5,100.5,1.8,17.5,608.5,751.92,584.75
2016,8,12,9,0,841.0,103.0,1.8,18.0,655.0,798.58,614.37
2016,8,12,9,15,854.0,105.5,1.85,18.5,697.0,834.64,636.63
2016,8,12,9,30,867.0,108.0,1.9,19.0,739.0,873.29,660.53
2016,8,12,9,45,876.0,110.5,1.95,19.5,774.5,906.26,680.3
2016,8,12,10,0,885.0,113.0,2.0,20.0,810.0,936.7,698.29
2016,8,12,10,15,892.5,114.5,2.1,20.0,840.0,961.95,714.7
2016,8,12,10,30,900.0,116.0,2.2,20.0,870.0,984.28,729.29
2016,8,12,10,45,906.0,116.5,2.3,20.5,893.5,1001.06,738.91
2016,8,12,11,0,912.0,117.0,2.4,21.0,917.0,1014.63,746.55
2016,8,12,11,15,915.0,118.0,2.45,21.0,932.5,1022.49,751.49
2016,8,12,11,30,918.0,119.0,2.5,21.0,948.0,1026.96,754.4
2016,8,12,11,45,920.5,119.0,2.6,21.0,956.0,1026.49,754.77
2016,8,12,12,0,923.0,119.0,2.7,21.0,964.0,1022.59,753.04
2016,8,12,12,15,923.0,119.0,2.75,21.0,964.5,1012.87,747.12
2016,8,12,12,30,923.0,119.0,2.8,21.0,965.0,999.81,739.15
2016,8,12,12,45,923.0,117.5,2.85,21.0,958.0,981.95,728.1
2016,8,12,13,0,923.0,116.0,2.9,21.0,951.0,960.9,714.99
2016,8,12,13,15,920.0,115.5,2.9,21.0,935.5,935.07,698.29
2016,8,12,13,30,917.0,115.0,2.9,21.0,920.0,906.35,679.66
2016,8,12,13,45,913.0,113.5,2.9,21.0,898.0,873.06,657.88
2016,8,12,14,0,909.0,112.0,2.9,21.0,876.0,837.24,634.27
2016,8,12,14,15,902.5,110.5,2.85,21.0,846.5,797.14,607.23
2016,8,12,14,30,896.0,109.0,2.8,21.0,817.0,755.02,578.6
2016,8,12,14,45,888.0,106.5,2.8,21.0,781.5,709.11,547.15
2016,8,12,15,0,880.0,104.0,2.8,21.0,746.0,661.72,512.15
2016,8,12,15,15,867.5,101.5,2.75,21.0,705.0,610.42,473.17
2016,8,12,15,30,855.0,99.0,2.7,21.0,664.0,558.5,432.72
2016,8,12,15,45,840.0,96.0,2.65,21.0,618.0,502.62,388.23
2016,8,12,16,0,825.0,93.0,2.6,21.0,572.0,448.49,343.75
2016,8,12,16,15,804.0,89.5,2.5,20.5,522.5,392.01,296.77
2016,8,12,16,30,783.0,86.0,2.4,20.0,473.0,336.87,249.55
2016,8,12,16,45,755.0,81.5,2.35,20.0,421.5,280.45,200.27
2016,8,12,17,0,727.0,77.0,2.3,20.0,370.0,226.66,153.11
2016,8,12,17,15,686.5,71.5,2.15,19.5,317.0,170.04,105.7
2016,8,12,17,30,646.0,66.0,2.0,19.0,264.0,120.35,67.37
2016,8,12,17,45,587.0,59.0,1.9,18.5,213.0,73.06,38.2
2016,8,12,18,0,528.0,52.0,1.8,18.0,162.0,36.84,26.68
2016,8,12,18,15,435.0,42.5,1.8,17.5,116.0,31.4,21.58
2016,8,12,18,30,342.0,33.0,1.8,17.0,70.0,25.61,15.6
2016,8,12,18,45,171.0,16.5,1.8,16.5,35.0,12.46,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,149.0,16.0,2.0,13.5,31.0,48.12,0.0
2016,8,13,6,0,298.0,32.0,2.1,14.0,62.0,113.64,73.7
2016,8,13,6,15,393.0,42.5,2.05,14.5,106.5,169.28,123.48
2016,8,13,6,30,488.0,53.0,2.0,15.0,151.0,235.31,180.83
2016,8,13,6,45,551.0,60.0,1.95,15.5,201.0,294.76,233.1
2016,8,13,7,0,614.0,67.0,1.9,16.0,251.0,360.23,288.91
2016,8,13,7,15,421.5,110.5,1.85,16.5,248.0,340.86,275.42
2016,8,13,7,30,229.0,154.0,1.8,17.0,245.0,297.44,240.16
2016,8,13,7,45,276.0,170.0,1.75,17.5,295.0,353.47,284.76
2016,8,13,8,0,323.0,186.0,1.7,18.0,345.0,413.33,330.75
2016,8,13,8,15,565.5,139.0,1.7,18.5,451.0,553.49,439.79
2016,8,13,8,30,808.0,92.0,1.7,19.0,557.0,699.77,546.73
2016,8,13,8,45,826.5,94.0,1.7,19.5,603.0,747.02,576.19
2016,8,13,9,0,845.0,96.0,1.7,20.0,649.0,788.87,602.22
2016,8,13,9,15,858.0,98.5,1.75,20.5,690.5,829.57,627.56
2016,8,13,9,30,871.0,101.0,1.8,21.0,732.0,868.36,651.3
2016,8,13,9,45,883.5,101.0,1.85,21.5,769.0,901.86,671.25
2016,8,13,10,0,896.0,101.0,1.9,22.0,806.0,933.0,689.54
2016,8,13,10,15,903.0,102.5,1.95,22.0,835.5,958.05,705.12
2016,8,13,10,30,910.0,104.0,2.0,22.0,865.0,980.12,718.85
2016,8,13,10,45,916.0,104.5,2.05,22.0,888.0,997.05,729.35
2016,8,13,11,0,922.0,105.0,2.1,22.0,911.0,1010.74,737.9
2016,8,13,11,15,925.0,105.5,2.15,22.0,926.5,1018.17,742.56
2016,8,13,11,30,928.0,106.0,2.2,22.0,942.0,1022.17,745.2
2016,8,13,11,45,930.5,106.0,2.3,22.5,950.0,1021.71,744.25
2016,8,13,12,0,933.0,106.0,2.4,23.0,958.0,1017.78,741.2
2016,8,13,12,15,933.0,106.0,2.45,23.0,958.5,1007.99,735.38
2016,8,13,12,30,933.0,106.0,2.5,23.0,959.0,994.82,727.51
2016,8,13,12,45,917.5,114.5,2.55,23.0,947.5,972.51,713.74
2016,8,13,13,0,902.0,123.0,2.6,23.0,936.0,947.43,698.22
2016,8,13,13,15,898.5,122.0,2.65,23.0,920.5,921.04,681.79
2016,8,13,13,30,895.0,121.0,2.7,23.0,905.0,891.88,663.43
2016,8,13,13,45,894.0,117.5,2.75,23.0,884.0,859.67,642.92
2016,8,13,14,0,893.0,114.0,2.8,23.0,863.0,824.82,620.45
2016,8,13,14,15,886.0,112.5,2.8,22.5,833.5,784.84,595.09
2016,8,13,14,30,879.0,111.0,2.8,22.0,804.0,742.93,568.05
2016,8,13,14,45,873.5,107.5,2.85,22.0,769.5,698.38,537.61
2016,8,13,15,0,868.0,104.0,2.9,22.0,735.0,652.18,503.71
2016,8,13,15,15,855.5,101.5,2.9,22.0,694.0,601.38,465.26
2016,8,13,15,30,843.0,99.0,2.9,22.0,653.0,548.43,424.23
2016,8,13,15,45,830.0,95.0,2.9,22.0,608.0,494.7,381.41
2016,8,13,16,0,817.0,91.0,2.9,22.0,563.0,440.98,337.29
2016,8,13,16,15,796.0,87.5,2.9,21.5,514.0,384.92,290.73
2016,8,13,16,30,775.0,84.0,2.9,21.0,465.0,330.2,243.9
2016,8,13,16,45,749.0,79.0,2.9,21.0,414.0,274.33,195.0
2016,8,13,17,0,723.0,74.0,2.9,21.0,363.0,220.87,148.07
2016,8,13,17,15,682.5,69.0,2.8,20.5,311.0,165.1,101.51
2016,8,13,17,30,642.0,64.0,2.7,20.0,259.0,116.15,64.08
2016,8,13,17,45,584.0,57.0,2.65,19.5,208.5,69.27,35.73
2016,8,13,18,0,526.0,50.0,2.6,19.0,158.0,35.32,25.21
2016,8,13,18,15,430.0,41.0,2.6,18.5,112.5,30.26,20.44
2016,8,13,18,30,334.0,32.0,2.6,18.0,67.0,24.9,14.72
2016,8,13,18,45,167.0,16.0,2.6,17.5,33.5,12.16,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,168.5,15.0,2.1,13.5,31.5,50.03,0.0
2016,8,14,6,0,337.0,30.0,2.2,14.0,63.0,120.29,76.84
2016,8,14,6,15,435.0,39.0,2.15,14.5,108.5,177.12,128.48
2016,8,14,6,30,533.0,48.0,2.1,15.0,154.0,244.66,187.44
2016,8,14,6,45,274.5,76.5,2.1,15.5,132.0,200.93,159.62
2016,8,14,7,0,16.0,105.0,2.1,16.0,110.0,112.39,88.94
2016,8,14,7,15,21.0,124.5,2.1,16.5,132.5,135.17,107.86
2016,8,14,7,30,26.0,144.0,2.1,17.0,155.0,163.09,130.43
2016,8,14,7,45,44.5,171.0,2.1,17.5,192.0,203.71,163.05
2016,8,14,8,0,63.0,198.0,2.1,18.0,229.0,245.91,196.3
2016,8,14,8,15,160.0,220.5,2.1,18.5,309.5,345.44,275.53
2016,8,14,8,30,257.0,243.0,2.1,19.0,390.0,453.79,358.74
2016,8,14,8,45,257.5,265.0,2.1,19.5,423.0,487.34,381.71
2016,8,14,9,0,258.0,287.0,2.1,20.0,456.0,520.09,404.04
2016,8,14,9,15,579.5,189.5,2.1,20.5,599.5,702.66,543.0
2016,8,14,9,30,901.0,92.0,2.1,21.0,743.0,883.63,665.97
2016,8,14,9,45,888.5,105.0,2.15,21.5,773.5,909.85,679.61
2016,8,14,10,0,876.0,118.0,2.2,22.0,804.0,932.21,692.21
2016,8,14,10,15,883.5,119.5,2.2,22.0,834.0,957.21,707.41
2016,8,14,10,30,891.0,121.0,2.2,22.0,864.0,979.31,720.68
2016,8,14,10,45,900.0,120.0,2.25,22.5,888.0,997.17,730.4
2016,8,14,11,0,909.0,119.0,2.3,23.0,912.0,1011.93,738.19
2016,8,14,11,15,912.0,119.5,2.35,23.0,927.5,1019.16,742.67
2016,8,14,11,30,915.0,120.0,2.4,23.0,943.0,1023.0,745.18
2016,8,14,11,45,919.5,118.5,2.45,23.0,951.5,1022.82,745.24
2016,8,14,12,0,924.0,117.0,2.5,23.0,960.0,1019.22,743.26
2016,8,14,12,15,923.5,117.0,2.55,23.0,960.0,1008.91,737.06
2016,8,14,12,30,923.0,117.0,2.6,23.0,960.0,995.25,728.84
2016,8,14,12,45,913.0,122.0,2.65,23.0,949.5,974.54,716.08
2016,8,14,13,0,903.0,127.0,2.7,23.0,939.0,950.94,701.47
2016,8,14,13,15,899.5,126.0,2.75,23.0,923.5,924.44,684.92
2016,8,14,13,30,896.0,125.0,2.8,23.0,908.0,895.15,666.44
2016,8,14,13,45,890.0,124.0,2.85,23.0,885.0,861.13,644.66
2016,8,14,14,0,884.0,123.0,2.9,23.0,862.0,824.77,621.13
2016,8,14,14,15,876.5,121.5,2.95,22.5,832.0,784.62,595.89
2016,8,14,14,30,869.0,120.0,3.0,22.0,802.0,742.6,568.94
2016,8,14,14,45,859.0,117.5,3.05,22.0,766.5,696.26,536.59
2016,8,14,15,0,849.0,115.0,3.1,22.0,731.0,648.09,501.11
2016,8,14,15,15,836.0,112.5,3.15,21.5,689.5,597.34,463.65
2016,8,14,15,30,823.0,110.0,3.2,21.0,648.0,546.14,424.61
2016,8,14,15,45,806.0,106.5,3.25,21.0,602.0,491.84,381.18
2016,8,14,16,0,789.0,103.0,3.3,21.0,556.0,437.99,336.82
2016,8,14,16,15,766.0,99.0,3.3,20.5,507.0,382.12,290.22
2016,8,14,16,30,743.0,95.0,3.3,20.0,458.0,325.51,241.83
2016,8,14,16,45,713.0,90.0,3.35,20.0,406.5,270.06,193.34
2016,8,14,17,0,683.0,85.0,3.4,20.0,355.0,217.49,147.32
2016,8,14,17,15,639.5,78.5,3.3,19.5,303.0,164.57,103.28
2016,8,14,17,30,596.0,72.0,3.2,19.0,251.0,116.5,66.78
2016,8,14,17,45,534.0,64.0,3.15,18.5,200.5,71.32,39.73
2016,8,14,18,0,472.0,56.0,3.1,18.0,150.0,40.96,30.22
2016,8,14,18,15,373.0,45.0,3.0,17.5,105.5,34.3,23.95
2016,8,14,18,30,274.0,34.0,2.9,17.0,61.0,27.19,16.4
2016,8,14,18,45,137.0,17.0,2.85,16.5,30.5,13.27,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.0,2.15,12.5,30.5,47.13,0.0
2016,8,15,6,0,297.0,32.0,2.2,13.0,61.0,112.65,71.74
2016,8,15,6,15,399.5,42.5,2.15,13.0,106.5,170.19,124.25
2016,8,15,6,30,502.0,53.0,2.1,13.0,152.0,238.94,184.51
2016,8,15,6,45,567.5,60.5,2.1,13.5,203.5,300.6,239.19
2016,8,15,7,0,633.0,68.0,2.1,14.0,255.0,368.53,297.67
2016,8,15,7,15,316.5,95.5,2.05,14.5,189.0,271.07,221.49
2016,8,15,7,30,0.0,123.0,2.0,15.0,123.0,121.91,96.76
2016,8,15,7,45,0.0,132.5,2.0,15.5,132.5,130.96,104.02
2016,8,15,8,0,0.0,142.0,2.0,16.0,142.0,140.1,110.94
2016,8,15,8,15,4.5,163.5,1.95,16.5,166.5,164.77,130.46
2016,8,15,8,30,9.0,185.0,1.9,17.0,191.0,189.81,149.94
2016,8,15,8,45,25.0,224.0,1.85,17.5,240.5,242.16,191.02
2016,8,15,9,0,41.0,263.0,1.8,18.0,290.0,303.79,238.21
2016,8,15,9,15,110.5,300.5,1.8,18.0,379.0,410.8,320.9
2016,8,15,9,30,180.0,338.0,1.8,18.0,468.0,513.67,397.74
2016,8,15,9,45,556.5,218.0,1.85,18.5,648.0,743.59,572.02
2016,8,15,10,0,933.0,98.0,1.9,19.0,828.0,961.79,718.58
2016,8,15,10,15,940.0,99.0,1.95,19.0,858.5,986.97,732.15
2016,8,15,10,30,947.0,100.0,2.0,19.0,889.0,1009.05,745.93
2016,8,15,10,45,951.0,101.5,2.1,19.5,912.0,1025.54,755.37
2016,8,15,11,0,955.0,103.0,2.2,20.0,935.0,1038.6,762.7
2016,8,15,11,15,958.5,104.0,2.25,20.0,951.0,1047.13,768.08
2016,8,15,11,30,962.0,105.0,2.3,20.0,967.0,1052.1,771.34
2016,8,15,11,45,962.0,105.5,2.4,20.0,974.5,1049.54,770.48
2016,8,15,12,0,962.0,106.0,2.5,20.0,982.0,1043.4,767.46
2016,8,15,12,15,962.0,106.5,2.5,20.0,982.0,1033.72,761.16
2016,8,15,12,30,962.0,107.0,2.5,20.0,982.0,1020.54,752.73
2016,8,15,12,45,956.5,109.0,2.55,20.0,973.0,1000.34,740.32
2016,8,15,13,0,951.0,111.0,2.6,20.0,964.0,976.97,725.89
2016,8,15,13,15,947.5,110.0,2.6,20.0,948.0,949.34,708.15
2016,8,15,13,30,944.0,109.0,2.6,20.0,932.0,918.76,688.43
2016,8,15,13,45,939.0,108.0,2.6,20.0,908.5,884.13,665.91
2016,8,15,14,0,934.0,107.0,2.6,20.0,885.0,846.93,641.53
2016,8,15,14,15,926.5,105.5,2.6,19.5,854.5,804.98,614.83
2016,8,15,14,30,919.0,104.0,2.6,19.0,824.0,761.02,586.36
2016,8,15,14,45,910.5,102.0,2.6,19.0,787.5,714.11,554.05
2016,8,15,15,0,902.0,100.0,2.6,19.0,751.0,665.71,518.09
2016,8,15,15,15,889.5,97.5,2.6,19.0,708.5,613.24,478.17
2016,8,15,15,30,877.0,95.0,2.6,19.0,666.0,560.12,436.62
2016,8,15,15,45,861.5,92.0,2.6,19.0,619.5,504.67,392.08
2016,8,15,16,0,846.0,89.0,2.6,19.0,573.0,447.19,344.64
2016,8,15,16,15,824.5,85.5,2.55,18.5,522.0,389.36,296.06
2016,8,15,16,30,803.0,82.0,2.5,18.0,471.0,332.9,247.2
2016,8,15,16,45,773.5,78.0,2.5,18.0,418.5,275.49,196.56
2016,8,15,17,0,744.0,74.0,2.5,18.0,366.0,220.86,148.34
2016,8,15,17,15,702.5,68.5,2.45,17.5,312.5,166.05,102.38
2016,8,15,17,30,661.0,63.0,2.4,17.0,259.0,112.93,61.86
2016,8,15,17,45,596.0,56.5,2.35,16.5,206.5,65.4,34.29
2016,8,15,18,0,531.0,50.0,2.3,16.0,154.0,35.81,25.94
2016,8,15,18,15,430.0,40.0,2.15,15.5,108.0,29.84,20.27
2016,8,15,18,30,329.0,30.0,2.0,15.0,62.0,23.47,13.24
2016,8,15,18,45,164.5,15.0,1.95,14.5,31.0,11.55,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,119.5,16.0,2.0,12.5,27.0,41.04,0.0
2016,8,16,6,0,239.0,32.0,2.1,13.0,54.0,98.83,62.21
2016,8,16,6,15,337.0,44.5,2.05,13.5,97.5,153.97,112.27
2016,8,16,6,30,435.0,57.0,2.0,14.0,141.0,219.81,169.28
2016,8,16,6,45,499.0,66.0,2.0,14.5,190.5,278.98,221.36
2016,8,16,7,0,563.0,75.0,2.0,15.0,240.0,344.31,277.33
2016,8,16,7,15,608.5,82.0,2.0,15.5,292.0,404.08,327.36
2016,8,16,7,30,654.0,89.0,2.0,16.0,344.0,467.35,378.44
2016,8,16,7,45,686.5,94.5,2.0,16.5,395.5,524.36,422.94
2016,8,16,8,0,719.0,100.0,2.0,17.0,447.0,582.91,467.08
2016,8,16,8,15,439.0,175.5,1.95,17.0,394.0,501.8,400.77
2016,8,16,8,30,159.0,251.0,1.9,17.0,341.0,383.78,304.34
2016,8,16,8,45,482.5,183.5,1.9,17.5,489.5,578.4,458.57
2016,8,16,9,0,806.0,116.0,1.9,18.0,638.0,781.85,605.61
2016,8,16,9,15,820.0,118.5,1.9,18.5,679.5,822.26,629.08
2016,8,16,9,30,834.0,121.0,1.9,19.0,721.0,860.88,652.55
2016,8,16,9,45,837.0,127.5,1.9,19.5,755.5,892.07,670.7
2016,8,16,10,0,840.0,134.0,1.9,20.0,790.0,920.46,686.87
2016,8,16,10,15,848.5,136.0,1.95,20.0,819.5,946.21,703.13
2016,8,16,10,30,857.0,138.0,2.0,20.0,849.0,969.16,717.58
2016,8,16,10,45,862.5,139.5,2.05,20.5,872.0,979.75,722.65
2016,8,16,11,0,868.0,141.0,2.1,21.0,895.0,993.2,729.8
2016,8,16,11,15,872.0,142.0,2.15,21.0,910.5,1001.49,735.06
2016,8,16,11,30,876.0,143.0,2.2,21.0,926.0,1006.53,738.38
2016,8,16,11,45,877.5,143.5,2.25,21.0,934.0,1005.33,737.81
2016,8,16,12,0,879.0,144.0,2.3,21.0,942.0,1000.86,735.28
2016,8,16,12,15,879.0,144.0,2.3,21.0,942.0,991.17,728.95
2016,8,16,12,30,879.0,144.0,2.3,21.0,942.0,978.29,720.69
2016,8,16,12,45,875.0,145.0,2.35,21.0,933.5,959.56,709.21
2016,8,16,13,0,871.0,146.0,2.4,21.0,925.0,937.91,695.86
2016,8,16,13,15,867.0,145.0,2.4,21.0,909.0,911.48,678.87
2016,8,16,13,30,863.0,144.0,2.4,21.0,893.0,882.4,660.1
2016,8,16,13,45,857.5,142.0,2.45,21.0,870.0,850.84,639.99
2016,8,16,14,0,852.0,140.0,2.5,21.0,847.0,814.21,616.25
2016,8,16,14,15,843.5,138.0,2.5,21.0,817.5,773.24,588.95
2016,8,16,14,30,835.0,136.0,2.5,21.0,788.0,730.59,560.22
2016,8,16,14,45,824.5,133.0,2.5,21.0,752.0,684.16,526.76
2016,8,16,15,0,814.0,130.0,2.5,21.0,716.0,636.66,491.71
2016,8,16,15,15,799.5,127.0,2.5,20.5,674.0,586.0,454.3
2016,8,16,15,30,785.0,124.0,2.5,20.0,632.0,535.13,415.55
2016,8,16,15,45,767.0,119.5,2.5,20.0,586.5,481.19,372.52
2016,8,16,16,0,749.0,115.0,2.5,20.0,541.0,425.79,327.2
2016,8,16,16,15,723.5,110.5,2.5,19.5,491.5,370.31,281.18
2016,8,16,16,30,698.0,106.0,2.5,19.0,442.0,316.78,235.53
2016,8,16,16,45,666.5,99.5,2.5,19.0,390.5,262.05,188.01
2016,8,16,17,0,635.0,93.0,2.5,19.0,339.0,210.46,143.25
2016,8,16,17,15,588.5,85.5,2.5,18.5,287.5,159.06,101.08
2016,8,16,17,30,542.0,78.0,2.5,18.0,236.0,112.93,66.75
2016,8,16,17,45,477.5,68.0,2.55,17.5,187.0,69.3,41.16
2016,8,16,18,0,413.0,58.0,2.6,17.0,138.0,43.47,32.47
2016,8,16,18,15,315.0,45.0,2.5,16.5,95.0,34.14,23.8
2016,8,16,18,30,217.0,32.0,2.4,16.0,52.0,24.88,13.88
2016,8,16,18,45,108.5,16.0,2.35,15.5,26.0,15.73,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,100.5,15.5,2.0,13.5,24.5,32.53,0.0
2016,8,17,6,0,201.0,31.0,2.1,14.0,49.0,88.9,54.81
2016,8,17,6,15,296.5,44.5,2.05,14.5,91.0,141.38,102.51
2016,8,17,6,30,392.0,58.0,2.0,15.0,133.0,205.79,157.9
2016,8,17,6,45,458.0,67.5,1.95,15.5,181.0,263.94,208.7
2016,8,17,7,0,524.0,77.0,1.9,16.0,229.0,328.52,263.69
2016,8,17,7,15,571.0,84.5,1.85,16.5,280.0,387.57,312.83
2016,8,17,7,30,618.0,92.0,1.8,17.0,331.0,450.35,363.17
2016,8,17,7,45,652.5,97.5,1.75,17.5,382.0,506.84,406.91
2016,8,17,8,0,687.0,103.0,1.7,18.0,433.0,565.1,450.42
2016,8,17,8,15,712.5,107.5,1.65,18.0,482.0,617.52,488.97
2016,8,17,8,30,738.0,112.0,1.6,18.0,531.0,670.24,526.45
2016,8,17,8,45,758.5,115.5,1.6,18.5,576.5,715.73,555.98
2016,8,17,9,0,779.0,119.0,1.6,19.0,622.0,762.77,586.06
2016,8,17,9,15,794.0,122.0,1.6,19.5,663.5,803.67,611.29
2016,8,17,9,30,809.0,125.0,1.6,20.0,705.0,842.91,635.04
2016,8,17,9,45,828.5,123.5,1.65,20.5,743.0,879.34,657.15
2016,8,17,10,0,848.0,122.0,1.7,21.0,781.0,908.4,674.19
2016,8,17,10,15,856.5,123.5,1.75,21.0,811.0,933.66,690.06
2016,8,17,10,30,865.0,125.0,1.8,21.0,841.0,956.15,704.17
2016,8,17,10,45,871.0,126.0,1.9,21.5,864.0,972.77,713.79
2016,8,17,11,0,877.0,127.0,2.0,22.0,887.0,986.29,721.52
2016,8,17,11,15,881.0,128.0,2.05,22.0,903.0,994.67,726.82
2016,8,17,11,30,885.0,129.0,2.1,22.0,919.0,999.76,730.17
2016,8,17,11,45,887.5,129.5,2.15,22.0,927.0,999.54,730.25
2016,8,17,12,0,890.0,130.0,2.2,22.0,935.0,996.0,728.35
2016,8,17,12,15,890.0,130.0,2.25,22.0,935.0,986.23,722.54
2016,8,17,12,30,890.0,130.0,2.3,22.0,935.0,973.22,714.76
2016,8,17,12,45,876.5,136.5,2.4,22.0,924.0,951.07,701.54
2016,8,17,13,0,863.0,143.0,2.5,22.0,913.0,926.25,686.54
2016,8,17,13,15,859.5,142.0,2.55,22.0,897.5,900.41,670.35
2016,8,17,13,30,856.0,141.0,2.6,22.0,882.0,871.9,652.29
2016,8,17,13,45,850.0,139.5,2.65,22.0,859.0,840.51,632.17
2016,8,17,14,0,844.0,138.0,2.7,22.0,836.0,804.19,608.5
2016,8,17,14,15,835.5,136.0,2.7,21.5,806.5,763.46,582.39
2016,8,17,14,30,827.0,134.0,2.7,21.0,777.0,721.07,554.73
2016,8,17,14,45,816.5,131.0,2.7,21.0,741.0,674.93,521.2
2016,8,17,15,0,806.0,128.0,2.7,21.0,705.0,627.75,486.15
2016,8,17,15,15,791.0,125.0,2.7,20.5,663.5,577.15,448.53
2016,8,17,15,30,776.0,122.0,2.7,20.0,622.0,526.39,409.63
2016,8,17,15,45,757.0,118.0,2.7,20.0,576.5,472.88,366.7
2016,8,17,16,0,738.0,114.0,2.7,20.0,531.0,418.05,321.62
2016,8,17,16,15,712.5,109.5,2.7,19.5,482.0,363.17,275.9
2016,8,17,16,30,687.0,105.0,2.7,19.0,433.0,310.26,230.6
2016,8,17,16,45,653.0,99.0,2.75,18.5,382.0,255.99,183.85
2016,8,17,17,0,619.0,93.0,2.8,18.0,331.0,205.15,140.02
2016,8,17,17,15,571.5,85.5,2.75,17.5,280.0,154.61,98.55
2016,8,17,17,30,524.0,78.0,2.7,17.0,229.0,109.48,65.16
2016,8,17,17,45,455.5,68.0,2.7,17.0,180.0,66.94,40.57
2016,8,17,18,0,387.0,58.0,2.7,17.0,131.0,43.06,32.08
2016,8,17,18,15,288.5,44.5,2.65,16.5,89.5,33.85,23.47
2016,8,17,18,30,190.0,31.0,2.6,16.0,48.0,24.16,12.78
2016,8,17,18,45,95.0,15.5,2.55,15.5,24.0,15.24,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,1.7,13.5,24.0,31.17,0.0
2016,8,18,6,0,181.0,32.0,1.8,14.0,48.0,85.6,51.99
2016,8,18,6,15,280.0,46.0,1.8,14.5,89.5,138.3,100.17
2016,8,18,6,30,379.0,60.0,1.8,15.0,131.0,202.19,154.93
2016,8,18,6,45,447.0,69.5,1.8,15.5,179.5,261.21,206.32
2016,8,18,7,0,515.0,79.0,1.8,16.0,228.0,326.09,261.52
2016,8,18,7,15,562.5,86.5,1.8,16.0,278.5,384.94,311.14
2016,8,18,7,30,610.0,94.0,1.8,16.0,329.0,447.56,362.28
2016,8,18,7,45,643.5,100.0,1.8,16.5,379.5,503.63,406.08
2016,8,18,8,0,677.0,106.0,1.8,17.0,430.0,561.4,449.71
2016,8,18,8,15,702.5,111.0,1.75,17.5,478.5,613.94,487.71
2016,8,18,8,30,728.0,116.0,1.7,18.0,527.0,666.8,524.71
2016,8,18,8,45,745.0,121.0,1.7,18.5,571.5,713.17,555.09
2016,8,18,9,0,762.0,126.0,1.7,19.0,616.0,756.02,582.34
2016,8,18,9,15,777.0,129.0,1.7,19.0,657.0,796.36,608.55
2016,8,18,9,30,792.0,132.0,1.7,19.0,698.0,835.07,633.35
2016,8,18,9,45,759.5,157.5,1.75,19.5,722.5,857.33,646.1
2016,8,18,10,0,727.0,183.0,1.8,20.0,747.0,872.24,654.06
2016,8,18,10,15,737.0,185.5,1.85,20.0,776.0,897.56,670.38
2016,8,18,10,30,747.0,188.0,1.9,20.0,805.0,920.46,684.99
2016,8,18,10,45,746.0,195.0,1.95,20.5,825.5,935.07,692.86
2016,8,18,11,0,745.0,202.0,2.0,21.0,846.0,946.71,698.93
2016,8,18,11,15,749.5,203.5,2.05,21.0,861.0,954.88,704.18
2016,8,18,11,30,754.0,205.0,2.1,21.0,876.0,960.12,707.66
2016,8,18,11,45,749.5,210.0,2.15,21.0,881.5,957.33,706.02
2016,8,18,12,0,745.0,215.0,2.2,21.0,887.0,951.59,702.63
2016,8,18,12,15,745.0,214.5,2.25,21.0,887.0,941.6,696.56
2016,8,18,12,30,745.0,214.0,2.3,21.0,887.0,928.8,688.74
2016,8,18,12,45,739.5,215.5,2.35,21.0,878.0,910.21,677.13
2016,8,18,13,0,734.0,217.0,2.4,21.0,869.0,889.13,663.91
2016,8,18,13,15,729.0,215.0,2.4,21.0,853.5,862.66,646.63
2016,8,18,13,30,724.0,213.0,2.4,21.0,838.0,834.02,627.88
2016,8,18,13,45,715.0,211.5,2.45,21.0,815.0,800.57,605.84
2016,8,18,14,0,706.0,210.0,2.5,21.0,792.0,765.52,581.94
2016,8,18,14,15,696.0,206.5,2.5,20.5,763.0,726.35,555.58
2016,8,18,14,30,686.0,203.0,2.5,20.0,734.0,686.07,527.86
2016,8,18,14,45,673.5,198.0,2.55,20.0,699.0,641.76,495.88
2016,8,18,15,0,661.0,193.0,2.6,20.0,664.0,596.98,462.82
2016,8,18,15,15,643.5,187.5,2.6,19.5,623.5,548.6,426.92
2016,8,18,15,30,626.0,182.0,2.6,19.0,583.0,500.67,390.37
2016,8,18,15,45,606.5,173.5,2.65,19.0,539.0,449.66,349.91
2016,8,18,16,0,587.0,165.0,2.7,19.0,495.0,399.26,308.89
2016,8,18,16,15,558.5,156.5,2.7,18.5,447.5,347.36,266.28
2016,8,18,16,30,530.0,148.0,2.7,18.0,400.0,297.94,224.8
2016,8,18,16,45,497.0,137.0,2.7,17.5,351.5,247.85,182.46
2016,8,18,17,0,464.0,126.0,2.7,17.0,303.0,201.18,143.07
2016,8,18,17,15,417.0,113.0,2.65,16.5,254.0,154.34,105.35
2016,8,18,17,30,370.0,100.0,2.6,16.0,205.0,112.82,74.62
2016,8,18,17,45,311.5,83.5,2.55,16.0,159.5,73.43,49.92
2016,8,18,18,0,253.0,67.0,2.5,16.0,114.0,50.44,38.61
2016,8,18,18,15,178.5,47.0,2.4,15.5,75.0,38.28,27.28
2016,8,18,18,30,104.0,27.0,2.3,15.0,36.0,22.56,10.97
2016,8,18,18,45,52.0,13.5,2.25,15.0,18.0,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,53.0,14.0,2.0,13.5,18.5,22.74,0.0
2016,8,19,6,0,106.0,28.0,2.1,14.0,37.0,59.34,34.22
2016,8,19,6,15,178.5,47.5,2.1,14.0,75.0,107.23,77.74
2016,8,19,6,30,251.0,67.0,2.1,14.0,113.0,166.96,129.07
2016,8,19,6,45,309.5,83.0,2.1,14.5,158.5,220.82,175.8
2016,8,19,7,0,368.0,99.0,2.1,15.0,204.0,280.66,226.78
2016,8,19,7,15,186.5,113.5,2.05,15.5,167.0,219.78,178.53
2016,8,19,7,30,5.0,128.0,2.0,16.0,130.0,130.24,103.48
2016,8,19,7,45,35.0,160.5,1.95,16.5,177.0,186.92,150.04
2016,8,19,8,0,65.0,193.0,1.9,17.0,224.0,242.12,194.14
2016,8,19,8,15,135.0,218.5,1.85,17.0,291.5,326.25,261.35
2016,8,19,8,30,205.0,244.0,1.8,17.0,359.0,409.31,325.99
2016,8,19,8,45,408.0,214.0,1.8,17.5,467.5,553.65,437.61
2016,8,19,9,0,611.0,184.0,1.8,18.0,576.0,700.49,545.86
2016,8,19,9,15,628.5,190.0,1.8,18.5,616.0,741.33,571.79
2016,8,19,9,30,646.0,196.0,1.8,19.0,656.0,781.09,597.41
2016,8,19,9,45,655.0,203.0,1.8,19.5,690.0,813.06,617.06
2016,8,19,10,0,664.0,210.0,1.8,20.0,724.0,843.07,634.91
2016,8,19,10,15,674.5,213.5,1.85,20.0,752.5,868.66,651.39
2016,8,19,10,30,685.0,217.0,1.9,20.0,781.0,892.02,666.43
2016,8,19,10,45,685.0,224.0,1.95,20.0,801.5,906.63,675.69
2016,8,19,11,0,685.0,231.0,2.0,20.0,822.0,918.49,683.31
2016,8,19,11,15,690.0,233.0,2.05,20.0,837.0,927.23,688.99
2016,8,19,11,30,695.0,235.0,2.1,20.0,852.0,933.22,692.99
2016,8,19,11,45,692.0,239.0,2.2,20.5,858.0,930.74,690.7
2016,8,19,12,0,689.0,243.0,2.3,21.0,864.0,925.51,686.74
2016,8,19,12,15,689.0,243.5,2.35,21.0,864.0,916.89,681.47
2016,8,19,12,30,689.0,244.0,2.4,21.0,864.0,905.62,674.54
2016,8,19,12,45,698.0,236.0,2.45,21.0,859.5,891.52,665.78
2016,8,19,13,0,707.0,228.0,2.5,21.0,855.0,874.62,655.21
2016,8,19,13,15,702.0,226.5,2.55,21.0,839.5,849.17,638.84
2016,8,19,13,30,697.0,225.0,2.6,21.0,824.0,821.63,620.7
2016,8,19,13,45,687.0,223.5,2.65,21.0,801.0,788.06,597.94
2016,8,19,14,0,677.0,222.0,2.7,21.0,778.0,753.04,573.85
2016,8,19,14,15,667.0,218.0,2.7,20.5,749.0,714.33,547.63
2016,8,19,14,30,657.0,214.0,2.7,20.0,720.0,674.6,520.13
2016,8,19,14,45,642.0,209.5,2.7,20.0,685.0,630.24,487.68
2016,8,19,15,0,627.0,205.0,2.7,20.0,650.0,585.7,454.45
2016,8,19,15,15,609.0,198.5,2.7,19.5,609.5,537.61,418.7
2016,8,19,15,30,591.0,192.0,2.7,19.0,569.0,489.48,381.96
2016,8,19,15,45,569.5,184.0,2.75,19.0,525.0,439.67,342.39
2016,8,19,16,0,548.0,176.0,2.8,19.0,481.0,391.21,302.92
2016,8,19,16,15,519.5,166.0,2.8,18.5,434.0,339.97,260.98
2016,8,19,16,30,491.0,156.0,2.8,18.0,387.0,291.3,220.29
2016,8,19,16,45,457.0,143.5,2.8,18.0,339.0,241.78,178.35
2016,8,19,17,0,423.0,131.0,2.8,18.0,291.0,195.85,139.69
2016,8,19,17,15,377.5,116.5,2.8,17.5,243.0,150.31,103.35
2016,8,19,17,30,332.0,102.0,2.8,17.0,195.0,109.96,73.68
2016,8,19,17,45,276.0,84.0,2.8,16.5,150.0,74.98,52.37
2016,8,19,18,0,220.0,66.0,2.8,16.0,105.0,52.66,40.49
2016,8,19,18,15,153.5,45.0,2.75,15.5,68.0,36.73,25.83
