Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,30,87.0,24.0,2.7,15.0,31.0,20.17,8.4
2016,8,19,18,45,43.5,12.0,2.65,15.0,15.5,11.8,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,12.5,1.8,13.5,16.5,19.93,0.0
2016,8,20,6,0,91.0,25.0,1.9,14.0,33.0,51.83,28.39
2016,8,20,6,15,157.0,46.0,1.9,14.0,70.5,99.4,71.76
2016,8,20,6,30,223.0,67.0,1.9,14.0,108.0,153.03,117.99
2016,8,20,6,45,279.5,84.5,1.95,14.5,153.0,205.68,163.6
2016,8,20,7,0,336.0,102.0,2.0,15.0,198.0,269.55,217.76
2016,8,20,7,15,168.0,108.5,1.95,15.5,156.5,204.92,166.29
2016,8,20,7,30,0.0,115.0,1.9,16.0,115.0,113.84,89.89
2016,8,20,7,45,5.0,138.0,1.9,16.5,140.5,140.01,111.24
2016,8,20,8,0,10.0,161.0,1.9,17.0,166.0,166.62,132.37
2016,8,20,8,15,24.5,191.0,1.9,17.5,204.5,207.49,164.81
2016,8,20,8,30,39.0,221.0,1.9,18.0,243.0,256.67,203.12
2016,8,20,8,45,131.5,253.5,1.9,18.5,336.0,370.46,292.64
2016,8,20,9,0,224.0,286.0,1.9,19.0,429.0,483.24,377.93
2016,8,20,9,15,188.0,309.5,1.95,19.0,435.0,485.2,376.86
2016,8,20,9,30,152.0,333.0,2.0,19.0,441.0,484.21,374.24
2016,8,20,9,45,418.5,265.0,2.05,19.5,583.5,666.38,513.24
2016,8,20,10,0,685.0,197.0,2.1,20.0,726.0,847.65,642.39
2016,8,20,10,15,695.5,200.5,2.15,20.0,755.0,873.61,657.69
2016,8,20,10,30,706.0,204.0,2.2,20.0,784.0,897.28,672.99
2016,8,20,10,45,714.0,206.5,2.3,20.5,806.5,915.05,683.54
2016,8,20,11,0,722.0,209.0,2.4,21.0,829.0,930.18,692.43
2016,8,20,11,15,726.5,210.5,2.45,21.0,844.0,938.11,697.49
2016,8,20,11,30,731.0,212.0,2.5,21.0,859.0,943.19,700.83
2016,8,20,11,45,734.5,212.0,2.6,21.0,867.0,942.83,701.15
2016,8,20,12,0,738.0,212.0,2.7,21.0,875.0,939.57,699.66
2016,8,20,12,15,738.0,212.0,2.75,21.0,874.5,930.07,693.7
2016,8,20,12,30,738.0,212.0,2.8,21.0,874.0,917.78,685.99
2016,8,20,12,45,720.0,220.5,2.9,21.0,862.0,894.85,671.53
2016,8,20,13,0,702.0,229.0,3.0,21.0,850.0,869.85,655.66
2016,8,20,13,15,697.5,227.5,3.0,21.0,835.0,844.9,639.12
2016,8,20,13,30,693.0,226.0,3.0,21.0,820.0,817.84,620.63
2016,8,20,13,45,690.5,220.5,3.05,21.0,799.0,786.53,599.4
2016,8,20,14,0,688.0,215.0,3.1,21.0,778.0,753.3,576.52
2016,8,20,14,15,678.0,211.0,3.1,20.5,749.0,714.19,549.78
2016,8,20,14,30,668.0,207.0,3.1,20.0,720.0,674.02,521.74
2016,8,20,14,45,660.5,199.5,3.1,20.0,686.5,631.28,490.35
2016,8,20,15,0,653.0,192.0,3.1,20.0,653.0,587.7,457.68
2016,8,20,15,15,635.5,186.0,3.1,19.5,612.5,539.19,421.29
2016,8,20,15,30,618.0,180.0,3.1,19.0,572.0,491.15,384.29
2016,8,20,15,45,602.0,170.5,3.1,19.0,529.0,441.25,344.2
2016,8,20,16,0,586.0,161.0,3.1,19.0,486.0,392.17,303.76
2016,8,20,16,15,557.5,152.5,3.1,18.5,438.5,339.88,260.55
2016,8,20,16,30,529.0,144.0,3.1,18.0,391.0,290.62,218.95
2016,8,20,16,45,499.0,132.0,3.1,18.0,343.0,240.6,176.05
2016,8,20,17,0,469.0,120.0,3.1,18.0,295.0,193.69,136.1
2016,8,20,17,15,421.5,107.5,3.1,17.5,246.5,147.22,98.95
2016,8,20,17,30,374.0,95.0,3.1,17.0,198.0,106.13,69.13
2016,8,20,17,45,317.0,78.5,3.1,16.5,153.0,66.95,45.56
2016,8,20,18,0,260.0,62.0,3.1,16.0,108.0,46.73,35.27
2016,8,20,18,15,183.0,43.0,3.0,15.5,70.0,33.01,22.53
2016,8,20,18,30,106.0,24.0,2.9,15.0,32.0,18.62,6.31
2016,8,20,18,45,53.0,12.0,2.85,15.0,16.0,11.8,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.6,13.5,17.5,22.1,0.0
2016,8,21,6,0,106.0,27.0,2.7,14.0,35.0,57.58,30.84
2016,8,21,6,15,182.5,46.0,2.8,14.0,73.5,110.77,80.11
2016,8,21,6,30,259.0,65.0,2.9,14.0,112.0,167.04,128.83
2016,8,21,6,45,321.5,80.5,3.0,14.5,157.5,222.18,176.95
2016,8,21,7,0,384.0,96.0,3.1,15.0,203.0,283.74,229.84
2016,8,21,7,15,202.5,116.0,3.05,15.5,173.5,230.38,187.73
2016,8,21,7,30,21.0,136.0,3.0,16.0,144.0,147.65,118.27
2016,8,21,7,45,30.5,159.0,2.95,16.5,172.5,182.83,146.92
2016,8,21,8,0,40.0,182.0,2.9,17.0,201.0,214.16,171.75
2016,8,21,8,15,78.0,213.0,2.8,17.0,255.0,274.46,220.3
2016,8,21,8,30,116.0,244.0,2.7,17.0,309.0,345.15,275.95
2016,8,21,8,45,160.0,265.5,2.65,17.5,363.0,405.41,322.13
2016,8,21,9,0,204.0,287.0,2.6,18.0,417.0,468.4,369.38
2016,8,21,9,15,249.5,300.0,2.55,18.0,469.5,534.13,418.36
2016,8,21,9,30,295.0,313.0,2.5,18.0,522.0,593.55,461.86
2016,8,21,9,45,487.0,257.5,2.45,18.5,623.0,718.48,555.31
2016,8,21,10,0,679.0,202.0,2.4,19.0,724.0,846.8,646.27
2016,8,21,10,15,689.5,205.0,2.45,19.0,753.0,872.07,661.83
2016,8,21,10,30,700.0,208.0,2.5,19.0,782.0,895.06,676.81
2016,8,21,10,45,709.5,209.5,2.55,19.5,804.5,913.07,687.16
2016,8,21,11,0,719.0,211.0,2.6,20.0,827.0,928.49,695.84
2016,8,21,11,15,724.0,212.5,2.65,20.0,842.0,936.83,701.19
2016,8,21,11,30,729.0,214.0,2.7,20.0,857.0,942.32,704.81
2016,8,21,11,45,732.0,214.0,2.8,20.0,865.0,941.42,704.69
2016,8,21,12,0,735.0,214.0,2.9,20.0,873.0,937.62,702.77
2016,8,21,12,15,735.5,214.0,2.95,20.0,873.0,928.56,697.03
2016,8,21,12,30,736.0,214.0,3.0,20.0,873.0,916.7,689.51
2016,8,21,12,45,745.0,206.5,3.1,20.0,868.0,902.23,680.65
2016,8,21,13,0,754.0,199.0,3.2,20.0,863.0,884.81,669.8
2016,8,21,13,15,750.0,197.0,3.2,20.0,848.0,858.68,652.33
2016,8,21,13,30,746.0,195.0,3.2,20.0,833.0,830.26,633.3
2016,8,21,13,45,740.5,192.0,3.25,20.0,810.5,797.47,611.42
2016,8,21,14,0,735.0,189.0,3.3,20.0,788.0,762.79,587.71
2016,8,21,14,15,484.5,274.0,3.3,19.5,663.0,629.6,487.36
2016,8,21,14,30,234.0,359.0,3.3,19.0,538.0,511.18,395.72
2016,8,21,14,45,189.5,343.5,3.35,19.0,484.0,454.76,353.6
2016,8,21,15,0,145.0,328.0,3.4,19.0,430.0,401.9,313.35
2016,8,21,15,15,140.5,309.5,3.4,18.5,403.5,372.76,291.99
2016,8,21,15,30,136.0,291.0,3.4,18.0,377.0,343.92,270.41
2016,8,21,15,45,74.5,239.5,3.4,18.0,286.0,260.36,205.08
2016,8,21,16,0,13.0,188.0,3.4,18.0,195.0,184.34,145.13
2016,8,21,16,15,6.5,160.0,3.4,17.5,163.5,154.65,121.98
2016,8,21,16,30,0.0,132.0,3.4,17.0,132.0,125.84,99.17
2016,8,21,16,45,0.0,115.5,3.45,17.0,115.5,110.03,86.47
2016,8,21,17,0,0.0,99.0,3.5,17.0,99.0,94.29,73.64
2016,8,21,17,15,0.0,82.5,3.45,16.5,82.5,78.64,60.81
2016,8,21,17,30,0.0,66.0,3.4,16.0,66.0,63.09,47.82
2016,8,21,17,45,133.5,63.0,3.4,16.0,86.0,53.84,37.93
2016,8,21,18,0,267.0,60.0,3.4,16.0,106.0,45.29,33.95
2016,8,21,18,15,186.0,41.5,3.3,15.5,68.0,31.91,21.46
2016,8,21,18,30,105.0,23.0,3.2,15.0,30.0,17.88,4.5
2016,8,21,18,45,52.5,11.5,3.1,14.5,15.0,11.3,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,13.0,2.7,13.5,17.5,22.86,0.0
2016,8,22,6,0,122.0,26.0,2.8,14.0,35.0,63.27,32.76
2016,8,22,6,15,204.5,43.5,2.8,14.0,73.5,113.85,81.77
2016,8,22,6,30,287.0,61.0,2.8,14.0,112.0,171.58,131.85
2016,8,22,6,45,351.0,75.0,2.85,14.5,158.0,227.09,180.49
2016,8,22,7,0,415.0,89.0,2.9,15.0,204.0,289.16,233.96
2016,8,22,7,15,221.5,113.5,2.8,15.5,176.5,236.76,192.88
2016,8,22,7,30,28.0,138.0,2.7,16.0,149.0,158.44,127.19
2016,8,22,7,45,306.5,132.5,2.65,16.5,275.0,328.0,268.63
2016,8,22,8,0,585.0,127.0,2.6,17.0,401.0,523.2,423.53
2016,8,22,8,15,306.5,168.0,2.5,17.0,313.0,393.64,318.01
2016,8,22,8,30,28.0,209.0,2.4,17.0,225.0,235.79,186.92
2016,8,22,8,45,56.5,244.5,2.35,17.5,279.5,296.0,234.65
2016,8,22,9,0,85.0,280.0,2.3,18.0,334.0,358.13,282.09
2016,8,22,9,15,87.0,300.0,2.3,18.0,358.5,382.92,300.07
2016,8,22,9,30,89.0,320.0,2.3,18.0,383.0,407.53,317.91
2016,8,22,9,45,125.5,343.5,2.35,18.5,437.0,474.89,368.03
2016,8,22,10,0,162.0,367.0,2.4,19.0,491.0,534.84,411.52
2016,8,22,10,15,442.0,280.5,2.45,19.0,637.5,719.79,552.95
2016,8,22,10,30,722.0,194.0,2.5,19.0,784.0,899.97,681.7
2016,8,22,10,45,728.0,197.0,2.6,19.5,805.5,916.49,689.95
2016,8,22,11,0,734.0,200.0,2.7,20.0,827.0,930.28,697.95
2016,8,22,11,15,738.5,201.5,2.75,20.0,842.0,938.2,703.03
2016,8,22,11,30,743.0,203.0,2.8,20.0,857.0,943.22,706.33
2016,8,22,11,45,744.0,204.5,2.9,20.5,864.0,941.92,704.57
2016,8,22,12,0,745.0,206.0,3.0,21.0,871.0,937.69,700.99
2016,8,22,12,15,745.0,205.5,3.05,20.5,870.5,927.53,695.84
2016,8,22,12,30,745.0,205.0,3.1,20.0,870.0,914.54,688.87
2016,8,22,12,45,717.5,220.0,3.2,20.0,855.5,889.44,672.68
2016,8,22,13,0,690.0,235.0,3.3,20.0,841.0,862.47,655.19
2016,8,22,13,15,685.5,233.0,3.3,20.0,825.5,837.16,637.85
2016,8,22,13,30,681.0,231.0,3.3,20.0,810.0,809.8,618.91
2016,8,22,13,45,679.5,224.5,3.35,20.0,789.5,778.53,597.47
2016,8,22,14,0,678.0,218.0,3.4,20.0,769.0,745.33,574.37
2016,8,22,14,15,668.0,214.0,3.4,19.5,740.0,706.48,547.49
2016,8,22,14,30,658.0,210.0,3.4,19.0,711.0,666.6,519.33
2016,8,22,14,45,651.5,201.5,3.45,19.0,677.5,623.87,487.81
2016,8,22,15,0,645.0,193.0,3.5,19.0,644.0,580.25,454.9
2016,8,22,15,15,627.0,187.0,3.5,18.5,604.0,531.79,418.13
2016,8,22,15,30,609.0,181.0,3.5,18.0,564.0,483.9,380.82
2016,8,22,15,45,594.5,171.0,3.5,18.0,521.0,434.65,340.83
2016,8,22,16,0,580.0,161.0,3.5,18.0,478.0,385.48,299.93
2016,8,22,16,15,551.0,152.5,3.45,17.5,430.5,333.93,256.88
2016,8,22,16,30,522.0,144.0,3.4,17.0,383.0,284.95,215.18
2016,8,22,16,45,493.0,131.5,3.35,17.0,335.5,235.21,172.26
2016,8,22,17,0,464.0,119.0,3.3,17.0,288.0,188.5,132.35
2016,8,22,17,15,415.0,106.0,3.2,16.5,239.5,141.94,95.3
2016,8,22,17,30,366.0,93.0,3.1,16.0,191.0,100.94,65.97
2016,8,22,17,45,308.5,76.5,3.05,16.0,146.5,62.56,43.59
2016,8,22,18,0,251.0,60.0,3.0,16.0,102.0,45.47,34.05
2016,8,22,18,15,170.5,40.5,2.85,15.5,64.5,31.23,20.73
2016,8,22,18,30,90.0,21.0,2.7,15.0,27.0,17.71,2.54
2016,8,22,18,45,45.0,10.5,2.6,14.5,13.5,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,2.2,13.5,18.5,25.82,0.0
2016,8,23,6,0,159.0,26.0,2.3,14.0,37.0,70.93,34.74
2016,8,23,6,15,255.0,41.0,2.3,14.0,77.0,124.65,88.77
2016,8,23,6,30,351.0,56.0,2.3,14.0,117.0,186.68,142.66
2016,8,23,6,45,419.5,67.0,2.3,14.5,164.5,243.93,193.06
2016,8,23,7,0,488.0,78.0,2.3,15.0,212.0,310.37,250.18
2016,8,23,7,15,244.0,80.0,2.2,15.5,147.0,216.02,175.89
2016,8,23,7,30,0.0,82.0,2.1,16.0,82.0,79.77,61.61
2016,8,23,7,45,0.0,102.0,2.05,16.5,102.0,99.79,78.11
2016,8,23,8,0,0.0,122.0,2.0,17.0,122.0,119.83,94.15
2016,8,23,8,15,1.0,143.0,1.95,17.0,143.5,141.59,111.55
2016,8,23,8,30,2.0,164.0,1.9,17.0,165.0,163.43,128.8
2016,8,23,8,45,6.5,185.5,1.85,17.5,189.5,188.51,148.28
2016,8,23,9,0,11.0,207.0,1.8,18.0,214.0,213.91,167.7
2016,8,23,9,15,19.5,239.0,1.8,18.0,252.5,253.74,198.62
2016,8,23,9,30,28.0,271.0,1.8,18.0,291.0,302.31,235.74
2016,8,23,9,45,27.5,281.5,1.8,18.5,302.0,312.85,242.6
2016,8,23,10,0,27.0,292.0,1.8,19.0,313.0,323.27,249.52
2016,8,23,10,15,63.0,339.0,1.85,19.0,390.0,406.15,312.51
2016,8,23,10,30,99.0,386.0,1.9,19.0,467.0,489.99,374.37
2016,8,23,10,45,266.5,364.5,1.95,19.5,590.0,643.29,488.4
2016,8,23,11,0,434.0,343.0,2.0,20.0,713.0,789.16,591.86
2016,8,23,11,15,628.0,252.0,2.05,20.0,797.5,883.45,660.65
2016,8,23,11,30,822.0,161.0,2.1,20.0,882.0,970.56,718.49
2016,8,23,11,45,824.5,161.0,2.2,20.5,889.5,969.24,716.11
2016,8,23,12,0,827.0,161.0,2.3,21.0,897.0,964.74,712.67
2016,8,23,12,15,827.0,161.0,2.35,21.0,896.5,954.7,706.56
2016,8,23,12,30,827.0,161.0,2.4,21.0,896.0,941.58,698.53
2016,8,23,12,45,817.0,165.0,2.45,21.0,885.5,920.37,685.19
2016,8,23,13,0,807.0,169.0,2.5,21.0,875.0,896.57,670.17
2016,8,23,13,15,802.5,167.5,2.55,21.0,859.0,869.64,653.0
2016,8,23,13,30,798.0,166.0,2.6,21.0,843.0,840.28,634.1
2016,8,23,13,45,791.0,164.0,2.7,21.0,820.0,806.11,612.08
2016,8,23,14,0,784.0,162.0,2.8,21.0,797.0,769.97,588.46
2016,8,23,14,15,774.5,159.5,2.8,20.5,767.0,729.73,561.86
2016,8,23,14,30,765.0,157.0,2.8,20.0,737.0,688.1,532.8
2016,8,23,14,45,752.5,153.5,2.85,20.0,701.0,641.73,498.82
2016,8,23,15,0,740.0,150.0,2.9,20.0,665.0,594.94,463.72
2016,8,23,15,15,723.0,146.0,2.9,19.5,623.5,544.69,425.78
2016,8,23,15,30,706.0,142.0,2.9,19.0,582.0,494.67,386.89
2016,8,23,15,45,474.5,185.5,2.95,19.0,471.5,390.52,304.87
2016,8,23,16,0,243.0,229.0,3.0,19.0,361.0,309.74,241.63
2016,8,23,16,15,141.0,202.0,3.0,18.5,277.0,235.83,184.31
2016,8,23,16,30,39.0,175.0,3.0,18.0,193.0,173.76,136.7
2016,8,23,16,45,32.0,153.5,3.05,18.0,167.0,149.09,117.05
2016,8,23,17,0,25.0,132.0,3.1,18.0,141.0,125.4,97.99
2016,8,23,17,15,229.0,106.5,3.1,17.5,168.0,120.4,85.29
2016,8,23,17,30,433.0,81.0,3.1,17.0,195.0,94.06,57.94
2016,8,23,17,45,364.0,68.0,3.1,16.5,149.0,55.0,37.55
2016,8,23,18,0,295.0,55.0,3.1,16.0,103.0,41.58,30.6
2016,8,23,18,15,203.5,37.5,3.0,15.5,65.0,28.89,18.57
2016,8,23,18,30,112.0,20.0,2.9,15.0,27.0,15.57,0.0
2016,8,23,18,45,56.0,10.0,2.85,15.0,13.5,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.5,2.15,12.5,19.5,28.81,0.0
2016,8,24,6,0,203.0,25.0,2.3,13.0,39.0,79.14,36.17
2016,8,24,6,15,310.0,38.0,2.3,13.5,81.0,136.75,96.81
2016,8,24,6,30,417.0,51.0,2.3,14.0,123.0,203.53,154.85
2016,8,24,6,45,488.5,60.0,2.35,14.5,172.5,264.04,208.42
2016,8,24,7,0,560.0,69.0,2.4,15.0,222.0,331.56,266.85
2016,8,24,7,15,316.0,107.5,2.35,15.0,197.5,282.07,229.88
2016,8,24,7,30,72.0,146.0,2.3,15.0,173.0,191.47,155.19
2016,8,24,7,45,109.5,170.5,2.3,15.5,218.0,248.64,202.07
2016,8,24,8,0,147.0,195.0,2.3,16.0,263.0,303.36,245.69
2016,8,24,8,15,192.0,214.5,2.25,16.5,314.0,360.47,290.42
2016,8,24,8,30,237.0,234.0,2.2,17.0,365.0,428.6,342.47
2016,8,24,8,45,526.0,171.5,2.2,17.5,494.0,594.79,473.05
2016,8,24,9,0,815.0,109.0,2.2,18.0,623.0,774.59,603.34
2016,8,24,9,15,829.0,112.0,2.15,18.0,664.5,815.63,628.67
2016,8,24,9,30,843.0,115.0,2.1,18.0,706.0,854.81,653.6
2016,8,24,9,45,857.5,115.5,2.1,18.5,743.0,889.58,674.43
2016,8,24,10,0,872.0,116.0,2.1,19.0,780.0,916.71,689.91
2016,8,24,10,15,880.0,117.5,2.1,19.0,810.0,941.71,705.28
2016,8,24,10,30,888.0,119.0,2.1,19.0,840.0,963.78,718.72
2016,8,24,10,45,890.0,122.0,2.15,19.5,861.5,978.7,726.68
2016,8,24,11,0,892.0,125.0,2.2,20.0,883.0,990.29,732.61
2016,8,24,11,15,895.5,126.0,2.25,20.0,898.5,997.86,737.44
2016,8,24,11,30,899.0,127.0,2.3,20.0,914.0,1002.06,740.22
2016,8,24,11,45,897.5,129.0,2.35,20.5,920.0,999.08,737.06
2016,8,24,12,0,896.0,131.0,2.4,21.0,926.0,992.72,731.87
2016,8,24,12,15,895.5,131.0,2.45,21.0,925.5,981.93,725.32
2016,8,24,12,30,895.0,131.0,2.5,21.0,925.0,967.87,716.74
2016,8,24,12,45,881.0,137.5,2.6,21.0,913.0,944.84,702.72
2016,8,24,13,0,867.0,144.0,2.7,21.0,901.0,919.14,686.9
2016,8,24,13,15,863.0,143.0,2.75,21.0,884.5,895.49,671.99
2016,8,24,13,30,859.0,142.0,2.8,21.0,868.0,865.43,652.64
2016,8,24,13,45,853.0,140.5,2.9,21.0,844.5,830.74,630.34
2016,8,24,14,0,847.0,139.0,3.0,21.0,821.0,793.82,606.25
2016,8,24,14,15,838.0,136.5,3.05,20.5,790.0,751.67,579.02
2016,8,24,14,30,829.0,134.0,3.1,20.0,759.0,707.91,549.42
2016,8,24,14,45,817.5,131.0,3.15,20.0,722.5,660.65,514.62
2016,8,24,15,0,806.0,128.0,3.2,20.0,686.0,612.44,478.26
2016,8,24,15,15,790.0,124.5,3.2,19.5,643.5,560.54,438.86
2016,8,24,15,30,774.0,121.0,3.2,19.0,601.0,508.62,398.21
2016,8,24,15,45,755.5,116.0,3.2,19.0,555.0,452.55,352.47
2016,8,24,16,0,737.0,111.0,3.2,19.0,509.0,398.79,307.25
2016,8,24,16,15,709.5,106.0,3.2,18.5,459.0,342.9,259.87
2016,8,24,16,30,682.0,101.0,3.2,18.0,409.0,289.26,213.31
2016,8,24,16,45,460.5,118.0,3.2,18.0,314.5,212.05,153.57
2016,8,24,17,0,239.0,135.0,3.2,18.0,220.0,160.93,118.28
2016,8,24,17,15,375.5,103.0,3.15,17.5,211.5,131.32,87.98
2016,8,24,17,30,512.0,71.0,3.1,17.0,203.0,89.07,51.48
2016,8,24,17,45,442.0,60.0,3.1,16.5,155.5,47.8,36.46
2016,8,24,18,0,372.0,49.0,3.1,16.0,108.0,37.63,27.11
2016,8,24,18,15,259.0,34.5,3.05,15.5,68.5,26.56,16.41
2016,8,24,18,30,146.0,20.0,3.0,15.0,29.0,15.67,0.0
2016,8,24,18,45,73.0,10.0,2.95,15.0,14.5,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,11.5,2.15,13.5,19.0,29.23,0.0
2016,8,25,6,0,222.0,23.0,2.2,14.0,38.0,80.57,33.09
2016,8,25,6,15,331.5,35.0,2.15,14.0,80.0,139.17,97.55
2016,8,25,6,30,441.0,47.0,2.1,14.0,122.0,206.7,156.63
2016,8,25,6,45,512.0,55.0,2.1,14.5,171.0,267.0,210.19
2016,8,25,7,0,583.0,63.0,2.1,15.0,220.0,334.28,268.45
2016,8,25,7,15,291.5,68.0,2.05,15.5,146.5,224.83,183.12
2016,8,25,7,30,0.0,73.0,2.0,16.0,73.0,70.67,54.0
2016,8,25,7,45,0.0,87.5,2.0,16.5,87.5,85.06,65.91
2016,8,25,8,0,0.0,102.0,2.0,17.0,102.0,99.46,77.44
2016,8,25,8,15,0.0,122.5,2.0,17.0,122.5,119.97,93.98
2016,8,25,8,30,0.0,143.0,2.0,17.0,143.0,140.51,110.33
2016,8,25,8,45,0.0,152.0,2.0,17.5,152.0,149.31,116.82
2016,8,25,9,0,0.0,161.0,2.0,18.0,161.0,158.13,123.29
2016,8,25,9,15,1.5,170.5,2.0,18.0,171.5,168.71,131.43
2016,8,25,9,30,3.0,180.0,2.0,18.0,182.0,179.39,139.62
2016,8,25,9,45,6.0,201.0,2.05,18.5,206.0,203.1,157.81
2016,8,25,10,0,9.0,222.0,2.1,19.0,230.0,226.94,175.85
2016,8,25,10,15,17.0,264.0,2.15,19.0,278.5,276.85,214.3
2016,8,25,10,30,25.0,306.0,2.2,19.0,327.0,327.05,252.33
2016,8,25,10,45,475.5,205.5,2.25,19.5,608.5,683.54,528.89
2016,8,25,11,0,926.0,105.0,2.3,20.0,890.0,1000.18,743.48
2016,8,25,11,15,930.5,105.5,2.3,20.0,906.0,1008.39,744.89
2016,8,25,11,30,935.0,106.0,2.3,20.0,922.0,1013.12,747.45
2016,8,25,11,45,938.0,106.0,2.35,20.0,930.0,1012.34,747.14
2016,8,25,12,0,941.0,106.0,2.4,20.0,938.0,1008.0,744.68
2016,8,25,12,15,941.5,106.0,2.4,20.0,938.0,997.77,737.97
2016,8,25,12,30,942.0,106.0,2.4,20.0,938.0,984.07,729.15
2016,8,25,12,45,931.0,111.0,2.45,20.0,927.0,961.61,715.15
2016,8,25,13,0,920.0,116.0,2.5,20.0,916.0,936.22,699.24
2016,8,25,13,15,916.5,115.0,2.55,20.0,899.5,908.53,681.76
2016,8,25,13,30,913.0,114.0,2.6,20.0,883.0,877.98,662.25
2016,8,25,13,45,907.0,113.0,2.65,20.0,859.0,842.71,639.37
2016,8,25,14,0,901.0,112.0,2.7,20.0,835.0,805.02,614.64
2016,8,25,14,15,892.5,110.5,2.75,19.5,804.0,762.81,587.58
2016,8,25,14,30,884.0,109.0,2.8,19.0,773.0,718.76,558.76
2016,8,25,14,45,872.5,107.0,2.85,19.0,735.5,670.67,523.56
2016,8,25,15,0,861.0,105.0,2.9,19.0,698.0,621.47,486.39
2016,8,25,15,15,846.5,102.5,2.95,18.5,655.0,568.18,445.97
2016,8,25,15,30,832.0,100.0,3.0,18.0,612.0,515.27,404.44
2016,8,25,15,45,812.0,96.5,3.1,18.0,564.5,458.88,358.21
2016,8,25,16,0,792.0,93.0,3.2,18.0,517.0,403.3,311.21
2016,8,25,16,15,766.5,89.0,3.2,17.5,466.5,346.43,262.4
2016,8,25,16,30,741.0,85.0,3.2,17.0,416.0,291.52,214.1
2016,8,25,16,45,705.0,80.0,3.2,17.0,363.5,233.01,162.55
2016,8,25,17,0,669.0,75.0,3.2,17.0,311.0,180.33,116.8
2016,8,25,17,15,618.0,68.5,3.15,16.5,258.5,128.4,75.5
2016,8,25,17,30,567.0,62.0,3.1,16.0,206.0,82.29,44.73
2016,8,25,17,45,489.0,53.0,3.05,15.5,157.0,39.82,29.56
2016,8,25,18,0,411.0,44.0,3.0,15.0,108.0,33.16,23.28
2016,8,25,18,15,291.0,31.5,2.85,14.5,68.0,24.53,14.55
2016,8,25,18,30,171.0,19.0,2.7,14.0,28.0,15.23,0.0
2016,8,25,18,45,85.5,9.5,2.55,14.0,14.0,9.34,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,27.49,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,75.54,27.09
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,134.71,94.05
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,202.67,153.4
2016,8,26,6,45,496.5,57.5,2.15,14.5,169.0,263.25,207.18
2016,8,26,7,0,566.0,67.0,2.2,15.0,218.0,330.7,265.62
2016,8,26,7,15,283.0,72.0,2.2,15.5,147.5,225.14,183.37
2016,8,26,7,30,0.0,77.0,2.2,16.0,77.0,74.75,57.43
2016,8,26,7,45,0.0,98.5,2.2,16.5,98.5,96.3,75.27
2016,8,26,8,0,0.0,120.0,2.2,17.0,120.0,117.89,92.64
2016,8,26,8,15,1.0,141.5,2.15,17.0,142.0,140.18,110.51
2016,8,26,8,30,2.0,163.0,2.1,17.0,164.0,162.55,128.22
2016,8,26,8,45,11.5,195.5,2.05,17.5,202.5,202.82,160.01
2016,8,26,9,0,21.0,228.0,2.0,18.0,241.0,243.8,191.7
2016,8,26,9,15,17.5,231.0,2.0,18.0,242.5,243.94,191.07
2016,8,26,9,30,14.0,234.0,2.0,18.0,244.0,243.94,190.5
2016,8,26,9,45,55.5,293.5,2.0,18.5,335.5,350.57,273.04
2016,8,26,10,0,97.0,353.0,2.0,19.0,427.0,452.22,348.62
2016,8,26,10,15,224.0,355.0,2.05,19.0,533.5,580.24,445.2
2016,8,26,10,30,351.0,357.0,2.1,19.0,640.0,711.84,540.73
2016,8,26,10,45,322.5,376.5,2.15,19.5,642.5,708.32,534.79
2016,8,26,11,0,294.0,396.0,2.2,20.0,645.0,702.72,528.6
2016,8,26,11,15,245.0,413.5,2.25,20.0,623.0,673.57,506.49
2016,8,26,11,30,196.0,431.0,2.3,20.0,601.0,635.12,478.0
2016,8,26,11,45,279.0,414.0,2.35,20.0,659.0,701.3,527.43
2016,8,26,12,0,362.0,397.0,2.4,20.0,717.0,757.9,568.87
2016,8,26,12,15,366.5,393.0,2.45,20.0,716.0,751.6,564.46
2016,8,26,12,30,371.0,389.0,2.5,20.0,715.0,743.78,559.54
2016,8,26,12,45,374.0,383.0,2.6,20.0,709.5,731.04,551.5
2016,8,26,13,0,377.0,377.0,2.7,20.0,704.0,716.85,542.42
2016,8,26,13,15,312.0,389.0,2.7,20.0,656.5,660.84,501.29
2016,8,26,13,30,247.0,401.0,2.7,20.0,609.0,606.96,461.5
2016,8,26,13,45,246.5,390.0,2.75,20.0,592.5,584.85,446.41
2016,8,26,14,0,246.0,379.0,2.8,20.0,576.0,562.12,430.51
2016,8,26,14,15,223.0,366.5,2.8,19.5,539.5,519.39,399.99
2016,8,26,14,30,200.0,354.0,2.8,19.0,503.0,480.12,371.66
2016,8,26,14,45,149.0,333.0,2.8,19.0,441.0,416.29,323.38
2016,8,26,15,0,98.0,312.0,2.8,19.0,379.0,356.76,277.89
2016,8,26,15,15,132.5,294.0,2.75,18.5,378.5,351.94,275.59
2016,8,26,15,30,167.0,276.0,2.7,18.0,378.0,343.55,269.86
2016,8,26,15,45,161.5,256.0,2.7,18.0,348.5,311.74,244.91
2016,8,26,16,0,156.0,236.0,2.7,18.0,319.0,280.39,220.05
2016,8,26,16,15,148.0,210.0,2.7,17.5,282.5,243.48,190.83
2016,8,26,16,30,140.0,184.0,2.7,17.0,246.0,207.6,161.94
2016,8,26,16,45,128.5,163.0,2.7,17.0,214.5,176.21,136.18
2016,8,26,17,0,117.0,142.0,2.7,17.0,183.0,146.2,111.59
2016,8,26,17,15,323.0,104.0,2.65,16.5,190.5,123.14,83.91
2016,8,26,17,30,529.0,66.0,2.6,16.0,198.0,81.51,46.01
2016,8,26,17,45,450.0,55.5,2.55,15.5,149.5,40.6,30.21
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,34.46,24.34
2016,8,26,18,15,253.5,31.0,2.4,14.5,62.5,24.35,14.08
2016,8,26,18,30,136.0,17.0,2.3,14.0,24.0,13.33,0.0
2016,8,26,18,45,68.0,8.5,2.2,14.0,12.0,8.36,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.5,11.0,2.0,12.5,16.5,24.57,0.0
2016,8,27,6,0,173.0,22.0,2.1,13.0,33.0,67.14,19.63
2016,8,27,6,15,281.0,36.0,2.15,13.5,73.5,125.83,87.69
2016,8,27,6,30,389.0,50.0,2.2,14.0,114.0,191.89,145.24
2016,8,27,6,45,460.0,60.5,2.3,14.5,163.0,252.06,198.49
2016,8,27,7,0,531.0,71.0,2.4,15.0,212.0,319.27,256.75
2016,8,27,7,15,265.5,64.5,2.4,15.0,135.0,207.65,169.52
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,56.04,41.95
2016,8,27,7,45,0.0,69.5,2.4,15.5,69.5,67.19,51.24
2016,8,27,8,0,0.0,81.0,2.4,16.0,81.0,78.34,60.26
2016,8,27,8,15,0.0,103.5,2.4,16.0,103.5,100.75,78.61
2016,8,27,8,30,0.0,126.0,2.4,16.0,126.0,123.25,96.8
2016,8,27,8,45,1.5,150.5,2.4,16.5,151.5,148.97,117.21
2016,8,27,9,0,3.0,175.0,2.4,17.0,177.0,174.84,137.44
2016,8,27,9,15,4.5,185.5,2.35,17.5,188.5,186.5,146.08
2016,8,27,9,30,6.0,196.0,2.3,18.0,200.0,198.24,154.75
2016,8,27,9,45,7.5,209.0,2.3,18.5,215.0,212.6,165.42
2016,8,27,10,0,9.0,222.0,2.3,19.0,230.0,226.99,176.03
2016,8,27,10,15,51.0,300.5,2.3,19.0,342.5,354.2,274.76
2016,8,27,10,30,93.0,379.0,2.3,19.0,455.0,476.98,366.34
2016,8,27,10,45,65.0,364.0,2.35,19.0,417.5,434.2,332.91
2016,8,27,11,0,37.0,349.0,2.4,19.0,380.0,390.96,299.75
2016,8,27,11,15,48.0,371.0,2.45,19.0,412.0,423.62,324.42
2016,8,27,11,30,59.0,393.0,2.5,19.0,444.0,455.96,348.33
2016,8,27,11,45,177.5,405.0,2.6,19.5,560.5,587.38,447.28
2016,8,27,12,0,296.0,417.0,2.7,20.0,677.0,715.63,539.91
2016,8,27,12,15,300.5,412.5,2.75,20.0,676.5,709.34,534.92
2016,8,27,12,30,305.0,408.0,2.8,20.0,676.0,701.76,530.06
2016,8,27,12,45,302.0,405.0,2.85,20.0,668.5,687.65,520.39
2016,8,27,13,0,299.0,402.0,2.9,20.0,661.0,672.53,510.03
2016,8,27,13,15,366.5,367.5,2.95,19.5,678.5,685.36,522.84
2016,8,27,13,30,434.0,333.0,3.0,19.0,696.0,697.08,534.49
2016,8,27,13,45,431.0,325.5,3.05,19.0,677.0,670.51,515.71
2016,8,27,14,0,428.0,318.0,3.1,19.0,658.0,642.86,496.18
2016,8,27,14,15,440.5,299.0,3.1,19.0,638.0,614.44,476.17
2016,8,27,14,30,453.0,280.0,3.1,19.0,618.0,584.03,454.34
2016,8,27,14,45,640.5,198.0,3.1,19.0,649.0,604.3,472.67
2016,8,27,15,0,828.0,116.0,3.1,19.0,680.0,606.58,475.94
2016,8,27,15,15,812.5,113.0,3.1,18.5,637.5,554.37,435.6
2016,8,27,15,30,797.0,110.0,3.1,18.0,595.0,502.04,394.21
2016,8,27,15,45,783.5,104.0,3.1,18.0,549.0,447.89,349.4
2016,8,27,16,0,770.0,98.0,3.1,18.0,503.0,393.96,303.45
2016,8,27,16,15,743.0,93.5,3.1,17.5,452.5,335.23,253.23
2016,8,27,16,30,716.0,89.0,3.1,17.0,402.0,280.52,205.21
2016,8,27,16,45,687.0,81.5,3.1,17.0,351.0,225.05,156.08
2016,8,27,17,0,658.0,74.0,3.1,17.0,300.0,172.5,110.47
2016,8,27,17,15,606.5,67.0,3.0,16.5,248.0,121.0,70.12
2016,8,27,17,30,555.0,60.0,2.9,16.0,196.0,75.39,40.79
2016,8,27,17,45,482.5,50.5,2.85,15.5,148.0,36.38,26.46
2016,8,27,18,0,410.0,41.0,2.8,15.0,100.0,30.96,21.23
2016,8,27,18,15,205.0,31.5,2.7,14.5,61.0,24.44,13.71
2016,8,27,18,30,0.0,22.0,2.6,14.0,22.0,21.63,0.0
2016,8,27,18,45,0.0,11.0,2.55,14.0,11.0,10.81,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,130.5,10.0,1.65,12.5,18.0,30.42,0.0
2016,8,28,6,0,261.0,20.0,1.7,13.0,36.0,83.67,18.83
2016,8,28,6,15,378.0,30.5,1.65,13.5,78.5,145.71,100.07
2016,8,28,6,30,495.0,41.0,1.6,14.0,121.0,216.05,162.02
2016,8,28,6,45,566.5,48.0,1.6,14.5,172.0,277.93,217.18
2016,8,28,7,0,638.0,55.0,1.6,15.0,223.0,346.85,276.88
2016,8,28,7,15,319.0,73.5,1.55,15.0,157.5,243.78,198.21
2016,8,28,7,30,0.0,92.0,1.5,15.0,92.0,90.23,70.54
2016,8,28,7,45,0.0,108.0,1.5,15.5,108.0,106.18,83.73
2016,8,28,8,0,0.0,124.0,1.5,16.0,124.0,122.12,96.4
2016,8,28,8,15,8.5,158.5,1.45,16.5,163.0,163.0,129.34
2016,8,28,8,30,17.0,193.0,1.4,17.0,202.0,204.7,162.14
2016,8,28,8,45,77.0,237.0,1.4,17.5,284.0,303.69,240.55
2016,8,28,9,0,137.0,281.0,1.4,18.0,366.0,408.8,320.47
2016,8,28,9,15,136.0,301.0,1.45,18.0,390.5,433.06,337.24
2016,8,28,9,30,135.0,321.0,1.5,18.0,415.0,456.73,353.95
2016,8,28,9,45,519.0,211.5,1.55,18.5,598.0,693.11,535.22
2016,8,28,10,0,903.0,102.0,1.6,19.0,781.0,924.48,692.12
2016,8,28,10,15,910.5,103.5,1.7,19.0,810.5,949.46,706.04
2016,8,28,10,30,918.0,105.0,1.8,19.0,840.0,971.37,720.47
2016,8,28,10,45,923.5,105.5,1.9,19.5,863.0,987.13,729.58
2016,8,28,11,0,929.0,106.0,2.0,20.0,886.0,999.53,736.63
2016,8,28,11,15,932.0,107.0,2.1,20.0,901.0,1006.64,741.77
2016,8,28,11,30,935.0,108.0,2.2,20.0,916.0,1010.21,744.76
2016,8,28,11,45,937.0,107.5,2.3,20.5,923.0,1007.7,742.5
2016,8,28,12,0,939.0,107.0,2.4,21.0,930.0,1001.65,738.08
2016,8,28,12,15,938.5,107.0,2.45,21.0,929.0,990.26,731.16
2016,8,28,12,30,938.0,107.0,2.5,21.0,928.0,975.42,722.09
2016,8,28,12,45,943.0,102.5,2.6,21.0,920.5,957.54,711.56
2016,8,28,13,0,948.0,98.0,2.7,21.0,913.0,936.17,698.69
2016,8,28,13,15,944.0,97.5,2.75,20.5,896.0,907.73,681.91
2016,8,28,13,30,940.0,97.0,2.8,20.0,879.0,876.36,663.02
2016,8,28,13,45,935.0,95.5,2.85,20.0,855.0,840.39,639.54
2016,8,28,14,0,930.0,94.0,2.9,20.0,831.0,801.88,614.08
2016,8,28,14,15,922.0,92.5,2.9,19.5,799.5,758.84,586.01
2016,8,28,14,30,914.0,91.0,2.9,19.0,768.0,713.86,556.14
2016,8,28,14,45,904.0,89.0,2.9,19.0,730.5,665.4,520.5
2016,8,28,15,0,894.0,87.0,2.9,19.0,693.0,615.62,482.43
2016,8,28,15,15,880.0,85.0,2.9,18.5,649.5,562.59,441.69
2016,8,28,15,30,866.0,83.0,2.9,18.0,606.0,509.11,399.21
2016,8,28,15,45,847.5,80.5,2.9,18.0,558.5,452.98,352.57
2016,8,28,16,0,829.0,78.0,2.9,18.0,511.0,395.23,303.34
2016,8,28,16,15,804.5,74.5,2.85,17.5,460.0,337.3,253.19
2016,8,28,16,30,780.0,71.0,2.8,17.0,409.0,281.17,203.45
2016,8,28,16,45,744.5,67.0,2.75,17.0,356.0,224.2,152.88
2016,8,28,17,0,709.0,63.0,2.7,17.0,303.0,170.81,106.7
2016,8,28,17,15,658.5,57.5,2.6,16.5,250.5,118.26,65.8
2016,8,28,17,30,608.0,52.0,2.5,16.0,198.0,68.74,34.45
2016,8,28,17,45,525.5,44.5,2.45,15.5,148.5,31.38,22.04
2016,8,28,18,0,443.0,37.0,2.4,15.0,99.0,27.53,18.19
2016,8,28,18,15,309.5,25.5,2.35,14.5,60.0,19.59,9.39
2016,8,28,18,30,176.0,14.0,2.3,14.0,21.0,13.76,0.0
2016,8,28,18,45,88.0,7.0,2.25,14.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.5,10.0,2.5,13.5,16.0,26.51,0.0
2016,8,29,6,0,213.0,20.0,2.6,14.0,32.0,72.83,9.17
2016,8,29,6,15,332.0,31.5,2.7,14.0,73.5,134.15,91.65
2016,8,29,6,30,451.0,43.0,2.8,14.0,115.0,203.55,153.08
2016,8,29,6,45,305.5,71.0,2.95,14.5,127.5,203.35,160.52
2016,8,29,7,0,160.0,99.0,3.1,15.0,140.0,178.02,143.4
2016,8,29,7,15,176.0,119.5,3.1,15.5,174.5,215.63,175.57
2016,8,29,7,30,192.0,140.0,3.1,16.0,209.0,254.53,207.86
2016,8,29,7,45,120.0,158.5,3.1,16.5,204.0,241.37,196.03
2016,8,29,8,0,48.0,177.0,3.1,17.0,199.0,214.55,172.4
2016,8,29,8,15,430.5,130.0,3.05,17.0,359.5,440.82,360.08
2016,8,29,8,30,813.0,83.0,3.0,17.0,520.0,679.42,545.36
2016,8,29,8,45,833.5,84.5,3.0,17.5,567.0,727.37,576.41
2016,8,29,9,0,854.0,86.0,3.0,18.0,614.0,769.98,604.32
2016,8,29,9,15,867.5,88.0,2.95,18.0,655.5,810.39,631.12
2016,8,29,9,30,881.0,90.0,2.9,18.0,697.0,848.84,656.22
2016,8,29,9,45,897.5,88.5,2.85,18.5,735.0,883.8,677.33
2016,8,29,10,0,914.0,87.0,2.8,19.0,773.0,916.47,696.61
2016,8,29,10,15,921.5,88.5,2.8,19.0,802.5,941.69,712.39
2016,8,29,10,30,929.0,90.0,2.8,19.0,832.0,963.81,726.14
2016,8,29,10,45,935.0,90.5,2.85,19.5,855.0,980.18,735.12
2016,8,29,11,0,941.0,91.0,2.9,20.0,878.0,993.17,741.96
2016,8,29,11,15,700.0,215.5,2.95,20.0,807.0,908.1,684.36
2016,8,29,11,30,459.0,340.0,3.0,20.0,736.0,804.35,607.07
2016,8,29,11,45,705.5,216.0,3.05,20.0,829.5,908.31,686.17
2016,8,29,12,0,952.0,92.0,3.1,20.0,923.0,996.24,744.89
2016,8,29,12,15,952.0,92.0,3.15,20.0,922.5,985.18,737.06
2016,8,29,12,30,952.0,92.0,3.2,20.0,922.0,970.62,727.86
2016,8,29,12,45,693.5,219.0,3.25,20.0,821.0,856.39,650.5
2016,8,29,13,0,435.0,346.0,3.3,20.0,720.0,738.32,561.57
2016,8,29,13,15,670.5,228.5,3.35,20.0,791.0,809.04,619.73
2016,8,29,13,30,906.0,111.0,3.4,20.0,862.0,859.99,656.49
2016,8,29,13,45,904.0,107.5,3.45,20.0,839.0,825.33,632.81
2016,8,29,14,0,902.0,104.0,3.5,20.0,816.0,788.04,607.74
2016,8,29,14,15,894.0,102.5,3.5,20.0,785.0,745.92,578.77
2016,8,29,14,30,886.0,101.0,3.5,20.0,754.0,701.94,548.11
2016,8,29,14,45,878.5,98.0,3.55,20.0,717.5,655.18,513.11
2016,8,29,15,0,871.0,95.0,3.6,20.0,681.0,606.94,476.09
2016,8,29,15,15,856.5,92.5,3.6,20.0,638.0,554.16,434.44
2016,8,29,15,30,842.0,90.0,3.6,20.0,595.0,499.52,390.25
2016,8,29,15,45,624.0,138.0,3.6,20.0,495.5,402.87,313.06
2016,8,29,16,0,406.0,186.0,3.6,20.0,396.0,327.38,253.11
2016,8,29,16,15,203.0,133.5,3.6,19.5,238.5,190.01,146.08
2016,8,29,16,30,0.0,81.0,3.6,19.0,81.0,78.25,59.51
2016,8,29,16,45,0.0,70.5,3.6,19.0,70.5,68.15,51.39
