Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,0,0.0,60.0,3.6,19.0,60.0,57.98,43.02
2016,8,29,17,15,0.0,49.0,3.5,18.5,49.0,47.33,34.19
2016,8,29,17,30,0.0,38.0,3.4,18.0,38.0,36.69,25.21
2016,8,29,17,45,0.0,28.5,3.3,17.5,28.5,27.51,18.42
2016,8,29,18,0,0.0,19.0,3.2,17.0,19.0,18.33,10.06
2016,8,29,18,15,0.0,11.0,3.15,16.5,11.0,10.61,2.07
2016,8,29,18,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,8,29,18,45,0.0,1.5,3.1,15.5,1.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.5,3.0,14.5,16.0,28.61,0.0
2016,8,30,6,0,248.0,19.0,3.1,15.0,32.0,78.46,1.32
2016,8,30,6,15,371.5,28.5,3.1,15.0,74.0,140.97,94.88
2016,8,30,6,30,495.0,38.0,3.1,15.0,116.0,211.53,157.82
2016,8,30,6,45,570.5,44.5,3.1,15.5,166.5,272.33,212.62
2016,8,30,7,0,646.0,51.0,3.1,16.0,217.0,342.58,274.16
2016,8,30,7,15,692.0,56.0,3.0,16.5,270.0,403.92,327.0
2016,8,30,7,30,738.0,61.0,2.9,17.0,323.0,468.68,380.53
2016,8,30,7,45,772.5,63.5,2.85,17.5,375.5,526.95,427.16
2016,8,30,8,0,807.0,66.0,2.8,18.0,428.0,586.71,473.2
2016,8,30,8,15,829.5,69.0,2.75,18.5,478.5,636.51,509.96
2016,8,30,8,30,852.0,72.0,2.7,19.0,529.0,689.51,546.08
2016,8,30,8,45,871.0,73.5,2.65,19.5,575.5,737.61,577.73
2016,8,30,9,0,890.0,75.0,2.6,20.0,622.0,784.57,607.87
2016,8,30,9,15,902.0,76.5,2.6,20.5,663.5,824.37,632.73
2016,8,30,9,30,914.0,78.0,2.6,21.0,705.0,862.0,655.78
2016,8,30,9,45,921.5,80.0,2.65,21.5,740.5,893.87,675.01
2016,8,30,10,0,929.0,82.0,2.7,22.0,776.0,922.91,692.24
2016,8,30,10,15,935.5,83.5,2.75,22.0,805.5,947.46,707.77
2016,8,30,10,30,942.0,85.0,2.8,22.0,835.0,968.83,721.25
2016,8,30,10,45,948.0,84.5,2.9,22.5,857.5,984.22,729.87
2016,8,30,11,0,954.0,84.0,3.0,23.0,880.0,996.18,736.36
2016,8,30,11,15,956.5,84.5,3.1,23.0,894.0,1002.38,740.6
2016,8,30,11,30,959.0,85.0,3.2,23.0,908.0,1004.96,742.62
2016,8,30,11,45,961.0,84.5,3.3,23.0,915.0,1002.35,741.35
2016,8,30,12,0,963.0,84.0,3.4,23.0,922.0,996.1,737.83
2016,8,30,12,15,962.5,84.0,3.45,22.5,920.5,984.43,731.87
2016,8,30,12,30,962.0,84.0,3.5,22.0,919.0,969.22,723.63
2016,8,30,12,45,955.5,86.5,3.6,22.0,909.0,947.76,710.18
2016,8,30,13,0,949.0,89.0,3.7,22.0,899.0,923.14,694.58
2016,8,30,13,15,945.5,88.5,3.7,22.0,882.5,895.0,675.96
2016,8,30,13,30,942.0,88.0,3.7,22.0,866.0,863.88,655.27
2016,8,30,13,45,938.5,86.0,3.75,22.0,842.0,828.42,631.73
2016,8,30,14,0,935.0,84.0,3.8,22.0,818.0,790.32,606.17
2016,8,30,14,15,927.5,82.5,3.75,22.0,786.5,747.37,576.53
2016,8,30,14,30,920.0,81.0,3.7,22.0,755.0,702.43,545.23
2016,8,30,14,45,911.5,79.0,3.7,22.0,718.0,654.6,509.9
2016,8,30,15,0,903.0,77.0,3.7,22.0,681.0,605.32,472.0
2016,8,30,15,15,890.0,75.0,3.65,21.5,638.0,552.39,431.03
2016,8,30,15,30,877.0,73.0,3.6,21.0,595.0,498.92,388.3
2016,8,30,15,45,860.0,70.5,3.6,21.0,548.0,442.93,341.64
2016,8,30,16,0,843.0,68.0,3.6,21.0,501.0,387.34,293.93
2016,8,30,16,15,819.5,65.0,3.55,20.5,450.5,329.79,244.05
2016,8,30,16,30,796.0,62.0,3.5,20.0,400.0,271.24,192.45
2016,8,30,16,45,761.5,58.5,3.5,19.5,348.0,214.24,142.38
2016,8,30,17,0,727.0,55.0,3.5,19.0,296.0,160.69,96.7
2016,8,30,17,15,677.5,50.5,3.45,18.5,243.5,108.42,56.95
2016,8,30,17,30,628.0,46.0,3.4,18.0,191.0,61.82,29.9
2016,8,30,17,45,542.5,39.5,3.35,18.0,141.5,30.12,20.6
2016,8,30,18,0,457.0,33.0,3.3,18.0,92.0,24.4,15.09
2016,8,30,18,15,228.5,25.0,3.25,17.5,54.5,19.66,7.69
2016,8,30,18,30,0.0,17.0,3.2,17.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,3.2,17.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.0,9.0,2.9,13.5,15.5,27.67,0.0
2016,8,31,6,0,244.0,18.0,3.0,14.0,31.0,75.93,0.0
2016,8,31,6,15,371.5,28.0,3.1,14.0,72.5,140.04,93.76
2016,8,31,6,30,499.0,38.0,3.2,14.0,114.0,212.24,158.61
2016,8,31,6,45,570.0,44.5,3.3,14.5,164.0,271.42,212.54
2016,8,31,7,0,641.0,51.0,3.4,15.0,214.0,339.64,272.94
2016,8,31,7,15,408.0,95.0,3.4,15.5,207.0,310.18,252.9
2016,8,31,7,30,175.0,139.0,3.4,16.0,200.0,244.32,199.26
2016,8,31,7,45,107.5,156.0,3.45,16.5,195.5,231.4,187.95
2016,8,31,8,0,40.0,173.0,3.5,17.0,191.0,205.3,164.94
2016,8,31,8,15,164.5,195.5,3.45,17.5,281.5,320.41,259.32
2016,8,31,8,30,289.0,218.0,3.4,18.0,372.0,446.76,359.15
2016,8,31,8,45,584.5,147.5,3.4,18.5,494.5,611.98,489.84
2016,8,31,9,0,880.0,77.0,3.4,19.0,617.0,777.79,610.73
2016,8,31,9,15,892.5,79.0,3.4,19.0,658.5,818.18,636.95
2016,8,31,9,30,905.0,81.0,3.4,19.0,700.0,856.44,662.3
2016,8,31,9,45,910.0,85.0,3.4,19.5,735.0,888.06,681.52
2016,8,31,10,0,915.0,89.0,3.4,20.0,770.0,916.73,698.57
2016,8,31,10,15,922.5,90.0,3.4,20.0,799.5,941.27,714.08
2016,8,31,10,30,930.0,91.0,3.4,20.0,829.0,962.7,727.51
2016,8,31,10,45,935.5,91.5,3.45,20.5,851.5,978.46,736.11
2016,8,31,11,0,941.0,92.0,3.5,21.0,874.0,990.81,742.53
2016,8,31,11,15,944.0,92.5,3.5,21.0,889.0,997.3,746.21
2016,8,31,11,30,947.0,93.0,3.5,21.0,904.0,1000.21,747.67
2016,8,31,11,45,949.5,93.0,3.55,21.5,911.0,998.51,745.13
2016,8,31,12,0,952.0,93.0,3.6,22.0,918.0,993.19,740.34
2016,8,31,12,15,951.5,92.5,3.6,22.0,916.5,980.97,732.17
2016,8,31,12,30,951.0,92.0,3.6,22.0,915.0,965.26,721.8
2016,8,31,12,45,943.0,95.5,3.6,22.0,904.5,943.56,707.49
2016,8,31,13,0,935.0,99.0,3.6,22.0,894.0,918.79,691.17
2016,8,31,13,15,931.0,98.5,3.65,22.0,876.5,890.43,672.7
2016,8,31,13,30,927.0,98.0,3.7,22.0,859.0,859.17,652.17
2016,8,31,13,45,923.0,95.5,3.75,22.0,835.0,823.15,628.21
2016,8,31,14,0,919.0,93.0,3.8,22.0,811.0,784.58,602.28
2016,8,31,14,15,911.0,91.5,3.8,22.0,779.5,741.76,572.88
2016,8,31,14,30,903.0,90.0,3.8,22.0,748.0,697.03,541.83
2016,8,31,14,45,894.5,87.0,3.85,22.0,711.0,648.84,505.79
2016,8,31,15,0,886.0,84.0,3.9,22.0,674.0,599.24,467.7
2016,8,31,15,15,872.0,82.0,3.9,21.5,631.0,546.5,426.85
2016,8,31,15,30,858.0,80.0,3.9,21.0,588.0,493.35,384.32
2016,8,31,15,45,841.0,77.0,3.9,21.0,540.5,437.79,337.87
2016,8,31,16,0,824.0,74.0,3.9,21.0,493.0,380.49,288.8
2016,8,31,16,15,480.5,124.0,3.85,20.5,362.0,267.58,201.56
2016,8,31,16,30,137.0,174.0,3.8,20.0,231.0,194.97,150.16
2016,8,31,16,45,422.0,116.0,3.8,20.0,259.5,189.74,134.75
2016,8,31,17,0,707.0,58.0,3.8,20.0,288.0,157.47,94.48
2016,8,31,17,15,655.0,53.0,3.7,19.5,236.0,105.82,55.84
2016,8,31,17,30,603.0,48.0,3.6,19.0,184.0,60.17,30.17
2016,8,31,17,45,519.0,40.5,3.55,18.5,135.5,28.68,19.27
2016,8,31,18,0,435.0,33.0,3.5,18.0,87.0,24.67,15.22
2016,8,31,18,15,283.5,22.0,3.5,17.5,50.5,17.02,4.77
2016,8,31,18,30,132.0,11.0,3.5,17.0,14.0,10.81,0.0
2016,8,31,18,45,66.0,5.5,3.5,16.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,107.5,9.0,2.35,13.5,14.0,25.31,0.0
2016,9,1,6,0,215.0,18.0,2.4,14.0,28.0,69.26,0.0
2016,9,1,6,15,344.5,28.5,2.35,14.0,69.5,133.15,88.29
2016,9,1,6,30,474.0,39.0,2.3,14.0,111.0,204.86,152.6
2016,9,1,6,45,544.0,47.5,2.3,14.5,160.5,266.34,207.91
2016,9,1,7,0,614.0,56.0,2.3,15.0,210.0,334.79,267.85
2016,9,1,7,15,307.0,77.0,2.15,15.5,154.0,240.99,195.89
2016,9,1,7,30,0.0,98.0,2.0,16.0,98.0,96.73,75.77
2016,9,1,7,45,2.0,121.5,1.9,16.5,122.5,121.72,96.36
2016,9,1,8,0,4.0,145.0,1.8,17.0,147.0,146.87,116.44
2016,9,1,8,15,23.0,178.0,1.75,17.0,190.0,193.56,154.25
2016,9,1,8,30,42.0,211.0,1.7,17.0,233.0,249.12,198.34
2016,9,1,8,45,84.5,243.0,1.65,17.5,293.0,316.25,250.78
2016,9,1,9,0,127.0,275.0,1.6,18.0,353.0,394.42,310.04
2016,9,1,9,15,506.0,184.5,1.65,18.5,525.0,623.0,488.29
2016,9,1,9,30,885.0,94.0,1.7,19.0,697.0,852.77,648.8
2016,9,1,9,45,893.5,97.0,1.75,19.5,732.5,885.65,666.47
2016,9,1,10,0,902.0,100.0,1.8,20.0,768.0,915.81,684.35
2016,9,1,10,15,909.5,101.0,1.9,20.0,797.5,939.97,700.12
2016,9,1,10,30,917.0,102.0,2.0,20.0,827.0,961.06,713.97
2016,9,1,10,45,918.5,105.5,2.1,20.0,848.5,976.03,723.91
2016,9,1,11,0,920.0,109.0,2.2,20.0,870.0,987.52,731.73
2016,9,1,11,15,923.0,109.5,2.35,20.0,885.0,993.74,736.76
2016,9,1,11,30,926.0,110.0,2.5,20.0,900.0,996.45,739.61
2016,9,1,11,45,923.5,112.5,2.65,20.0,905.5,992.53,738.17
2016,9,1,12,0,921.0,115.0,2.8,20.0,911.0,985.12,734.51
2016,9,1,12,15,921.0,115.0,2.8,20.0,910.0,974.01,727.15
2016,9,1,12,30,921.0,115.0,2.8,20.0,909.0,959.48,717.64
2016,9,1,12,45,922.5,112.5,2.85,20.5,900.5,940.41,704.25
2016,9,1,13,0,924.0,110.0,2.9,21.0,892.0,918.02,688.73
2016,9,1,13,15,920.0,109.0,2.85,21.0,875.0,889.28,669.52
2016,9,1,13,30,916.0,108.0,2.8,21.0,858.0,857.69,648.4
2016,9,1,13,45,910.0,106.5,2.75,21.0,833.0,821.33,623.94
2016,9,1,14,0,904.0,105.0,2.7,21.0,808.0,782.57,597.72
2016,9,1,14,15,895.5,103.5,2.75,20.5,776.5,739.82,570.15
2016,9,1,14,30,887.0,102.0,2.8,20.0,745.0,695.24,540.21
2016,9,1,14,45,874.0,100.5,2.85,20.0,706.5,646.26,503.78
2016,9,1,15,0,861.0,99.0,2.9,20.0,668.0,596.3,465.65
2016,9,1,15,15,845.5,96.5,2.9,20.0,624.5,542.25,423.24
2016,9,1,15,30,830.0,94.0,2.9,20.0,581.0,488.74,379.99
2016,9,1,15,45,806.0,91.5,2.95,20.0,533.0,431.7,332.89
2016,9,1,16,0,782.0,89.0,3.0,20.0,485.0,375.92,285.47
2016,9,1,16,15,754.0,85.0,3.0,19.5,434.0,319.02,236.55
2016,9,1,16,30,726.0,81.0,3.0,19.0,383.0,262.22,186.93
2016,9,1,16,45,683.5,76.5,3.0,19.0,330.0,206.45,138.46
2016,9,1,17,0,641.0,72.0,3.0,19.0,277.0,155.12,95.53
2016,9,1,17,15,582.5,65.0,3.0,18.5,225.5,104.78,58.46
2016,9,1,17,30,524.0,58.0,3.0,18.0,174.0,61.23,34.11
2016,9,1,17,45,429.5,48.0,3.0,17.5,126.0,35.73,25.44
2016,9,1,18,0,335.0,38.0,3.0,17.0,78.0,29.79,19.49
2016,9,1,18,15,167.5,24.0,2.95,16.5,44.0,18.78,4.11
2016,9,1,18,30,0.0,10.0,2.9,16.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,2.9,15.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,8.5,2.15,13.5,11.5,18.31,0.0
2016,9,2,6,0,131.0,17.0,2.2,14.0,23.0,49.81,0.0
2016,9,2,6,15,251.0,30.5,2.2,14.0,61.0,110.55,72.74
2016,9,2,6,30,371.0,44.0,2.2,14.0,99.0,177.15,132.17
2016,9,2,6,45,449.5,53.5,2.2,14.5,146.5,237.39,185.53
2016,9,2,7,0,528.0,63.0,2.2,15.0,194.0,305.51,244.71
2016,9,2,7,15,580.0,70.0,2.1,15.5,245.0,365.71,296.16
2016,9,2,7,30,632.0,77.0,2.0,16.0,296.0,430.12,349.1
2016,9,2,7,45,672.5,81.0,1.9,17.0,347.5,488.32,394.53
2016,9,2,8,0,713.0,85.0,1.8,18.0,399.0,548.78,439.7
2016,9,2,8,15,652.5,111.0,1.75,18.5,424.5,569.11,452.82
2016,9,2,8,30,592.0,137.0,1.7,19.0,450.0,581.89,459.75
2016,9,2,8,45,701.5,117.5,1.65,19.5,520.5,664.24,519.77
2016,9,2,9,0,811.0,98.0,1.6,20.0,591.0,749.77,576.87
2016,9,2,9,15,825.5,100.5,1.65,20.0,632.0,790.09,603.01
2016,9,2,9,30,840.0,103.0,1.7,20.0,673.0,828.56,628.11
2016,9,2,9,45,865.0,98.0,1.75,20.5,712.0,860.68,647.51
2016,9,2,10,0,890.0,93.0,1.8,21.0,751.0,895.96,668.93
2016,9,2,10,15,897.5,94.5,1.85,21.0,780.0,920.42,684.28
2016,9,2,10,30,905.0,96.0,1.9,21.0,809.0,941.84,697.78
2016,9,2,10,45,908.5,98.0,1.95,21.5,830.5,956.89,705.84
2016,9,2,11,0,912.0,100.0,2.0,22.0,852.0,968.57,711.84
2016,9,2,11,15,915.0,100.5,2.05,22.0,866.5,974.72,715.75
2016,9,2,11,30,918.0,101.0,2.1,22.0,881.0,977.41,717.58
2016,9,2,11,45,920.5,101.0,2.2,22.5,888.0,975.59,715.81
2016,9,2,12,0,923.0,101.0,2.3,23.0,895.0,970.26,711.88
2016,9,2,12,15,923.0,101.0,2.35,23.0,894.0,959.13,705.13
2016,9,2,12,30,923.0,101.0,2.4,23.0,893.0,944.59,696.27
2016,9,2,12,45,909.0,107.5,2.5,23.0,881.0,920.94,681.9
2016,9,2,13,0,895.0,114.0,2.6,23.0,869.0,894.53,665.66
2016,9,2,13,15,891.5,113.0,2.7,23.0,852.5,866.85,648.44
2016,9,2,13,30,888.0,112.0,2.8,23.0,836.0,836.38,629.18
2016,9,2,13,45,885.0,109.0,2.9,23.0,812.5,801.67,606.81
2016,9,2,14,0,882.0,106.0,3.0,23.0,789.0,764.44,582.45
2016,9,2,14,15,873.5,104.5,3.1,22.5,758.0,722.46,555.48
2016,9,2,14,30,865.0,103.0,3.2,22.0,727.0,678.73,525.88
2016,9,2,14,45,855.5,100.0,3.3,22.0,690.0,631.37,490.73
2016,9,2,15,0,846.0,97.0,3.4,22.0,653.0,582.79,453.66
2016,9,2,15,15,831.0,94.5,3.45,21.5,610.5,529.69,412.78
2016,9,2,15,30,816.0,92.0,3.5,21.0,568.0,477.15,370.9
2016,9,2,15,45,795.5,89.0,3.55,21.0,521.0,421.87,324.89
2016,9,2,16,0,775.0,86.0,3.6,21.0,474.0,367.52,278.35
2016,9,2,16,15,747.0,82.0,3.55,20.5,423.5,311.06,229.64
2016,9,2,16,30,719.0,78.0,3.5,20.0,373.0,256.91,182.08
2016,9,2,16,45,676.5,73.5,3.5,19.5,321.0,199.57,132.75
2016,9,2,17,0,634.0,69.0,3.5,19.0,269.0,148.78,90.65
2016,9,2,17,15,574.5,62.0,3.5,18.5,218.0,98.98,54.37
2016,9,2,17,30,515.0,55.0,3.5,18.0,167.0,56.05,31.11
2016,9,2,17,45,419.0,46.0,3.5,17.5,120.5,34.19,24.05
2016,9,2,18,0,323.0,37.0,3.5,17.0,74.0,29.17,18.78
2016,9,2,18,15,161.5,18.5,3.45,16.5,37.0,14.15,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.5,2.7,12.5,7.5,7.37,0.0
2016,9,3,6,0,0.0,15.0,2.8,13.0,15.0,14.59,0.0
2016,9,3,6,15,64.0,33.5,2.8,13.0,43.0,56.55,36.16
2016,9,3,6,30,128.0,52.0,2.8,13.0,71.0,104.11,78.12
2016,9,3,6,45,158.5,73.0,2.85,13.5,106.0,145.34,114.54
2016,9,3,7,0,189.0,94.0,2.9,14.0,141.0,189.49,153.04
2016,9,3,7,15,222.0,111.0,2.8,14.5,178.5,232.97,190.3
2016,9,3,7,30,255.0,128.0,2.7,15.0,216.0,279.49,229.17
2016,9,3,7,45,464.5,114.0,2.6,15.5,306.0,402.07,329.79
2016,9,3,8,0,674.0,100.0,2.5,16.0,396.0,540.8,439.47
2016,9,3,8,15,702.0,105.5,2.4,16.5,445.0,594.87,479.25
2016,9,3,8,30,730.0,111.0,2.3,17.0,494.0,649.39,518.49
2016,9,3,8,45,750.0,115.0,2.2,17.5,539.5,696.39,550.23
2016,9,3,9,0,770.0,119.0,2.1,18.0,585.0,739.91,578.01
2016,9,3,9,15,785.5,122.5,2.1,18.0,626.5,780.8,605.19
2016,9,3,9,30,801.0,126.0,2.1,18.0,668.0,819.99,630.89
2016,9,3,9,45,841.5,114.5,2.1,18.5,710.0,862.36,657.28
2016,9,3,10,0,882.0,103.0,2.1,19.0,752.0,898.37,678.92
2016,9,3,10,15,889.5,104.5,2.2,19.0,781.0,922.54,694.78
2016,9,3,10,30,897.0,106.0,2.3,19.0,810.0,943.7,708.77
2016,9,3,10,45,900.5,107.5,2.45,19.0,831.5,957.98,718.76
2016,9,3,11,0,904.0,109.0,2.6,19.0,853.0,968.91,726.67
2016,9,3,11,15,907.5,110.0,2.75,19.0,867.5,975.9,732.06
2016,9,3,11,30,911.0,111.0,2.9,19.0,882.0,979.44,735.25
2016,9,3,11,45,912.0,111.5,3.05,19.5,888.5,976.62,732.88
2016,9,3,12,0,913.0,112.0,3.2,20.0,895.0,970.32,728.29
2016,9,3,12,15,913.0,112.0,3.3,19.5,894.0,959.14,722.9
2016,9,3,12,30,913.0,112.0,3.4,19.0,893.0,944.59,715.26
2016,9,3,12,45,901.0,118.0,3.5,19.0,881.5,922.23,700.94
2016,9,3,13,0,889.0,124.0,3.6,19.0,870.0,897.05,684.69
2016,9,3,13,15,885.5,123.0,3.6,19.0,853.5,869.38,666.09
2016,9,3,13,30,882.0,122.0,3.6,19.0,837.0,838.95,645.52
2016,9,3,13,45,880.5,118.5,3.65,19.0,814.0,804.96,622.62
2016,9,3,14,0,879.0,115.0,3.7,19.0,791.0,768.38,597.7
2016,9,3,14,15,871.0,113.0,3.7,19.0,760.5,726.26,568.36
2016,9,3,14,30,863.0,111.0,3.7,19.0,730.0,682.35,536.1
2016,9,3,14,45,853.5,108.0,3.7,19.0,693.0,634.78,499.82
2016,9,3,15,0,844.0,105.0,3.7,19.0,656.0,585.78,461.56
2016,9,3,15,15,829.0,102.0,3.75,18.5,613.0,532.95,420.25
2016,9,3,15,30,814.0,99.0,3.8,18.0,570.0,479.96,377.43
2016,9,3,15,45,790.0,96.5,3.85,18.0,522.0,423.76,330.08
2016,9,3,16,0,766.0,94.0,3.9,18.0,474.0,368.87,282.57
2016,9,3,16,15,736.5,89.5,3.95,17.5,423.5,309.9,231.4
2016,9,3,16,30,707.0,85.0,4.0,17.0,373.0,255.25,183.01
2016,9,3,16,45,660.5,80.5,4.05,17.0,320.0,199.99,134.83
2016,9,3,17,0,614.0,76.0,4.1,17.0,267.0,149.69,92.99
2016,9,3,17,15,551.5,68.0,4.0,16.5,215.5,100.11,57.1
2016,9,3,17,30,489.0,60.0,3.9,16.0,164.0,57.85,34.54
2016,9,3,17,45,384.0,49.5,3.85,15.5,116.5,37.93,27.45
2016,9,3,18,0,279.0,39.0,3.8,15.0,69.0,30.25,19.62
2016,9,3,18,15,139.5,19.5,3.75,14.5,34.5,15.22,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.5,8.0,2.75,11.5,9.5,7.86,0.0
2016,9,4,6,0,73.0,16.0,2.8,12.0,19.0,30.46,0.0
2016,9,4,6,15,187.5,33.0,2.8,12.5,56.0,96.4,62.31
2016,9,4,6,30,302.0,50.0,2.8,13.0,93.0,160.9,120.52
2016,9,4,6,45,396.5,61.0,2.8,13.5,142.0,223.69,175.63
2016,9,4,7,0,491.0,72.0,2.8,14.0,191.0,298.21,240.1
2016,9,4,7,15,547.0,80.0,2.65,14.0,243.0,359.62,293.42
2016,9,4,7,30,603.0,88.0,2.5,14.0,295.0,425.59,348.83
2016,9,4,7,45,652.5,92.0,2.45,14.5,348.5,487.62,398.93
2016,9,4,8,0,702.0,96.0,2.4,15.0,402.0,552.7,449.65
2016,9,4,8,15,730.0,101.0,2.3,15.5,452.0,607.34,490.33
2016,9,4,8,30,758.0,106.0,2.2,16.0,502.0,662.36,529.89
2016,9,4,8,45,785.0,107.5,2.1,16.5,550.0,710.33,561.86
2016,9,4,9,0,812.0,109.0,2.0,17.0,598.0,760.38,594.1
2016,9,4,9,15,827.0,111.5,1.95,17.5,639.5,801.03,619.28
2016,9,4,9,30,842.0,114.0,1.9,18.0,681.0,839.83,642.77
2016,9,4,9,45,864.0,111.5,1.9,18.5,719.5,877.02,665.27
2016,9,4,10,0,886.0,109.0,1.9,19.0,758.0,906.93,682.59
2016,9,4,10,15,894.0,110.5,1.95,19.0,787.5,931.52,698.19
2016,9,4,10,30,902.0,112.0,2.0,19.0,817.0,953.09,711.87
2016,9,4,10,45,907.5,113.0,2.05,19.5,839.5,968.63,720.3
2016,9,4,11,0,913.0,114.0,2.1,20.0,862.0,980.84,726.66
2016,9,4,11,15,916.5,114.5,2.2,20.0,876.5,987.22,731.29
2016,9,4,11,30,920.0,115.0,2.3,20.0,891.0,990.11,733.8
2016,9,4,11,45,921.5,115.0,2.4,20.5,897.5,987.09,731.14
2016,9,4,12,0,923.0,115.0,2.5,21.0,904.0,980.55,726.33
2016,9,4,12,15,922.5,115.0,2.6,21.0,902.5,968.7,719.49
2016,9,4,12,30,922.0,115.0,2.7,21.0,901.0,953.44,710.46
2016,9,4,12,45,922.5,113.5,2.8,21.0,892.0,934.2,698.79
2016,9,4,13,0,923.0,112.0,2.9,21.0,883.0,911.68,684.91
2016,9,4,13,15,918.5,111.0,2.95,20.5,865.5,882.3,667.21
2016,9,4,13,30,914.0,110.0,3.0,20.0,848.0,850.09,647.45
2016,9,4,13,45,907.5,109.0,3.1,20.0,823.0,813.68,623.61
2016,9,4,14,0,901.0,108.0,3.2,20.0,798.0,774.9,597.85
2016,9,4,14,15,892.0,106.5,3.2,20.0,766.0,731.71,568.15
2016,9,4,14,30,883.0,105.0,3.2,20.0,734.0,686.75,535.63
2016,9,4,14,45,870.0,103.0,3.25,20.0,695.0,637.31,498.45
2016,9,4,15,0,857.0,101.0,3.3,20.0,656.0,586.26,459.09
2016,9,4,15,15,841.0,98.0,3.3,19.5,612.5,532.29,417.07
2016,9,4,15,30,825.0,95.0,3.3,19.0,569.0,478.23,373.59
2016,9,4,15,45,801.0,92.5,3.3,19.0,520.5,421.51,326.02
2016,9,4,16,0,777.0,90.0,3.3,19.0,472.0,366.08,278.25
2016,9,4,16,15,747.0,85.5,3.35,18.5,420.5,308.51,228.41
2016,9,4,16,30,717.0,81.0,3.4,18.0,369.0,251.25,178.17
2016,9,4,16,45,670.0,76.5,3.5,18.0,316.0,195.49,129.88
2016,9,4,17,0,623.0,72.0,3.6,18.0,263.0,144.72,88.08
2016,9,4,17,15,560.0,64.5,3.6,17.0,211.0,95.26,53.06
2016,9,4,17,30,497.0,57.0,3.6,16.0,159.0,53.17,31.72
2016,9,4,17,45,393.5,46.0,3.6,15.5,112.5,34.92,24.77
2016,9,4,18,0,290.0,35.0,3.6,15.0,66.0,27.93,17.41
2016,9,4,18,15,145.0,17.5,3.45,14.5,33.0,13.65,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.5,7.5,1.05,12.5,9.5,0.0,0.0
2016,9,5,6,0,127.0,15.0,1.0,13.0,19.0,40.19,0.0
2016,9,5,6,15,255.5,28.5,1.0,13.5,57.0,108.87,68.14
2016,9,5,6,30,384.0,42.0,1.0,14.0,95.0,177.72,130.98
2016,9,5,6,45,466.0,51.0,1.0,14.5,144.0,239.04,184.92
2016,9,5,7,0,548.0,60.0,1.0,15.0,193.0,308.6,244.64
2016,9,5,7,15,601.0,67.0,0.9,15.5,244.5,370.04,296.18
2016,9,5,7,30,654.0,74.0,0.8,16.0,296.0,435.77,348.83
2016,9,5,7,45,691.5,79.0,0.75,16.5,348.0,494.25,393.96
2016,9,5,8,0,729.0,84.0,0.7,17.0,400.0,554.66,438.61
2016,9,5,8,15,755.5,88.0,0.65,17.5,449.5,606.31,475.06
2016,9,5,8,30,782.0,92.0,0.6,18.0,499.0,660.13,511.28
2016,9,5,8,45,801.5,95.5,0.6,18.5,545.0,708.06,541.57
2016,9,5,9,0,821.0,99.0,0.6,19.0,591.0,754.98,570.51
2016,9,5,9,15,835.5,101.5,0.65,19.5,632.5,795.43,595.34
2016,9,5,9,30,850.0,104.0,0.7,20.0,674.0,833.99,618.67
2016,9,5,9,45,868.5,102.5,0.8,20.5,711.5,864.31,637.25
2016,9,5,10,0,887.0,101.0,0.9,21.0,749.0,897.47,657.7
2016,9,5,10,15,895.0,102.5,1.05,21.0,778.5,922.05,674.6
2016,9,5,10,30,903.0,104.0,1.2,21.0,808.0,943.6,689.68
2016,9,5,10,45,906.5,106.5,1.35,21.5,829.5,958.89,699.46
2016,9,5,11,0,910.0,109.0,1.5,22.0,851.0,970.79,707.12
2016,9,5,11,15,913.5,109.5,1.65,22.0,865.5,977.11,712.61
2016,9,5,11,30,917.0,110.0,1.8,22.0,880.0,979.95,715.95
2016,9,5,11,45,916.0,112.0,1.95,22.0,886.0,976.65,715.38
2016,9,5,12,0,915.0,114.0,2.1,22.0,892.0,969.86,712.6
2016,9,5,12,15,914.5,114.0,2.2,22.0,891.0,958.02,706.0
2016,9,5,12,30,914.0,114.0,2.3,22.0,890.0,942.81,697.23
2016,9,5,12,45,901.5,119.5,2.4,22.0,877.5,919.35,683.01
2016,9,5,13,0,889.0,125.0,2.5,22.0,865.0,893.11,666.89
2016,9,5,13,15,884.5,124.0,2.55,22.0,847.5,864.45,648.62
2016,9,5,13,30,880.0,123.0,2.6,22.0,830.0,833.08,628.42
2016,9,5,13,45,873.5,121.5,2.7,22.0,805.0,797.11,605.22
2016,9,5,14,0,867.0,120.0,2.8,22.0,780.0,758.9,580.18
2016,9,5,14,15,857.5,118.0,2.8,22.0,748.5,716.85,551.58
2016,9,5,14,30,848.0,116.0,2.8,22.0,717.0,671.91,518.72
2016,9,5,14,45,837.0,112.5,2.85,22.0,679.0,623.21,482.58
2016,9,5,15,0,826.0,109.0,2.9,22.0,641.0,573.52,444.7
2016,9,5,15,15,809.5,106.0,2.85,21.5,598.0,520.73,403.89
2016,9,5,15,30,793.0,103.0,2.8,21.0,555.0,467.97,361.8
2016,9,5,15,45,773.0,98.0,2.8,21.0,507.5,412.16,315.54
2016,9,5,16,0,753.0,93.0,2.8,21.0,460.0,357.3,268.78
2016,9,5,16,15,722.5,88.5,2.7,20.5,409.5,298.86,218.78
2016,9,5,16,30,692.0,84.0,2.6,20.0,359.0,244.9,171.78
2016,9,5,16,45,649.5,78.0,2.55,19.5,307.0,190.18,125.14
2016,9,5,17,0,607.0,72.0,2.5,19.0,255.0,139.99,84.43
2016,9,5,17,15,544.0,64.0,2.45,18.0,204.0,91.24,50.57
2016,9,5,17,30,481.0,56.0,2.4,17.0,153.0,49.87,30.43
2016,9,5,17,45,380.0,44.5,2.35,16.5,107.0,33.85,23.68
2016,9,5,18,0,279.0,33.0,2.3,16.0,61.0,26.29,15.64
2016,9,5,18,15,139.5,16.5,2.3,15.5,30.5,12.94,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,124.0,13.0,0.8,14.0,18.0,37.46,0.0
2016,9,6,6,15,253.5,26.5,0.7,14.5,55.0,105.81,64.22
2016,9,6,6,30,383.0,40.0,0.6,15.0,92.0,174.85,127.63
2016,9,6,6,45,462.0,49.5,0.55,15.5,140.0,235.37,180.43
2016,9,6,7,0,541.0,59.0,0.5,16.0,188.0,303.87,238.48
2016,9,6,7,15,594.0,66.0,0.5,16.5,239.5,364.85,289.26
2016,9,6,7,30,647.0,73.0,0.5,17.0,291.0,430.14,341.4
2016,9,6,7,45,683.0,78.5,0.5,17.5,342.0,487.92,385.83
2016,9,6,8,0,719.0,84.0,0.5,18.0,393.0,547.53,429.86
2016,9,6,8,15,746.0,88.0,0.55,18.5,442.5,598.97,466.95
2016,9,6,8,30,773.0,92.0,0.6,19.0,492.0,652.69,504.3
2016,9,6,8,45,792.0,95.5,0.7,20.0,538.0,699.85,534.4
2016,9,6,9,0,811.0,99.0,0.8,21.0,584.0,745.97,563.24
2016,9,6,9,15,826.5,102.0,0.8,21.5,625.0,787.4,588.05
2016,9,6,9,30,842.0,105.0,0.8,22.0,666.0,827.02,611.27
2016,9,6,9,45,855.0,106.0,0.8,22.5,702.5,855.06,626.61
2016,9,6,10,0,868.0,107.0,0.8,23.0,739.0,885.72,643.64
2016,9,6,10,15,876.0,109.0,0.85,23.0,768.0,910.38,658.81
2016,9,6,10,30,884.0,111.0,0.9,23.0,797.0,932.06,672.23
2016,9,6,10,45,890.5,111.5,1.0,23.5,819.0,947.63,681.47
2016,9,6,11,0,897.0,112.0,1.1,24.0,841.0,959.95,688.78
2016,9,6,11,15,900.5,112.5,1.25,24.0,855.5,966.12,694.47
2016,9,6,11,30,904.0,113.0,1.4,24.0,870.0,968.85,698.06
2016,9,6,11,45,907.0,113.0,1.6,24.5,877.0,967.13,698.18
2016,9,6,12,0,910.0,113.0,1.8,25.0,884.0,961.93,695.98
2016,9,6,12,15,909.5,113.0,1.9,25.0,882.5,950.06,689.61
2016,9,6,12,30,909.0,113.0,2.0,25.0,881.0,934.85,681.13
2016,9,6,12,45,905.0,114.0,2.15,25.0,871.0,914.3,669.66
2016,9,6,13,0,901.0,115.0,2.3,25.0,861.0,890.68,656.05
2016,9,6,13,15,897.0,114.0,2.35,24.5,844.0,862.11,639.39
2016,9,6,13,30,893.0,113.0,2.4,24.0,827.0,830.76,620.72
2016,9,6,13,45,889.0,110.5,2.5,24.0,802.5,795.29,598.18
2016,9,6,14,0,885.0,108.0,2.6,24.0,778.0,757.36,573.66
2016,9,6,14,15,876.0,106.0,2.6,24.0,746.5,714.18,544.59
2016,9,6,14,30,867.0,104.0,2.6,24.0,715.0,669.3,512.41
2016,9,6,14,45,858.0,100.5,2.6,24.0,677.5,621.46,476.97
2016,9,6,15,0,849.0,97.0,2.6,24.0,640.0,571.67,439.17
2016,9,6,15,15,832.5,94.5,2.55,23.5,596.5,518.32,398.22
2016,9,6,15,30,816.0,92.0,2.5,23.0,553.0,464.95,355.93
2016,9,6,15,45,797.5,87.5,2.5,23.0,506.0,409.1,309.88
2016,9,6,16,0,779.0,83.0,2.5,23.0,459.0,354.0,263.12
2016,9,6,16,15,749.5,79.0,2.45,22.5,408.0,297.11,214.52
2016,9,6,16,30,720.0,75.0,2.4,22.0,357.0,242.71,167.35
2016,9,6,16,45,680.0,69.0,2.35,22.0,305.0,184.98,118.25
2016,9,6,17,0,640.0,63.0,2.3,22.0,253.0,133.53,76.79
2016,9,6,17,15,577.0,56.5,2.15,21.0,202.0,84.45,43.75
2016,9,6,17,30,514.0,50.0,2.0,20.0,151.0,42.68,25.3
2016,9,6,17,45,412.0,40.0,1.9,19.5,105.0,29.94,19.94
2016,9,6,18,0,310.0,30.0,1.8,19.0,59.0,23.64,12.87
2016,9,6,18,15,155.0,15.0,1.75,18.5,29.5,14.74,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.1,17.0,16.0,34.33,0.0
2016,9,7,6,15,241.0,26.0,1.15,17.5,53.0,101.21,58.9
2016,9,7,6,30,368.0,40.0,1.2,18.0,90.0,169.73,122.5
2016,9,7,6,45,451.0,50.0,1.3,18.5,137.5,231.32,176.12
2016,9,7,7,0,534.0,60.0,1.4,19.0,185.0,301.36,235.82
2016,9,7,7,15,587.5,67.0,1.45,19.5,236.5,362.16,287.08
2016,9,7,7,30,641.0,74.0,1.5,20.0,288.0,427.3,339.99
2016,9,7,7,45,679.5,79.0,1.55,20.5,339.5,485.58,385.86
2016,9,7,8,0,718.0,84.0,1.6,21.0,391.0,545.91,431.67
2016,9,7,8,15,744.5,88.5,1.55,21.5,440.5,597.44,468.92
2016,9,7,8,30,771.0,93.0,1.5,22.0,490.0,651.24,506.34
2016,9,7,8,45,791.5,96.0,1.45,23.0,536.0,698.8,535.65
2016,9,7,9,0,812.0,99.0,1.4,24.0,582.0,745.44,563.46
2016,9,7,9,15,827.0,102.0,1.3,24.5,623.0,786.43,587.21
2016,9,7,9,30,842.0,105.0,1.2,25.0,664.0,825.57,609.11
2016,9,7,9,45,851.5,107.5,1.15,25.5,699.5,857.33,626.32
2016,9,7,10,0,861.0,110.0,1.1,26.0,735.0,881.24,638.27
2016,9,7,10,15,869.5,112.0,1.0,26.0,764.0,906.12,651.24
2016,9,7,10,30,878.0,114.0,0.9,26.0,793.0,928.06,662.12
2016,9,7,10,45,884.0,115.0,0.85,26.5,815.0,943.54,668.47
2016,9,7,11,0,890.0,116.0,0.8,27.0,837.0,955.77,672.89
2016,9,7,11,15,894.0,116.5,0.85,27.0,851.0,962.27,677.16
2016,9,7,11,30,898.0,117.0,0.9,27.0,865.0,965.35,679.53
2016,9,7,11,45,900.0,117.0,1.0,27.5,871.5,962.61,678.04
2016,9,7,12,0,902.0,117.0,1.1,28.0,878.0,956.43,674.52
2016,9,7,12,15,901.5,117.0,1.25,28.0,876.5,944.55,669.62
2016,9,7,12,30,901.0,117.0,1.4,28.0,875.0,929.34,662.52
2016,9,7,12,45,877.0,129.0,1.55,28.0,860.0,902.56,647.9
2016,9,7,13,0,853.0,141.0,1.7,28.0,845.0,876.95,633.82
2016,9,7,13,15,848.5,139.5,1.8,27.5,827.5,848.0,617.97
2016,9,7,13,30,844.0,138.0,1.9,27.0,810.0,816.45,600.13
2016,9,7,13,45,836.0,136.5,2.0,27.0,784.5,779.8,577.38
2016,9,7,14,0,828.0,135.0,2.1,27.0,759.0,741.13,552.94
2016,9,7,14,15,817.5,133.0,2.15,26.5,727.5,698.41,525.04
2016,9,7,14,30,807.0,131.0,2.2,26.0,696.0,654.29,494.83
2016,9,7,14,45,792.5,128.0,2.3,26.0,657.5,605.61,459.73
2016,9,7,15,0,778.0,125.0,2.4,26.0,619.0,556.36,423.16
2016,9,7,15,15,759.0,121.5,2.4,25.5,576.0,502.77,382.75
2016,9,7,15,30,740.0,118.0,2.4,25.0,533.0,450.56,342.05
2016,9,7,15,45,715.0,113.0,2.45,25.0,485.5,395.18,297.2
2016,9,7,16,0,690.0,108.0,2.5,25.0,438.0,341.4,252.43
2016,9,7,16,15,656.0,102.5,2.45,24.5,387.5,286.37,206.35
2016,9,7,16,30,622.0,97.0,2.4,24.0,337.0,234.48,162.4
2016,9,7,16,45,575.5,89.0,2.4,23.5,286.0,181.44,118.65
2016,9,7,17,0,529.0,81.0,2.4,23.0,235.0,133.52,81.24
2016,9,7,17,15,460.0,71.0,2.2,22.0,185.5,87.62,50.79
2016,9,7,17,30,391.0,61.0,2.0,21.0,136.0,48.79,36.45
2016,9,7,17,45,291.0,46.5,1.85,20.5,92.5,35.44,24.42
2016,9,7,18,0,191.0,32.0,1.7,20.0,49.0,24.98,13.22
2016,9,7,18,15,95.5,16.0,1.6,19.5,24.5,15.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,1.3,14.0,13.0,22.59,0.0
2016,9,8,6,15,174.0,27.5,1.35,14.5,47.5,84.61,48.1
2016,9,8,6,30,288.0,44.0,1.4,15.0,82.0,148.57,108.61
2016,9,8,6,45,372.5,56.0,1.45,15.5,128.5,207.56,160.15
2016,9,8,7,0,457.0,68.0,1.5,16.0,175.0,277.3,219.92
2016,9,8,7,15,228.5,76.5,1.5,16.0,130.0,194.85,157.16
2016,9,8,7,30,0.0,85.0,1.5,16.0,85.0,83.48,64.77
2016,9,8,7,45,0.0,110.5,1.5,16.5,110.5,109.46,86.27
2016,9,8,8,0,0.0,136.0,1.5,17.0,136.0,135.46,107.14
2016,9,8,8,15,4.0,153.5,1.5,17.5,156.0,155.55,122.94
2016,9,8,8,30,8.0,171.0,1.5,18.0,176.0,175.97,138.78
2016,9,8,8,45,112.5,216.0,1.55,18.5,283.0,314.88,250.27
2016,9,8,9,0,217.0,261.0,1.6,19.0,390.0,447.97,352.14
2016,9,8,9,15,278.5,269.5,1.6,19.0,446.5,520.72,405.85
2016,9,8,9,30,340.0,278.0,1.6,19.0,503.0,587.84,454.82
2016,9,8,9,45,331.5,297.5,1.65,19.5,526.5,609.42,467.94
2016,9,8,10,0,323.0,317.0,1.7,20.0,550.0,629.24,480.04
2016,9,8,10,15,579.0,225.5,1.75,20.0,663.5,775.72,589.53
2016,9,8,10,30,835.0,134.0,1.8,20.0,777.0,914.43,683.48
2016,9,8,10,45,842.0,135.0,1.85,20.5,799.0,930.16,690.82
2016,9,8,11,0,849.0,136.0,1.9,21.0,821.0,942.76,697.54
2016,9,8,11,15,853.0,137.0,1.95,21.0,835.0,949.33,701.76
2016,9,8,11,30,857.0,138.0,2.0,21.0,849.0,952.59,704.0
2016,9,8,11,45,860.0,137.5,2.05,21.5,856.0,949.96,701.18
2016,9,8,12,0,863.0,137.0,2.1,22.0,863.0,939.04,693.09
2016,9,8,12,15,863.0,137.0,2.15,22.0,861.0,927.85,686.34
2016,9,8,12,30,863.0,137.0,2.2,22.0,859.0,913.47,677.54
2016,9,8,12,45,854.5,139.5,2.25,22.0,847.5,895.0,666.09
2016,9,8,13,0,846.0,142.0,2.3,22.0,836.0,869.51,649.95
2016,9,8,13,15,684.0,212.0,2.3,22.0,766.0,785.06,592.33
2016,9,8,13,30,522.0,282.0,2.3,22.0,696.0,702.35,531.3
2016,9,8,13,45,525.5,269.5,2.35,22.0,675.0,672.8,511.7
2016,9,8,14,0,529.0,257.0,2.4,22.0,654.0,641.54,490.11
2016,9,8,14,15,668.0,192.5,2.4,21.5,671.5,651.86,501.39
2016,9,8,14,30,807.0,128.0,2.4,21.0,689.0,648.48,501.73
2016,9,8,14,45,797.0,123.0,2.45,21.0,651.5,600.54,465.77
2016,9,8,15,0,787.0,118.0,2.5,21.0,614.0,551.64,428.38
2016,9,8,15,15,768.5,114.5,2.5,20.5,571.0,499.18,387.77
2016,9,8,15,30,750.0,111.0,2.5,20.0,528.0,445.55,344.98
2016,9,8,15,45,730.0,105.0,2.55,20.0,481.0,390.8,299.47
2016,9,8,16,0,710.0,99.0,2.6,20.0,434.0,337.12,253.55
2016,9,8,16,15,676.5,93.5,2.55,19.5,384.0,281.27,205.63
2016,9,8,16,30,643.0,88.0,2.5,19.0,334.0,228.49,159.83
2016,9,8,16,45,602.0,80.0,2.5,19.0,283.5,175.4,114.63
2016,9,8,17,0,561.0,72.0,2.5,19.0,233.0,126.76,75.73
2016,9,8,17,15,494.0,63.0,2.45,18.5,183.5,80.26,44.87
2016,9,8,17,30,427.0,54.0,2.4,18.0,134.0,41.66,30.68
2016,9,8,17,45,326.5,41.5,2.35,17.5,91.0,32.08,21.78
2016,9,8,18,0,226.0,29.0,2.3,17.0,48.0,22.62,10.83
2016,9,8,18,15,113.0,14.5,2.35,16.5,24.0,14.25,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
