Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,32.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,9,6,0,65.0,11.0,1.5,13.0,13.0,23.49,0.0
2016,9,9,6,15,190.5,26.5,1.5,13.5,47.5,86.87,47.33
2016,9,9,6,30,316.0,42.0,1.5,14.0,82.0,154.83,113.09
2016,9,9,6,45,404.5,52.5,1.5,14.5,129.5,216.06,166.93
2016,9,9,7,0,493.0,63.0,1.5,15.0,177.0,286.26,227.47
2016,9,9,7,15,251.5,89.0,1.4,15.5,147.5,220.06,177.69
2016,9,9,7,30,10.0,115.0,1.3,16.0,118.0,120.98,95.92
2016,9,9,7,45,351.0,102.5,1.2,16.5,249.5,321.75,262.61
2016,9,9,8,0,692.0,90.0,1.1,17.0,381.0,534.91,428.32
2016,9,9,8,15,366.5,145.5,1.05,17.5,302.0,410.93,328.04
2016,9,9,8,30,41.0,201.0,1.0,18.0,223.0,238.2,187.46
2016,9,9,8,45,103.5,232.5,0.95,18.5,292.5,318.94,251.54
2016,9,9,9,0,166.0,264.0,0.9,19.0,362.0,412.12,321.4
2016,9,9,9,15,282.5,262.5,0.9,19.5,443.0,515.82,398.32
2016,9,9,9,30,399.0,261.0,0.9,20.0,524.0,617.37,470.83
2016,9,9,9,45,626.0,187.5,0.95,20.5,625.5,752.71,567.83
2016,9,9,10,0,853.0,114.0,1.0,21.0,727.0,880.64,650.42
2016,9,9,10,15,861.5,115.5,1.05,21.0,756.0,899.29,660.6
2016,9,9,10,30,870.0,117.0,1.1,21.0,785.0,920.38,673.9
2016,9,9,10,45,878.0,117.5,1.2,21.5,807.5,936.88,683.78
2016,9,9,11,0,886.0,118.0,1.3,22.0,830.0,950.2,691.7
2016,9,9,11,15,889.5,118.5,1.4,22.0,844.0,956.03,696.26
2016,9,9,11,30,893.0,119.0,1.5,22.0,858.0,958.46,698.82
2016,9,9,11,45,896.0,118.5,1.65,22.5,864.5,955.95,697.62
2016,9,9,12,0,899.0,118.0,1.8,23.0,871.0,950.0,694.24
2016,9,9,12,15,899.0,118.0,1.9,22.5,869.5,938.43,689.29
2016,9,9,12,30,899.0,118.0,2.0,22.0,868.0,923.53,682.2
2016,9,9,12,45,881.0,126.0,2.1,22.0,854.0,897.9,666.64
2016,9,9,13,0,863.0,134.0,2.2,22.0,840.0,873.09,651.61
2016,9,9,13,15,858.5,133.0,2.25,22.0,822.0,844.3,633.31
2016,9,9,13,30,854.0,132.0,2.3,22.0,804.0,812.87,613.13
2016,9,9,13,45,848.0,129.5,2.4,22.0,779.5,776.33,589.59
2016,9,9,14,0,842.0,127.0,2.5,22.0,755.0,737.61,564.23
2016,9,9,14,15,831.5,125.0,2.55,21.5,722.5,694.33,535.02
2016,9,9,14,30,821.0,123.0,2.6,21.0,690.0,649.61,503.32
2016,9,9,14,45,809.0,119.0,2.65,21.0,652.0,600.83,466.81
2016,9,9,15,0,797.0,115.0,2.7,21.0,614.0,551.24,428.68
2016,9,9,15,15,778.0,112.0,2.7,20.5,570.5,498.55,387.67
2016,9,9,15,30,759.0,109.0,2.7,20.0,527.0,444.74,344.51
2016,9,9,15,45,736.0,104.0,2.75,19.5,479.5,389.31,298.83
2016,9,9,16,0,713.0,99.0,2.8,19.0,432.0,335.25,252.86
2016,9,9,16,15,679.0,93.5,2.85,18.5,381.5,279.19,204.53
2016,9,9,16,30,645.0,88.0,2.9,18.0,331.0,226.25,158.41
2016,9,9,16,45,598.5,80.5,2.95,17.5,280.0,172.7,113.14
2016,9,9,17,0,552.0,73.0,3.0,17.0,229.0,124.24,74.8
2016,9,9,17,15,481.5,64.0,2.95,16.5,179.0,78.35,44.73
2016,9,9,17,30,411.0,55.0,2.9,16.0,129.0,41.62,30.86
2016,9,9,17,45,303.0,41.5,2.9,15.5,86.5,31.68,21.52
2016,9,9,18,0,195.0,28.0,2.9,15.0,44.0,21.91,9.33
2016,9,9,18,15,97.5,14.0,2.8,14.5,22.0,13.76,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.0,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,12.0,11.0,18.16,0.0
2016,9,10,6,15,160.0,26.0,2.15,12.5,44.0,78.08,40.19
2016,9,10,6,30,277.0,42.0,2.2,13.0,77.0,142.43,104.23
2016,9,10,6,45,361.0,54.5,2.25,13.5,122.5,200.93,156.1
2016,9,10,7,0,445.0,67.0,2.3,14.0,168.0,270.04,216.24
2016,9,10,7,15,222.5,78.0,2.25,14.5,128.5,193.45,157.2
2016,9,10,7,30,0.0,89.0,2.2,15.0,89.0,87.82,68.75
2016,9,10,7,45,1.0,113.0,2.2,15.5,113.5,112.84,89.52
2016,9,10,8,0,2.0,137.0,2.2,16.0,138.0,137.93,109.8
2016,9,10,8,15,18.0,166.5,2.1,16.5,176.0,178.72,142.84
2016,9,10,8,30,34.0,196.0,2.0,17.0,214.0,227.86,181.86
2016,9,10,8,45,114.5,228.5,1.95,17.5,294.5,330.4,263.62
2016,9,10,9,0,195.0,261.0,1.9,18.0,375.0,430.83,340.82
2016,9,10,9,15,487.5,193.0,1.9,18.0,505.5,611.0,481.41
2016,9,10,9,30,780.0,125.0,1.9,18.0,636.0,791.93,612.11
2016,9,10,9,45,791.5,128.0,1.95,18.5,671.0,824.14,630.7
2016,9,10,10,0,803.0,131.0,2.0,19.0,706.0,854.02,649.01
2016,9,10,10,15,812.5,133.0,2.05,19.0,734.5,878.5,664.83
2016,9,10,10,30,822.0,135.0,2.1,19.0,763.0,900.21,678.85
2016,9,10,10,45,827.5,137.0,2.2,19.5,784.5,915.33,687.71
2016,9,10,11,0,833.0,139.0,2.3,20.0,806.0,927.33,694.61
2016,9,10,11,15,837.0,140.0,2.35,20.0,819.5,933.67,698.68
2016,9,10,11,30,841.0,141.0,2.4,20.0,833.0,936.74,700.75
2016,9,10,11,45,842.5,141.5,2.45,20.5,839.0,933.68,697.53
2016,9,10,12,0,844.0,142.0,2.5,21.0,845.0,927.34,692.3
2016,9,10,12,15,843.0,142.0,2.55,21.0,843.0,914.96,684.49
2016,9,10,12,30,842.0,142.0,2.6,21.0,841.0,899.44,674.69
2016,9,10,12,45,829.0,147.0,2.65,21.0,828.5,875.63,659.32
2016,9,10,13,0,816.0,152.0,2.7,21.0,816.0,849.3,642.25
2016,9,10,13,15,810.5,151.0,2.7,20.5,798.0,820.74,624.46
2016,9,10,13,30,805.0,150.0,2.7,20.0,780.0,789.76,604.85
2016,9,10,13,45,668.5,200.5,2.75,20.0,712.5,710.13,547.45
2016,9,10,14,0,532.0,251.0,2.8,20.0,645.0,634.25,490.32
2016,9,10,14,15,526.0,241.5,2.8,20.0,617.0,597.59,463.85
2016,9,10,14,30,520.0,232.0,2.8,20.0,589.0,560.08,436.01
2016,9,10,14,45,517.5,217.0,2.85,20.0,555.5,518.65,404.97
2016,9,10,15,0,515.0,202.0,2.9,20.0,522.0,476.4,372.56
2016,9,10,15,15,503.0,190.5,2.9,19.5,484.5,432.03,338.17
2016,9,10,15,30,491.0,179.0,2.9,19.0,447.0,388.0,303.08
2016,9,10,15,45,567.0,146.0,2.9,19.0,429.0,359.05,277.5
2016,9,10,16,0,643.0,113.0,2.9,19.0,411.0,321.8,243.34
2016,9,10,16,15,607.0,106.5,2.9,18.5,361.5,268.15,197.31
2016,9,10,16,30,571.0,100.0,2.9,18.0,312.0,217.97,154.0
2016,9,10,16,45,522.0,91.0,2.9,17.5,262.0,167.01,111.5
2016,9,10,17,0,473.0,82.0,2.9,17.0,212.0,120.9,75.54
2016,9,10,17,15,403.5,70.0,2.85,16.5,164.5,76.98,46.67
2016,9,10,17,30,334.0,58.0,2.8,16.0,117.0,43.54,32.47
2016,9,10,17,45,236.0,42.0,2.75,15.5,76.5,32.24,21.85
2016,9,10,18,0,138.0,26.0,2.7,15.0,36.0,20.34,6.8
2016,9,10,18,15,69.0,13.0,2.65,14.5,18.0,12.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.5,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.6,13.0,8.0,10.92,0.0
2016,9,11,6,15,108.0,26.0,2.7,13.0,38.5,60.75,28.21
2016,9,11,6,30,195.0,45.0,2.8,13.0,69.0,121.18,88.72
2016,9,11,6,45,271.0,61.5,2.9,13.5,112.5,176.79,137.68
2016,9,11,7,0,347.0,78.0,3.0,14.0,156.0,240.48,193.11
2016,9,11,7,15,405.0,90.5,2.95,14.0,204.0,298.84,244.02
2016,9,11,7,30,463.0,103.0,2.9,14.0,252.0,362.46,298.11
2016,9,11,7,45,231.5,105.0,2.85,14.5,179.5,249.08,205.41
2016,9,11,8,0,0.0,107.0,2.8,15.0,107.0,105.17,82.9
2016,9,11,8,15,1.0,132.5,2.75,15.0,133.5,131.71,104.84
2016,9,11,8,30,2.0,158.0,2.7,15.0,160.0,158.36,126.35
2016,9,11,8,45,22.0,196.5,2.65,15.5,210.0,212.65,170.26
2016,9,11,9,0,42.0,235.0,2.6,16.0,260.0,276.69,220.86
2016,9,11,9,15,55.5,260.5,2.55,16.5,295.5,315.43,250.39
2016,9,11,9,30,69.0,286.0,2.5,17.0,331.0,354.72,279.93
2016,9,11,9,45,50.5,284.0,2.5,17.5,318.0,337.01,264.47
2016,9,11,10,0,32.0,282.0,2.5,18.0,305.0,318.55,248.7
2016,9,11,10,15,51.5,313.5,2.5,18.0,352.5,369.32,287.77
2016,9,11,10,30,71.0,345.0,2.5,18.0,400.0,420.41,326.25
2016,9,11,10,45,43.5,307.5,2.55,18.0,342.0,354.48,275.19
2016,9,11,11,0,16.0,270.0,2.6,18.0,284.0,281.66,218.58
2016,9,11,11,15,14.5,263.0,2.65,18.0,275.5,272.81,211.81
2016,9,11,11,30,13.0,256.0,2.7,18.0,267.0,263.98,204.88
2016,9,11,11,45,13.5,260.5,2.75,18.5,272.0,268.57,208.02
2016,9,11,12,0,14.0,265.0,2.8,19.0,277.0,273.08,211.08
2016,9,11,12,15,15.5,273.5,2.85,18.5,287.0,282.4,218.71
2016,9,11,12,30,17.0,282.0,2.9,18.0,297.0,291.57,226.26
2016,9,11,12,45,37.5,322.0,3.0,18.0,353.0,353.75,274.61
2016,9,11,13,0,58.0,362.0,3.1,18.0,409.0,409.41,317.27
2016,9,11,13,15,50.0,345.0,3.15,18.0,385.0,382.77,296.97
2016,9,11,13,30,42.0,328.0,3.2,18.0,361.0,356.63,277.28
2016,9,11,13,45,33.5,303.5,3.3,18.0,329.5,323.26,251.98
2016,9,11,14,0,25.0,279.0,3.4,18.0,298.0,288.59,225.47
2016,9,11,14,15,29.5,276.0,3.45,17.5,297.0,288.66,226.5
2016,9,11,14,30,34.0,273.0,3.5,17.0,296.0,286.11,225.4
2016,9,11,14,45,30.5,254.0,3.55,17.0,274.0,263.01,207.6
2016,9,11,15,0,27.0,235.0,3.6,17.0,252.0,240.37,190.09
2016,9,11,15,15,19.5,210.5,3.6,16.5,222.5,211.4,167.66
2016,9,11,15,30,12.0,186.0,3.6,16.0,193.0,183.3,145.71
2016,9,11,15,45,34.5,185.5,3.65,16.0,202.0,188.93,150.51
2016,9,11,16,0,57.0,185.0,3.7,16.0,211.0,192.34,153.04
2016,9,11,16,15,28.5,145.5,3.7,15.5,158.5,144.24,114.5
2016,9,11,16,30,0.0,106.0,3.7,15.0,106.0,100.95,79.78
2016,9,11,16,45,0.0,89.0,3.7,15.0,89.0,84.7,66.28
2016,9,11,17,0,0.0,72.0,3.7,15.0,72.0,68.56,52.62
2016,9,11,17,15,202.0,61.5,3.65,14.5,96.0,61.65,40.71
2016,9,11,17,30,404.0,51.0,3.6,14.0,120.0,38.61,28.36
2016,9,11,17,45,291.5,38.0,3.55,14.0,78.5,29.81,19.76
2016,9,11,18,0,179.0,25.0,3.5,14.0,37.0,19.64,4.34
2016,9,11,18,15,89.5,12.5,3.4,13.5,18.5,12.29,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,11.52,0.0
2016,9,12,6,15,132.5,27.0,3.3,12.0,43.0,71.49,31.02
2016,9,12,6,30,251.0,45.0,3.4,12.0,76.0,137.96,100.96
2016,9,12,6,45,351.5,57.0,3.5,12.5,123.0,199.84,155.8
2016,9,12,7,0,452.0,69.0,3.6,13.0,170.0,273.6,220.26
2016,9,12,7,15,516.0,78.0,3.55,13.5,221.0,337.13,275.78
2016,9,12,7,30,580.0,87.0,3.5,14.0,272.0,406.03,334.14
2016,9,12,7,45,290.0,106.5,3.5,14.5,199.0,291.03,240.45
2016,9,12,8,0,0.0,126.0,3.5,15.0,126.0,125.19,99.56
2016,9,12,8,15,0.5,140.0,3.45,15.0,140.0,139.33,111.18
2016,9,12,8,30,1.0,154.0,3.4,15.0,154.0,153.54,122.5
2016,9,12,8,45,3.0,167.0,3.35,15.5,168.5,167.85,133.59
2016,9,12,9,0,5.0,180.0,3.3,16.0,183.0,182.32,144.69
2016,9,12,9,15,9.5,200.5,3.3,16.0,206.5,206.69,164.03
2016,9,12,9,30,14.0,221.0,3.3,16.0,230.0,231.3,183.37
2016,9,12,9,45,45.0,270.5,3.3,16.5,302.0,317.67,251.58
2016,9,12,10,0,76.0,320.0,3.3,17.0,374.0,398.29,313.42
2016,9,12,10,15,130.5,342.0,3.3,17.0,439.5,479.42,375.87
2016,9,12,10,30,185.0,364.0,3.3,17.0,505.0,552.65,431.27
2016,9,12,10,45,253.0,363.0,3.35,17.5,560.5,622.52,483.14
2016,9,12,11,0,321.0,362.0,3.4,18.0,616.0,683.61,527.82
2016,9,12,11,15,359.0,355.0,3.45,18.0,644.0,710.08,547.47
2016,9,12,11,30,397.0,348.0,3.5,18.0,672.0,735.25,566.34
2016,9,12,11,45,401.0,348.0,3.6,18.0,677.0,734.99,566.25
2016,9,12,12,0,405.0,348.0,3.7,18.0,682.0,733.05,565.16
2016,9,12,12,15,405.0,347.0,3.75,17.5,680.5,724.79,560.39
2016,9,12,12,30,405.0,346.0,3.8,17.0,679.0,714.96,554.52
2016,9,12,12,45,211.0,311.5,3.85,17.0,485.0,502.75,394.03
2016,9,12,13,0,17.0,277.0,3.9,17.0,291.0,285.02,222.32
2016,9,12,13,15,16.5,271.0,3.9,17.0,284.5,277.8,217.4
2016,9,12,13,30,16.0,265.0,3.9,17.0,278.0,270.58,211.97
2016,9,12,13,45,15.5,257.5,3.95,17.0,269.5,261.88,205.42
2016,9,12,14,0,15.0,250.0,4.0,17.0,261.0,253.2,198.89
2016,9,12,14,15,21.5,256.0,4.0,16.5,271.5,262.29,206.91
2016,9,12,14,30,28.0,262.0,4.0,16.0,282.0,271.63,215.12
2016,9,12,14,45,17.5,227.5,4.0,16.0,240.0,229.51,181.86
2016,9,12,15,0,7.0,193.0,4.0,16.0,198.0,189.57,150.13
2016,9,12,15,15,12.0,192.0,3.95,15.5,199.5,190.17,151.36
2016,9,12,15,30,17.0,191.0,3.9,15.0,201.0,190.09,151.92
2016,9,12,15,45,12.5,172.5,3.85,15.0,179.5,169.37,135.36
2016,9,12,16,0,8.0,154.0,3.8,15.0,158.0,149.2,119.19
2016,9,12,16,15,4.0,119.0,3.75,14.5,121.0,114.65,91.1
2016,9,12,16,30,0.0,84.0,3.7,14.0,84.0,80.7,63.09
2016,9,12,16,45,0.0,70.0,3.65,14.0,70.0,67.35,51.88
2016,9,12,17,0,0.0,56.0,3.6,14.0,56.0,54.07,40.54
2016,9,12,17,15,200.0,54.5,3.5,13.5,88.0,51.42,32.61
2016,9,12,17,30,400.0,53.0,3.4,13.0,120.0,41.03,30.55
2016,9,12,17,45,265.5,39.5,3.35,12.5,77.0,30.52,20.29
2016,9,12,18,0,131.0,26.0,3.3,12.0,34.0,20.63,1.7
2016,9,12,18,15,65.5,13.0,3.25,12.0,17.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,118.0,21.5,1.85,12.5,35.0,60.46,21.95
2016,9,13,6,30,236.0,43.0,1.9,13.0,70.0,130.93,94.76
2016,9,13,6,45,320.5,57.5,1.95,13.5,115.0,189.14,146.3
2016,9,13,7,0,405.0,72.0,2.0,14.0,160.0,256.39,204.67
2016,9,13,7,15,465.5,82.0,1.95,14.5,209.5,315.82,255.94
2016,9,13,7,30,526.0,92.0,1.9,15.0,259.0,382.99,311.85
2016,9,13,7,45,572.0,99.5,1.85,15.5,310.0,442.61,359.99
2016,9,13,8,0,618.0,107.0,1.8,16.0,361.0,505.06,408.62
2016,9,13,8,15,649.5,113.0,1.75,16.0,409.5,558.93,449.83
2016,9,13,8,30,681.0,119.0,1.7,16.0,458.0,613.59,490.44
2016,9,13,8,45,708.0,122.5,1.7,16.5,504.0,662.62,525.19
2016,9,13,9,0,735.0,126.0,1.7,17.0,550.0,711.37,558.16
2016,9,13,9,15,752.5,129.5,1.75,17.0,590.5,751.98,585.66
2016,9,13,9,30,770.0,133.0,1.8,17.0,631.0,791.07,611.89
2016,9,13,9,45,779.0,138.0,1.85,17.5,665.5,819.62,629.41
2016,9,13,10,0,788.0,143.0,1.9,18.0,700.0,848.95,647.47
2016,9,13,10,15,798.0,145.5,1.9,18.0,728.5,873.87,663.15
2016,9,13,10,30,808.0,148.0,1.9,18.0,757.0,896.07,677.01
2016,9,13,10,45,821.5,146.0,1.9,18.5,780.0,913.75,686.58
2016,9,13,11,0,835.0,144.0,1.9,19.0,803.0,928.46,694.25
2016,9,13,11,15,839.0,145.0,1.85,19.0,817.0,934.53,697.0
2016,9,13,11,30,843.0,146.0,1.8,19.0,831.0,937.3,697.78
2016,9,13,11,45,852.5,142.0,1.8,19.5,839.0,936.49,695.64
2016,9,13,12,0,862.0,138.0,1.8,20.0,847.0,932.29,691.43
2016,9,13,12,15,861.5,138.0,1.75,20.0,844.5,919.93,682.73
2016,9,13,12,30,861.0,138.0,1.7,20.0,842.0,904.35,672.1
2016,9,13,12,45,863.0,134.5,1.7,20.0,833.0,884.13,659.09
2016,9,13,13,0,865.0,131.0,1.7,20.0,824.0,860.76,644.07
2016,9,13,13,15,860.0,130.0,1.7,20.0,806.0,831.27,624.92
2016,9,13,13,30,855.0,129.0,1.7,20.0,788.0,799.17,603.99
2016,9,13,13,45,851.0,125.5,1.7,20.0,763.0,762.85,580.03
2016,9,13,14,0,847.0,122.0,1.7,20.0,738.0,724.23,554.3
2016,9,13,14,15,836.0,119.5,1.7,20.0,705.5,679.81,522.72
2016,9,13,14,30,825.0,117.0,1.7,20.0,673.0,634.0,489.21
2016,9,13,14,45,813.5,113.0,1.7,20.0,635.0,585.28,452.75
2016,9,13,15,0,802.0,109.0,1.7,20.0,597.0,535.71,414.62
2016,9,13,15,15,782.5,106.0,1.7,19.5,553.0,482.63,373.41
2016,9,13,15,30,763.0,103.0,1.7,19.0,509.0,429.99,331.12
2016,9,13,15,45,738.5,98.0,1.75,19.0,461.0,372.55,283.39
2016,9,13,16,0,714.0,93.0,1.8,19.0,413.0,318.1,236.72
2016,9,13,16,15,678.5,87.5,1.8,18.5,362.5,262.02,188.54
2016,9,13,16,30,643.0,82.0,1.8,18.0,312.0,209.26,142.94
2016,9,13,16,45,591.5,75.5,1.85,18.0,260.5,156.67,99.25
2016,9,13,17,0,540.0,69.0,1.9,18.0,209.0,109.78,63.79
2016,9,13,17,15,464.5,59.0,1.8,17.5,160.5,64.65,36.76
2016,9,13,17,30,389.0,49.0,1.7,17.0,112.0,37.52,26.92
2016,9,13,17,45,271.5,35.0,1.6,16.5,71.0,27.61,17.27
2016,9,13,18,0,154.0,21.0,1.5,16.0,30.0,16.51,0.0
2016,9,13,18,15,77.0,10.5,1.5,15.5,15.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,114.5,20.5,0.85,13.5,34.0,57.89,16.79
2016,9,14,6,30,229.0,41.0,0.9,14.0,68.0,126.31,90.3
2016,9,14,6,45,314.0,56.0,0.95,14.5,112.5,184.78,141.6
2016,9,14,7,0,399.0,71.0,1.0,15.0,157.0,252.32,199.44
2016,9,14,7,15,459.5,81.5,1.0,15.0,206.5,311.9,250.53
2016,9,14,7,30,520.0,92.0,1.0,15.0,256.0,379.13,306.25
2016,9,14,7,45,562.5,100.5,1.0,15.5,305.5,437.5,352.75
2016,9,14,8,0,605.0,109.0,1.0,16.0,355.0,498.42,399.52
2016,9,14,8,15,636.5,115.5,1.0,16.5,403.5,552.23,439.32
2016,9,14,8,30,668.0,122.0,1.0,17.0,452.0,606.84,478.44
2016,9,14,8,45,692.0,127.0,1.0,17.5,497.5,654.82,511.55
2016,9,14,9,0,716.0,132.0,1.0,18.0,543.0,702.34,543.25
2016,9,14,9,15,734.0,136.0,1.05,18.0,583.5,743.23,570.46
2016,9,14,9,30,752.0,140.0,1.1,18.0,624.0,782.67,596.47
2016,9,14,9,45,809.5,122.0,1.15,18.5,669.0,826.31,623.95
2016,9,14,10,0,867.0,104.0,1.2,19.0,714.0,867.5,649.36
2016,9,14,10,15,875.5,105.5,1.2,19.0,742.5,891.37,663.61
2016,9,14,10,30,884.0,107.0,1.2,19.0,771.0,912.26,676.12
2016,9,14,10,45,891.0,107.5,1.3,19.5,792.5,927.59,685.31
2016,9,14,11,0,898.0,108.0,1.4,20.0,814.0,939.64,692.49
2016,9,14,11,15,901.5,109.0,1.45,20.0,828.0,945.66,696.46
2016,9,14,11,30,905.0,110.0,1.5,20.0,842.0,948.22,698.37
2016,9,14,11,45,908.0,109.5,1.6,20.5,848.0,945.24,696.2
2016,9,14,12,0,911.0,109.0,1.7,21.0,854.0,938.78,691.87
2016,9,14,12,15,910.5,109.0,1.75,21.0,852.0,926.24,684.36
2016,9,14,12,30,910.0,109.0,1.8,21.0,850.0,910.35,674.76
2016,9,14,12,45,902.0,111.5,1.85,21.0,838.0,887.35,660.49
2016,9,14,13,0,894.0,114.0,1.9,21.0,826.0,861.45,644.3
2016,9,14,13,15,889.5,113.0,1.95,21.0,808.0,832.08,625.69
2016,9,14,13,30,885.0,112.0,2.0,21.0,790.0,800.0,605.11
2016,9,14,13,45,880.0,109.5,2.05,21.0,765.0,763.48,581.3
2016,9,14,14,0,875.0,107.0,2.1,21.0,740.0,724.63,555.6
2016,9,14,14,15,865.0,105.0,2.1,21.0,707.5,680.8,524.68
2016,9,14,14,30,855.0,103.0,2.1,21.0,675.0,635.56,491.26
2016,9,14,14,45,844.5,99.5,2.15,21.0,636.5,586.64,454.55
2016,9,14,15,0,834.0,96.0,2.2,21.0,598.0,536.71,415.96
2016,9,14,15,15,816.0,93.0,2.2,20.5,554.5,482.89,373.76
2016,9,14,15,30,798.0,90.0,2.2,20.0,511.0,429.28,330.27
2016,9,14,15,45,776.5,85.5,2.2,20.0,463.0,373.41,283.09
2016,9,14,16,0,755.0,81.0,2.2,20.0,415.0,318.7,235.63
2016,9,14,16,15,721.0,76.5,2.15,19.5,364.5,262.1,186.58
2016,9,14,16,30,687.0,72.0,2.1,19.0,314.0,206.46,138.34
2016,9,14,16,45,641.5,65.5,2.1,19.0,262.5,152.5,93.29
2016,9,14,17,0,596.0,59.0,2.1,19.0,211.0,103.47,56.39
2016,9,14,17,15,521.0,51.0,2.0,18.0,161.5,57.2,30.16
2016,9,14,17,30,446.0,43.0,1.9,17.0,112.0,32.17,22.23
2016,9,14,17,45,324.5,31.0,1.8,16.5,70.5,24.03,14.03
2016,9,14,18,0,203.0,19.0,1.7,16.0,29.0,15.25,0.0
2016,9,14,18,15,101.5,9.5,1.75,15.5,14.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.5,16.5,1.55,13.5,37.5,71.42,15.48
2016,9,15,6,30,375.0,33.0,1.6,14.0,75.0,160.64,113.4
2016,9,15,6,45,467.0,42.0,1.65,14.5,122.5,223.33,170.25
2016,9,15,7,0,559.0,51.0,1.7,15.0,170.0,295.49,233.24
2016,9,15,7,15,616.5,57.0,1.6,15.5,221.5,357.33,286.75
2016,9,15,7,30,674.0,63.0,1.5,16.0,273.0,423.86,341.91
2016,9,15,7,45,358.5,110.0,1.45,16.5,223.5,331.85,269.07
2016,9,15,8,0,43.0,157.0,1.4,17.0,174.0,190.95,152.52
2016,9,15,8,15,48.5,178.5,1.3,17.5,200.0,218.69,174.65
2016,9,15,8,30,54.0,200.0,1.2,18.0,226.0,246.73,195.95
2016,9,15,8,45,231.5,206.5,1.15,18.5,336.5,397.95,315.97
2016,9,15,9,0,409.0,213.0,1.1,19.0,447.0,554.56,433.01
2016,9,15,9,15,641.5,151.5,1.1,19.0,548.0,686.18,530.36
2016,9,15,9,30,874.0,90.0,1.1,19.0,649.0,816.96,618.44
2016,9,15,9,45,886.5,91.0,1.15,19.5,685.0,849.66,636.98
2016,9,15,10,0,899.0,92.0,1.2,20.0,721.0,879.8,654.91
2016,9,15,10,15,906.5,93.5,1.25,20.0,749.5,903.34,669.71
2016,9,15,10,30,914.0,95.0,1.3,20.0,778.0,923.76,682.58
2016,9,15,10,45,919.0,96.0,1.4,20.5,799.0,938.11,691.04
2016,9,15,11,0,924.0,97.0,1.5,21.0,820.0,949.04,697.42
2016,9,15,11,15,927.0,97.5,1.6,21.0,833.5,954.12,701.44
2016,9,15,11,30,930.0,98.0,1.7,21.0,847.0,955.65,703.31
2016,9,15,11,45,930.5,99.0,1.85,21.0,852.5,951.86,702.45
2016,9,15,12,0,931.0,100.0,2.0,21.0,858.0,944.52,699.3
2016,9,15,12,15,930.5,100.0,2.1,21.0,855.5,931.71,692.02
2016,9,15,12,30,930.0,100.0,2.2,21.0,853.0,915.48,682.51
2016,9,15,12,45,914.5,106.0,2.3,21.0,839.0,889.36,666.36
2016,9,15,13,0,899.0,112.0,2.4,21.0,825.0,860.56,648.34
2016,9,15,13,15,894.5,111.0,2.45,21.0,806.5,830.99,629.27
2016,9,15,13,30,890.0,110.0,2.5,21.0,788.0,798.71,608.19
2016,9,15,13,45,882.5,108.5,2.55,21.0,762.5,761.15,583.25
2016,9,15,14,0,875.0,107.0,2.6,21.0,737.0,721.4,556.53
2016,9,15,14,15,865.0,105.0,2.65,21.0,704.0,677.53,525.28
2016,9,15,14,30,855.0,103.0,2.7,21.0,671.0,632.27,491.61
2016,9,15,14,45,841.5,100.5,2.75,21.0,632.0,582.6,453.78
2016,9,15,15,0,828.0,98.0,2.8,21.0,593.0,532.19,414.3
2016,9,15,15,15,809.0,95.0,2.8,20.5,549.0,478.19,371.53
2016,9,15,15,30,790.0,92.0,2.8,20.0,505.0,424.52,327.59
2016,9,15,15,45,765.5,88.0,2.8,20.0,456.5,368.48,279.93
2016,9,15,16,0,741.0,84.0,2.8,20.0,408.0,313.93,232.39
2016,9,15,16,15,705.0,79.0,2.8,19.5,357.0,255.22,181.61
2016,9,15,16,30,669.0,74.0,2.8,19.0,306.0,201.62,135.05
2016,9,15,16,45,618.0,67.5,2.85,18.5,254.5,148.04,90.86
2016,9,15,17,0,567.0,61.0,2.9,18.0,203.0,100.06,55.38
2016,9,15,17,15,487.0,52.5,2.85,17.5,154.0,55.2,30.41
2016,9,15,17,30,407.0,44.0,2.8,17.0,105.0,33.49,23.28
2016,9,15,17,45,275.5,31.0,2.8,16.5,65.0,24.37,13.93
2016,9,15,18,0,144.0,18.0,2.8,16.0,25.0,14.19,0.0
2016,9,15,18,15,72.0,9.0,2.75,15.5,12.5,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,172.0,16.5,0.7,13.5,35.0,67.08,7.55
2016,9,16,6,30,344.0,33.0,0.6,14.0,70.0,151.0,105.61
2016,9,16,6,45,440.0,42.0,0.55,14.5,117.0,213.27,161.3
2016,9,16,7,0,536.0,51.0,0.5,15.0,164.0,285.43,222.94
2016,9,16,7,15,595.0,58.0,0.4,15.5,215.0,347.81,275.33
2016,9,16,7,30,654.0,65.0,0.3,16.0,266.0,415.09,329.17
2016,9,16,7,45,457.0,112.5,0.25,16.5,265.0,388.47,308.4
2016,9,16,8,0,260.0,160.0,0.2,17.0,264.0,337.73,267.63
2016,9,16,8,15,271.5,178.5,0.15,17.5,299.5,376.04,296.48
2016,9,16,8,30,283.0,197.0,0.1,18.0,335.0,414.54,323.74
2016,9,16,8,45,556.5,142.5,0.1,18.5,447.0,571.94,441.61
2016,9,16,9,0,830.0,88.0,0.1,19.0,559.0,733.36,551.77
2016,9,16,9,15,845.5,90.5,0.15,19.5,600.5,774.01,574.51
2016,9,16,9,30,861.0,93.0,0.2,20.0,642.0,807.92,594.46
2016,9,16,9,45,873.0,94.5,0.3,20.5,677.0,840.32,614.28
2016,9,16,10,0,885.0,96.0,0.4,21.0,712.0,870.18,632.53
2016,9,16,10,15,893.5,97.5,0.5,21.5,741.0,894.23,647.14
2016,9,16,10,30,902.0,99.0,0.6,22.0,770.0,915.23,659.93
2016,9,16,10,45,907.0,100.0,0.7,22.5,791.0,929.33,668.47
2016,9,16,11,0,912.0,101.0,0.8,23.0,812.0,940.07,675.05
2016,9,16,11,15,915.5,102.0,0.95,23.0,825.5,945.99,680.92
2016,9,16,11,30,919.0,103.0,1.1,23.0,839.0,948.39,684.62
2016,9,16,11,45,919.5,103.5,1.25,23.5,844.5,944.01,682.69
2016,9,16,12,0,920.0,104.0,1.4,24.0,850.0,936.11,678.52
2016,9,16,12,15,920.0,104.0,1.45,24.0,847.5,923.77,671.4
2016,9,16,12,30,920.0,104.0,1.5,24.0,845.0,908.02,662.19
2016,9,16,12,45,912.5,106.0,1.6,24.0,833.5,884.66,648.66
2016,9,16,13,0,905.0,108.0,1.7,24.0,822.0,858.35,633.12
2016,9,16,13,15,900.5,107.0,1.75,24.0,803.5,828.59,614.61
2016,9,16,13,30,896.0,106.0,1.8,24.0,785.0,796.08,594.13
2016,9,16,13,45,889.0,104.5,1.85,24.0,759.5,758.66,570.11
2016,9,16,14,0,882.0,103.0,1.9,24.0,734.0,719.01,544.28
2016,9,16,14,15,872.5,101.5,1.9,24.0,701.0,675.68,513.92
2016,9,16,14,30,863.0,100.0,1.9,24.0,668.0,630.72,481.07
2016,9,16,14,45,850.0,97.0,1.95,24.0,629.5,580.62,443.91
2016,9,16,15,0,837.0,94.0,2.0,24.0,591.0,529.6,404.93
2016,9,16,15,15,818.5,91.0,2.0,23.5,546.5,475.44,362.9
2016,9,16,15,30,800.0,88.0,2.0,23.0,502.0,421.56,319.61
2016,9,16,15,45,776.0,84.0,2.05,23.0,454.0,365.25,272.63
2016,9,16,16,0,752.0,80.0,2.1,23.0,406.0,310.37,225.59
2016,9,16,16,15,717.0,75.5,2.1,22.5,355.0,253.91,177.25
2016,9,16,16,30,682.0,71.0,2.1,22.0,304.0,198.53,129.95
2016,9,16,16,45,631.0,64.5,2.1,21.5,252.5,144.42,86.12
2016,9,16,17,0,580.0,58.0,2.1,21.0,201.0,95.9,51.16
2016,9,16,17,15,499.5,49.5,2.05,20.0,151.5,50.61,27.2
2016,9,16,17,30,419.0,41.0,2.0,19.0,102.0,31.0,20.87
2016,9,16,17,45,283.5,28.5,1.95,18.5,62.0,22.26,11.65
2016,9,16,18,0,148.0,16.0,1.9,18.0,22.0,15.73,0.0
2016,9,16,18,15,74.0,8.0,1.95,17.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,15.5,0.75,13.5,34.5,66.25,0.0
2016,9,17,6,30,352.0,31.0,0.6,14.0,69.0,150.79,104.49
2016,9,17,6,45,450.0,40.0,0.5,14.5,116.0,213.88,161.23
2016,9,17,7,0,548.0,49.0,0.4,15.0,163.0,287.15,223.6
2016,9,17,7,15,607.0,55.0,0.35,15.5,214.0,348.82,275.64
2016,9,17,7,30,666.0,61.0,0.3,16.0,265.0,413.4,327.87
2016,9,17,7,45,397.0,112.5,0.3,16.5,240.0,354.85,282.68
2016,9,17,8,0,128.0,164.0,0.3,17.0,215.0,256.63,203.89
2016,9,17,8,15,464.5,120.5,0.3,17.5,340.5,441.07,350.83
2016,9,17,8,30,801.0,77.0,0.3,18.0,466.0,640.34,496.99
2016,9,17,8,45,821.0,79.5,0.35,19.0,511.5,687.24,524.2
2016,9,17,9,0,841.0,82.0,0.4,20.0,557.0,728.61,549.1
2016,9,17,9,15,855.5,84.5,0.45,20.5,597.5,768.59,573.73
2016,9,17,9,30,870.0,87.0,0.5,21.0,638.0,806.59,596.74
2016,9,17,9,45,882.0,88.0,0.55,21.5,673.5,838.59,615.6
2016,9,17,10,0,894.0,89.0,0.6,22.0,709.0,868.02,632.75
2016,9,17,10,15,901.5,90.5,0.65,22.5,737.0,891.3,645.91
2016,9,17,10,30,909.0,92.0,0.7,23.0,765.0,911.47,657.19
2016,9,17,10,45,914.0,93.0,0.8,23.5,786.0,925.6,665.69
2016,9,17,11,0,919.0,94.0,0.9,24.0,807.0,936.33,672.17
2016,9,17,11,15,922.0,94.5,1.0,24.0,820.0,941.23,676.39
2016,9,17,11,30,925.0,95.0,1.1,24.0,833.0,942.59,678.53
2016,9,17,11,45,925.5,95.5,1.2,24.0,838.5,938.14,677.08
2016,9,17,12,0,926.0,96.0,1.3,24.0,844.0,930.16,673.47
2016,9,17,12,15,925.5,96.0,1.4,24.0,841.0,917.28,666.76
2016,9,17,12,30,925.0,96.0,1.5,24.0,838.0,900.98,657.85
2016,9,17,12,45,910.5,102.0,1.6,24.0,824.0,875.79,643.08
2016,9,17,13,0,896.0,108.0,1.7,24.0,810.0,847.89,626.44
2016,9,17,13,15,890.5,107.0,1.75,24.0,791.5,817.51,607.46
2016,9,17,13,30,885.0,106.0,1.8,24.0,773.0,784.49,586.54
2016,9,17,13,45,877.5,104.5,1.9,24.0,747.0,747.02,562.77
2016,9,17,14,0,870.0,103.0,2.0,24.0,721.0,707.4,537.14
2016,9,17,14,15,859.5,101.5,2.0,24.0,688.0,663.86,506.2
2016,9,17,14,30,849.0,100.0,2.0,24.0,655.0,618.94,473.17
2016,9,17,14,45,835.0,97.5,2.05,24.0,616.5,569.26,436.08
2016,9,17,15,0,821.0,95.0,2.1,24.0,578.0,518.92,397.36
2016,9,17,15,15,802.0,92.0,2.1,23.5,534.0,465.33,355.55
2016,9,17,15,30,783.0,89.0,2.1,23.0,490.0,412.11,312.59
2016,9,17,15,45,757.5,85.0,2.15,23.0,442.0,356.21,265.82
2016,9,17,16,0,732.0,81.0,2.2,23.0,394.0,301.94,219.23
2016,9,17,16,15,696.0,76.0,2.15,22.5,343.5,244.05,169.79
2016,9,17,16,30,660.0,71.0,2.1,22.0,293.0,191.23,124.68
2016,9,17,16,45,608.5,64.5,2.1,21.5,242.5,138.52,82.25
2016,9,17,17,0,557.0,58.0,2.1,21.0,192.0,91.47,48.87
2016,9,17,17,15,474.5,49.5,1.95,20.0,143.5,47.83,26.55
2016,9,17,17,30,392.0,41.0,1.8,19.0,95.0,31.37,21.1
2016,9,17,17,45,256.5,28.0,1.7,18.5,57.0,22.11,10.9
2016,9,17,18,0,121.0,15.0,1.6,18.0,19.0,14.74,0.0
2016,9,17,18,15,60.5,7.5,1.6,17.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,170.5,15.0,0.85,16.5,32.5,63.75,0.0
2016,9,18,6,30,341.0,30.0,0.9,17.0,65.0,146.05,99.18
2016,9,18,6,45,438.5,39.0,1.0,17.5,111.0,208.13,155.37
2016,9,18,7,0,536.0,48.0,1.1,18.0,157.0,280.39,217.37
2016,9,18,7,15,595.0,54.0,1.05,18.5,207.5,341.3,269.34
2016,9,18,7,30,654.0,60.0,1.0,19.0,258.0,405.17,321.72
2016,9,18,7,45,694.5,64.5,0.95,20.0,309.0,463.68,367.17
2016,9,18,8,0,735.0,69.0,0.9,21.0,360.0,524.28,412.0
2016,9,18,8,15,762.5,72.5,0.9,21.5,408.5,577.15,450.39
2016,9,18,8,30,790.0,76.0,0.9,22.0,457.0,630.22,487.58
2016,9,18,8,45,811.0,78.5,0.9,23.0,502.5,677.32,516.78
2016,9,18,9,0,832.0,81.0,0.9,24.0,548.0,723.43,544.51
2016,9,18,9,15,846.5,83.5,0.85,24.5,588.5,758.61,564.6
2016,9,18,9,30,861.0,86.0,0.8,25.0,629.0,796.26,586.0
2016,9,18,9,45,879.5,84.5,0.75,26.0,665.5,830.54,603.52
2016,9,18,10,0,898.0,83.0,0.7,27.0,702.0,862.57,619.2
2016,9,18,10,15,905.5,84.0,0.6,27.0,730.0,885.31,630.25
2016,9,18,10,30,913.0,85.0,0.5,27.0,758.0,904.92,639.3
2016,9,18,10,45,918.5,86.0,0.45,27.5,779.0,919.49,644.95
2016,9,18,11,0,924.0,87.0,0.4,28.0,800.0,930.65,648.61
2016,9,18,11,15,927.0,87.5,0.5,28.0,813.0,935.52,652.99
2016,9,18,11,30,930.0,88.0,0.6,28.0,826.0,936.83,655.42
2016,9,18,11,45,931.5,88.0,0.7,28.5,831.5,932.67,653.33
2016,9,18,12,0,933.0,88.0,0.8,29.0,837.0,924.96,649.15
2016,9,18,12,15,932.5,88.0,0.95,29.0,834.0,911.96,643.87
2016,9,18,12,30,932.0,88.0,1.1,29.0,831.0,895.52,636.3
2016,9,18,12,45,926.0,89.5,1.25,29.5,819.5,872.67,623.21
2016,9,18,13,0,920.0,91.0,1.4,30.0,808.0,846.77,607.97
2016,9,18,13,15,915.5,90.0,1.5,29.5,789.5,816.58,591.51
2016,9,18,13,30,911.0,89.0,1.6,29.0,771.0,783.61,572.91
2016,9,18,13,45,904.5,88.0,1.7,29.0,745.5,746.57,550.11
2016,9,18,14,0,898.0,87.0,1.8,29.0,720.0,707.22,525.36
2016,9,18,14,15,888.0,85.5,1.85,29.0,687.0,662.98,495.41
2016,9,18,14,30,878.0,84.0,1.9,29.0,654.0,617.13,462.64
2016,9,18,14,45,865.0,81.5,2.0,29.0,615.5,567.23,426.24
2016,9,18,15,0,852.0,79.0,2.1,29.0,577.0,516.47,387.97
2016,9,18,15,15,834.5,76.5,2.15,28.5,533.0,463.03,346.95
2016,9,18,15,30,817.0,74.0,2.2,28.0,489.0,408.26,303.43
2016,9,18,15,45,792.5,71.0,2.25,27.5,441.0,352.05,257.4
2016,9,18,16,0,768.0,68.0,2.3,27.0,393.0,297.29,211.19
2016,9,18,16,15,734.0,64.0,2.25,26.5,342.5,240.96,163.25
2016,9,18,16,30,700.0,60.0,2.2,26.0,292.0,187.72,118.16
2016,9,18,16,45,650.0,54.5,2.2,25.5,241.0,134.3,75.82
2016,9,18,17,0,600.0,49.0,2.2,25.0,190.0,84.15,41.07
2016,9,18,17,15,518.5,42.0,2.1,24.0,141.5,39.71,20.23
2016,9,18,17,30,437.0,35.0,2.0,23.0,93.0,26.05,16.15
2016,9,18,17,45,295.0,24.0,1.9,22.0,55.0,18.52,7.28
2016,9,18,18,0,153.0,13.0,1.8,21.0,17.0,12.78,0.0
2016,9,18,18,15,76.5,6.5,1.75,20.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
