Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,14.0,1.05,17.5,32.0,63.62,0.0
2016,9,19,6,30,355.0,28.0,1.1,18.0,64.0,147.48,98.59
2016,9,19,6,45,450.0,36.5,1.15,18.5,109.5,208.57,154.71
2016,9,19,7,0,545.0,45.0,1.2,19.0,155.0,279.64,215.77
2016,9,19,7,15,603.5,51.0,1.15,19.5,205.0,340.59,267.84
2016,9,19,7,30,662.0,57.0,1.1,20.0,255.0,404.66,320.42
2016,9,19,7,45,701.0,61.5,1.05,20.5,305.5,462.58,366.18
2016,9,19,8,0,740.0,66.0,1.0,21.0,356.0,522.45,411.41
2016,9,19,8,15,767.5,69.0,1.0,21.5,404.5,574.84,449.69
2016,9,19,8,30,795.0,72.0,1.0,22.0,453.0,627.41,486.67
2016,9,19,8,45,815.0,74.5,1.05,22.5,498.0,673.88,517.1
2016,9,19,9,0,835.0,77.0,1.1,23.0,543.0,714.91,543.21
2016,9,19,9,15,849.5,79.5,1.1,23.5,583.0,754.54,567.43
2016,9,19,9,30,864.0,82.0,1.1,24.0,623.0,792.2,589.9
2016,9,19,9,45,866.0,87.5,1.15,24.5,655.5,820.65,606.62
2016,9,19,10,0,868.0,93.0,1.2,25.0,688.0,846.06,621.35
2016,9,19,10,15,876.5,94.5,1.2,25.5,716.0,869.54,634.11
2016,9,19,10,30,885.0,96.0,1.2,26.0,744.0,890.02,644.9
2016,9,19,10,45,892.5,96.0,1.3,26.5,765.5,904.83,653.53
2016,9,19,11,0,900.0,96.0,1.4,27.0,787.0,916.37,660.19
2016,9,19,11,15,903.5,96.5,1.5,27.0,800.5,921.47,664.15
2016,9,19,11,30,907.0,97.0,1.6,27.0,814.0,923.11,666.05
2016,9,19,11,45,910.5,96.5,1.75,27.0,820.0,920.18,665.73
2016,9,19,12,0,914.0,96.0,1.9,27.0,826.0,913.75,663.18
2016,9,19,12,15,913.5,96.0,1.95,27.0,823.0,900.85,655.43
2016,9,19,12,30,913.0,96.0,2.0,27.0,820.0,884.58,645.6
2016,9,19,12,45,900.5,100.5,2.15,27.5,807.0,859.69,629.78
2016,9,19,13,0,888.0,105.0,2.3,28.0,794.0,832.07,612.07
2016,9,19,13,15,883.5,104.5,2.35,27.5,776.0,803.11,594.96
2016,9,19,13,30,879.0,104.0,2.4,27.0,758.0,771.46,575.84
2016,9,19,13,45,875.0,101.0,2.5,27.0,733.0,735.13,552.44
2016,9,19,14,0,871.0,98.0,2.6,27.0,708.0,696.42,527.09
2016,9,19,14,15,861.0,96.0,2.65,26.5,675.5,652.65,496.82
2016,9,19,14,30,851.0,94.0,2.7,26.0,643.0,607.34,464.35
2016,9,19,14,45,841.0,90.5,2.75,26.0,605.5,558.9,427.72
2016,9,19,15,0,831.0,87.0,2.8,26.0,568.0,509.38,389.17
2016,9,19,15,15,812.5,84.5,2.8,25.5,524.0,456.14,347.22
2016,9,19,15,30,794.0,82.0,2.8,25.0,480.0,403.2,304.1
2016,9,19,15,45,773.0,77.0,2.85,25.0,433.0,347.53,257.12
2016,9,19,16,0,752.0,72.0,2.9,25.0,386.0,293.0,209.98
2016,9,19,16,15,716.5,68.0,2.85,24.5,336.0,237.29,162.12
2016,9,19,16,30,681.0,64.0,2.8,24.0,286.0,184.89,117.48
2016,9,19,16,45,632.5,57.5,2.75,23.5,235.5,129.86,73.69
2016,9,19,17,0,584.0,51.0,2.7,23.0,185.0,82.09,40.93
2016,9,19,17,15,499.5,43.0,2.6,22.0,137.0,38.0,20.82
2016,9,19,17,30,415.0,35.0,2.5,21.0,89.0,26.36,16.47
2016,9,19,17,45,270.0,23.0,2.4,20.5,52.0,17.84,5.84
2016,9,19,18,0,125.0,11.0,2.3,20.0,15.0,10.81,0.0
2016,9,19,18,15,62.5,5.5,2.3,19.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,137.0,17.0,2.6,13.0,30.0,56.22,0.0
2016,9,20,6,30,274.0,34.0,2.7,13.0,60.0,129.64,87.96
2016,9,20,6,45,380.0,44.5,2.8,13.5,106.0,192.76,146.58
2016,9,20,7,0,486.0,55.0,2.9,14.0,152.0,266.78,211.4
2016,9,20,7,15,550.5,62.5,2.9,14.5,202.0,329.29,266.51
2016,9,20,7,30,615.0,70.0,2.9,15.0,252.0,397.2,324.42
2016,9,20,7,45,662.5,74.5,2.95,15.5,303.5,457.37,374.5
2016,9,20,8,0,710.0,79.0,3.0,16.0,355.0,520.35,425.12
2016,9,20,8,15,739.5,83.0,2.95,16.5,404.0,571.59,464.77
2016,9,20,8,30,769.0,87.0,2.9,17.0,453.0,625.49,505.09
2016,9,20,8,45,796.5,87.5,2.85,17.5,499.0,674.03,539.27
2016,9,20,9,0,824.0,88.0,2.8,18.0,545.0,722.01,571.52
2016,9,20,9,15,839.0,90.5,2.8,18.0,585.5,761.7,598.5
2016,9,20,9,30,854.0,93.0,2.8,18.0,626.0,794.61,620.4
2016,9,20,9,45,866.5,94.5,2.8,18.5,660.5,826.86,640.52
2016,9,20,10,0,879.0,96.0,2.8,19.0,695.0,856.59,658.67
2016,9,20,10,15,887.0,97.5,2.8,19.0,723.0,879.71,673.4
2016,9,20,10,30,895.0,99.0,2.8,19.0,751.0,899.78,686.1
2016,9,20,10,45,901.0,99.5,2.85,19.5,772.0,913.78,693.78
2016,9,20,11,0,907.0,100.0,2.9,20.0,793.0,924.44,699.32
2016,9,20,11,15,910.5,100.5,2.95,20.0,806.0,929.44,702.49
2016,9,20,11,30,914.0,101.0,3.0,20.0,819.0,930.95,703.46
2016,9,20,11,45,914.5,101.5,3.05,20.5,824.0,926.26,699.04
2016,9,20,12,0,915.0,102.0,3.1,21.0,829.0,918.08,692.44
2016,9,20,12,15,768.5,171.0,3.15,21.0,780.0,857.24,651.09
2016,9,20,12,30,622.0,240.0,3.2,21.0,731.0,788.75,602.2
2016,9,20,12,45,612.0,243.0,3.25,21.0,721.0,768.42,588.3
2016,9,20,13,0,602.0,246.0,3.3,21.0,711.0,746.24,572.64
2016,9,20,13,15,610.5,232.5,3.3,21.0,694.0,720.56,554.87
2016,9,20,13,30,619.0,219.0,3.3,21.0,677.0,692.41,535.13
2016,9,20,13,45,748.5,159.0,3.35,21.0,693.5,701.98,545.17
2016,9,20,14,0,878.0,99.0,3.4,21.0,710.0,698.8,545.18
2016,9,20,14,15,867.5,97.0,3.4,20.5,677.0,654.4,512.63
2016,9,20,14,30,857.0,95.0,3.4,20.0,644.0,608.49,478.31
2016,9,20,14,45,842.5,92.5,3.45,20.0,604.5,558.29,439.02
2016,9,20,15,0,828.0,90.0,3.5,20.0,565.0,507.39,398.1
2016,9,20,15,15,809.0,87.0,3.5,19.5,521.0,453.6,354.35
2016,9,20,15,30,790.0,84.0,3.5,19.0,477.0,400.16,309.48
2016,9,20,15,45,765.0,80.0,3.55,19.0,429.0,344.31,261.0
2016,9,20,16,0,740.0,76.0,3.6,19.0,381.0,290.04,212.85
2016,9,20,16,15,702.5,71.5,3.55,18.5,330.5,234.16,163.75
2016,9,20,16,30,665.0,67.0,3.5,18.0,280.0,179.75,116.61
2016,9,20,16,45,611.5,60.5,3.5,18.0,229.5,127.14,74.11
2016,9,20,17,0,558.0,54.0,3.5,18.0,179.0,80.45,42.02
2016,9,20,17,15,469.5,45.0,3.45,17.5,131.0,37.31,26.83
2016,9,20,17,30,381.0,36.0,3.4,17.0,83.0,27.65,17.75
2016,9,20,17,45,229.0,23.0,3.35,16.5,47.5,18.14,4.66
2016,9,20,18,0,77.0,10.0,3.3,16.0,12.0,9.83,0.0
2016,9,20,18,15,38.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.0,3.6,13.0,29.5,56.97,0.0
2016,9,21,6,30,289.0,32.0,3.8,13.0,59.0,131.65,87.94
2016,9,21,6,45,392.0,42.5,4.0,13.5,104.5,194.16,147.4
2016,9,21,7,0,495.0,53.0,4.2,14.0,150.0,267.35,212.13
2016,9,21,7,15,560.5,60.5,4.3,14.0,200.5,330.57,268.95
2016,9,21,7,30,626.0,68.0,4.4,14.0,251.0,399.29,329.07
2016,9,21,7,45,314.5,98.5,4.5,14.5,190.5,291.74,241.77
2016,9,21,8,0,3.0,129.0,4.6,15.0,130.0,131.1,104.84
2016,9,21,8,15,177.5,153.5,4.6,15.0,237.0,278.97,230.39
2016,9,21,8,30,352.0,178.0,4.6,15.0,344.0,437.18,360.26
2016,9,21,8,45,589.5,134.0,4.65,15.5,445.0,580.58,476.12
2016,9,21,9,0,827.0,90.0,4.7,16.0,546.0,724.71,586.68
2016,9,21,9,15,843.5,92.5,4.7,16.0,587.5,765.55,615.05
2016,9,21,9,30,860.0,95.0,4.7,16.0,629.0,804.51,642.3
2016,9,21,9,45,877.0,95.5,4.75,16.5,666.0,834.53,661.82
2016,9,21,10,0,894.0,96.0,4.8,17.0,703.0,867.06,683.08
2016,9,21,10,15,903.5,97.5,4.8,17.0,732.5,891.63,699.49
2016,9,21,10,30,913.0,99.0,4.8,17.0,762.0,913.14,713.77
2016,9,21,10,45,921.5,99.0,4.8,17.5,784.5,928.88,722.61
2016,9,21,11,0,930.0,99.0,4.8,18.0,807.0,941.26,729.16
2016,9,21,11,15,935.0,99.5,4.8,18.0,821.5,947.57,732.98
2016,9,21,11,30,940.0,100.0,4.8,18.0,836.0,950.28,734.45
2016,9,21,11,45,943.0,100.0,4.85,18.0,842.0,947.05,732.29
2016,9,21,12,0,946.0,100.0,4.9,18.0,848.0,940.2,727.74
2016,9,21,12,15,743.5,188.5,4.95,18.0,774.5,851.47,664.81
2016,9,21,12,30,541.0,277.0,5.0,18.0,701.0,754.12,590.42
2016,9,21,12,45,738.5,190.0,5.05,18.0,761.0,817.3,642.14
2016,9,21,13,0,936.0,103.0,5.1,18.0,821.0,862.25,675.13
2016,9,21,13,15,931.5,102.0,5.15,18.0,802.0,831.36,653.33
2016,9,21,13,30,927.0,101.0,5.2,18.0,783.0,797.64,629.78
2016,9,21,13,45,923.0,98.5,5.3,18.5,756.5,760.09,602.32
2016,9,21,14,0,919.0,96.0,5.4,19.0,730.0,720.02,572.85
2016,9,21,14,15,908.5,94.0,5.45,18.5,696.0,673.99,538.46
2016,9,21,14,30,898.0,92.0,5.5,18.0,662.0,626.34,501.82
2016,9,21,14,45,887.0,88.5,5.55,18.0,622.5,575.57,460.8
2016,9,21,15,0,876.0,85.0,5.6,18.0,583.0,523.73,417.81
2016,9,21,15,15,856.5,82.5,5.6,17.5,537.5,467.17,370.54
2016,9,21,15,30,837.0,80.0,5.6,17.0,492.0,411.66,322.66
2016,9,21,15,45,813.0,76.0,5.6,17.0,442.5,353.75,271.07
2016,9,21,16,0,789.0,72.0,5.6,17.0,393.0,297.25,219.76
2016,9,21,16,15,751.5,67.5,5.5,16.5,340.5,238.79,167.39
2016,9,21,16,30,714.0,63.0,5.4,16.0,288.0,183.85,118.96
2016,9,21,16,45,657.5,57.0,5.35,16.0,235.5,126.79,72.62
2016,9,21,17,0,601.0,51.0,5.3,16.0,183.0,77.93,39.51
2016,9,21,17,15,507.0,43.0,5.2,15.5,133.0,33.55,23.71
2016,9,21,17,30,413.0,35.0,5.1,15.0,83.0,27.06,17.24
2016,9,21,17,45,206.5,17.5,5.05,14.5,41.5,13.14,0.22
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,155.0,15.0,3.8,12.0,29.0,50.34,0.0
2016,9,22,6,30,310.0,30.0,3.9,12.0,58.0,135.27,89.01
2016,9,22,6,45,420.5,39.5,4.05,12.5,104.5,199.98,151.81
2016,9,22,7,0,531.0,49.0,4.2,13.0,151.0,276.19,219.47
2016,9,22,7,15,595.5,55.5,4.1,13.5,202.5,339.39,276.07
2016,9,22,7,30,660.0,62.0,4.0,14.0,254.0,407.97,335.4
2016,9,22,7,45,708.5,65.5,3.95,14.5,306.5,467.28,385.57
2016,9,22,8,0,757.0,69.0,3.9,15.0,359.0,531.61,437.89
2016,9,22,8,15,785.5,72.5,3.7,15.5,408.5,585.66,479.97
2016,9,22,8,30,814.0,76.0,3.5,16.0,458.0,639.88,520.62
2016,9,22,8,45,837.0,78.0,3.35,16.5,504.5,688.3,554.21
2016,9,22,9,0,860.0,80.0,3.2,17.0,551.0,731.35,582.66
2016,9,22,9,15,874.5,82.0,3.1,17.0,591.5,770.86,609.27
2016,9,22,9,30,889.0,84.0,3.0,17.0,632.0,808.32,634.02
2016,9,22,9,45,901.5,84.5,2.9,17.5,667.5,840.13,653.2
2016,9,22,10,0,914.0,85.0,2.8,18.0,703.0,869.31,670.28
2016,9,22,10,15,921.5,86.5,2.75,18.0,731.0,892.47,684.66
2016,9,22,10,30,929.0,88.0,2.7,18.0,759.0,912.44,696.86
2016,9,22,10,45,932.5,89.5,2.65,18.5,779.5,925.54,703.08
2016,9,22,11,0,936.0,91.0,2.6,19.0,800.0,935.13,707.03
2016,9,22,11,15,939.0,91.5,2.65,19.0,813.0,939.62,709.89
2016,9,22,11,30,942.0,92.0,2.7,19.0,826.0,940.51,710.49
2016,9,22,11,45,941.5,93.5,2.75,19.5,830.5,935.74,706.09
2016,9,22,12,0,941.0,95.0,2.8,20.0,835.0,927.39,699.44
2016,9,22,12,15,940.5,94.5,2.8,20.0,831.5,913.38,690.03
2016,9,22,12,30,940.0,94.0,2.8,20.0,828.0,895.91,678.4
2016,9,22,12,45,932.5,96.0,2.85,20.0,815.5,871.9,662.74
2016,9,22,13,0,925.0,98.0,2.9,20.0,803.0,844.88,645.03
2016,9,22,13,15,920.0,97.0,2.95,20.0,784.0,813.89,624.47
2016,9,22,13,30,915.0,96.0,3.0,20.0,765.0,780.13,601.86
2016,9,22,13,45,905.0,96.0,3.05,20.0,737.5,741.25,575.42
2016,9,22,14,0,895.0,96.0,3.1,20.0,710.0,700.31,546.99
2016,9,22,14,15,884.0,94.5,3.2,19.5,676.5,655.39,514.59
2016,9,22,14,30,873.0,93.0,3.3,19.0,643.0,608.97,480.03
2016,9,22,14,45,855.5,91.5,3.4,19.0,602.5,557.43,439.59
2016,9,22,15,0,838.0,90.0,3.5,19.0,562.0,505.45,397.62
2016,9,22,15,15,817.5,87.0,3.6,18.5,517.0,450.56,352.84
2016,9,22,15,30,797.0,84.0,3.7,18.0,472.0,396.19,306.94
2016,9,22,15,45,765.5,81.5,3.85,18.0,423.0,339.34,257.42
2016,9,22,16,0,734.0,79.0,4.0,18.0,374.0,284.78,208.89
2016,9,22,16,15,693.5,74.0,4.05,17.5,322.5,226.39,157.72
2016,9,22,16,30,653.0,69.0,4.1,17.0,271.0,173.63,112.12
2016,9,22,16,45,593.5,62.0,4.2,17.0,220.0,120.99,70.31
2016,9,22,17,0,534.0,55.0,4.3,17.0,169.0,75.02,39.88
2016,9,22,17,15,437.0,45.5,4.15,16.5,121.5,33.98,23.92
2016,9,22,17,30,340.0,36.0,4.0,16.0,74.0,28.43,18.1
2016,9,22,17,45,170.0,18.0,3.9,15.5,37.0,13.83,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.0,13.0,1.85,12.5,28.0,51.09,0.0
2016,9,23,6,30,336.0,26.0,1.9,13.0,56.0,138.09,88.13
2016,9,23,6,45,438.0,35.0,1.95,13.5,101.0,200.18,150.1
2016,9,23,7,0,540.0,44.0,2.0,14.0,146.0,273.08,214.44
2016,9,23,7,15,600.5,50.0,1.9,14.5,195.5,334.1,268.38
2016,9,23,7,30,661.0,56.0,1.8,15.0,245.0,398.27,323.01
2016,9,23,7,45,701.5,60.0,1.75,15.5,295.5,455.93,370.55
2016,9,23,8,0,742.0,64.0,1.7,16.0,346.0,515.64,417.74
2016,9,23,8,15,769.5,67.5,1.65,16.5,394.0,568.27,457.67
2016,9,23,8,30,797.0,71.0,1.6,17.0,442.0,621.05,496.23
2016,9,23,8,45,817.5,73.0,1.6,18.0,486.5,666.95,526.38
2016,9,23,9,0,838.0,75.0,1.6,19.0,531.0,707.44,551.62
2016,9,23,9,15,852.5,77.0,1.55,19.0,571.0,746.19,576.81
2016,9,23,9,30,867.0,79.0,1.5,19.0,611.0,782.96,600.23
2016,9,23,9,45,877.0,80.5,1.5,19.5,644.5,813.24,618.26
2016,9,23,10,0,887.0,82.0,1.5,20.0,678.0,840.86,634.37
2016,9,23,10,15,894.5,83.5,1.55,20.5,705.5,863.48,647.62
2016,9,23,10,30,902.0,85.0,1.6,21.0,733.0,883.0,658.85
2016,9,23,10,45,906.5,86.0,1.65,21.5,753.0,896.1,665.88
2016,9,23,11,0,911.0,87.0,1.7,22.0,773.0,905.81,670.82
2016,9,23,11,15,914.0,87.5,1.8,22.0,785.5,910.18,674.26
2016,9,23,11,30,917.0,88.0,1.9,22.0,798.0,911.04,675.53
2016,9,23,11,45,916.0,89.5,2.0,22.0,802.0,905.94,672.97
2016,9,23,12,0,915.0,91.0,2.1,22.0,806.0,897.34,668.22
2016,9,23,12,15,914.0,91.0,2.25,21.5,803.0,883.72,661.89
2016,9,23,12,30,913.0,91.0,2.4,21.0,800.0,866.75,653.25
2016,9,23,12,45,908.0,91.5,2.55,21.0,788.0,843.75,639.13
2016,9,23,13,0,903.0,92.0,2.7,21.0,776.0,817.75,622.83
2016,9,23,13,15,898.0,91.0,2.8,21.0,757.5,787.34,602.98
2016,9,23,13,30,893.0,90.0,2.9,21.0,739.0,754.25,581.07
2016,9,23,13,45,886.5,89.0,3.05,21.0,713.0,717.59,556.61
2016,9,23,14,0,880.0,88.0,3.2,21.0,687.0,678.69,529.97
2016,9,23,14,15,869.5,86.0,3.25,21.0,654.5,634.23,496.6
2016,9,23,14,30,859.0,84.0,3.3,21.0,622.0,588.28,461.29
2016,9,23,14,45,846.5,81.5,3.4,21.0,583.5,539.49,422.98
2016,9,23,15,0,834.0,79.0,3.5,21.0,545.0,489.87,382.87
2016,9,23,15,15,814.5,76.5,3.5,20.5,501.0,435.48,338.39
2016,9,23,15,30,795.0,74.0,3.5,20.0,457.0,382.27,293.4
2016,9,23,15,45,766.5,71.0,3.55,20.0,409.0,326.24,244.61
2016,9,23,16,0,738.0,68.0,3.6,20.0,361.0,272.16,196.59
2016,9,23,16,15,699.0,64.0,3.6,19.5,311.0,216.99,148.26
2016,9,23,16,30,660.0,60.0,3.6,19.0,261.0,165.57,104.1
2016,9,23,16,45,606.5,53.5,3.6,18.5,211.0,112.08,62.09
2016,9,23,17,0,553.0,47.0,3.6,18.0,161.0,66.38,32.73
2016,9,23,17,15,458.5,38.5,3.55,17.5,115.0,27.9,18.5
2016,9,23,17,30,364.0,30.0,3.5,17.0,69.0,22.9,13.2
2016,9,23,17,45,182.0,15.0,3.45,16.5,34.5,11.25,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.0,1.35,14.5,27.5,53.34,0.0
2016,9,24,6,30,367.0,24.0,1.4,15.0,55.0,143.5,88.23
2016,9,24,6,45,469.5,32.0,1.5,15.5,101.0,204.08,150.83
2016,9,24,7,0,572.0,40.0,1.6,16.0,147.0,277.7,215.44
2016,9,24,7,15,632.5,45.5,1.65,16.5,197.5,339.89,270.17
2016,9,24,7,30,693.0,51.0,1.7,17.0,248.0,406.94,326.95
2016,9,24,7,45,733.0,55.0,1.75,17.5,299.0,465.63,375.26
2016,9,24,8,0,773.0,59.0,1.8,18.0,350.0,526.29,423.25
2016,9,24,8,15,800.5,62.0,1.9,18.5,399.0,579.52,464.16
2016,9,24,8,30,828.0,65.0,2.0,19.0,448.0,628.84,500.93
2016,9,24,8,45,848.5,67.0,2.1,20.0,493.5,675.62,532.06
2016,9,24,9,0,869.0,69.0,2.2,21.0,539.0,721.29,561.69
2016,9,24,9,15,883.5,71.0,2.2,21.5,580.0,760.94,586.9
2016,9,24,9,30,898.0,73.0,2.2,22.0,621.0,798.5,610.3
2016,9,24,9,45,911.5,73.0,2.2,22.5,656.0,830.61,629.64
2016,9,24,10,0,925.0,73.0,2.2,23.0,691.0,860.11,647.04
2016,9,24,10,15,933.0,74.0,2.15,23.0,719.0,883.2,660.83
2016,9,24,10,30,941.0,75.0,2.1,23.0,747.0,903.08,672.49
2016,9,24,10,45,946.0,75.5,2.1,23.5,768.0,916.4,679.04
2016,9,24,11,0,951.0,76.0,2.1,24.0,789.0,926.2,683.4
2016,9,24,11,15,954.5,76.5,2.05,24.0,802.0,931.08,685.47
2016,9,24,11,30,958.0,77.0,2.0,24.0,815.0,932.3,685.31
2016,9,24,11,45,959.0,77.5,1.95,24.5,819.5,927.63,680.14
2016,9,24,12,0,960.0,78.0,1.9,25.0,824.0,919.3,672.8
2016,9,24,12,15,959.0,78.0,1.9,25.0,821.0,905.1,663.64
2016,9,24,12,30,958.0,78.0,1.9,25.0,818.0,887.39,652.33
2016,9,24,12,45,946.5,82.5,1.95,25.5,804.5,862.42,635.56
2016,9,24,13,0,935.0,87.0,2.0,26.0,791.0,834.54,616.92
2016,9,24,13,15,930.0,86.5,2.05,26.0,772.0,803.76,597.47
2016,9,24,13,30,925.0,86.0,2.1,26.0,753.0,770.18,575.99
2016,9,24,13,45,916.5,85.0,2.15,26.0,726.0,731.01,550.47
2016,9,24,14,0,908.0,84.0,2.2,26.0,699.0,689.67,522.96
2016,9,24,14,15,898.0,82.5,2.2,25.5,665.0,644.92,491.4
2016,9,24,14,30,888.0,81.0,2.2,25.0,631.0,598.56,457.71
2016,9,24,14,45,873.0,79.0,2.25,25.0,591.5,547.65,418.95
2016,9,24,15,0,858.0,77.0,2.3,25.0,552.0,496.07,378.49
2016,9,24,15,15,838.5,74.5,2.3,24.5,507.0,441.64,335.14
2016,9,24,15,30,819.0,72.0,2.3,24.0,462.0,386.16,289.53
2016,9,24,15,45,789.0,69.5,2.35,24.0,413.0,328.95,240.93
2016,9,24,16,0,759.0,67.0,2.4,24.0,364.0,273.81,193.09
2016,9,24,16,15,720.0,62.5,2.35,23.0,313.0,217.15,144.79
2016,9,24,16,30,681.0,58.0,2.3,22.0,262.0,164.22,100.49
2016,9,24,16,45,614.5,53.0,2.3,21.5,210.5,109.78,59.24
2016,9,24,17,0,548.0,48.0,2.3,21.0,159.0,64.56,31.8
2016,9,24,17,15,449.5,39.0,2.25,20.0,112.5,28.65,18.87
2016,9,24,17,30,351.0,30.0,2.2,19.0,66.0,23.23,13.04
2016,9,24,17,45,175.5,15.0,2.2,18.5,33.0,11.45,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,166.5,12.5,1.7,16.5,26.0,49.71,0.0
2016,9,25,6,30,333.0,25.0,1.8,17.0,52.0,133.85,79.03
2016,9,25,6,45,442.5,34.5,1.9,17.5,98.5,199.73,146.47
2016,9,25,7,0,552.0,44.0,2.0,18.0,145.0,275.88,212.61
2016,9,25,7,15,615.5,50.0,2.05,18.5,196.0,336.28,265.69
2016,9,25,7,30,679.0,56.0,2.1,19.0,247.0,404.47,323.23
2016,9,25,7,45,721.0,60.5,2.15,20.0,298.5,464.13,371.5
2016,9,25,8,0,763.0,65.0,2.2,21.0,350.0,525.91,419.38
2016,9,25,8,15,791.5,68.5,2.2,21.5,399.5,579.85,460.16
2016,9,25,8,30,820.0,72.0,2.2,22.0,449.0,633.93,499.66
2016,9,25,8,45,839.5,75.0,2.25,22.5,494.5,680.94,531.77
2016,9,25,9,0,859.0,78.0,2.3,23.0,540.0,722.34,558.84
2016,9,25,9,15,874.0,80.5,2.25,23.5,580.5,762.46,583.95
2016,9,25,9,30,889.0,83.0,2.2,24.0,621.0,800.55,607.16
2016,9,25,9,45,907.5,81.0,2.2,25.0,657.5,834.08,626.05
2016,9,25,10,0,926.0,79.0,2.2,26.0,694.0,865.24,643.09
2016,9,25,10,15,933.0,80.5,2.15,26.5,722.0,887.92,655.1
2016,9,25,10,30,940.0,82.0,2.1,27.0,750.0,907.33,664.97
2016,9,25,10,45,938.0,86.0,2.1,27.5,768.5,918.27,669.82
2016,9,25,11,0,936.0,90.0,2.1,28.0,787.0,925.55,672.47
2016,9,25,11,15,939.0,90.5,2.0,28.5,800.0,929.77,672.25
2016,9,25,11,30,942.0,91.0,1.9,29.0,813.0,930.38,669.83
2016,9,25,11,45,935.5,95.0,1.85,29.5,815.0,922.84,662.89
2016,9,25,12,0,929.0,99.0,1.8,30.0,817.0,911.78,653.94
2016,9,25,12,15,928.0,98.5,1.7,30.0,813.5,897.24,643.68
2016,9,25,12,30,927.0,98.0,1.6,30.0,810.0,879.3,631.39
2016,9,25,12,45,925.5,97.0,1.5,30.5,799.0,857.13,615.25
2016,9,25,13,0,924.0,96.0,1.4,31.0,788.0,831.76,597.22
2016,9,25,13,15,919.0,95.0,1.25,31.0,768.0,800.64,576.19
2016,9,25,13,30,914.0,94.0,1.1,31.0,748.0,766.78,553.41
2016,9,25,13,45,895.0,97.0,1.0,31.0,718.5,724.67,525.75
2016,9,25,14,0,876.0,100.0,0.9,31.0,689.0,681.12,496.03
2016,9,25,14,15,864.5,98.0,0.8,31.0,655.0,636.59,464.42
2016,9,25,14,30,853.0,96.0,0.7,31.0,621.0,589.77,430.59
2016,9,25,14,45,827.5,97.0,0.6,31.0,579.0,537.38,392.06
2016,9,25,15,0,802.0,98.0,0.5,31.0,537.0,485.38,352.93
2016,9,25,15,15,780.0,94.0,0.55,30.5,492.5,430.75,312.66
2016,9,25,15,30,758.0,90.0,0.6,30.0,448.0,376.88,271.31
2016,9,25,15,45,722.5,87.0,0.65,29.5,398.5,319.02,225.73
2016,9,25,16,0,687.0,84.0,0.7,29.0,349.0,265.29,182.11
2016,9,25,16,15,644.0,77.5,0.8,28.0,298.5,209.76,137.34
2016,9,25,16,30,601.0,71.0,0.9,27.0,248.0,158.5,96.54
2016,9,25,16,45,538.0,62.5,1.05,26.0,198.0,107.88,59.78
2016,9,25,17,0,475.0,54.0,1.2,25.0,148.0,64.4,33.93
2016,9,25,17,15,375.5,42.5,1.3,24.0,103.0,32.25,21.46
2016,9,25,17,30,276.0,31.0,1.4,23.0,58.0,24.57,13.4
2016,9,25,17,45,138.0,15.5,1.5,22.0,29.0,15.24,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.5,0.45,16.5,22.5,39.04,0.0
2016,9,26,6,30,231.0,27.0,0.4,17.0,45.0,106.32,59.95
2016,9,26,6,45,337.5,39.5,0.35,17.5,88.5,169.68,123.52
2016,9,26,7,0,444.0,52.0,0.3,18.0,132.0,242.35,184.76
2016,9,26,7,15,512.5,60.5,0.3,18.5,181.5,304.7,237.19
2016,9,26,7,30,581.0,69.0,0.3,19.0,231.0,372.87,292.44
2016,9,26,7,45,628.0,75.5,0.3,20.0,281.5,432.7,338.71
2016,9,26,8,0,675.0,82.0,0.3,21.0,332.0,495.33,385.0
2016,9,26,8,15,707.5,87.0,0.25,21.5,381.0,549.61,423.53
2016,9,26,8,30,740.0,92.0,0.2,22.0,430.0,604.58,461.02
2016,9,26,8,45,763.5,96.0,0.2,23.0,475.5,649.98,490.2
2016,9,26,9,0,787.0,100.0,0.2,24.0,521.0,697.17,518.46
2016,9,26,9,15,804.5,103.0,0.3,24.5,561.5,737.61,543.81
2016,9,26,9,30,822.0,106.0,0.4,25.0,602.0,776.3,567.91
2016,9,26,9,45,834.0,109.0,0.55,26.0,636.5,808.5,587.36
2016,9,26,10,0,846.0,112.0,0.7,27.0,671.0,838.2,605.13
2016,9,26,10,15,855.5,114.0,0.75,27.0,699.0,861.96,619.75
2016,9,26,10,30,865.0,116.0,0.8,27.0,727.0,882.76,632.61
2016,9,26,10,45,871.0,117.5,0.9,27.5,747.5,896.85,640.94
2016,9,26,11,0,877.0,119.0,1.0,28.0,768.0,907.65,647.32
2016,9,26,11,15,880.5,119.5,1.1,28.0,781.0,906.75,647.73
2016,9,26,11,30,884.0,120.0,1.2,28.0,794.0,907.64,649.47
2016,9,26,11,45,886.0,120.0,1.3,28.5,799.0,903.28,646.63
2016,9,26,12,0,888.0,120.0,1.4,29.0,804.0,895.52,641.73
2016,9,26,12,15,887.5,120.0,1.5,29.0,800.5,882.27,634.65
2016,9,26,12,30,887.0,120.0,1.6,29.0,797.0,865.75,625.49
2016,9,26,12,45,910.0,106.5,1.75,29.0,792.0,851.08,618.04
2016,9,26,13,0,933.0,93.0,1.9,29.0,787.0,832.22,607.68
2016,9,26,13,15,928.0,92.5,1.95,29.0,767.5,801.35,588.38
2016,9,26,13,30,923.0,92.0,2.0,29.0,748.0,767.7,567.16
2016,9,26,13,45,916.5,90.0,2.1,29.0,721.5,728.87,542.56
2016,9,26,14,0,910.0,88.0,2.2,29.0,695.0,687.73,515.26
2016,9,26,14,15,899.0,86.5,2.2,28.5,661.0,642.23,483.45
2016,9,26,14,30,888.0,85.0,2.2,28.0,627.0,595.2,449.58
2016,9,26,14,45,875.5,82.0,2.25,28.0,587.5,544.62,411.4
2016,9,26,15,0,863.0,79.0,2.3,28.0,548.0,493.15,371.34
2016,9,26,15,15,843.0,76.0,2.25,27.5,502.5,436.78,326.8
2016,9,26,15,30,823.0,73.0,2.2,27.0,457.0,381.59,281.68
2016,9,26,15,45,798.0,69.0,2.15,27.0,408.5,324.54,233.43
2016,9,26,16,0,773.0,65.0,2.1,27.0,360.0,269.04,185.6
2016,9,26,16,15,733.5,60.5,1.9,26.0,308.5,211.82,137.43
2016,9,26,16,30,694.0,56.0,1.7,25.0,257.0,158.38,93.59
2016,9,26,16,45,637.0,50.0,1.55,24.5,206.0,105.86,54.87
2016,9,26,17,0,580.0,44.0,1.4,24.0,155.0,59.75,28.57
2016,9,26,17,15,479.5,35.0,1.35,23.0,108.0,25.64,15.93
2016,9,26,17,30,379.0,26.0,1.3,22.0,61.0,20.01,9.46
2016,9,26,17,45,189.5,13.0,1.3,21.0,30.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.0,0.25,16.5,23.0,44.58,0.0
2016,9,27,6,30,296.0,24.0,0.2,17.0,46.0,120.14,63.99
2016,9,27,6,45,404.0,34.0,0.2,17.5,90.5,185.08,133.48
2016,9,27,7,0,512.0,44.0,0.2,18.0,135.0,258.7,195.96
2016,9,27,7,15,578.0,51.0,0.2,18.5,185.0,321.26,248.81
2016,9,27,7,30,644.0,58.0,0.2,19.0,235.0,389.41,304.09
2016,9,27,7,45,686.0,63.5,0.2,19.5,285.5,446.04,348.64
2016,9,27,8,0,728.0,69.0,0.2,20.0,336.0,507.15,394.57
2016,9,27,8,15,758.0,73.0,0.2,20.5,385.0,560.91,433.29
2016,9,27,8,30,788.0,77.0,0.2,21.0,434.0,615.0,470.81
2016,9,27,8,45,809.5,80.0,0.25,22.0,479.0,662.01,501.14
2016,9,27,9,0,831.0,83.0,0.3,23.0,524.0,708.02,529.15
2016,9,27,9,15,846.5,85.5,0.35,23.5,564.0,747.58,553.32
2016,9,27,9,30,862.0,88.0,0.4,24.0,604.0,780.44,572.84
2016,9,27,9,45,881.0,86.5,0.5,24.5,640.5,814.02,593.62
2016,9,27,10,0,900.0,85.0,0.6,25.0,677.0,845.34,612.82
2016,9,27,10,15,908.0,86.5,0.65,25.5,704.5,868.18,625.66
2016,9,27,10,30,916.0,88.0,0.7,26.0,732.0,887.88,636.63
2016,9,27,10,45,920.5,89.0,0.8,26.5,752.0,900.71,644.25
2016,9,27,11,0,925.0,90.0,0.9,27.0,772.0,910.1,649.86
2016,9,27,11,15,928.5,90.5,0.95,27.0,784.5,914.55,652.9
2016,9,27,11,30,932.0,91.0,1.0,27.0,797.0,915.44,653.9
2016,9,27,11,45,932.5,91.5,1.1,27.5,801.5,910.14,650.66
2016,9,27,12,0,933.0,92.0,1.2,28.0,806.0,901.29,645.28
2016,9,27,12,15,932.0,92.0,1.3,28.0,802.0,887.13,637.83
2016,9,27,12,30,931.0,92.0,1.4,28.0,798.0,869.56,628.2
2016,9,27,12,45,931.5,89.5,1.5,28.0,787.5,847.24,615.43
2016,9,27,13,0,932.0,87.0,1.6,28.0,777.0,821.64,600.42
2016,9,27,13,15,927.0,86.5,1.65,27.5,757.5,790.79,582.43
2016,9,27,13,30,922.0,86.0,1.7,27.0,738.0,757.17,562.38
2016,9,27,13,45,913.5,85.0,1.75,27.0,710.5,718.03,537.19
2016,9,27,14,0,905.0,84.0,1.8,27.0,683.0,676.73,509.37
2016,9,27,14,15,894.0,82.5,1.85,27.0,649.5,631.46,476.95
2016,9,27,14,30,883.0,81.0,1.9,27.0,616.0,584.68,442.51
2016,9,27,14,45,867.5,79.0,2.0,27.0,576.0,533.79,404.21
2016,9,27,15,0,852.0,77.0,2.1,27.0,536.0,482.3,364.15
2016,9,27,15,15,832.0,74.5,2.15,26.5,491.0,427.04,320.45
2016,9,27,15,30,812.0,72.0,2.2,26.0,446.0,372.98,276.09
2016,9,27,15,45,783.0,68.5,2.25,25.5,397.5,315.81,228.15
2016,9,27,16,0,754.0,65.0,2.3,25.0,349.0,260.65,180.83
2016,9,27,16,15,713.5,60.5,2.25,24.0,298.0,204.45,133.25
2016,9,27,16,30,673.0,56.0,2.2,23.0,247.0,152.17,90.23
2016,9,27,16,45,610.5,50.0,2.2,22.5,196.5,98.53,50.82
2016,9,27,17,0,548.0,44.0,2.2,22.0,146.0,53.66,25.73
2016,9,27,17,15,444.5,34.5,2.15,21.0,100.0,25.46,15.85
2016,9,27,17,30,341.0,25.0,2.1,20.0,54.0,19.33,8.41
2016,9,27,17,45,170.5,12.5,2.05,19.5,27.0,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,14.0,21.5,41.05,0.0
2016,9,28,6,30,266.0,24.0,1.8,14.0,43.0,110.77,55.71
2016,9,28,6,45,380.5,34.5,1.9,14.5,87.0,177.3,130.04
2016,9,28,7,0,495.0,45.0,2.0,15.0,131.0,252.47,195.99
2016,9,28,7,15,563.5,52.0,1.9,15.0,180.5,315.12,251.63
2016,9,28,7,30,632.0,59.0,1.8,15.0,230.0,383.59,310.43
2016,9,28,7,45,677.5,64.0,1.75,15.5,281.0,442.85,359.57
2016,9,28,8,0,723.0,69.0,1.7,16.0,332.0,502.71,407.27
2016,9,28,8,15,753.5,72.5,1.65,16.5,380.5,555.88,447.97
2016,9,28,8,30,784.0,76.0,1.6,17.0,429.0,609.41,487.42
2016,9,28,8,45,807.0,79.0,1.6,17.5,474.0,657.2,521.0
2016,9,28,9,0,830.0,82.0,1.6,18.0,519.0,704.08,552.1
2016,9,28,9,15,846.0,84.0,1.65,18.5,559.5,743.3,577.54
2016,9,28,9,30,862.0,86.0,1.7,19.0,600.0,775.88,598.05
2016,9,28,9,45,874.0,88.0,1.75,19.5,634.5,807.66,617.86
2016,9,28,10,0,886.0,90.0,1.8,20.0,669.0,836.86,635.74
2016,9,28,10,15,894.0,91.5,1.85,20.0,696.5,859.33,650.21
2016,9,28,10,30,902.0,93.0,1.9,20.0,724.0,878.71,662.71
2016,9,28,10,45,907.5,94.0,2.0,20.5,744.0,892.15,670.54
2016,9,28,11,0,913.0,95.0,2.1,21.0,764.0,902.21,676.24
2016,9,28,11,15,916.5,95.5,2.2,21.0,776.5,906.52,679.51
2016,9,28,11,30,920.0,96.0,2.3,21.0,789.0,907.31,680.58
2016,9,28,11,45,922.0,96.0,2.4,21.0,793.5,902.73,678.16
2016,9,28,12,0,924.0,96.0,2.5,21.0,798.0,894.62,673.5
2016,9,28,12,15,923.0,96.0,2.55,21.0,794.5,880.48,664.43
2016,9,28,12,30,922.0,96.0,2.6,21.0,791.0,862.97,653.17
2016,9,28,12,45,917.5,96.0,2.7,21.0,778.5,839.36,638.12
2016,9,28,13,0,913.0,96.0,2.8,21.0,766.0,812.72,620.92
2016,9,28,13,15,907.5,95.0,2.85,20.5,746.5,781.4,601.18
2016,9,28,13,30,902.0,94.0,2.9,20.0,727.0,747.41,579.36
2016,9,28,13,45,894.5,92.0,3.0,20.0,700.0,708.54,552.91
2016,9,28,14,0,887.0,90.0,3.1,20.0,673.0,667.52,523.22
2016,9,28,14,15,875.5,88.5,3.1,19.5,639.0,622.62,489.88
2016,9,28,14,30,864.0,87.0,3.1,19.0,605.0,576.3,454.51
2016,9,28,14,45,848.0,84.5,3.15,19.0,565.0,525.14,413.71
2016,9,28,15,0,832.0,82.0,3.2,19.0,525.0,473.51,371.35
2016,9,28,15,15,810.5,79.5,3.25,18.5,480.5,419.38,326.44
2016,9,28,15,30,789.0,77.0,3.3,18.0,436.0,365.9,280.6
2016,9,28,15,45,526.0,109.5,3.35,18.0,337.5,269.24,203.78
2016,9,28,16,0,263.0,142.0,3.4,18.0,239.0,199.88,151.73
2016,9,28,16,15,244.0,123.5,3.35,17.5,203.5,162.32,120.27
2016,9,28,16,30,225.0,105.0,3.3,17.0,168.0,126.84,90.9
2016,9,28,16,45,197.0,85.5,3.3,17.0,132.5,91.89,63.44
2016,9,28,17,0,169.0,66.0,3.3,17.0,97.0,60.31,40.96
2016,9,28,17,15,124.5,47.0,3.25,16.5,65.5,38.23,26.99
2016,9,28,17,30,80.0,28.0,3.2,16.0,34.0,23.31,10.42
2016,9,28,17,45,40.0,14.0,3.15,15.5,17.0,13.76,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
