Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,99.0,13.0,2.5,12.0,20.0,34.4,0.0
2016,9,29,6,30,198.0,26.0,2.6,12.0,40.0,93.32,42.82
2016,9,29,6,45,317.0,38.0,2.75,12.5,82.5,159.63,117.79
2016,9,29,7,0,436.0,50.0,2.9,13.0,125.0,234.69,183.95
2016,9,29,7,15,508.5,58.5,2.85,13.0,174.0,297.83,240.53
2016,9,29,7,30,581.0,67.0,2.8,13.0,223.0,367.17,301.04
2016,9,29,7,45,290.5,80.5,2.8,13.5,158.5,253.98,210.14
2016,9,29,8,0,0.0,94.0,2.8,14.0,94.0,92.61,72.94
2016,9,29,8,15,0.0,107.5,2.8,14.5,107.5,106.04,84.06
2016,9,29,8,30,0.0,121.0,2.8,15.0,121.0,119.48,94.8
2016,9,29,8,45,1.5,143.5,2.8,15.5,144.0,143.39,114.04
2016,9,29,9,0,3.0,166.0,2.8,16.0,167.0,167.4,133.07
2016,9,29,9,15,3.0,170.5,2.8,16.5,172.0,171.46,135.7
2016,9,29,9,30,3.0,175.0,2.8,17.0,177.0,175.62,138.44
2016,9,29,9,45,15.5,213.5,2.8,17.5,223.5,225.22,177.83
2016,9,29,10,0,28.0,252.0,2.8,18.0,270.0,283.99,223.51
2016,9,29,10,15,80.0,290.5,2.8,18.0,345.5,369.04,290.41
2016,9,29,10,30,132.0,329.0,2.8,18.0,421.0,464.07,363.07
2016,9,29,10,45,201.0,333.5,2.85,18.5,478.0,527.84,411.29
2016,9,29,11,0,270.0,338.0,2.9,19.0,535.0,600.39,464.95
2016,9,29,11,15,587.5,218.5,2.95,19.0,655.5,757.58,587.38
2016,9,29,11,30,905.0,99.0,3.0,19.0,776.0,894.46,684.14
2016,9,29,11,45,905.5,99.0,3.05,19.0,780.0,888.58,679.01
2016,9,29,12,0,906.0,99.0,3.1,19.0,784.0,879.25,672.85
2016,9,29,12,15,556.5,230.0,3.15,19.0,650.5,714.83,553.98
2016,9,29,12,30,207.0,361.0,3.2,19.0,517.0,540.63,417.95
2016,9,29,12,45,209.5,353.0,3.25,19.0,509.0,527.94,409.8
2016,9,29,13,0,212.0,345.0,3.3,19.0,501.0,514.48,400.19
2016,9,29,13,15,246.5,331.0,3.3,19.0,507.0,517.99,403.93
2016,9,29,13,30,281.0,317.0,3.3,19.0,513.0,522.7,408.28
2016,9,29,13,45,281.5,303.5,3.35,19.0,493.5,497.36,389.53
2016,9,29,14,0,282.0,290.0,3.4,19.0,474.0,471.28,370.13
2016,9,29,14,15,562.0,190.0,3.45,18.5,533.0,530.29,420.17
2016,9,29,14,30,842.0,90.0,3.5,18.0,592.0,563.44,447.85
2016,9,29,14,45,474.5,160.5,3.55,18.0,440.0,402.69,320.04
2016,9,29,15,0,107.0,231.0,3.6,18.0,288.0,271.75,215.18
2016,9,29,15,15,100.0,210.5,3.65,17.5,260.0,242.62,192.61
2016,9,29,15,30,93.0,190.0,3.7,17.0,232.0,214.18,169.97
2016,9,29,15,45,60.0,163.0,3.75,17.0,189.0,172.54,136.51
2016,9,29,16,0,27.0,136.0,3.8,17.0,146.0,134.73,106.29
2016,9,29,16,15,21.0,117.0,3.75,16.5,124.0,114.58,89.96
2016,9,29,16,30,15.0,98.0,3.7,16.0,102.0,94.12,73.16
2016,9,29,16,45,244.0,72.5,3.7,16.0,116.0,84.07,55.45
2016,9,29,17,0,473.0,47.0,3.7,16.0,130.0,49.6,26.84
2016,9,29,17,15,360.5,36.0,3.55,15.5,87.0,27.47,17.79
2016,9,29,17,30,248.0,25.0,3.4,15.0,44.0,19.96,6.8
2016,9,29,17,45,124.0,12.5,3.3,14.5,22.0,12.29,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,11.5,3.35,12.0,19.0,35.36,0.0
2016,9,30,6,30,222.0,23.0,3.5,12.0,38.0,95.64,38.22
2016,9,30,6,45,341.0,34.5,3.65,12.5,80.5,163.22,119.73
2016,9,30,7,0,460.0,46.0,3.8,13.0,123.0,238.59,186.79
2016,9,30,7,15,531.0,53.5,3.85,13.0,172.0,300.82,243.24
2016,9,30,7,30,602.0,61.0,3.9,13.0,221.0,369.12,303.62
2016,9,30,7,45,650.5,66.0,4.0,13.5,271.0,428.29,354.6
2016,9,30,8,0,699.0,71.0,4.1,14.0,321.0,490.34,406.27
2016,9,30,8,15,731.0,75.0,4.1,14.5,369.0,541.53,447.6
2016,9,30,8,30,763.0,79.0,4.1,15.0,417.0,595.48,489.73
2016,9,30,8,45,787.5,81.5,4.2,15.5,462.0,642.73,525.62
2016,9,30,9,0,812.0,84.0,4.3,16.0,507.0,689.22,558.86
2016,9,30,9,15,829.0,86.5,4.3,16.0,547.0,728.99,587.15
2016,9,30,9,30,846.0,89.0,4.3,16.0,587.0,766.93,613.81
2016,9,30,9,45,859.0,90.5,4.3,16.5,621.5,793.6,630.74
2016,9,30,10,0,872.0,92.0,4.3,17.0,656.0,822.51,649.25
2016,9,30,10,15,881.0,93.5,4.25,17.0,683.5,845.37,664.3
2016,9,30,10,30,890.0,95.0,4.2,17.0,711.0,865.22,677.25
2016,9,30,10,45,895.0,97.0,4.2,17.5,731.0,879.01,684.89
2016,9,30,11,0,900.0,99.0,4.2,18.0,751.0,889.46,690.26
2016,9,30,11,15,904.0,99.5,4.25,18.0,763.5,893.98,693.12
2016,9,30,11,30,908.0,100.0,4.3,18.0,776.0,895.03,693.71
2016,9,30,11,45,910.0,100.0,4.35,18.0,780.5,890.33,690.44
2016,9,30,12,0,912.0,100.0,4.4,18.0,785.0,882.16,684.97
2016,9,30,12,15,911.5,99.5,4.4,17.5,781.5,867.91,676.27
2016,9,30,12,30,911.0,99.0,4.4,17.0,778.0,850.33,665.27
2016,9,30,12,45,908.5,98.5,4.45,17.0,766.5,827.9,649.88
2016,9,30,13,0,906.0,98.0,4.5,17.0,755.0,802.39,632.28
2016,9,30,13,15,900.5,97.0,4.5,17.0,735.5,771.18,610.18
2016,9,30,13,30,895.0,96.0,4.5,17.0,716.0,737.33,586.09
2016,9,30,13,45,889.5,93.5,4.55,17.0,689.5,699.49,559.13
2016,9,30,14,0,884.0,91.0,4.6,17.0,663.0,659.37,528.3
2016,9,30,14,15,873.0,89.0,4.55,17.0,629.5,614.39,492.6
2016,9,30,14,30,862.0,87.0,4.5,17.0,596.0,567.97,455.01
2016,9,30,14,45,847.5,84.5,4.5,17.0,556.5,517.75,413.69
2016,9,30,15,0,833.0,82.0,4.5,17.0,517.0,466.91,370.76
2016,9,30,15,15,811.5,79.0,4.45,16.5,472.5,412.38,324.32
2016,9,30,15,30,790.0,76.0,4.4,16.0,428.0,358.51,277.1
2016,9,30,15,45,759.0,72.5,4.35,16.0,379.5,302.21,226.59
2016,9,30,16,0,728.0,69.0,4.3,16.0,331.0,248.19,177.58
2016,9,30,16,15,683.5,64.0,4.2,15.5,280.5,190.9,127.25
2016,9,30,16,30,639.0,59.0,4.1,15.0,230.0,139.57,84.1
2016,9,30,16,45,566.0,52.0,4.05,15.0,179.5,88.76,47.26
2016,9,30,17,0,493.0,45.0,4.0,15.0,129.0,46.18,24.88
2016,9,30,17,15,376.5,34.5,3.85,14.5,85.5,26.38,16.8
2016,9,30,17,30,260.0,24.0,3.7,14.0,42.0,19.3,4.51
2016,9,30,17,45,130.0,12.0,3.55,13.5,21.0,11.8,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,2.05,11.5,19.0,36.36,0.0
2016,10,1,6,30,233.0,23.0,2.1,12.0,38.0,97.49,31.99
2016,10,1,6,45,357.5,34.0,2.2,12.5,81.0,167.36,121.77
2016,10,1,7,0,482.0,45.0,2.3,13.0,124.0,244.81,190.51
2016,10,1,7,15,555.0,52.0,2.35,13.5,173.5,308.23,247.18
2016,10,1,7,30,628.0,59.0,2.4,14.0,223.0,377.85,307.46
2016,10,1,7,45,676.0,64.0,2.45,14.5,274.0,437.79,358.26
2016,10,1,8,0,724.0,69.0,2.5,15.0,325.0,498.37,407.84
2016,10,1,8,15,756.0,73.0,2.4,15.5,374.0,552.7,450.29
2016,10,1,8,30,788.0,77.0,2.3,16.0,423.0,607.49,491.46
2016,10,1,8,45,811.0,80.0,2.25,16.5,468.5,655.06,525.82
2016,10,1,9,0,834.0,83.0,2.2,17.0,514.0,701.7,557.16
2016,10,1,9,15,850.5,85.0,2.15,17.0,554.0,741.08,583.62
2016,10,1,9,30,867.0,87.0,2.1,17.0,594.0,773.82,604.99
2016,10,1,9,45,884.5,86.5,2.1,17.5,629.5,806.93,625.69
2016,10,1,10,0,902.0,86.0,2.1,18.0,665.0,837.68,644.5
2016,10,1,10,15,910.5,87.5,2.1,18.0,693.0,860.56,658.96
2016,10,1,10,30,919.0,89.0,2.1,18.0,721.0,880.29,671.36
2016,10,1,10,45,924.5,90.0,2.1,18.5,741.0,893.62,678.19
2016,10,1,11,0,930.0,91.0,2.1,19.0,761.0,903.51,682.83
2016,10,1,11,15,933.5,91.5,2.2,19.0,773.5,907.6,685.98
2016,10,1,11,30,937.0,92.0,2.3,19.0,786.0,908.12,686.89
2016,10,1,11,45,937.5,93.0,2.4,19.5,790.0,903.02,682.81
2016,10,1,12,0,938.0,94.0,2.5,20.0,794.0,894.34,676.45
2016,10,1,12,15,937.0,93.5,2.6,20.0,790.0,879.3,667.13
2016,10,1,12,30,936.0,93.0,2.7,20.0,786.0,860.84,655.52
2016,10,1,12,45,932.5,92.5,2.85,20.0,774.0,837.08,640.57
2016,10,1,13,0,929.0,92.0,3.0,20.0,762.0,810.21,623.34
2016,10,1,13,15,924.0,91.0,3.05,19.5,742.0,778.73,603.29
2016,10,1,13,30,919.0,90.0,3.1,19.0,722.0,744.51,581.08
2016,10,1,13,45,910.5,89.0,3.2,19.0,694.5,705.38,554.18
2016,10,1,14,0,902.0,88.0,3.3,19.0,667.0,664.11,523.41
2016,10,1,14,15,890.5,86.0,3.35,19.0,633.0,618.13,488.1
2016,10,1,14,30,879.0,84.0,3.4,19.0,599.0,570.72,450.77
2016,10,1,14,45,863.0,82.0,3.5,19.0,558.5,519.85,409.84
2016,10,1,15,0,847.0,80.0,3.6,19.0,518.0,467.79,366.74
2016,10,1,15,15,825.0,77.0,3.65,18.5,472.5,412.44,320.37
2016,10,1,15,30,803.0,74.0,3.7,18.0,427.0,357.79,273.12
2016,10,1,15,45,771.5,70.0,3.75,18.0,378.0,300.3,222.19
2016,10,1,16,0,740.0,66.0,3.8,18.0,329.0,245.13,172.72
2016,10,1,16,15,694.5,61.5,3.75,17.5,278.0,189.45,124.24
2016,10,1,16,30,649.0,57.0,3.7,17.0,227.0,136.31,80.25
2016,10,1,16,45,577.5,50.0,3.7,16.5,176.5,85.36,44.18
2016,10,1,17,0,506.0,43.0,3.7,16.0,126.0,42.46,22.74
2016,10,1,17,15,381.5,32.5,3.6,15.5,82.5,24.8,15.22
2016,10,1,17,30,257.0,22.0,3.5,15.0,39.0,17.6,1.04
2016,10,1,17,45,128.5,11.0,3.45,14.5,19.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,109.0,11.0,2.35,11.5,17.5,34.08,0.0
2016,10,2,6,30,218.0,22.0,2.5,12.0,35.0,91.47,21.49
2016,10,2,6,45,334.0,33.5,2.65,12.5,76.0,158.69,114.72
2016,10,2,7,0,450.0,45.0,2.8,13.0,117.0,231.98,180.44
2016,10,2,7,15,523.0,52.5,2.9,13.5,165.0,294.18,236.25
2016,10,2,7,30,596.0,60.0,3.0,14.0,213.0,362.63,295.92
2016,10,2,7,45,298.0,83.0,3.15,14.5,159.5,259.29,213.7
2016,10,2,8,0,0.0,106.0,3.3,15.0,106.0,105.72,83.68
2016,10,2,8,15,0.0,69.5,3.35,15.0,69.5,67.19,51.36
2016,10,2,8,30,0.0,33.0,3.4,15.0,33.0,31.86,21.43
2016,10,2,8,45,0.0,74.5,3.45,15.5,74.5,72.04,55.08
2016,10,2,9,0,0.0,116.0,3.5,16.0,116.0,113.5,89.13
2016,10,2,9,15,20.0,175.5,3.5,16.0,187.0,189.58,151.62
2016,10,2,9,30,40.0,235.0,3.5,16.0,258.0,276.4,221.23
2016,10,2,9,45,28.0,230.0,3.55,16.0,246.5,260.78,207.78
2016,10,2,10,0,16.0,225.0,3.6,16.0,235.0,237.41,188.46
2016,10,2,10,15,146.5,267.5,3.6,16.0,367.5,407.48,326.14
2016,10,2,10,30,277.0,310.0,3.6,16.0,500.0,573.51,454.63
2016,10,2,10,45,222.5,326.5,3.65,16.5,482.0,537.12,423.64
2016,10,2,11,0,168.0,343.0,3.7,17.0,464.0,507.82,398.84
2016,10,2,11,15,236.5,339.5,3.7,17.0,512.0,561.15,440.8
2016,10,2,11,30,305.0,336.0,3.7,17.0,560.0,621.49,486.86
2016,10,2,11,45,338.0,329.0,3.75,17.0,579.0,637.96,499.58
2016,10,2,12,0,371.0,322.0,3.8,17.0,598.0,652.64,511.2
2016,10,2,12,15,640.5,211.5,3.85,17.0,684.0,761.38,598.44
2016,10,2,12,30,910.0,101.0,3.9,17.0,770.0,844.78,659.88
2016,10,2,12,45,904.5,101.5,3.95,17.0,757.5,820.94,642.74
2016,10,2,13,0,899.0,102.0,4.0,17.0,745.0,794.17,624.23
2016,10,2,13,15,893.0,101.0,4.05,17.0,725.0,762.69,602.25
2016,10,2,13,30,887.0,100.0,4.1,17.0,705.0,728.65,578.28
2016,10,2,13,45,877.5,98.5,4.2,17.0,677.5,689.35,549.77
2016,10,2,14,0,868.0,97.0,4.3,17.0,650.0,649.0,518.86
2016,10,2,14,15,855.0,95.0,4.3,16.5,615.5,603.05,483.57
2016,10,2,14,30,842.0,93.0,4.3,16.0,581.0,555.92,446.37
2016,10,2,14,45,824.0,90.5,4.35,16.0,541.0,504.85,404.33
2016,10,2,15,0,806.0,88.0,4.4,16.0,501.0,453.57,360.97
2016,10,2,15,15,782.0,84.5,4.35,16.0,456.0,398.99,313.7
2016,10,2,15,30,758.0,81.0,4.3,16.0,411.0,345.4,266.16
2016,10,2,15,45,726.5,76.5,4.3,16.0,363.0,289.91,216.49
2016,10,2,16,0,695.0,72.0,4.3,16.0,315.0,235.15,167.16
2016,10,2,16,15,647.0,66.5,4.2,15.5,265.0,180.52,119.54
2016,10,2,16,30,599.0,61.0,4.1,15.0,215.0,130.73,78.43
2016,10,2,16,45,530.0,52.5,4.0,15.0,166.5,81.75,43.71
2016,10,2,17,0,461.0,44.0,3.9,15.0,118.0,40.6,23.24
2016,10,2,17,15,334.5,33.0,3.7,14.5,76.0,25.61,15.76
2016,10,2,17,30,208.0,22.0,3.5,14.0,34.0,17.94,0.0
2016,10,2,17,45,104.0,11.0,3.3,13.5,17.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,1.55,11.5,3.0,2.95,0.0
2016,10,3,6,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,10,3,6,45,0.0,13.5,1.7,12.5,13.5,13.02,4.85
2016,10,3,7,0,0.0,21.0,1.8,13.0,21.0,20.26,11.42
2016,10,3,7,15,0.0,30.0,1.8,13.0,30.0,28.95,19.1
2016,10,3,7,30,0.0,39.0,1.8,13.0,39.0,37.66,26.71
2016,10,3,7,45,0.0,48.0,1.85,13.5,48.0,46.36,34.15
2016,10,3,8,0,0.0,57.0,1.9,14.0,57.0,55.08,41.46
2016,10,3,8,15,0.0,76.5,1.9,14.0,76.5,74.11,57.46
2016,10,3,8,30,0.0,96.0,1.9,14.0,96.0,93.74,73.75
2016,10,3,8,45,2.5,131.0,1.9,14.5,132.5,131.23,104.53
2016,10,3,9,0,5.0,166.0,1.9,15.0,169.0,169.19,135.05
2016,10,3,9,15,2.5,145.5,1.9,15.0,147.0,145.34,115.13
2016,10,3,9,30,0.0,125.0,1.9,15.0,125.0,122.18,95.92
2016,10,3,9,45,0.0,141.5,1.95,15.0,141.5,138.71,109.22
2016,10,3,10,0,0.0,158.0,2.0,15.0,158.0,155.25,122.38
2016,10,3,10,15,5.0,188.0,2.05,15.0,191.5,189.72,150.07
2016,10,3,10,30,10.0,218.0,2.1,15.0,225.0,224.41,177.58
2016,10,3,10,45,5.0,159.0,2.15,15.5,162.5,159.91,125.42
2016,10,3,11,0,0.0,100.0,2.2,16.0,100.0,96.92,74.14
2016,10,3,11,15,7.0,174.0,2.25,16.0,179.0,176.42,138.55
2016,10,3,11,30,14.0,248.0,2.3,16.0,258.0,256.98,202.15
2016,10,3,11,45,9.5,220.5,2.35,16.0,227.5,224.85,176.49
2016,10,3,12,0,5.0,193.0,2.4,16.0,197.0,193.15,151.35
2016,10,3,12,15,4.0,185.5,2.4,16.0,188.5,184.6,144.61
2016,10,3,12,30,3.0,178.0,2.4,16.0,180.0,176.12,137.89
2016,10,3,12,45,8.5,210.0,2.45,16.0,216.0,211.96,166.68
2016,10,3,13,0,14.0,242.0,2.5,16.0,252.0,247.49,194.91
2016,10,3,13,15,7.0,197.5,2.45,16.0,202.5,197.6,155.31
2016,10,3,13,30,0.0,153.0,2.4,16.0,153.0,148.59,116.15
2016,10,3,13,45,0.5,161.0,2.4,16.0,161.0,156.63,122.91
2016,10,3,14,0,1.0,169.0,2.4,16.0,169.0,164.57,129.53
2016,10,3,14,15,0.5,125.5,2.35,15.5,125.5,121.81,95.27
2016,10,3,14,30,0.0,82.0,2.3,15.0,82.0,79.33,60.71
2016,10,3,14,45,0.0,77.0,2.3,15.0,77.0,74.47,56.88
2016,10,3,15,0,0.0,72.0,2.3,15.0,72.0,69.62,53.0
2016,10,3,15,15,0.0,49.0,2.25,15.0,49.0,47.34,34.45
2016,10,3,15,30,0.0,26.0,2.2,15.0,26.0,25.1,15.72
2016,10,3,15,45,0.0,23.0,2.15,15.0,23.0,22.2,13.31
2016,10,3,16,0,0.0,20.0,2.1,15.0,20.0,19.3,10.87
2016,10,3,16,15,268.5,42.5,1.95,14.5,110.0,86.53,56.86
2016,10,3,16,30,537.0,65.0,1.8,14.0,200.0,124.13,75.87
2016,10,3,16,45,457.5,56.5,1.7,14.0,153.0,78.33,44.09
2016,10,3,17,0,378.0,48.0,1.6,14.0,106.0,41.71,26.27
2016,10,3,17,15,254.5,34.5,1.5,14.0,67.0,26.67,16.42
2016,10,3,17,30,131.0,21.0,1.4,14.0,28.0,16.6,0.0
2016,10,3,17,45,65.5,10.5,1.3,14.0,14.0,10.32,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,81.5,10.5,1.7,12.0,15.0,27.46,0.0
2016,10,4,6,30,163.0,21.0,1.8,12.0,30.0,74.0,0.0
2016,10,4,6,45,296.0,33.0,1.95,12.5,70.5,144.92,102.87
2016,10,4,7,0,429.0,45.0,2.1,13.0,111.0,222.42,171.92
2016,10,4,7,15,506.0,53.0,2.1,13.0,159.5,285.47,228.46
2016,10,4,7,30,583.0,61.0,2.1,13.0,208.0,355.15,289.31
2016,10,4,7,45,351.5,100.0,2.1,13.5,194.0,305.48,251.06
2016,10,4,8,0,120.0,139.0,2.1,14.0,180.0,222.45,182.06
2016,10,4,8,15,445.0,108.0,2.0,14.5,293.5,399.48,329.4
2016,10,4,8,30,770.0,77.0,1.9,15.0,407.0,590.03,479.22
2016,10,4,8,45,799.5,78.5,1.85,15.5,453.0,639.25,514.05
2016,10,4,9,0,829.0,80.0,1.8,16.0,499.0,687.98,547.11
2016,10,4,9,15,846.5,82.0,1.7,16.0,539.0,727.59,573.23
2016,10,4,9,30,864.0,84.0,1.6,16.0,579.0,760.69,594.25
2016,10,4,9,45,592.5,177.0,1.55,16.5,525.5,676.83,529.27
2016,10,4,10,0,321.0,270.0,1.5,17.0,472.0,558.7,435.53
2016,10,4,10,15,314.5,284.5,1.45,17.0,489.5,573.04,445.74
2016,10,4,10,30,308.0,299.0,1.4,17.0,507.0,585.86,453.67
2016,10,4,10,45,615.0,195.5,1.4,17.5,625.5,745.97,574.35
2016,10,4,11,0,922.0,92.0,1.4,18.0,744.0,888.43,669.43
2016,10,4,11,15,925.5,92.5,1.5,18.0,756.5,892.25,671.06
2016,10,4,11,30,929.0,93.0,1.6,18.0,769.0,892.53,672.13
2016,10,4,11,45,932.5,92.0,1.7,18.5,773.5,887.62,668.55
2016,10,4,12,0,936.0,91.0,1.8,19.0,778.0,879.14,662.7
2016,10,4,12,15,934.5,91.0,1.95,19.0,773.5,864.08,654.22
2016,10,4,12,30,933.0,91.0,2.1,19.0,769.0,845.65,643.39
2016,10,4,12,45,926.0,92.0,2.3,19.0,755.5,820.69,628.33
2016,10,4,13,0,919.0,93.0,2.5,19.0,742.0,792.79,610.97
2016,10,4,13,15,913.0,92.5,2.65,19.0,722.0,761.29,590.43
2016,10,4,13,30,907.0,92.0,2.8,19.0,702.0,727.15,567.73
2016,10,4,13,45,897.5,90.5,2.95,19.0,674.0,687.22,539.81
2016,10,4,14,0,888.0,89.0,3.1,19.0,646.0,645.29,508.57
2016,10,4,14,15,875.5,87.5,3.2,19.0,611.5,599.83,473.62
2016,10,4,14,30,863.0,86.0,3.3,19.0,577.0,553.11,436.71
2016,10,4,14,45,844.5,84.0,3.4,19.0,536.5,501.5,394.98
2016,10,4,15,0,826.0,82.0,3.5,19.0,496.0,449.7,351.85
2016,10,4,15,15,802.5,79.0,3.55,18.5,451.0,395.03,305.78
2016,10,4,15,30,779.0,76.0,3.6,18.0,406.0,341.27,259.09
2016,10,4,15,45,741.0,72.5,3.7,18.0,357.0,284.04,208.55
2016,10,4,16,0,703.0,69.0,3.8,18.0,308.0,228.28,159.04
2016,10,4,16,15,653.0,63.5,3.8,17.5,257.5,173.28,111.83
2016,10,4,16,30,603.0,58.0,3.8,17.0,207.0,123.34,71.57
2016,10,4,16,45,514.5,51.0,3.8,16.5,157.5,74.89,39.37
2016,10,4,17,0,426.0,44.0,3.8,16.0,108.0,36.58,26.03
2016,10,4,17,15,289.0,31.5,3.7,15.5,67.5,24.84,14.42
2016,10,4,17,30,152.0,19.0,3.6,15.0,27.0,15.01,0.0
2016,10,4,17,45,76.0,9.5,3.55,14.5,13.5,9.34,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,9.5,2.15,10.5,15.0,33.23,0.0
2016,10,5,6,30,229.0,19.0,2.2,11.0,30.0,88.37,0.0
2016,10,5,6,45,368.5,29.0,2.25,11.5,73.0,162.84,114.6
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,243.75,188.28
2016,10,5,7,15,583.0,45.5,2.3,12.5,166.0,307.7,246.08
2016,10,5,7,30,658.0,52.0,2.3,13.0,216.0,375.78,305.75
2016,10,5,7,45,707.5,56.5,2.3,14.0,267.0,436.87,357.32
2016,10,5,8,0,757.0,61.0,2.3,15.0,318.0,500.69,408.86
2016,10,5,8,15,788.5,64.5,2.3,15.5,367.0,554.89,451.69
2016,10,5,8,30,820.0,68.0,2.3,16.0,416.0,609.43,493.28
2016,10,5,8,45,843.5,70.0,2.3,16.5,462.0,656.78,527.89
2016,10,5,9,0,867.0,72.0,2.3,17.0,508.0,698.83,556.24
2016,10,5,9,15,882.5,74.5,2.15,17.0,548.0,738.45,582.39
2016,10,5,9,30,898.0,77.0,2.0,17.0,588.0,776.01,606.47
2016,10,5,9,45,909.0,78.5,1.9,17.5,622.0,806.56,624.37
2016,10,5,10,0,920.0,80.0,1.8,18.0,656.0,834.35,640.08
2016,10,5,10,15,928.0,81.5,1.75,18.0,683.0,856.73,653.6
2016,10,5,10,30,936.0,83.0,1.7,18.0,710.0,875.89,664.94
2016,10,5,10,45,941.5,83.5,1.65,18.5,730.0,888.47,670.61
2016,10,5,11,0,947.0,84.0,1.6,19.0,750.0,897.56,674.05
2016,10,5,11,15,949.5,84.5,1.65,19.0,761.5,900.54,676.05
2016,10,5,11,30,952.0,85.0,1.7,19.0,773.0,899.88,675.83
2016,10,5,11,45,953.0,85.0,1.8,19.5,776.5,893.78,671.42
2016,10,5,12,0,954.0,85.0,1.9,20.0,780.0,884.07,664.71
2016,10,5,12,15,952.5,85.0,1.95,20.0,775.5,868.75,655.05
2016,10,5,12,30,951.0,85.0,2.0,20.0,771.0,849.99,643.15
2016,10,5,12,45,938.5,88.5,2.15,20.0,756.0,823.06,626.53
2016,10,5,13,0,926.0,92.0,2.3,20.0,741.0,793.36,607.8
2016,10,5,13,15,919.5,91.0,2.35,20.0,720.5,760.76,586.11
2016,10,5,13,30,913.0,90.0,2.4,20.0,700.0,725.55,562.4
2016,10,5,13,45,902.5,89.5,2.5,20.0,671.5,685.8,534.59
2016,10,5,14,0,892.0,89.0,2.6,20.0,643.0,644.09,503.68
2016,10,5,14,15,879.0,87.0,2.65,20.0,608.5,597.7,468.26
2016,10,5,14,30,866.0,85.0,2.7,20.0,574.0,550.09,430.94
2016,10,5,14,45,845.5,83.5,2.8,20.0,532.5,497.94,389.21
2016,10,5,15,0,825.0,82.0,2.9,20.0,491.0,445.78,346.17
2016,10,5,15,15,800.5,78.5,2.95,19.5,445.5,390.37,299.89
2016,10,5,15,30,776.0,75.0,3.0,19.0,400.0,335.98,253.04
2016,10,5,15,45,738.0,71.5,3.05,19.0,351.0,279.08,203.07
2016,10,5,16,0,700.0,68.0,3.1,19.0,302.0,223.67,154.19
2016,10,5,16,15,648.5,62.5,3.05,18.5,251.5,168.8,107.56
2016,10,5,16,30,597.0,57.0,3.0,18.0,201.0,119.17,68.13
2016,10,5,16,45,512.0,49.5,3.0,17.5,152.0,71.2,36.82
2016,10,5,17,0,427.0,42.0,3.0,17.0,103.0,32.93,22.7
2016,10,5,17,15,286.5,30.0,3.05,16.0,63.5,23.7,13.01
2016,10,5,17,30,146.0,18.0,3.1,15.0,24.0,17.69,0.0
2016,10,5,17,45,73.0,9.0,3.15,14.5,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,9.0,1.45,12.5,14.0,30.38,0.0
2016,10,6,6,30,208.0,18.0,1.5,13.0,28.0,80.96,0.0
2016,10,6,6,45,348.5,28.0,1.55,13.5,69.5,154.86,106.58
2016,10,6,7,0,489.0,38.0,1.6,14.0,111.0,234.69,179.03
2016,10,6,7,15,564.5,45.0,1.7,14.0,160.0,298.24,236.25
2016,10,6,7,30,640.0,52.0,1.8,14.0,209.0,365.93,295.69
2016,10,6,7,45,689.5,56.0,1.9,14.5,259.0,425.47,346.54
2016,10,6,8,0,739.0,60.0,2.0,15.0,309.0,487.73,397.74
2016,10,6,8,15,770.5,64.0,1.95,15.5,357.5,541.61,440.07
2016,10,6,8,30,802.0,68.0,1.9,16.0,406.0,595.88,481.09
2016,10,6,8,45,825.5,70.0,1.9,17.0,450.5,642.45,514.25
2016,10,6,9,0,849.0,72.0,1.9,18.0,495.0,683.77,540.91
2016,10,6,9,15,865.0,74.5,1.85,18.0,535.0,723.1,567.28
2016,10,6,9,30,881.0,77.0,1.8,18.0,575.0,760.45,591.82
2016,10,6,9,45,896.0,77.0,1.75,18.5,609.0,791.9,610.73
2016,10,6,10,0,911.0,77.0,1.7,19.0,643.0,820.83,627.67
2016,10,6,10,15,919.0,78.0,1.6,19.5,670.0,842.41,638.85
2016,10,6,10,30,927.0,79.0,1.5,20.0,697.0,860.83,647.78
2016,10,6,10,45,933.0,79.5,1.45,20.5,716.5,873.69,653.56
2016,10,6,11,0,939.0,80.0,1.4,21.0,736.0,883.09,657.14
2016,10,6,11,15,941.5,80.5,1.35,21.0,748.0,886.01,657.8
2016,10,6,11,30,944.0,81.0,1.3,21.0,760.0,885.33,656.29
2016,10,6,11,45,945.5,81.0,1.3,21.5,763.5,879.65,651.11
2016,10,6,12,0,947.0,81.0,1.3,22.0,767.0,870.4,643.78
2016,10,6,12,15,946.0,80.5,1.35,22.0,762.5,855.02,634.45
2016,10,6,12,30,945.0,80.0,1.4,22.0,758.0,836.21,622.94
2016,10,6,12,45,936.5,82.0,1.5,22.0,744.5,810.95,607.67
2016,10,6,13,0,928.0,84.0,1.6,22.0,731.0,782.77,590.28
2016,10,6,13,15,922.0,83.5,1.65,22.0,710.5,751.04,569.79
2016,10,6,13,30,916.0,83.0,1.7,22.0,690.0,716.66,547.29
2016,10,6,13,45,906.0,82.0,1.75,22.0,662.0,676.67,519.79
2016,10,6,14,0,896.0,81.0,1.8,22.0,634.0,634.71,489.18
2016,10,6,14,15,884.0,79.5,1.85,21.5,600.0,589.33,456.09
2016,10,6,14,30,872.0,78.0,1.9,21.0,566.0,542.59,420.85
2016,10,6,14,45,853.5,76.0,2.0,21.0,525.0,491.11,380.2
2016,10,6,15,0,835.0,74.0,2.1,21.0,484.0,438.71,337.5
2016,10,6,15,15,811.5,71.0,2.15,20.5,439.5,383.84,292.02
2016,10,6,15,30,788.0,68.0,2.2,20.0,395.0,329.87,245.8
2016,10,6,15,45,752.0,65.0,2.25,20.0,346.0,273.59,196.57
2016,10,6,16,0,716.0,62.0,2.3,20.0,297.0,220.15,149.5
2016,10,6,16,15,666.5,57.0,2.25,19.5,247.0,165.68,103.47
2016,10,6,16,30,617.0,52.0,2.2,19.0,197.0,114.31,63.07
2016,10,6,16,45,532.5,45.0,2.15,18.5,148.5,66.05,32.41
2016,10,6,17,0,448.0,38.0,2.1,18.0,100.0,28.54,18.76
2016,10,6,17,15,306.0,26.5,2.1,17.0,61.0,20.57,9.97
2016,10,6,17,30,164.0,15.0,2.1,16.0,22.0,14.74,0.0
2016,10,6,17,45,82.0,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,13.0,9.0,8.85,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.3,0.0
2016,10,7,6,45,83.5,34.0,1.5,13.5,46.5,73.44,49.08
2016,10,7,7,0,167.0,50.0,1.6,14.0,75.0,124.73,94.96
2016,10,7,7,15,194.5,69.5,1.6,14.5,109.0,166.02,131.59
2016,10,7,7,30,222.0,89.0,1.6,15.0,143.0,209.47,169.27
2016,10,7,7,45,245.0,106.5,1.6,15.5,178.0,250.25,203.84
2016,10,7,8,0,268.0,124.0,1.6,16.0,213.0,292.53,238.62
2016,10,7,8,15,445.0,110.5,1.6,16.5,285.0,399.26,325.21
2016,10,7,8,30,622.0,97.0,1.6,17.0,357.0,516.07,416.5
2016,10,7,8,45,726.0,85.0,1.65,18.0,420.0,591.15,472.36
2016,10,7,9,0,830.0,73.0,1.7,19.0,483.0,673.57,530.7
2016,10,7,9,15,846.5,75.5,1.7,19.5,522.5,708.26,552.55
2016,10,7,9,30,863.0,78.0,1.7,20.0,562.0,745.36,576.18
2016,10,7,9,45,716.0,132.5,1.75,20.5,550.5,719.22,555.46
2016,10,7,10,0,569.0,187.0,1.8,21.0,539.0,671.14,517.71
2016,10,7,10,15,590.0,190.0,1.75,21.5,568.0,702.82,538.78
2016,10,7,10,30,611.0,193.0,1.7,22.0,597.0,729.64,555.5
2016,10,7,10,45,588.5,208.0,1.7,23.0,607.0,727.76,550.65
2016,10,7,11,0,566.0,223.0,1.7,24.0,617.0,726.49,546.45
2016,10,7,11,15,729.0,162.0,1.6,24.0,677.5,800.47,598.22
2016,10,7,11,30,892.0,101.0,1.5,24.0,738.0,860.23,636.0
2016,10,7,11,45,894.5,100.5,1.45,24.5,742.0,854.99,629.86
2016,10,7,12,0,897.0,100.0,1.4,25.0,746.0,846.35,622.35
2016,10,7,12,15,896.0,100.0,1.3,25.0,741.5,832.04,611.87
2016,10,7,12,30,895.0,100.0,1.2,25.0,737.0,814.47,599.39
2016,10,7,12,45,870.5,108.5,1.1,25.5,720.0,784.62,577.77
2016,10,7,13,0,846.0,117.0,1.0,26.0,703.0,755.42,556.79
2016,10,7,13,15,839.5,116.0,0.9,26.0,683.0,724.47,535.76
2016,10,7,13,30,833.0,115.0,0.8,26.0,663.0,691.17,512.37
2016,10,7,13,45,647.5,169.5,0.75,26.0,585.0,596.7,444.15
2016,10,7,14,0,462.0,224.0,0.7,26.0,507.0,509.65,380.57
2016,10,7,14,15,623.0,165.0,0.7,25.5,524.0,523.42,393.03
2016,10,7,14,30,784.0,106.0,0.7,25.0,541.0,520.94,391.59
2016,10,7,14,45,715.5,109.0,0.7,25.0,484.0,453.29,340.52
2016,10,7,15,0,647.0,112.0,0.7,25.0,427.0,390.75,292.63
2016,10,7,15,15,589.5,113.5,0.75,24.5,379.5,336.22,250.35
2016,10,7,15,30,532.0,115.0,0.8,24.0,332.0,285.44,209.97
2016,10,7,15,45,488.5,109.5,0.9,23.5,290.0,237.94,171.4
2016,10,7,16,0,445.0,104.0,1.0,23.0,248.0,194.42,135.75
2016,10,7,16,15,404.5,90.5,1.1,22.0,204.5,148.35,98.78
2016,10,7,16,30,364.0,77.0,1.2,21.0,161.0,106.56,66.81
2016,10,7,16,45,303.5,62.0,1.35,20.5,120.0,66.86,40.25
2016,10,7,17,0,243.0,47.0,1.5,20.0,79.0,36.09,24.86
2016,10,7,17,15,121.5,31.0,1.55,19.5,47.0,25.68,12.74
2016,10,7,17,30,0.0,15.0,1.6,19.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,8.0,1.1,13.5,10.5,7.86,0.0
2016,10,8,6,30,119.0,16.0,1.1,14.0,21.0,45.87,0.0
2016,10,8,6,45,250.5,29.5,1.1,14.5,59.0,125.12,82.88
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,199.75,150.99
2016,10,8,7,15,464.5,52.0,1.1,15.5,144.0,262.97,206.27
2016,10,8,7,30,547.0,61.0,1.1,16.0,191.0,333.39,266.05
2016,10,8,7,45,598.0,67.5,1.1,16.5,239.5,391.78,314.74
2016,10,8,8,0,649.0,74.0,1.1,17.0,288.0,453.31,364.04
2016,10,8,8,15,685.5,79.0,1.1,17.5,335.5,507.22,405.73
2016,10,8,8,30,722.0,84.0,1.1,18.0,383.0,562.14,446.68
2016,10,8,8,45,746.5,88.0,1.1,19.0,427.0,606.06,477.34
2016,10,8,9,0,771.0,92.0,1.1,20.0,471.0,651.87,508.19
2016,10,8,9,15,790.0,95.0,1.15,20.5,510.0,691.55,534.11
2016,10,8,9,30,809.0,98.0,1.2,21.0,549.0,729.58,558.54
2016,10,8,9,45,849.5,90.0,1.25,22.0,588.5,769.87,583.09
2016,10,8,10,0,890.0,82.0,1.3,23.0,628.0,804.03,603.03
2016,10,8,10,15,898.5,83.5,1.25,23.5,655.0,826.02,614.6
2016,10,8,10,30,907.0,85.0,1.2,24.0,682.0,844.92,624.15
2016,10,8,10,45,912.5,86.0,1.2,24.5,701.0,857.53,630.26
2016,10,8,11,0,918.0,87.0,1.2,25.0,720.0,866.76,634.3
2016,10,8,11,15,921.0,87.5,1.1,25.0,732.0,869.87,634.31
2016,10,8,11,30,924.0,88.0,1.0,25.0,744.0,869.47,632.17
2016,10,8,11,45,924.5,88.5,0.9,25.5,747.5,863.47,625.32
2016,10,8,12,0,925.0,89.0,0.8,26.0,751.0,853.98,616.4
2016,10,8,12,15,924.0,89.0,0.7,26.0,746.5,839.29,605.52
2016,10,8,12,30,923.0,89.0,0.6,26.0,742.0,821.26,592.65
2016,10,8,12,45,920.5,88.0,0.5,26.5,729.5,797.76,575.27
2016,10,8,13,0,918.0,87.0,0.4,27.0,717.0,771.18,556.13
2016,10,8,13,15,912.0,86.0,0.35,27.0,697.0,739.15,535.48
2016,10,8,13,30,906.0,85.0,0.3,27.0,677.0,704.53,513.13
2016,10,8,13,45,897.0,83.5,0.3,27.0,649.5,665.02,486.88
2016,10,8,14,0,888.0,82.0,0.3,27.0,622.0,623.51,458.19
2016,10,8,14,15,875.5,80.5,0.4,26.5,587.5,578.22,428.06
2016,10,8,14,30,863.0,79.0,0.5,26.0,553.0,531.64,395.67
2016,10,8,14,45,845.5,76.5,0.6,26.0,513.0,480.32,357.65
2016,10,8,15,0,828.0,74.0,0.7,26.0,473.0,428.74,317.85
2016,10,8,15,15,804.0,71.0,0.8,25.5,428.0,374.23,274.87
2016,10,8,15,30,780.0,68.0,0.9,25.0,383.0,320.68,230.94
2016,10,8,15,45,745.0,64.5,1.05,25.0,334.5,264.92,184.02
2016,10,8,16,0,710.0,61.0,1.2,25.0,286.0,211.93,138.9
2016,10,8,16,15,658.5,55.5,1.2,24.0,236.5,157.43,94.65
2016,10,8,16,30,607.0,50.0,1.2,23.0,187.0,106.3,56.2
2016,10,8,16,45,523.5,42.5,1.3,22.0,139.5,58.95,27.86
2016,10,8,17,0,440.0,35.0,1.4,21.0,92.0,26.35,16.47
2016,10,8,17,15,294.5,23.5,1.45,20.0,54.0,18.24,6.49
2016,10,8,17,30,149.0,12.0,1.5,19.0,16.0,11.8,0.0
2016,10,8,17,45,74.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
