Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.0,7.5,0.7,13.5,10.5,0.0,0.0
2016,10,9,6,30,172.0,15.0,0.7,14.0,21.0,57.96,0.0
2016,10,9,6,45,308.0,26.5,0.7,14.5,60.0,139.02,89.76
2016,10,9,7,0,444.0,38.0,0.7,15.0,99.0,215.63,161.66
2016,10,9,7,15,524.0,45.5,0.65,15.5,147.0,278.72,216.9
2016,10,9,7,30,604.0,53.0,0.6,16.0,195.0,348.77,275.91
2016,10,9,7,45,653.5,59.0,0.55,16.5,244.5,408.14,324.59
2016,10,9,8,0,703.0,65.0,0.5,17.0,294.0,468.17,371.7
2016,10,9,8,15,737.0,69.0,0.5,17.5,342.0,521.68,412.29
2016,10,9,8,30,771.0,73.0,0.5,18.0,390.0,575.8,451.78
2016,10,9,8,45,794.5,76.5,0.5,19.0,434.0,622.64,483.67
2016,10,9,9,0,818.0,80.0,0.5,20.0,478.0,668.59,513.12
2016,10,9,9,15,835.5,82.5,0.55,20.5,517.5,707.86,538.13
2016,10,9,9,30,853.0,85.0,0.6,21.0,557.0,745.26,561.57
2016,10,9,9,45,869.5,85.5,0.65,21.5,591.5,772.78,578.11
2016,10,9,10,0,886.0,86.0,0.7,22.0,626.0,802.54,596.15
2016,10,9,10,15,894.5,87.5,0.8,22.5,652.5,824.34,609.62
2016,10,9,10,30,903.0,89.0,0.9,23.0,679.0,843.06,621.17
2016,10,9,10,45,907.0,90.5,1.0,23.5,698.0,854.84,628.25
2016,10,9,11,0,911.0,92.0,1.1,24.0,717.0,863.23,633.25
2016,10,9,11,15,914.5,92.5,1.2,24.0,728.5,866.64,636.34
2016,10,9,11,30,918.0,93.0,1.3,24.0,740.0,866.57,637.29
2016,10,9,11,45,917.0,94.5,1.4,24.5,743.0,860.37,633.09
2016,10,9,12,0,916.0,96.0,1.5,25.0,746.0,850.71,626.72
2016,10,9,12,15,914.5,95.5,1.55,25.0,741.5,835.12,617.16
2016,10,9,12,30,913.0,95.0,1.6,25.0,737.0,816.25,605.49
2016,10,9,12,45,906.5,96.0,1.7,25.0,723.5,791.97,590.68
2016,10,9,13,0,900.0,97.0,1.8,25.0,710.0,764.82,573.81
2016,10,9,13,15,893.5,96.0,1.85,24.5,689.5,732.87,554.17
2016,10,9,13,30,887.0,95.0,1.9,24.0,669.0,698.41,532.36
2016,10,9,13,45,875.5,94.0,1.95,24.0,641.0,658.42,503.68
2016,10,9,14,0,864.0,93.0,2.0,24.0,613.0,617.51,473.63
2016,10,9,14,15,850.5,91.0,2.05,23.5,578.5,571.69,440.08
2016,10,9,14,30,837.0,89.0,2.1,23.0,544.0,524.77,404.59
2016,10,9,14,45,818.0,86.0,2.15,23.0,503.5,473.41,363.83
2016,10,9,15,0,799.0,83.0,2.2,23.0,463.0,422.0,321.79
2016,10,9,15,15,773.0,79.5,2.2,22.5,418.5,367.73,276.85
2016,10,9,15,30,747.0,76.0,2.2,22.0,374.0,314.7,231.64
2016,10,9,15,45,711.0,71.0,2.2,22.0,326.0,259.08,183.45
2016,10,9,16,0,675.0,66.0,2.2,22.0,278.0,204.8,136.43
2016,10,9,16,15,620.5,60.0,2.05,21.0,228.5,151.31,92.55
2016,10,9,16,30,566.0,54.0,1.9,20.0,179.0,103.42,56.52
2016,10,9,16,45,481.0,45.0,1.8,19.5,132.0,57.3,28.76
2016,10,9,17,0,396.0,36.0,1.7,19.0,85.0,27.61,17.58
2016,10,9,17,15,198.0,24.5,1.6,18.5,49.0,19.11,5.81
2016,10,9,17,30,0.0,13.0,1.5,18.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,17.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.2,12.0,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2016,10,10,6,45,157.0,30.5,1.3,12.5,51.5,96.6,61.05
2016,10,10,7,0,314.0,44.0,1.4,13.0,86.0,174.69,132.46
2016,10,10,7,15,381.5,56.5,1.45,13.5,129.5,230.96,182.62
2016,10,10,7,30,449.0,69.0,1.5,14.0,173.0,295.11,238.14
2016,10,10,7,45,494.5,79.0,1.55,14.5,218.5,350.02,284.94
2016,10,10,8,0,540.0,89.0,1.6,15.0,264.0,407.74,332.47
2016,10,10,8,15,594.5,88.5,1.55,15.0,308.0,461.49,376.03
2016,10,10,8,30,649.0,88.0,1.5,15.0,352.0,517.52,420.09
2016,10,10,8,45,714.5,88.5,1.5,15.5,409.0,583.89,470.12
2016,10,10,9,0,780.0,89.0,1.5,16.0,466.0,650.2,518.54
2016,10,10,9,15,673.5,124.5,1.5,16.0,469.0,639.01,507.31
2016,10,10,9,30,567.0,160.0,1.5,16.0,472.0,612.07,485.07
2016,10,10,9,45,549.5,177.5,1.5,16.5,495.0,630.25,496.49
2016,10,10,10,0,532.0,195.0,1.5,17.0,518.0,645.47,505.15
2016,10,10,10,15,704.5,146.5,1.55,17.5,592.5,742.17,575.91
2016,10,10,10,30,877.0,98.0,1.6,18.0,667.0,828.83,633.86
2016,10,10,10,45,883.0,99.0,1.65,18.5,686.5,841.34,640.07
2016,10,10,11,0,889.0,100.0,1.7,19.0,706.0,850.59,644.96
2016,10,10,11,15,893.0,100.5,1.75,19.0,717.5,854.28,647.44
2016,10,10,11,30,897.0,101.0,1.8,19.0,729.0,854.56,647.79
2016,10,10,11,45,896.5,102.0,1.85,19.0,732.5,848.26,643.8
2016,10,10,12,0,896.0,103.0,1.9,19.0,736.0,838.58,637.69
2016,10,10,12,15,895.0,103.0,1.95,19.0,731.5,824.12,628.4
2016,10,10,12,30,894.0,103.0,2.0,19.0,727.0,806.43,616.96
2016,10,10,12,45,879.0,107.5,2.1,19.0,712.0,779.73,599.67
2016,10,10,13,0,864.0,112.0,2.2,19.0,697.0,753.21,582.44
2016,10,10,13,15,857.5,110.5,2.25,19.0,676.5,721.26,560.83
2016,10,10,13,30,851.0,109.0,2.3,19.0,656.0,686.92,536.27
2016,10,10,13,45,834.5,110.0,2.35,19.0,627.5,646.58,506.33
2016,10,10,14,0,818.0,111.0,2.4,19.0,599.0,604.92,474.75
2016,10,10,14,15,803.0,108.5,2.4,18.5,565.0,559.53,440.35
2016,10,10,14,30,788.0,106.0,2.4,18.0,531.0,513.29,404.28
2016,10,10,14,45,761.0,104.5,2.45,18.0,490.0,461.22,362.05
2016,10,10,15,0,734.0,103.0,2.5,18.0,449.0,410.37,319.66
2016,10,10,15,15,705.0,98.5,2.55,17.5,404.5,356.99,274.78
2016,10,10,15,30,676.0,94.0,2.6,17.0,360.0,305.3,230.13
2016,10,10,15,45,630.0,89.0,2.7,16.5,311.5,250.65,182.88
2016,10,10,16,0,584.0,84.0,2.8,16.0,263.0,200.18,139.16
2016,10,10,16,15,524.0,75.5,2.75,15.5,215.0,148.73,96.57
2016,10,10,16,30,464.0,67.0,2.7,15.0,167.0,103.74,62.42
2016,10,10,16,45,372.0,55.0,2.7,14.5,121.5,59.6,34.83
2016,10,10,17,0,280.0,43.0,2.7,14.0,76.0,33.32,22.69
2016,10,10,17,15,155.5,26.0,2.6,13.5,42.5,20.48,4.83
2016,10,10,17,30,31.0,9.0,2.5,13.0,9.0,8.85,0.0
2016,10,10,17,45,15.5,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,43.0,7.0,1.35,11.5,8.0,0.0,0.0
2016,10,11,6,30,86.0,14.0,1.4,12.0,16.0,35.02,0.0
2016,10,11,6,45,218.0,28.5,1.45,12.5,52.5,111.23,67.75
2016,10,11,7,0,350.0,43.0,1.5,13.0,89.0,185.73,140.23
2016,10,11,7,15,435.5,53.0,1.55,13.0,135.5,249.1,196.82
2016,10,11,7,30,521.0,63.0,1.6,13.0,182.0,319.93,258.56
2016,10,11,7,45,580.0,69.0,1.65,13.5,230.5,380.12,310.05
2016,10,11,8,0,639.0,75.0,1.7,14.0,279.0,444.08,362.87
2016,10,11,8,15,392.0,121.5,1.65,14.5,253.0,376.81,308.14
2016,10,11,8,30,145.0,168.0,1.6,15.0,227.0,276.56,224.78
2016,10,11,8,45,144.0,190.5,1.6,15.5,254.0,305.18,247.23
2016,10,11,9,0,143.0,213.0,1.6,16.0,281.0,333.18,268.12
2016,10,11,9,15,477.5,155.0,1.55,16.0,410.5,526.62,423.66
2016,10,11,9,30,812.0,97.0,1.5,16.0,540.0,723.13,569.81
2016,10,11,9,45,843.0,92.5,1.5,16.5,576.5,759.63,591.41
2016,10,11,10,0,874.0,88.0,1.5,17.0,613.0,789.6,609.82
2016,10,11,10,15,883.0,89.5,1.5,17.0,640.0,811.4,623.64
2016,10,11,10,30,892.0,91.0,1.5,17.0,667.0,830.19,635.47
2016,10,11,10,45,898.5,92.0,1.5,17.5,686.0,843.2,642.22
2016,10,11,11,0,905.0,93.0,1.5,18.0,705.0,852.89,646.85
2016,10,11,11,15,908.5,93.5,1.5,18.0,716.5,856.15,648.48
2016,10,11,11,30,912.0,94.0,1.5,18.0,728.0,855.95,647.98
2016,10,11,11,45,912.0,94.5,1.5,18.0,731.0,849.41,643.35
2016,10,11,12,0,912.0,95.0,1.5,18.0,734.0,839.45,636.6
2016,10,11,12,15,910.5,95.0,1.5,18.0,729.5,824.38,626.52
2016,10,11,12,30,909.0,95.0,1.5,18.0,725.0,806.04,614.34
2016,10,11,12,45,893.0,100.0,1.55,18.5,709.5,778.91,595.54
2016,10,11,13,0,877.0,105.0,1.6,19.0,694.0,751.83,576.83
2016,10,11,13,15,870.0,103.5,1.65,18.5,673.5,719.21,556.25
2016,10,11,13,30,863.0,102.0,1.7,18.0,653.0,684.2,532.71
2016,10,11,13,45,697.0,146.0,1.8,18.0,578.5,593.73,464.75
2016,10,11,14,0,531.0,190.0,1.9,18.0,504.0,509.37,400.25
2016,10,11,14,15,572.5,164.5,2.0,17.5,485.5,483.29,381.81
2016,10,11,14,30,614.0,139.0,2.1,17.0,467.0,454.1,359.48
2016,10,11,14,45,643.0,119.5,2.25,17.0,440.0,418.39,330.26
2016,10,11,15,0,672.0,100.0,2.4,17.0,413.0,378.72,296.54
2016,10,11,15,15,604.0,103.0,2.5,16.5,364.0,321.66,249.1
2016,10,11,15,30,536.0,106.0,2.6,16.0,315.0,270.33,205.79
2016,10,11,15,45,489.5,101.0,2.75,16.0,272.5,222.22,164.17
2016,10,11,16,0,443.0,96.0,2.9,16.0,230.0,179.3,127.23
2016,10,11,16,15,475.0,77.0,2.85,15.5,197.5,140.8,92.04
2016,10,11,16,30,507.0,58.0,2.8,15.0,165.0,97.24,55.47
2016,10,11,16,45,412.0,48.0,2.8,15.0,119.0,53.96,29.77
2016,10,11,17,0,317.0,38.0,2.8,15.0,73.0,30.34,19.86
2016,10,11,17,15,158.5,19.0,2.7,14.5,36.5,14.64,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,39.5,6.0,1.45,11.0,7.0,0.0,0.0
2016,10,12,6,30,79.0,12.0,1.3,11.0,14.0,31.16,0.0
2016,10,12,6,45,211.5,27.0,1.2,11.5,50.0,106.26,61.75
2016,10,12,7,0,344.0,42.0,1.1,12.0,86.0,181.78,136.98
2016,10,12,7,15,429.0,52.0,1.0,12.5,132.0,244.38,192.48
2016,10,12,7,30,514.0,62.0,0.9,13.0,178.0,314.41,252.44
2016,10,12,7,45,571.5,69.0,0.85,13.5,226.0,374.45,302.89
2016,10,12,8,0,629.0,76.0,0.8,14.0,274.0,438.18,354.26
2016,10,12,8,15,667.0,81.5,0.8,14.0,321.0,492.14,397.15
2016,10,12,8,30,705.0,87.0,0.8,14.0,368.0,547.22,439.54
2016,10,12,8,45,429.5,146.5,0.85,14.5,323.5,456.28,366.59
2016,10,12,9,0,154.0,206.0,0.9,15.0,279.0,332.36,266.12
2016,10,12,9,15,201.0,220.5,1.0,15.0,324.0,385.05,308.65
2016,10,12,9,30,248.0,235.0,1.1,15.0,369.0,448.27,357.18
2016,10,12,9,45,165.0,250.0,1.25,15.5,341.5,397.32,315.43
2016,10,12,10,0,82.0,265.0,1.4,16.0,314.0,342.25,270.54
2016,10,12,10,15,66.0,269.0,1.6,16.0,309.5,333.54,263.62
2016,10,12,10,30,50.0,273.0,1.8,16.0,305.0,324.3,255.96
2016,10,12,10,45,40.0,269.5,2.0,16.0,295.5,311.34,245.64
2016,10,12,11,0,30.0,266.0,2.2,16.0,286.0,298.33,235.24
2016,10,12,11,15,73.0,296.5,2.2,16.0,346.5,365.51,288.44
2016,10,12,11,30,116.0,327.0,2.2,16.0,407.0,432.17,339.9
2016,10,12,11,45,232.5,315.0,2.2,16.5,476.5,518.82,407.19
2016,10,12,12,0,349.0,303.0,2.2,17.0,546.0,602.1,469.92
2016,10,12,12,15,323.0,307.0,2.15,17.0,531.0,578.78,451.23
2016,10,12,12,30,297.0,311.0,2.1,17.0,516.0,555.01,432.96
2016,10,12,12,45,217.0,313.0,2.1,17.0,461.5,483.19,378.05
2016,10,12,13,0,137.0,315.0,2.1,17.0,407.0,420.35,329.29
2016,10,12,13,15,209.5,298.5,2.15,17.0,433.5,447.88,352.46
2016,10,12,13,30,282.0,282.0,2.2,17.0,460.0,474.53,373.98
2016,10,12,13,45,226.5,275.0,2.3,17.0,414.5,417.26,329.69
2016,10,12,14,0,171.0,268.0,2.4,17.0,369.0,367.32,290.89
2016,10,12,14,15,88.0,220.0,2.45,17.0,272.0,263.59,209.3
2016,10,12,14,30,5.0,172.0,2.5,17.0,175.0,169.0,133.43
2016,10,12,14,45,389.0,126.5,2.65,17.0,306.0,304.87,243.57
2016,10,12,15,0,773.0,81.0,2.8,17.0,437.0,399.54,312.92
2016,10,12,15,15,745.5,77.5,2.65,16.5,393.0,346.37,266.45
2016,10,12,15,30,718.0,74.0,2.5,16.0,349.0,294.67,220.8
2016,10,12,15,45,681.0,68.5,2.45,16.0,302.0,238.98,171.38
2016,10,12,16,0,644.0,63.0,2.4,16.0,255.0,187.58,125.85
2016,10,12,16,15,586.5,57.0,2.3,15.5,207.5,136.1,83.15
2016,10,12,16,30,529.0,51.0,2.2,15.0,160.0,90.6,49.29
2016,10,12,16,45,438.5,42.0,2.15,15.0,115.0,47.5,24.59
2016,10,12,17,0,348.0,33.0,2.1,15.0,70.0,25.68,15.75
2016,10,12,17,15,174.0,16.5,2.1,14.5,35.0,12.5,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.9,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2016,10,13,6,45,36.0,26.0,1.95,12.5,30.5,42.9,21.08
2016,10,13,7,0,72.0,43.0,2.0,13.0,52.0,77.19,56.53
2016,10,13,7,15,90.5,63.5,2.1,13.0,80.0,110.86,86.68
2016,10,13,7,30,109.0,84.0,2.2,13.0,108.0,145.71,117.44
2016,10,13,7,45,121.0,104.5,2.35,13.5,137.0,178.68,145.92
2016,10,13,8,0,133.0,125.0,2.5,14.0,166.0,212.32,174.31
2016,10,13,8,15,139.0,145.0,2.45,14.5,194.0,242.5,199.03
2016,10,13,8,30,145.0,165.0,2.4,15.0,222.0,272.74,223.15
2016,10,13,8,45,124.0,184.0,2.35,15.5,237.0,284.27,231.17
2016,10,13,9,0,103.0,203.0,2.3,16.0,252.0,286.11,231.25
2016,10,13,9,15,88.0,217.5,2.25,16.0,261.5,292.89,235.72
2016,10,13,9,30,73.0,232.0,2.2,16.0,271.0,298.62,239.22
2016,10,13,9,45,44.5,222.5,2.15,16.5,247.0,266.09,211.83
2016,10,13,10,0,16.0,213.0,2.1,17.0,223.0,225.47,178.12
2016,10,13,10,15,65.0,254.0,2.05,17.0,295.0,316.04,250.5
2016,10,13,10,30,114.0,295.0,2.0,17.0,367.0,400.33,315.72
2016,10,13,10,45,156.5,305.0,2.0,17.5,407.5,453.61,355.66
2016,10,13,11,0,199.0,315.0,2.0,18.0,448.0,498.25,388.69
2016,10,13,11,15,281.5,304.5,2.05,18.0,496.0,560.65,436.52
2016,10,13,11,30,364.0,294.0,2.1,18.0,544.0,613.61,476.78
2016,10,13,11,45,371.5,290.5,2.15,18.0,546.5,611.44,475.05
2016,10,13,12,0,379.0,287.0,2.2,18.0,549.0,607.74,472.66
2016,10,13,12,15,330.5,299.5,2.25,18.0,527.0,575.59,447.98
2016,10,13,12,30,282.0,312.0,2.3,18.0,505.0,543.56,423.43
2016,10,13,12,45,242.5,311.5,2.35,18.0,475.5,499.82,390.53
2016,10,13,13,0,203.0,311.0,2.4,18.0,446.0,463.11,362.54
2016,10,13,13,15,173.5,302.0,2.4,18.0,415.0,425.97,334.18
2016,10,13,13,30,144.0,293.0,2.4,18.0,384.0,390.13,306.61
2016,10,13,13,45,183.5,277.0,2.4,18.0,387.5,391.72,308.89
2016,10,13,14,0,223.0,261.0,2.4,18.0,391.0,390.1,308.22
2016,10,13,14,15,199.5,247.0,2.4,17.5,358.0,352.69,279.49
2016,10,13,14,30,176.0,233.0,2.4,17.0,325.0,316.86,251.75
2016,10,13,14,45,119.5,210.5,2.4,17.0,271.0,259.62,206.31
2016,10,13,15,0,63.0,188.0,2.4,17.0,217.0,206.84,164.3
2016,10,13,15,15,66.0,170.5,2.35,17.0,198.0,186.9,148.17
2016,10,13,15,30,69.0,153.0,2.3,17.0,179.0,166.65,131.41
2016,10,13,15,45,62.0,133.0,2.3,17.0,154.5,141.29,110.48
2016,10,13,16,0,55.0,113.0,2.3,17.0,130.0,116.78,90.12
2016,10,13,16,15,45.0,93.0,2.15,16.5,105.0,92.75,70.36
2016,10,13,16,30,35.0,73.0,2.0,16.0,80.0,70.04,51.7
2016,10,13,16,45,17.5,53.5,1.95,16.0,57.0,48.96,34.51
2016,10,13,17,0,0.0,34.0,1.9,16.0,34.0,31.73,20.35
2016,10,13,17,15,0.0,17.0,1.8,15.5,17.0,16.28,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,15.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,15.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.75,15.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,3.4,15.0,9.5,9.16,2.04
2016,10,14,7,30,0.0,13.0,3.2,15.0,13.0,12.53,5.0
2016,10,14,7,45,0.0,17.0,3.0,15.0,17.0,16.39,8.36
2016,10,14,8,0,0.0,21.0,2.8,15.0,21.0,20.26,11.69
2016,10,14,8,15,0.0,25.0,2.65,15.0,25.0,24.12,14.98
2016,10,14,8,30,0.0,29.0,2.5,15.0,29.0,27.99,18.24
2016,10,14,8,45,0.0,89.0,2.45,15.5,89.0,86.59,67.45
2016,10,14,9,0,0.0,149.0,2.4,16.0,149.0,148.77,118.35
2016,10,14,9,15,0.0,80.0,2.35,16.0,80.0,77.37,59.17
2016,10,14,9,30,0.0,11.0,2.3,16.0,11.0,10.62,3.29
2016,10,14,9,45,0.0,37.5,2.3,16.0,37.5,36.24,24.79
2016,10,14,10,0,0.0,64.0,2.3,16.0,64.0,61.89,46.06
2016,10,14,10,15,0.0,85.0,2.25,16.0,85.0,82.25,62.76
2016,10,14,10,30,0.0,106.0,2.2,16.0,106.0,102.89,79.56
2016,10,14,10,45,0.5,139.0,2.15,16.5,139.5,136.21,106.33
2016,10,14,11,0,1.0,172.0,2.1,17.0,173.0,169.76,132.87
2016,10,14,11,15,1.0,169.5,2.05,17.0,170.5,167.04,130.5
2016,10,14,11,30,1.0,167.0,2.0,17.0,168.0,164.36,128.28
2016,10,14,11,45,14.5,218.5,1.95,17.0,229.0,227.03,178.36
2016,10,14,12,0,28.0,270.0,1.9,17.0,290.0,296.46,232.55
2016,10,14,12,15,20.5,251.0,1.85,17.0,265.5,263.66,206.6
2016,10,14,12,30,13.0,232.0,1.8,17.0,241.0,237.99,186.48
2016,10,14,12,45,8.0,205.5,1.8,17.0,211.0,207.14,162.28
2016,10,14,13,0,3.0,179.0,1.8,17.0,181.0,176.79,138.3
2016,10,14,13,15,5.5,190.5,1.75,17.0,194.5,189.64,148.8
2016,10,14,13,30,8.0,202.0,1.7,17.0,208.0,202.26,158.99
2016,10,14,13,45,4.0,170.5,1.65,17.0,173.5,168.24,131.99
2016,10,14,14,0,0.0,139.0,1.6,17.0,139.0,134.8,105.3
2016,10,14,14,15,6.0,160.5,1.55,17.0,164.0,158.84,125.09
2016,10,14,14,30,12.0,182.0,1.5,17.0,189.0,182.16,144.05
2016,10,14,14,45,6.0,147.0,1.5,17.0,150.5,144.73,114.05
2016,10,14,15,0,0.0,112.0,1.5,17.0,112.0,108.14,84.51
2016,10,14,15,15,0.0,100.5,1.45,16.5,100.5,96.94,75.7
2016,10,14,15,30,0.0,89.0,1.4,16.0,89.0,85.79,66.75
2016,10,14,15,45,0.0,77.0,1.4,16.0,77.0,74.2,57.17
2016,10,14,16,0,0.0,65.0,1.4,16.0,65.0,62.65,47.48
2016,10,14,16,15,0.0,52.0,1.25,15.5,52.0,50.22,36.96
2016,10,14,16,30,0.0,39.0,1.1,15.0,39.0,37.67,26.18
2016,10,14,16,45,0.0,27.5,1.0,15.0,27.5,26.55,16.43
2016,10,14,17,0,0.0,16.0,0.9,15.0,16.0,15.43,6.87
2016,10,14,17,15,0.0,8.0,0.85,14.5,8.0,7.71,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,33.0,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,66.0,10.0,1.9,12.0,11.0,25.6,0.0
2016,10,15,6,45,205.0,23.0,2.0,12.5,44.0,96.82,42.49
2016,10,15,7,0,344.0,36.0,2.1,13.0,77.0,173.29,128.2
2016,10,15,7,15,433.5,45.0,2.2,13.5,121.0,235.43,184.47
2016,10,15,7,30,523.0,54.0,2.3,14.0,165.0,305.56,245.82
2016,10,15,7,45,273.5,83.5,2.45,14.5,142.5,240.18,196.05
2016,10,15,8,0,24.0,113.0,2.6,15.0,120.0,133.71,107.33
2016,10,15,8,15,29.0,131.0,2.9,15.0,141.5,156.18,126.33
2016,10,15,8,30,34.0,149.0,3.2,15.0,163.0,178.97,145.12
2016,10,15,8,45,27.0,160.0,3.5,15.5,172.0,186.17,150.36
2016,10,15,9,0,20.0,171.0,3.8,16.0,181.0,186.15,149.59
2016,10,15,9,15,10.5,167.5,4.0,16.0,173.0,175.05,139.95
2016,10,15,9,30,1.0,164.0,4.2,16.0,165.0,163.82,130.22
2016,10,15,9,45,0.5,139.0,4.45,16.5,139.5,137.0,107.87
2016,10,15,10,0,0.0,114.0,4.7,17.0,114.0,111.03,86.27
2016,10,15,10,15,0.0,109.0,4.85,17.0,109.0,105.94,81.98
2016,10,15,10,30,0.0,104.0,5.0,17.0,104.0,100.91,77.75
2016,10,15,10,45,2.0,144.5,5.15,17.0,145.5,142.97,112.01
2016,10,15,11,0,4.0,185.0,5.3,17.0,187.0,185.44,146.25
2016,10,15,11,15,2.0,125.5,5.4,17.0,126.5,123.78,96.19
2016,10,15,11,30,0.0,66.0,5.5,17.0,66.0,63.86,47.13
2016,10,15,11,45,17.0,171.0,5.65,17.0,183.0,181.03,143.16
2016,10,15,12,0,34.0,276.0,5.8,17.0,300.0,307.56,244.33
2016,10,15,12,15,18.0,224.5,5.85,17.0,237.5,234.84,185.99
2016,10,15,12,30,2.0,173.0,5.9,17.0,175.0,170.52,133.99
2016,10,15,12,45,1.0,93.5,6.0,17.0,94.5,91.24,69.67
2016,10,15,13,0,0.0,14.0,6.1,17.0,14.0,13.53,5.59
2016,10,15,13,15,0.0,44.5,6.1,17.0,44.5,43.02,30.1
2016,10,15,13,30,0.0,75.0,6.1,17.0,75.0,72.56,54.56
2016,10,15,13,45,0.0,102.5,6.15,17.0,102.5,99.26,76.64
2016,10,15,14,0,0.0,130.0,6.2,17.0,130.0,126.02,98.76
2016,10,15,14,15,0.0,87.0,6.15,17.0,87.0,84.17,64.46
2016,10,15,14,30,0.0,44.0,6.1,17.0,44.0,42.51,29.97
2016,10,15,14,45,0.0,52.0,6.05,17.0,52.0,50.25,36.54
2016,10,15,15,0,0.0,60.0,6.0,17.0,60.0,57.99,43.12
2016,10,15,15,15,0.0,48.5,5.8,16.5,48.5,46.85,33.95
2016,10,15,15,30,0.0,37.0,5.6,16.0,37.0,35.72,24.69
2016,10,15,15,45,0.0,31.5,5.45,16.0,31.5,30.4,20.22
2016,10,15,16,0,0.0,26.0,5.3,16.0,26.0,25.09,15.69
2016,10,15,16,15,0.0,20.5,5.15,16.0,20.5,19.77,11.12
2016,10,15,16,30,0.0,15.0,5.0,16.0,15.0,14.46,6.51
2016,10,15,16,45,0.0,10.5,4.85,16.0,10.5,10.12,2.69
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,5.78,0.0
2016,10,15,17,15,0.0,3.0,4.55,15.5,3.0,2.95,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,193.0,16.5,1.6,13.5,38.5,84.84,30.32
2016,10,16,7,0,386.0,33.0,1.7,14.0,77.0,183.51,134.13
2016,10,16,7,15,475.0,41.0,1.8,14.0,122.0,245.92,191.38
2016,10,16,7,30,564.0,49.0,1.9,14.0,167.0,316.28,253.37
2016,10,16,7,45,615.0,55.0,2.0,14.5,214.0,373.21,303.07
2016,10,16,8,0,666.0,61.0,2.1,15.0,261.0,433.25,353.61
2016,10,16,8,15,376.5,109.5,2.2,15.0,226.5,349.26,286.63
2016,10,16,8,30,87.0,158.0,2.3,15.0,192.0,221.87,180.51
2016,10,16,8,45,80.0,175.5,2.4,15.5,209.0,238.38,193.63
2016,10,16,9,0,73.0,193.0,2.5,16.0,226.0,254.21,205.48
2016,10,16,9,15,43.0,189.5,2.55,16.0,210.0,229.14,184.18
2016,10,16,9,30,13.0,186.0,2.6,16.0,194.0,196.0,156.29
2016,10,16,9,45,6.5,150.5,2.7,16.5,154.5,153.39,121.19
2016,10,16,10,0,0.0,115.0,2.8,17.0,115.0,112.06,87.0
2016,10,16,10,15,0.0,97.5,2.85,17.0,97.5,94.49,72.55
2016,10,16,10,30,0.0,80.0,2.9,17.0,80.0,77.4,58.46
2016,10,16,10,45,0.0,111.0,3.0,17.0,111.0,107.84,83.28
2016,10,16,11,0,0.0,142.0,3.1,17.0,142.0,138.74,108.22
2016,10,16,11,15,0.0,144.5,3.1,17.0,144.5,141.14,110.02
2016,10,16,11,30,0.0,147.0,3.1,17.0,147.0,143.54,111.9
2016,10,16,11,45,0.5,156.0,3.15,17.0,156.5,152.83,119.36
2016,10,16,12,0,1.0,165.0,3.2,17.0,166.0,162.1,126.81
2016,10,16,12,15,10.5,206.0,3.3,17.0,213.5,210.38,165.72
2016,10,16,12,30,20.0,247.0,3.4,17.0,261.0,258.46,204.01
2016,10,16,12,45,10.0,205.5,3.55,17.5,212.5,208.62,164.0
2016,10,16,13,0,0.0,164.0,3.7,18.0,164.0,159.84,124.72
2016,10,16,13,15,38.5,219.0,3.85,17.5,242.5,243.84,193.36
2016,10,16,13,30,77.0,274.0,4.0,17.0,321.0,322.45,256.53
2016,10,16,13,45,113.0,266.0,4.2,17.0,332.0,332.49,265.24
2016,10,16,14,0,149.0,258.0,4.4,17.0,343.0,342.39,273.79
2016,10,16,14,15,142.5,242.0,4.5,17.0,319.0,315.31,252.36
2016,10,16,14,30,136.0,226.0,4.6,17.0,295.0,288.57,231.04
2016,10,16,14,45,68.0,136.0,4.7,17.0,170.5,162.22,128.93
2016,10,16,15,0,0.0,46.0,4.8,17.0,46.0,44.44,31.75
2016,10,16,15,15,0.0,36.0,4.7,16.5,36.0,34.76,23.78
2016,10,16,15,30,0.0,26.0,4.6,16.0,26.0,25.09,15.69
2016,10,16,15,45,0.0,22.0,4.6,16.0,22.0,21.22,12.43
2016,10,16,16,0,0.0,18.0,4.6,16.0,18.0,17.36,9.13
2016,10,16,16,15,0.0,14.5,4.45,15.5,14.5,13.98,6.23
2016,10,16,16,30,0.0,11.0,4.3,15.0,11.0,10.6,3.29
2016,10,16,16,45,0.0,7.5,4.2,15.0,7.5,7.23,0.31
2016,10,16,17,0,0.0,4.0,4.1,15.0,4.0,3.85,0.0
2016,10,16,17,15,0.0,2.0,4.1,15.0,2.0,1.97,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,20.0,1.6,12.5,35.0,71.11,18.57
2016,10,17,7,0,276.0,40.0,1.6,13.0,70.0,153.58,112.16
2016,10,17,7,15,372.5,50.5,1.6,13.5,114.0,215.39,167.8
2016,10,17,7,30,469.0,61.0,1.6,14.0,158.0,287.02,229.68
2016,10,17,7,45,538.0,67.0,1.6,14.5,205.5,348.54,282.42
2016,10,17,8,0,607.0,73.0,1.6,15.0,253.0,414.66,337.2
2016,10,17,8,15,647.5,78.5,1.6,15.0,299.0,468.32,381.12
2016,10,17,8,30,688.0,84.0,1.6,15.0,345.0,523.31,424.76
2016,10,17,8,45,722.0,86.0,1.6,15.5,389.0,571.01,460.83
2016,10,17,9,0,756.0,88.0,1.6,16.0,433.0,616.23,494.08
2016,10,17,9,15,776.0,91.0,1.6,16.0,471.0,655.1,522.35
2016,10,17,9,30,796.0,94.0,1.6,16.0,509.0,692.39,548.06
2016,10,17,9,45,812.5,95.5,1.6,16.5,541.5,723.54,567.99
2016,10,17,10,0,829.0,97.0,1.6,17.0,574.0,752.43,586.12
2016,10,17,10,15,838.5,98.5,1.6,17.0,599.5,773.37,599.63
2016,10,17,10,30,848.0,100.0,1.6,17.0,625.0,791.42,611.21
2016,10,17,10,45,856.0,100.0,1.65,17.5,643.5,803.57,618.11
2016,10,17,11,0,864.0,100.0,1.7,18.0,662.0,812.55,622.96
2016,10,17,11,15,867.5,101.0,1.75,18.0,672.5,811.38,622.1
2016,10,17,11,30,871.0,102.0,1.8,18.0,683.0,811.46,622.34
2016,10,17,11,45,611.0,196.0,1.9,18.0,605.0,705.33,546.19
2016,10,17,12,0,351.0,290.0,2.0,18.0,527.0,583.71,453.16
2016,10,17,12,15,246.5,302.5,2.05,18.0,468.0,509.79,397.27
2016,10,17,12,30,142.0,315.0,2.1,18.0,409.0,432.18,337.22
2016,10,17,12,45,504.0,206.0,2.15,18.0,531.5,587.89,462.89
2016,10,17,13,0,866.0,97.0,2.2,18.0,654.0,712.44,558.43
2016,10,17,13,15,859.0,95.5,2.25,18.0,633.5,682.62,536.21
2016,10,17,13,30,852.0,94.0,2.3,18.0,613.0,648.12,510.56
2016,10,17,13,45,842.0,92.0,2.35,18.0,585.5,609.13,481.02
2016,10,17,14,0,832.0,90.0,2.4,18.0,558.0,568.4,449.45
2016,10,17,14,15,817.0,88.0,2.4,17.5,524.0,523.54,414.51
2016,10,17,14,30,802.0,86.0,2.4,17.0,490.0,477.81,377.82
2016,10,17,14,45,781.5,83.0,2.45,17.0,450.5,428.08,336.36
2016,10,17,15,0,761.0,80.0,2.5,17.0,411.0,378.54,293.88
2016,10,17,15,15,732.0,76.0,2.45,16.5,367.5,325.6,248.12
2016,10,17,15,30,703.0,72.0,2.4,16.0,324.0,273.15,201.83
2016,10,17,15,45,661.0,67.0,2.4,16.0,277.5,219.59,154.39
2016,10,17,16,0,619.0,62.0,2.4,16.0,231.0,169.69,110.8
2016,10,17,16,15,554.0,55.5,2.25,15.5,184.0,119.42,70.5
2016,10,17,16,30,489.0,49.0,2.1,15.0,137.0,76.01,40.39
2016,10,17,16,45,382.0,39.0,2.0,15.0,94.5,35.86,20.14
2016,10,17,17,0,275.0,29.0,1.9,15.0,52.0,23.34,11.56
2016,10,17,17,15,137.5,14.5,1.9,14.5,26.0,14.25,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,17.0,1.9,12.5,36.0,79.4,11.96
2016,10,18,7,0,357.0,34.0,1.9,13.0,72.0,172.97,124.97
2016,10,18,7,15,452.5,42.5,2.0,13.0,117.0,236.65,184.1
2016,10,18,7,30,548.0,51.0,2.1,13.0,162.0,308.8,247.84
2016,10,18,7,45,611.0,56.0,2.25,13.5,210.5,369.2,300.82
2016,10,18,8,0,674.0,61.0,2.4,14.0,259.0,433.71,355.53
2016,10,18,8,15,712.0,65.5,2.45,14.5,305.5,484.94,397.88
2016,10,18,8,30,750.0,70.0,2.5,15.0,352.0,539.64,441.45
2016,10,18,8,45,778.5,72.5,2.55,15.5,395.5,586.57,477.7
2016,10,18,9,0,807.0,75.0,2.6,16.0,439.0,632.96,512.53
2016,10,18,9,15,826.0,77.0,2.5,16.0,477.5,671.28,539.8
2016,10,18,9,30,845.0,79.0,2.4,16.0,516.0,707.85,564.85
2016,10,18,9,45,863.5,79.0,2.35,16.5,549.5,735.19,582.0
2016,10,18,10,0,882.0,79.0,2.3,17.0,583.0,764.72,600.57
2016,10,18,10,15,891.0,80.5,2.2,17.0,609.0,786.06,613.84
2016,10,18,10,30,900.0,82.0,2.1,17.0,635.0,804.37,624.95
2016,10,18,10,45,908.5,81.5,2.05,17.5,654.5,816.85,631.2
2016,10,18,11,0,917.0,81.0,2.0,18.0,674.0,826.04,635.25
2016,10,18,11,15,920.5,81.5,1.95,18.0,684.5,828.94,636.26
2016,10,18,11,30,924.0,82.0,1.9,18.0,695.0,828.37,635.04
2016,10,18,11,45,927.5,81.0,1.85,18.5,698.5,822.64,629.24
2016,10,18,12,0,931.0,80.0,1.8,19.0,702.0,813.42,621.23
2016,10,18,12,15,929.5,80.0,1.85,19.0,697.0,797.98,611.2
2016,10,18,12,30,928.0,80.0,1.9,19.0,692.0,779.23,598.97
2016,10,18,12,45,921.5,80.5,1.95,19.0,678.5,754.2,582.33
2016,10,18,13,0,915.0,81.0,2.0,19.0,665.0,726.29,563.64
2016,10,18,13,15,908.0,80.0,2.0,19.0,644.0,693.76,541.19
2016,10,18,13,30,901.0,79.0,2.0,19.0,623.0,658.73,515.3
2016,10,18,13,45,888.5,78.5,2.05,19.0,594.5,618.62,485.16
2016,10,18,14,0,876.0,78.0,2.1,19.0,566.0,576.8,452.98
2016,10,18,14,15,861.5,76.0,2.15,19.0,531.5,530.94,416.9
2016,10,18,14,30,847.0,74.0,2.2,19.0,497.0,484.08,378.98
2016,10,18,14,45,823.0,72.5,2.25,19.0,456.5,432.49,336.31
2016,10,18,15,0,799.0,71.0,2.3,19.0,416.0,381.31,292.75
2016,10,18,15,15,771.0,68.0,2.25,18.5,371.5,328.02,246.82
2016,10,18,15,30,743.0,65.0,2.2,18.0,327.0,276.19,201.11
2016,10,18,15,45,699.5,61.0,2.2,18.0,279.5,221.56,153.01
2016,10,18,16,0,656.0,57.0,2.2,18.0,232.0,169.23,107.77
2016,10,18,16,15,592.0,50.5,2.2,17.0,184.5,117.34,66.74
2016,10,18,16,30,528.0,44.0,2.2,16.0,137.0,72.13,36.06
2016,10,18,16,45,419.5,35.0,2.2,15.5,94.0,31.07,16.8
2016,10,18,17,0,311.0,26.0,2.2,15.0,51.0,20.62,8.69
2016,10,18,17,15,155.5,13.0,2.3,14.5,25.5,12.78,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
