Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,210.0,14.5,1.9,12.5,36.0,84.18,0.44
2016,10,19,7,0,420.0,29.0,1.9,13.0,72.0,187.63,133.9
2016,10,19,7,15,509.5,36.0,1.95,13.5,117.5,246.69,190.59
2016,10,19,7,30,599.0,43.0,2.0,14.0,163.0,317.15,252.81
2016,10,19,7,45,653.5,48.0,2.05,14.5,210.5,375.82,304.34
2016,10,19,8,0,708.0,53.0,2.1,15.0,258.0,437.7,356.63
2016,10,19,8,15,743.0,56.5,2.1,15.5,304.0,489.7,399.23
2016,10,19,8,30,778.0,60.0,2.1,16.0,350.0,542.38,440.78
2016,10,19,8,45,716.5,79.5,2.15,16.5,371.0,555.45,449.89
2016,10,19,9,0,655.0,99.0,2.2,17.0,392.0,559.92,451.97
2016,10,19,9,15,758.0,84.5,2.15,17.0,451.5,630.26,506.12
2016,10,19,9,30,861.0,70.0,2.1,17.0,511.0,701.56,556.83
2016,10,19,9,45,871.5,72.0,2.1,17.5,543.0,730.05,574.68
2016,10,19,10,0,882.0,74.0,2.1,18.0,575.0,755.91,590.81
2016,10,19,10,15,890.5,75.5,2.0,18.5,600.0,776.81,602.55
2016,10,19,10,30,899.0,77.0,1.9,19.0,625.0,794.68,612.06
2016,10,19,10,45,901.5,79.0,1.85,19.5,643.0,805.18,616.85
2016,10,19,11,0,904.0,81.0,1.8,20.0,661.0,812.32,619.45
2016,10,19,11,15,907.0,81.5,1.75,20.0,671.5,814.78,620.14
2016,10,19,11,30,910.0,82.0,1.7,20.0,682.0,813.81,618.64
2016,10,19,11,45,910.5,82.0,1.7,20.0,684.5,806.89,613.73
2016,10,19,12,0,911.0,82.0,1.7,20.0,687.0,796.58,606.67
2016,10,19,12,15,909.5,82.0,1.7,20.0,682.0,781.4,596.39
2016,10,19,12,30,908.0,82.0,1.7,20.0,677.0,763.0,583.99
2016,10,19,12,45,903.0,81.5,1.75,20.5,663.5,738.4,566.67
2016,10,19,13,0,898.0,81.0,1.8,21.0,650.0,710.94,547.37
2016,10,19,13,15,891.5,80.0,1.8,21.0,629.5,679.25,525.62
2016,10,19,13,30,885.0,79.0,1.8,21.0,609.0,645.09,500.35
2016,10,19,13,45,875.5,77.5,1.85,21.0,581.5,606.34,471.49
2016,10,19,14,0,866.0,76.0,1.9,21.0,554.0,565.73,440.49
2016,10,19,14,15,851.5,74.5,1.95,21.0,520.0,520.87,405.42
2016,10,19,14,30,837.0,73.0,2.0,21.0,486.0,475.03,368.55
2016,10,19,14,45,816.5,70.5,2.05,21.0,446.5,424.51,327.03
2016,10,19,15,0,796.0,68.0,2.1,21.0,407.0,374.12,284.37
2016,10,19,15,15,767.5,65.0,2.05,20.5,363.0,320.97,238.9
2016,10,19,15,30,739.0,62.0,2.0,20.0,319.0,269.34,193.7
2016,10,19,15,45,698.0,57.5,1.95,19.5,272.5,215.21,146.61
2016,10,19,16,0,657.0,53.0,1.9,19.0,226.0,164.58,103.23
2016,10,19,16,15,593.5,47.0,1.85,18.0,179.0,113.66,63.39
2016,10,19,16,30,530.0,41.0,1.8,17.0,132.0,67.58,32.57
2016,10,19,16,45,424.0,32.0,1.75,16.5,89.5,26.84,17.15
2016,10,19,17,0,318.0,23.0,1.7,16.0,47.0,17.92,5.77
2016,10,19,17,15,159.0,11.5,1.75,15.5,23.5,11.3,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,204.0,14.5,1.45,13.5,35.0,81.54,0.0
2016,10,20,7,0,408.0,29.0,1.5,14.0,70.0,182.7,128.19
2016,10,20,7,15,501.5,36.5,1.5,14.5,115.5,245.94,188.43
2016,10,20,7,30,595.0,44.0,1.5,15.0,161.0,314.84,248.87
2016,10,20,7,45,653.0,49.0,1.55,15.5,209.0,374.85,301.01
2016,10,20,8,0,711.0,54.0,1.6,16.0,257.0,438.32,354.06
2016,10,20,8,15,747.5,57.5,1.5,16.5,303.5,491.14,396.38
2016,10,20,8,30,784.0,61.0,1.4,17.0,350.0,544.72,437.45
2016,10,20,8,45,810.0,64.0,1.35,17.5,393.5,591.49,472.03
2016,10,20,9,0,836.0,67.0,1.3,18.0,437.0,637.49,504.81
2016,10,20,9,15,853.5,69.0,1.25,18.5,475.0,671.08,526.49
2016,10,20,9,30,871.0,71.0,1.2,19.0,513.0,706.97,549.07
2016,10,20,9,45,885.0,71.5,1.2,19.5,546.0,736.4,567.18
2016,10,20,10,0,899.0,72.0,1.2,20.0,579.0,763.32,583.4
2016,10,20,10,15,907.5,73.5,1.2,20.5,604.5,784.41,595.51
2016,10,20,10,30,916.0,75.0,1.2,21.0,630.0,802.41,605.53
2016,10,20,10,45,921.0,76.0,1.25,21.5,648.0,813.84,611.79
2016,10,20,11,0,926.0,77.0,1.3,22.0,666.0,821.88,615.94
2016,10,20,11,15,929.0,77.5,1.3,22.0,676.5,824.32,617.03
2016,10,20,11,30,932.0,78.0,1.3,22.0,687.0,823.26,615.98
2016,10,20,11,45,932.0,78.0,1.3,22.5,689.5,815.78,609.63
2016,10,20,12,0,932.0,78.0,1.3,23.0,692.0,804.85,601.18
2016,10,20,12,15,930.5,78.0,1.3,23.0,687.0,789.38,590.98
2016,10,20,12,30,929.0,78.0,1.3,23.0,682.0,770.61,578.67
2016,10,20,12,45,923.0,78.0,1.35,23.5,668.5,745.42,561.48
2016,10,20,13,0,917.0,78.0,1.4,24.0,655.0,717.34,542.33
2016,10,20,13,15,910.5,77.0,1.4,24.0,634.0,685.14,520.74
2016,10,20,13,30,904.0,76.0,1.4,24.0,613.0,650.43,495.64
2016,10,20,13,45,894.5,74.5,1.45,24.0,585.5,611.09,467.03
2016,10,20,14,0,885.0,73.0,1.5,24.0,558.0,569.83,436.23
2016,10,20,14,15,871.0,71.5,1.5,23.5,523.5,524.55,402.08
2016,10,20,14,30,857.0,70.0,1.5,23.0,489.0,478.19,365.96
2016,10,20,14,45,837.5,67.5,1.5,23.0,449.0,427.33,324.61
2016,10,20,15,0,818.0,65.0,1.5,23.0,409.0,376.45,282.03
2016,10,20,15,15,790.0,62.0,1.5,22.5,365.0,322.53,236.57
2016,10,20,15,30,762.0,59.0,1.5,22.0,321.0,270.05,191.2
2016,10,20,15,45,720.5,55.0,1.55,22.0,273.5,215.28,143.85
2016,10,20,16,0,679.0,51.0,1.6,22.0,226.0,164.04,100.36
2016,10,20,16,15,615.0,45.0,1.6,21.0,178.5,112.1,60.49
2016,10,20,16,30,551.0,39.0,1.6,20.0,131.0,66.87,31.39
2016,10,20,16,45,437.0,30.5,1.65,19.0,88.0,24.02,14.47
2016,10,20,17,0,323.0,22.0,1.7,18.0,45.0,17.2,3.93
2016,10,20,17,15,161.5,11.0,1.7,17.5,22.5,10.81,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.0,1.2,14.5,33.0,77.47,0.0
2016,10,21,7,0,390.0,28.0,1.2,15.0,66.0,174.78,120.22
2016,10,21,7,15,484.0,35.5,1.15,15.0,110.0,236.94,180.32
2016,10,21,7,30,578.0,43.0,1.1,15.0,154.0,304.92,240.02
2016,10,21,7,45,635.0,48.5,1.05,15.5,201.5,364.02,290.89
2016,10,21,8,0,692.0,54.0,1.0,16.0,249.0,426.55,342.43
2016,10,21,8,15,729.0,57.5,0.9,16.5,294.5,478.71,383.65
2016,10,21,8,30,766.0,61.0,0.8,17.0,340.0,531.71,423.58
2016,10,21,8,45,791.5,64.0,0.7,17.5,383.0,577.4,456.27
2016,10,21,9,0,817.0,67.0,0.6,18.0,426.0,622.35,487.0
2016,10,21,9,15,835.0,69.5,0.55,18.5,464.0,660.49,511.5
2016,10,21,9,30,853.0,72.0,0.5,19.0,502.0,692.45,530.56
2016,10,21,9,45,863.5,74.5,0.5,19.5,533.5,721.14,547.8
2016,10,21,10,0,874.0,77.0,0.5,20.0,565.0,747.22,563.09
2016,10,21,10,15,883.0,78.5,0.5,20.5,590.5,768.2,574.85
2016,10,21,10,30,892.0,80.0,0.5,21.0,616.0,786.19,584.63
2016,10,21,10,45,897.5,81.0,0.55,21.5,634.5,797.73,591.06
2016,10,21,11,0,903.0,82.0,0.6,22.0,653.0,805.98,595.49
2016,10,21,11,15,906.5,82.5,0.7,22.0,663.5,808.72,598.43
2016,10,21,11,30,910.0,83.0,0.8,22.0,674.0,808.06,599.25
2016,10,21,11,45,910.0,83.0,0.9,22.0,676.5,800.68,595.71
2016,10,21,12,0,910.0,83.0,1.0,22.0,679.0,789.94,590.0
2016,10,21,12,15,742.0,142.0,1.1,22.0,625.5,718.34,542.79
2016,10,21,12,30,574.0,201.0,1.2,22.0,572.0,639.17,485.82
2016,10,21,12,45,544.0,207.0,1.35,22.5,553.0,609.66,465.19
2016,10,21,13,0,514.0,213.0,1.5,23.0,534.0,579.51,443.22
2016,10,21,13,15,692.5,148.5,1.65,22.5,566.0,616.08,474.25
2016,10,21,13,30,871.0,84.0,1.8,22.0,598.0,634.73,491.2
2016,10,21,13,45,859.0,83.0,1.95,22.0,570.0,595.57,462.06
2016,10,21,14,0,847.0,82.0,2.1,22.0,542.0,555.52,431.77
2016,10,21,14,15,832.0,80.0,2.2,21.5,508.0,510.41,397.31
2016,10,21,14,30,817.0,78.0,2.3,21.0,474.0,464.42,360.95
2016,10,21,14,45,795.0,75.5,2.4,21.0,434.5,414.34,319.57
2016,10,21,15,0,773.0,73.0,2.5,21.0,395.0,364.56,277.22
2016,10,21,15,15,743.5,69.5,2.5,20.5,351.5,311.96,232.06
2016,10,21,15,30,714.0,66.0,2.5,20.0,308.0,261.04,187.41
2016,10,21,15,45,670.5,61.0,2.55,20.0,261.5,206.28,139.71
2016,10,21,16,0,627.0,56.0,2.6,20.0,215.0,156.39,97.17
2016,10,21,16,15,558.5,49.5,2.6,19.0,169.0,106.39,58.86
2016,10,21,16,30,490.0,43.0,2.6,18.0,123.0,63.59,31.44
2016,10,21,16,45,375.0,33.0,2.6,17.5,81.5,25.24,15.46
2016,10,21,17,0,260.0,23.0,2.6,17.0,40.0,18.45,2.79
2016,10,21,17,15,130.0,11.5,2.65,16.5,20.0,11.3,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,134.5,16.0,1.7,11.5,28.5,61.36,0.0
2016,10,22,7,0,269.0,32.0,1.7,12.0,57.0,138.78,95.05
2016,10,22,7,15,348.0,44.5,1.7,12.0,97.5,195.0,150.45
2016,10,22,7,30,427.0,57.0,1.7,12.0,138.0,258.55,207.0
2016,10,22,7,45,484.5,65.5,1.7,12.5,181.5,314.39,256.01
2016,10,22,8,0,542.0,74.0,1.7,13.0,225.0,374.0,306.61
2016,10,22,8,15,593.5,75.5,1.65,13.5,267.0,425.74,349.37
2016,10,22,8,30,645.0,77.0,1.6,14.0,309.0,479.58,392.33
2016,10,22,8,45,594.0,101.0,1.55,14.5,335.5,497.53,404.91
2016,10,22,9,0,543.0,125.0,1.5,15.0,362.0,506.15,409.82
2016,10,22,9,15,584.0,125.5,1.4,15.0,400.5,553.25,445.35
2016,10,22,9,30,625.0,126.0,1.3,15.0,439.0,597.17,477.37
2016,10,22,9,45,488.0,175.5,1.2,15.5,429.5,561.87,445.86
2016,10,22,10,0,351.0,225.0,1.1,16.0,420.0,514.16,405.68
2016,10,22,10,15,370.0,232.5,1.1,16.0,446.0,540.74,425.56
2016,10,22,10,30,389.0,240.0,1.1,16.0,472.0,566.42,443.92
2016,10,22,10,45,485.0,215.5,1.1,16.5,513.5,624.3,486.48
2016,10,22,11,0,581.0,191.0,1.1,17.0,555.0,673.28,521.69
2016,10,22,11,15,742.0,144.5,1.15,17.0,617.5,751.45,578.78
2016,10,22,11,30,903.0,98.0,1.2,17.0,680.0,815.69,622.58
2016,10,22,11,45,906.0,97.5,1.25,17.5,683.5,810.01,617.21
2016,10,22,12,0,909.0,97.0,1.3,18.0,687.0,800.93,610.49
2016,10,22,12,15,712.0,159.0,1.35,18.0,619.0,711.2,547.85
2016,10,22,12,30,515.0,221.0,1.4,18.0,551.0,614.97,476.32
2016,10,22,12,45,558.0,200.5,1.45,18.0,552.0,610.74,475.31
2016,10,22,13,0,601.0,180.0,1.5,18.0,553.0,605.04,472.11
2016,10,22,13,15,744.5,135.0,1.55,18.0,581.0,633.39,494.89
2016,10,22,13,30,888.0,90.0,1.6,18.0,609.0,649.75,507.91
2016,10,22,13,45,536.5,165.5,1.7,18.0,475.0,487.34,383.65
2016,10,22,14,0,185.0,241.0,1.8,18.0,341.0,342.22,269.73
2016,10,22,14,15,426.5,174.0,1.85,17.5,384.5,394.19,312.7
2016,10,22,14,30,668.0,107.0,1.9,17.0,428.0,421.11,332.62
2016,10,22,14,45,512.0,129.0,1.95,17.0,363.0,344.06,270.34
2016,10,22,15,0,356.0,151.0,2.0,17.0,298.0,280.03,219.04
2016,10,22,15,15,339.0,137.5,2.05,16.5,265.0,242.29,187.46
2016,10,22,15,30,322.0,124.0,2.1,16.0,232.0,205.76,156.24
2016,10,22,15,45,307.0,107.0,2.15,16.0,197.0,167.79,123.31
2016,10,22,16,0,292.0,90.0,2.2,16.0,162.0,130.63,91.43
2016,10,22,16,15,258.0,73.0,2.15,15.5,127.0,93.05,61.41
2016,10,22,16,30,224.0,56.0,2.1,15.0,92.0,59.18,36.76
2016,10,22,16,45,166.0,39.0,2.1,14.5,60.5,30.18,19.66
2016,10,22,17,0,108.0,22.0,2.1,14.0,29.0,17.24,0.0
2016,10,22,17,15,54.0,11.0,2.15,13.5,14.5,10.81,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,179.5,14.0,1.35,10.5,30.0,62.16,0.0
2016,10,23,7,0,359.0,28.0,1.3,11.0,60.0,162.98,109.42
2016,10,23,7,15,460.5,36.5,1.3,11.5,104.5,226.98,174.04
2016,10,23,7,30,562.0,45.0,1.3,12.0,149.0,300.27,238.53
2016,10,23,7,45,621.0,51.0,1.3,12.5,196.5,359.36,290.4
2016,10,23,8,0,680.0,57.0,1.3,13.0,244.0,419.72,341.53
2016,10,23,8,15,719.5,61.5,1.3,13.0,290.5,473.67,386.43
2016,10,23,8,30,759.0,66.0,1.3,13.0,337.0,528.64,430.58
2016,10,23,8,45,784.5,69.5,1.3,13.5,379.5,574.44,465.47
2016,10,23,9,0,810.0,73.0,1.3,14.0,422.0,619.48,498.68
2016,10,23,9,15,738.0,93.0,1.3,14.0,432.5,618.83,496.76
2016,10,23,9,30,666.0,113.0,1.3,14.0,443.0,609.31,488.36
2016,10,23,9,45,640.5,130.5,1.35,14.5,464.5,624.36,497.98
2016,10,23,10,0,615.0,148.0,1.4,15.0,486.0,635.69,504.4
2016,10,23,10,15,757.0,115.0,1.45,15.0,550.5,714.83,563.2
2016,10,23,10,30,899.0,82.0,1.5,15.0,615.0,787.4,613.73
2016,10,23,10,45,906.5,82.5,1.55,15.5,633.5,799.85,620.31
2016,10,23,11,0,914.0,83.0,1.6,16.0,652.0,809.01,625.36
2016,10,23,11,15,917.0,83.5,1.65,16.0,662.5,811.27,626.91
2016,10,23,11,30,920.0,84.0,1.7,16.0,673.0,810.09,626.26
2016,10,23,11,45,922.0,83.5,1.75,16.0,676.0,803.57,622.04
2016,10,23,12,0,924.0,83.0,1.8,16.0,679.0,793.62,615.58
2016,10,23,12,15,922.0,83.0,1.85,16.0,673.5,777.84,605.11
2016,10,23,12,30,920.0,83.0,1.9,16.0,668.0,758.82,592.42
2016,10,23,12,45,908.0,85.5,2.0,16.5,653.0,732.3,573.69
2016,10,23,13,0,896.0,88.0,2.1,17.0,638.0,703.2,553.06
2016,10,23,13,15,888.5,86.5,2.15,17.0,617.0,670.45,529.15
2016,10,23,13,30,881.0,85.0,2.2,17.0,596.0,635.33,502.7
2016,10,23,13,45,743.0,114.5,2.25,17.0,531.5,555.62,440.95
2016,10,23,14,0,605.0,144.0,2.3,17.0,467.0,480.8,382.2
2016,10,23,14,15,559.0,146.5,2.3,16.5,430.0,432.0,343.94
2016,10,23,14,30,513.0,149.0,2.3,16.0,393.0,387.43,308.05
2016,10,23,14,45,651.0,109.5,2.35,16.0,392.5,382.14,300.98
2016,10,23,15,0,789.0,70.0,2.4,16.0,392.0,361.85,279.45
2016,10,23,15,15,758.0,66.5,2.35,15.5,347.5,308.29,232.34
2016,10,23,15,30,727.0,63.0,2.3,15.0,303.0,256.53,186.07
2016,10,23,15,45,678.5,59.0,2.3,15.0,256.0,202.65,138.4
2016,10,23,16,0,630.0,55.0,2.3,15.0,209.0,151.65,94.62
2016,10,23,16,15,557.5,48.0,2.15,14.5,162.5,101.13,55.78
2016,10,23,16,30,485.0,41.0,2.0,14.0,116.0,58.25,28.74
2016,10,23,16,45,358.0,31.0,1.9,13.5,75.0,23.86,14.25
2016,10,23,17,0,231.0,21.0,1.8,13.0,34.0,16.95,0.0
2016,10,23,17,15,115.5,10.5,1.8,13.0,17.0,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,13.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,3.6,14.0,27.0,27.59,14.5
2016,10,24,7,15,15.5,46.5,3.65,14.0,49.0,57.44,41.55
2016,10,24,7,30,31.0,66.0,3.7,14.0,71.0,85.72,66.25
2016,10,24,7,45,40.5,85.5,3.8,14.0,94.5,112.22,89.42
2016,10,24,8,0,50.0,105.0,3.9,14.0,118.0,139.29,112.81
2016,10,24,8,15,59.0,123.5,4.0,14.0,142.0,165.43,135.09
2016,10,24,8,30,68.0,142.0,4.1,14.0,166.0,192.09,157.49
2016,10,24,8,45,56.5,156.5,4.25,14.5,178.0,201.86,164.95
2016,10,24,9,0,45.0,171.0,4.4,15.0,190.0,210.82,171.5
2016,10,24,9,15,22.5,154.0,4.4,15.0,163.5,169.51,136.73
2016,10,24,9,30,0.0,137.0,4.4,15.0,137.0,135.53,107.8
2016,10,24,9,45,2.0,156.0,4.4,15.0,157.5,156.3,124.77
2016,10,24,10,0,4.0,175.0,4.4,15.0,178.0,177.15,141.62
2016,10,24,10,15,2.0,153.0,4.45,15.0,154.5,152.32,121.02
2016,10,24,10,30,0.0,131.0,4.5,15.0,131.0,128.12,100.96
2016,10,24,10,45,0.0,143.0,4.55,15.5,143.0,140.11,110.48
2016,10,24,11,0,0.0,155.0,4.6,16.0,155.0,152.1,119.91
2016,10,24,11,15,0.5,163.5,4.6,16.0,164.0,160.91,126.98
2016,10,24,11,30,1.0,172.0,4.6,16.0,173.0,169.72,134.05
2016,10,24,11,45,0.5,161.0,4.65,16.0,161.5,158.05,124.54
2016,10,24,12,0,0.0,150.0,4.7,16.0,150.0,146.51,115.17
2016,10,24,12,15,0.0,106.5,4.75,16.0,106.5,103.28,79.91
2016,10,24,12,30,0.0,63.0,4.8,16.0,63.0,60.93,45.07
2016,10,24,12,45,5.0,133.5,4.85,16.0,136.5,133.36,104.89
2016,10,24,13,0,10.0,204.0,4.9,16.0,210.0,206.71,164.58
2016,10,24,13,15,5.0,107.5,4.95,16.0,110.5,107.42,83.68
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,10.62,3.26
2016,10,24,13,45,0.0,67.5,5.05,16.0,67.5,65.27,49.01
2016,10,24,14,0,0.0,124.0,5.1,16.0,124.0,120.24,94.67
2016,10,24,14,15,0.0,116.0,4.95,16.0,116.0,112.37,88.31
2016,10,24,14,30,0.0,108.0,4.8,16.0,108.0,104.52,82.0
2016,10,24,14,45,0.0,62.5,4.7,16.0,62.5,60.41,45.34
2016,10,24,15,0,0.0,17.0,4.6,16.0,17.0,16.4,8.28
2016,10,24,15,15,0.0,15.0,4.45,15.5,15.0,14.47,6.69
2016,10,24,15,30,0.0,13.0,4.3,15.0,13.0,12.54,5.07
2016,10,24,15,45,0.0,10.5,4.15,15.0,10.5,10.12,3.0
2016,10,24,16,0,0.0,8.0,4.0,15.0,8.0,7.71,0.92
2016,10,24,16,15,0.0,6.0,3.9,14.5,6.0,5.78,0.0
2016,10,24,16,30,0.0,4.0,3.8,14.0,4.0,3.85,0.0
2016,10,24,16,45,0.0,2.5,3.7,14.0,2.5,2.41,0.0
2016,10,24,17,0,0.0,1.0,3.6,14.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,3.65,14.0,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,14.0,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,3.6,14.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,11.0,3.6,14.0,11.0,10.6,3.1
2016,10,25,7,30,0.0,16.0,3.6,14.0,16.0,15.43,7.38
2016,10,25,7,45,0.0,22.0,3.65,14.5,22.0,21.22,12.43
2016,10,25,8,0,0.0,28.0,3.7,15.0,28.0,27.02,17.42
2016,10,25,8,15,0.0,33.5,3.65,15.0,33.5,32.34,21.98
2016,10,25,8,30,0.0,39.0,3.6,15.0,39.0,37.66,26.49
2016,10,25,8,45,0.0,55.0,3.55,15.5,55.0,53.14,39.48
2016,10,25,9,0,0.0,71.0,3.5,16.0,71.0,68.64,52.32
2016,10,25,9,15,0.0,48.5,3.55,16.0,48.5,46.86,33.92
2016,10,25,9,30,0.0,26.0,3.6,16.0,26.0,25.11,15.55
2016,10,25,9,45,0.0,24.0,3.7,16.0,24.0,23.18,13.89
2016,10,25,10,0,0.0,22.0,3.8,16.0,22.0,21.25,12.23
2016,10,25,10,15,0.0,23.5,3.85,16.0,23.5,22.7,13.42
2016,10,25,10,30,0.0,25.0,3.9,16.0,25.0,24.15,14.61
2016,10,25,10,45,0.0,33.0,3.95,16.5,33.0,31.89,21.0
2016,10,25,11,0,0.0,41.0,4.0,17.0,41.0,39.63,27.35
2016,10,25,11,15,0.0,51.0,4.0,17.0,51.0,49.31,35.34
2016,10,25,11,30,0.0,61.0,4.0,17.0,61.0,59.0,43.32
2016,10,25,11,45,0.0,97.0,4.05,17.0,97.0,93.95,72.02
2016,10,25,12,0,0.0,133.0,4.1,17.0,133.0,129.57,101.03
2016,10,25,12,15,0.0,103.0,4.0,17.0,103.0,99.84,76.79
2016,10,25,12,30,0.0,73.0,3.9,17.0,73.0,70.62,52.88
2016,10,25,12,45,0.0,71.5,3.85,17.0,71.5,69.16,51.74
2016,10,25,13,0,0.0,70.0,3.8,17.0,70.0,67.71,50.59
2016,10,25,13,15,0.0,68.0,3.75,17.0,68.0,65.77,49.05
2016,10,25,13,30,0.0,66.0,3.7,17.0,66.0,63.82,47.52
2016,10,25,13,45,0.0,50.0,3.65,17.0,50.0,48.33,34.74
2016,10,25,14,0,0.0,34.0,3.6,17.0,34.0,32.84,21.89
2016,10,25,14,15,0.0,31.5,3.5,17.0,31.5,30.42,19.93
2016,10,25,14,30,0.0,29.0,3.4,17.0,29.0,28.0,17.95
2016,10,25,14,45,0.0,67.5,3.35,17.0,67.5,65.25,49.26
2016,10,25,15,0,0.0,106.0,3.3,17.0,106.0,102.35,80.27
2016,10,25,15,15,0.0,93.5,3.15,17.0,93.5,90.17,70.24
2016,10,25,15,30,0.0,81.0,3.0,17.0,81.0,78.04,60.19
2016,10,25,15,45,0.0,68.0,2.9,17.0,68.0,65.49,49.65
2016,10,25,16,0,0.0,55.0,2.8,17.0,55.0,53.0,39.02
2016,10,25,16,15,0.0,42.0,2.6,16.5,42.0,40.57,28.37
2016,10,25,16,30,0.0,29.0,2.4,16.0,29.0,28.0,17.49
2016,10,25,16,45,0.0,18.0,2.25,16.0,18.0,17.37,8.33
2016,10,25,17,0,0.0,7.0,2.1,16.0,7.0,6.75,0.0
2016,10,25,17,15,0.0,3.5,2.05,15.5,3.5,3.44,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,158.5,12.5,1.7,13.0,25.5,53.82,0.0
2016,10,26,7,0,317.0,25.0,1.7,13.0,51.0,141.67,84.18
2016,10,26,7,15,423.5,34.0,1.7,13.5,93.0,207.15,155.89
2016,10,26,7,30,530.0,43.0,1.7,14.0,135.0,280.22,220.28
2016,10,26,7,45,593.0,49.0,1.75,14.5,181.0,338.97,272.13
2016,10,26,8,0,656.0,55.0,1.8,15.0,227.0,399.36,323.78
2016,10,26,8,15,696.5,59.0,1.85,15.0,272.0,451.79,368.16
2016,10,26,8,30,737.0,63.0,1.9,15.0,317.0,505.35,412.04
2016,10,26,8,45,765.5,66.0,2.0,15.5,359.0,551.2,448.12
2016,10,26,9,0,794.0,69.0,2.1,16.0,401.0,596.56,482.8
2016,10,26,9,15,813.0,71.0,2.15,16.5,438.0,633.57,510.07
2016,10,26,9,30,832.0,73.0,2.2,17.0,475.0,668.88,534.48
2016,10,26,9,45,850.0,73.5,2.3,17.5,507.5,695.39,552.19
2016,10,26,10,0,868.0,74.0,2.4,18.0,540.0,723.98,571.36
2016,10,26,10,15,877.0,75.5,2.45,18.0,565.0,744.52,585.37
2016,10,26,10,30,886.0,77.0,2.5,18.0,590.0,762.11,597.35
2016,10,26,10,45,890.0,78.5,2.6,18.5,607.5,772.77,603.63
2016,10,26,11,0,894.0,80.0,2.7,19.0,625.0,780.17,607.73
2016,10,26,11,15,897.5,80.5,2.75,19.0,635.5,782.73,609.36
2016,10,26,11,30,901.0,81.0,2.8,19.0,646.0,781.94,608.77
2016,10,26,11,45,899.5,82.0,2.9,19.0,648.0,774.53,603.89
2016,10,26,12,0,898.0,83.0,3.0,19.0,650.0,763.83,596.79
2016,10,26,12,15,897.5,83.0,3.0,19.0,645.5,749.53,586.68
2016,10,26,12,30,897.0,83.0,3.0,19.0,641.0,732.05,574.37
2016,10,26,12,45,889.0,84.0,3.05,19.0,627.5,707.35,557.11
2016,10,26,13,0,881.0,85.0,3.1,19.0,614.0,679.98,537.64
2016,10,26,13,15,874.5,84.0,3.05,19.0,594.0,648.97,513.74
2016,10,26,13,30,868.0,83.0,3.0,19.0,574.0,615.57,487.66
2016,10,26,13,45,855.5,82.5,2.95,19.0,546.5,578.19,458.0
2016,10,26,14,0,843.0,82.0,2.9,19.0,519.0,537.77,425.44
2016,10,26,14,15,827.0,79.5,2.8,18.5,485.5,492.22,388.86
2016,10,26,14,30,811.0,77.0,2.7,18.0,452.0,445.91,350.65
2016,10,26,14,45,787.0,75.0,2.65,18.0,412.5,396.37,308.35
2016,10,26,15,0,763.0,73.0,2.6,18.0,373.0,347.34,265.46
2016,10,26,15,15,730.5,69.0,2.45,17.5,329.5,294.52,219.26
2016,10,26,15,30,698.0,65.0,2.3,17.0,286.0,243.71,174.13
2016,10,26,15,45,648.5,60.0,2.2,17.0,240.0,189.53,126.88
2016,10,26,16,0,599.0,55.0,2.1,17.0,194.0,140.86,85.91
2016,10,26,16,15,521.5,47.5,1.8,16.5,148.5,91.92,49.6
2016,10,26,16,30,444.0,40.0,1.5,16.0,103.0,51.19,25.38
2016,10,26,16,45,222.0,33.0,1.25,15.5,64.5,25.7,14.67
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,22.98,0.0
2016,10,26,17,15,0.0,13.0,0.95,14.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,2.15,13.5,7.5,7.37,0.0
2016,10,27,7,0,0.0,15.0,2.3,14.0,15.0,14.47,3.64
2016,10,27,7,15,0.0,28.5,2.4,14.0,28.5,27.52,16.91
2016,10,27,7,30,0.0,42.0,2.5,14.0,42.0,41.1,28.93
2016,10,27,7,45,0.0,56.5,2.6,14.5,56.5,55.85,41.71
2016,10,27,8,0,0.0,71.0,2.7,15.0,71.0,70.51,54.24
2016,10,27,8,15,0.0,85.5,2.65,15.0,85.5,85.12,66.64
2016,10,27,8,30,0.0,100.0,2.6,15.0,100.0,99.71,78.85
2016,10,27,8,45,0.0,100.0,2.55,15.5,100.0,98.75,77.75
2016,10,27,9,0,0.0,100.0,2.5,16.0,100.0,98.14,76.92
2016,10,27,9,15,16.0,144.0,2.45,16.0,152.0,154.61,123.77
2016,10,27,9,30,32.0,188.0,2.4,16.0,204.0,220.14,176.96
2016,10,27,9,45,23.0,189.5,2.35,16.0,201.5,207.23,165.78
2016,10,27,10,0,14.0,191.0,2.3,16.0,199.0,201.7,160.76
2016,10,27,10,15,10.5,190.0,2.25,16.0,196.5,197.45,156.96
2016,10,27,10,30,7.0,189.0,2.2,16.0,194.0,193.26,153.24
2016,10,27,10,45,3.5,174.5,2.15,16.0,177.0,175.13,138.37
2016,10,27,11,0,0.0,160.0,2.1,16.0,160.0,157.31,123.78
2016,10,27,11,15,0.0,153.5,2.2,16.0,153.5,150.51,118.26
2016,10,27,11,30,0.0,147.0,2.3,16.0,147.0,143.8,112.81
2016,10,27,11,45,0.0,148.0,2.4,16.0,148.0,144.69,113.53
2016,10,27,12,0,0.0,149.0,2.5,16.0,149.0,145.58,114.27
2016,10,27,12,15,0.0,124.5,2.5,16.0,124.5,121.1,94.41
2016,10,27,12,30,0.0,100.0,2.5,16.0,100.0,96.88,74.7
2016,10,27,12,45,0.0,116.0,2.5,16.0,116.0,112.62,87.67
2016,10,27,13,0,0.0,132.0,2.5,16.0,132.0,128.37,100.59
2016,10,27,13,15,0.0,120.5,2.4,16.0,120.5,116.99,91.38
2016,10,27,13,30,0.0,109.0,2.3,16.0,109.0,105.67,82.24
2016,10,27,13,45,0.0,85.0,2.2,16.0,85.0,82.23,63.05
2016,10,27,14,0,0.0,61.0,2.1,16.0,61.0,58.97,43.87
2016,10,27,14,15,1.5,106.5,2.0,16.0,107.0,103.87,81.3
2016,10,27,14,30,3.0,152.0,1.9,16.0,153.0,148.66,118.23
2016,10,27,14,45,1.5,117.0,1.8,16.0,117.5,113.74,89.65
2016,10,27,15,0,0.0,82.0,1.7,16.0,82.0,79.25,61.23
2016,10,27,15,15,0.0,72.0,1.6,16.0,72.0,69.57,53.27
2016,10,27,15,30,0.0,62.0,1.5,16.0,62.0,59.92,45.21
2016,10,27,15,45,0.0,51.5,1.4,16.0,51.5,49.76,36.6
2016,10,27,16,0,0.0,41.0,1.3,16.0,41.0,39.59,27.88
2016,10,27,16,15,0.0,31.0,1.2,15.5,31.0,29.92,19.53
2016,10,27,16,30,0.0,21.0,1.1,15.0,21.0,20.26,11.1
2016,10,27,16,45,0.0,13.0,1.0,15.0,13.0,12.54,4.06
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.0,0.35,14.0,9.0,8.85,0.0
2016,10,28,7,0,0.0,18.0,0.3,14.0,18.0,17.38,4.72
2016,10,28,7,15,0.0,36.0,0.35,14.0,36.0,36.55,24.25
2016,10,28,7,30,0.0,54.0,0.4,14.0,54.0,55.44,40.92
2016,10,28,7,45,5.0,72.5,0.5,14.5,74.0,76.81,59.26
2016,10,28,8,0,10.0,91.0,0.6,15.0,94.0,98.4,77.55
2016,10,28,8,15,16.5,108.5,0.7,15.0,114.0,119.92,95.67
2016,10,28,8,30,23.0,126.0,0.8,15.0,134.0,141.88,113.92
2016,10,28,8,45,100.5,149.5,0.9,15.5,190.0,227.5,184.6
2016,10,28,9,0,178.0,173.0,1.0,16.0,246.0,305.15,246.93
2016,10,28,9,15,89.0,120.0,1.1,16.0,156.5,188.46,152.2
2016,10,28,9,30,0.0,67.0,1.2,16.0,67.0,64.77,48.7
2016,10,28,9,45,0.0,82.5,1.35,16.0,82.5,79.8,61.24
2016,10,28,10,0,0.0,98.0,1.5,16.0,98.0,95.16,73.79
2016,10,28,10,15,10.0,155.0,1.6,16.0,161.0,160.52,127.31
2016,10,28,10,30,20.0,212.0,1.7,16.0,224.0,227.33,180.77
2016,10,28,10,45,10.0,181.5,1.85,16.5,187.5,187.35,147.97
2016,10,28,11,0,0.0,151.0,2.0,17.0,151.0,148.19,115.96
2016,10,28,11,15,0.0,153.5,2.1,17.0,153.5,150.54,117.87
2016,10,28,11,30,0.0,156.0,2.2,17.0,156.0,152.91,119.73
2016,10,28,11,45,0.0,131.5,2.35,17.0,131.5,128.19,99.77
2016,10,28,12,0,0.0,107.0,2.5,17.0,107.0,103.81,80.02
2016,10,28,12,15,10.5,168.5,2.55,17.0,175.0,172.66,136.13
2016,10,28,12,30,21.0,230.0,2.6,17.0,243.0,241.95,191.49
2016,10,28,12,45,10.5,150.5,2.65,17.0,157.0,153.99,120.98
2016,10,28,13,0,0.0,71.0,2.7,17.0,71.0,68.67,51.36
2016,10,28,13,15,0.0,68.5,2.7,17.0,68.5,66.25,49.5
2016,10,28,13,30,0.0,66.0,2.7,17.0,66.0,63.82,47.57
2016,10,28,13,45,10.5,129.0,2.7,17.0,134.5,131.17,103.25
2016,10,28,14,0,21.0,192.0,2.7,17.0,203.0,198.23,157.75
2016,10,28,14,15,408.5,135.5,2.65,16.5,321.5,338.14,271.88
2016,10,28,14,30,796.0,79.0,2.6,16.0,440.0,435.75,345.49
2016,10,28,14,45,786.0,73.0,2.6,16.0,403.0,388.64,303.98
2016,10,28,15,0,776.0,67.0,2.6,16.0,366.0,340.81,261.46
2016,10,28,15,15,743.5,63.5,2.45,15.5,322.5,288.2,214.84
2016,10,28,15,30,711.0,60.0,2.3,15.0,279.0,237.56,169.37
2016,10,28,15,45,668.0,54.5,2.15,15.0,234.0,185.18,122.98
2016,10,28,16,0,625.0,49.0,2.0,15.0,189.0,136.55,81.67
2016,10,28,16,15,547.0,42.5,1.75,14.5,143.5,86.36,44.71
2016,10,28,16,30,469.0,36.0,1.5,14.0,98.0,45.67,21.58
2016,10,28,16,45,234.5,29.0,1.3,13.5,60.0,23.22,11.82
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
