Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,102.5,12.5,1.7,13.5,19.5,38.37,0.0
2016,10,29,7,0,205.0,25.0,1.8,14.0,39.0,102.25,45.5
2016,10,29,7,15,317.5,36.0,1.9,14.0,78.0,168.54,124.57
2016,10,29,7,30,430.0,47.0,2.0,14.0,117.0,240.29,188.14
2016,10,29,7,45,215.0,59.0,2.15,14.5,94.0,175.82,140.93
2016,10,29,8,0,0.0,71.0,2.3,15.0,71.0,70.78,54.32
2016,10,29,8,15,0.0,86.0,2.4,15.0,86.0,85.94,67.32
2016,10,29,8,30,0.0,101.0,2.5,15.0,101.0,101.08,80.0
2016,10,29,8,45,378.0,87.5,2.6,15.5,241.0,335.63,278.55
2016,10,29,9,0,756.0,74.0,2.7,16.0,381.0,570.49,466.15
2016,10,29,9,15,777.5,76.5,2.8,16.0,418.5,608.36,494.49
2016,10,29,9,30,799.0,79.0,2.9,16.0,456.0,644.76,522.37
2016,10,29,9,45,399.5,74.5,3.05,16.5,263.0,377.08,310.5
2016,10,29,10,0,0.0,70.0,3.2,17.0,70.0,67.69,50.67
2016,10,29,10,15,0.5,119.5,3.25,17.0,120.0,117.14,91.54
2016,10,29,10,30,1.0,169.0,3.3,17.0,170.0,168.06,132.74
2016,10,29,10,45,43.0,218.5,3.35,17.0,244.5,258.3,206.14
2016,10,29,11,0,85.0,268.0,3.4,17.0,319.0,343.76,274.07
2016,10,29,11,15,53.0,249.0,3.35,17.0,281.5,297.29,236.26
2016,10,29,11,30,21.0,230.0,3.3,17.0,244.0,244.7,193.75
2016,10,29,11,45,10.5,158.0,3.3,17.5,165.0,162.64,127.77
2016,10,29,12,0,0.0,86.0,3.3,18.0,86.0,83.22,62.96
2016,10,29,12,15,4.5,143.5,3.25,18.0,146.5,143.27,111.98
2016,10,29,12,30,9.0,201.0,3.2,18.0,207.0,204.04,160.75
2016,10,29,12,45,7.0,193.5,3.15,18.0,198.0,194.68,153.18
2016,10,29,13,0,5.0,186.0,3.1,18.0,189.0,185.46,145.89
2016,10,29,13,15,23.5,206.5,3.0,18.0,219.5,217.25,171.85
2016,10,29,13,30,42.0,227.0,2.9,18.0,250.0,251.43,199.34
2016,10,29,13,45,36.5,212.5,2.85,18.0,232.0,231.38,183.41
2016,10,29,14,0,31.0,198.0,2.8,18.0,214.0,211.79,167.95
2016,10,29,14,15,424.0,134.5,2.7,17.5,325.5,343.26,274.82
2016,10,29,14,30,817.0,71.0,2.6,17.0,437.0,434.14,342.66
2016,10,29,14,45,446.5,113.5,2.55,17.0,311.0,290.73,228.43
2016,10,29,15,0,76.0,156.0,2.5,17.0,185.0,177.35,140.34
2016,10,29,15,15,70.5,138.5,2.35,17.0,162.5,154.18,121.32
2016,10,29,15,30,65.0,121.0,2.2,17.0,140.0,131.58,102.39
2016,10,29,15,45,56.5,101.5,2.1,17.0,116.5,107.16,81.96
2016,10,29,16,0,48.0,82.0,2.0,17.0,93.0,83.79,62.4
2016,10,29,16,15,35.5,63.0,1.85,16.0,70.0,61.62,44.32
2016,10,29,16,30,23.0,44.0,1.7,15.0,47.0,41.14,27.55
2016,10,29,16,45,11.5,27.0,1.55,14.5,28.5,24.87,12.22
2016,10,29,17,0,0.0,10.0,1.4,14.0,10.0,9.83,0.0
2016,10,29,17,15,0.0,5.0,1.4,14.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,5.5,4.35,14.5,5.5,5.3,0.0
2016,10,30,8,0,0.0,7.0,4.4,15.0,7.0,6.75,0.1
2016,10,30,8,15,0.0,8.5,4.45,15.0,8.5,8.19,1.35
2016,10,30,8,30,0.0,10.0,4.5,15.0,10.0,9.64,2.59
2016,10,30,8,45,26.0,86.0,4.55,15.0,96.5,102.94,82.21
2016,10,30,9,0,52.0,162.0,4.6,15.0,183.0,205.44,167.67
2016,10,30,9,15,73.5,182.0,4.65,15.0,214.5,242.08,197.79
2016,10,30,9,30,95.0,202.0,4.7,15.0,246.0,279.58,228.43
2016,10,30,9,45,97.5,216.5,4.8,15.5,264.5,298.02,242.53
2016,10,30,10,0,100.0,231.0,4.9,16.0,283.0,316.25,256.37
2016,10,30,10,15,86.5,239.0,4.95,16.0,285.5,315.09,254.66
2016,10,30,10,30,73.0,247.0,5.0,16.0,288.0,313.38,252.56
2016,10,30,10,45,64.0,250.5,5.1,16.0,287.5,309.56,249.02
2016,10,30,11,0,55.0,254.0,5.2,16.0,287.0,305.53,245.34
2016,10,30,11,15,187.5,259.0,5.15,16.0,373.0,417.13,337.33
2016,10,30,11,30,320.0,264.0,5.1,16.0,459.0,527.21,425.54
2016,10,30,11,45,565.0,191.0,5.1,16.5,536.5,633.58,511.81
2016,10,30,12,0,810.0,118.0,5.1,17.0,614.0,727.78,585.66
2016,10,30,12,15,808.0,117.5,5.05,17.0,609.0,712.7,573.7
2016,10,30,12,30,806.0,117.0,5.0,17.0,604.0,694.77,559.81
2016,10,30,12,45,799.0,116.5,4.95,17.0,590.5,670.72,540.81
2016,10,30,13,0,792.0,116.0,4.9,17.0,577.0,644.28,519.8
2016,10,30,13,15,782.0,114.5,4.85,17.0,556.5,613.6,495.27
2016,10,30,13,30,772.0,113.0,4.8,17.0,536.0,579.93,468.1
2016,10,30,13,45,405.0,157.5,4.75,17.0,378.5,390.93,316.17
2016,10,30,14,0,38.0,202.0,4.7,17.0,221.0,219.42,175.22
2016,10,30,14,15,19.0,109.5,4.55,16.5,119.0,116.29,91.58
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,16.41,8.24
2016,10,30,14,45,0.0,15.5,4.3,16.0,15.5,14.96,7.05
2016,10,30,15,0,0.0,14.0,4.2,16.0,14.0,13.51,5.84
2016,10,30,15,15,294.5,46.5,4.0,15.5,135.0,133.49,99.86
2016,10,30,15,30,589.0,79.0,3.8,15.0,256.0,221.01,160.07
2016,10,30,15,45,548.5,70.0,3.65,15.0,213.0,172.15,116.86
2016,10,30,16,0,508.0,61.0,3.5,15.0,170.0,126.97,78.81
2016,10,30,16,15,419.0,52.0,3.4,14.5,127.0,81.72,46.3
2016,10,30,16,30,330.0,43.0,3.3,14.0,84.0,46.12,25.74
2016,10,30,16,45,196.0,29.0,3.2,14.0,50.0,22.77,9.82
2016,10,30,17,0,62.0,15.0,3.1,14.0,16.0,14.74,0.0
2016,10,30,17,15,31.0,7.5,3.05,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,5.5,1.7,11.5,5.5,5.41,0.0
2016,10,31,7,0,0.0,11.0,1.7,12.0,11.0,10.61,0.0
2016,10,31,7,15,0.0,24.0,1.8,12.5,24.0,23.17,13.06
2016,10,31,7,30,0.0,37.0,1.9,13.0,37.0,35.95,24.55
2016,10,31,7,45,0.0,51.5,2.0,13.5,51.5,50.77,37.47
2016,10,31,8,0,0.0,66.0,2.1,14.0,66.0,65.49,50.14
2016,10,31,8,15,0.0,81.0,2.15,14.0,81.0,80.7,63.15
2016,10,31,8,30,0.0,96.0,2.2,14.0,96.0,95.87,75.93
2016,10,31,8,45,0.0,109.5,2.3,14.0,109.5,109.38,87.17
2016,10,31,9,0,0.0,123.0,2.4,14.0,123.0,122.91,98.29
2016,10,31,9,15,92.5,161.5,2.45,14.0,204.5,230.43,188.96
2016,10,31,9,30,185.0,200.0,2.5,14.0,286.0,345.6,282.98
2016,10,31,9,45,108.0,201.5,2.55,14.5,252.5,295.81,240.23
2016,10,31,10,0,31.0,203.0,2.6,15.0,219.0,234.92,188.74
2016,10,31,10,15,165.5,220.5,2.6,15.0,312.5,359.53,291.52
2016,10,31,10,30,300.0,238.0,2.6,15.0,406.0,487.14,392.6
2016,10,31,10,45,195.5,251.5,2.65,15.0,362.5,416.7,334.84
2016,10,31,11,0,91.0,265.0,2.7,15.0,319.0,344.79,275.97
2016,10,31,11,15,97.5,271.0,2.75,15.0,330.0,354.91,284.18
2016,10,31,11,30,104.0,277.0,2.8,15.0,341.0,364.68,291.79
2016,10,31,11,45,103.5,279.0,2.85,15.5,342.5,364.46,290.94
2016,10,31,12,0,103.0,281.0,2.9,16.0,344.0,363.92,289.92
2016,10,31,12,15,168.5,277.0,2.95,16.0,379.0,409.81,327.18
2016,10,31,12,30,234.0,273.0,3.0,16.0,414.0,446.4,356.68
2016,10,31,12,45,122.0,235.0,3.1,16.0,308.0,324.52,259.8
2016,10,31,13,0,10.0,197.0,3.2,16.0,202.0,199.83,158.55
2016,10,31,13,15,9.0,190.5,3.25,16.0,195.0,192.18,152.81
2016,10,31,13,30,8.0,184.0,3.3,16.0,188.0,184.6,146.88
2016,10,31,13,45,72.5,202.5,3.35,16.0,238.5,241.07,193.64
2016,10,31,14,0,137.0,221.0,3.4,16.0,289.0,292.35,235.1
2016,10,31,14,15,202.0,200.5,3.45,16.0,293.0,295.83,237.82
2016,10,31,14,30,267.0,180.0,3.5,16.0,297.0,295.67,236.88
2016,10,31,14,45,133.5,107.5,3.55,16.0,166.0,157.72,124.98
2016,10,31,15,0,0.0,35.0,3.6,16.0,35.0,33.79,23.03
2016,10,31,15,15,0.0,31.0,3.55,15.5,31.0,29.92,19.87
2016,10,31,15,30,0.0,27.0,3.5,15.0,27.0,26.05,16.62
2016,10,31,15,45,0.0,22.0,3.5,15.0,22.0,21.22,12.46
2016,10,31,16,0,0.0,17.0,3.5,15.0,17.0,16.39,8.26
2016,10,31,16,15,0.0,12.5,3.5,14.5,12.5,12.05,4.47
2016,10,31,16,30,0.0,8.0,3.5,14.0,8.0,7.71,0.64
2016,10,31,16,45,0.0,4.5,3.5,14.0,4.5,4.33,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,94.0,11.5,1.95,11.5,17.0,34.53,0.0
2016,11,1,7,0,188.0,23.0,1.9,12.0,34.0,91.5,13.4
2016,11,1,7,15,314.0,34.0,1.95,12.0,73.0,162.43,117.77
2016,11,1,7,30,440.0,45.0,2.0,12.0,112.0,238.08,186.12
2016,11,1,7,45,517.0,52.0,2.05,12.5,156.5,298.94,240.31
2016,11,1,8,0,594.0,59.0,2.1,13.0,201.0,365.14,297.56
2016,11,1,8,15,642.0,64.0,2.15,13.0,246.0,418.88,343.98
2016,11,1,8,30,690.0,69.0,2.2,13.0,291.0,474.51,390.58
2016,11,1,8,45,722.5,73.0,2.25,13.5,333.0,521.29,428.16
2016,11,1,9,0,755.0,77.0,2.3,14.0,375.0,565.56,462.74
2016,11,1,9,15,778.0,80.0,2.25,14.0,412.0,604.65,492.81
2016,11,1,9,30,801.0,83.0,2.2,14.0,449.0,642.34,521.1
2016,11,1,9,45,817.5,85.0,2.15,14.5,481.0,672.69,541.86
2016,11,1,10,0,834.0,87.0,2.1,15.0,513.0,700.8,560.11
2016,11,1,10,15,845.0,88.5,1.95,15.0,538.0,721.88,573.35
2016,11,1,10,30,856.0,90.0,1.8,15.0,563.0,740.14,584.41
2016,11,1,10,45,862.5,91.0,1.7,15.5,581.0,751.52,589.77
2016,11,1,11,0,869.0,92.0,1.6,16.0,599.0,759.75,592.93
2016,11,1,11,15,873.0,92.5,1.5,16.0,609.0,762.33,593.25
2016,11,1,11,30,877.0,93.0,1.4,16.0,619.0,761.63,591.4
2016,11,1,11,45,877.0,93.5,1.35,16.5,621.5,754.68,584.73
2016,11,1,12,0,877.0,94.0,1.3,17.0,624.0,744.5,576.01
2016,11,1,12,15,874.5,93.5,1.25,17.0,618.0,728.27,564.27
2016,11,1,12,30,872.0,93.0,1.2,17.0,612.0,709.01,550.55
2016,11,1,12,45,869.5,91.5,1.2,17.0,599.5,685.74,534.09
2016,11,1,13,0,867.0,90.0,1.2,17.0,587.0,659.66,514.88
2016,11,1,13,15,858.5,88.5,1.15,17.0,566.0,627.2,490.24
2016,11,1,13,30,850.0,87.0,1.1,17.0,545.0,592.55,463.62
2016,11,1,13,45,835.5,85.5,1.1,17.0,517.0,552.62,432.91
2016,11,1,14,0,821.0,84.0,1.1,17.0,489.0,511.34,400.44
2016,11,1,14,15,803.0,82.0,1.1,17.0,455.0,466.8,364.63
2016,11,1,14,30,785.0,80.0,1.1,17.0,421.0,421.72,327.39
2016,11,1,14,45,757.0,77.0,1.1,17.0,381.5,371.52,285.26
2016,11,1,15,0,729.0,74.0,1.1,17.0,342.0,322.28,242.86
2016,11,1,15,15,691.5,70.0,1.15,16.5,299.0,269.72,197.73
2016,11,1,15,30,654.0,66.0,1.2,16.0,256.0,220.4,154.65
2016,11,1,15,45,600.5,60.0,1.25,16.0,211.5,169.04,110.71
2016,11,1,16,0,547.0,54.0,1.3,16.0,167.0,122.62,72.86
2016,11,1,16,15,457.5,45.5,1.45,15.5,123.5,76.23,40.41
2016,11,1,16,30,368.0,37.0,1.6,15.0,80.0,39.39,20.28
2016,11,1,16,45,223.0,24.0,1.75,14.5,46.5,19.16,5.22
2016,11,1,17,0,78.0,11.0,1.9,14.0,13.0,10.81,0.0
2016,11,1,17,15,39.0,5.5,1.95,13.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,113.0,10.0,1.8,10.0,16.0,37.47,0.0
2016,11,2,7,0,226.0,20.0,1.8,10.0,32.0,97.99,0.0
2016,11,2,7,15,349.5,30.5,1.85,10.5,71.5,170.01,122.34
2016,11,2,7,30,473.0,41.0,1.9,11.0,111.0,245.17,191.52
2016,11,2,7,45,545.0,48.0,2.0,11.5,156.0,304.83,245.29
2016,11,2,8,0,617.0,55.0,2.1,12.0,201.0,369.49,301.75
2016,11,2,8,15,663.0,60.0,2.1,12.5,245.5,422.84,347.44
2016,11,2,8,30,709.0,65.0,2.1,13.0,290.0,475.34,390.92
2016,11,2,8,45,740.5,68.5,2.15,13.5,331.5,521.69,428.24
2016,11,2,9,0,772.0,72.0,2.2,14.0,373.0,567.78,464.19
2016,11,2,9,15,793.5,74.5,2.15,14.5,410.5,605.67,492.41
2016,11,2,9,30,815.0,77.0,2.1,15.0,448.0,642.04,518.68
2016,11,2,9,45,838.5,76.5,2.1,15.5,481.0,674.53,541.08
2016,11,2,10,0,862.0,76.0,2.1,16.0,514.0,704.98,561.26
2016,11,2,10,15,872.0,77.5,1.95,16.0,538.5,721.41,571.03
2016,11,2,10,30,882.0,79.0,1.8,16.0,563.0,739.27,581.81
2016,11,2,10,45,887.5,80.5,1.7,16.5,580.5,750.77,587.23
2016,11,2,11,0,893.0,82.0,1.6,17.0,598.0,759.06,590.42
2016,11,2,11,15,896.0,82.5,1.5,17.0,608.5,761.09,590.36
2016,11,2,11,30,899.0,83.0,1.4,17.0,619.0,759.8,588.11
2016,11,2,11,45,898.5,83.5,1.3,17.5,621.0,752.61,580.77
2016,11,2,12,0,898.0,84.0,1.2,18.0,623.0,742.17,571.33
2016,11,2,12,15,896.5,84.0,1.1,18.0,617.5,727.25,559.99
2016,11,2,12,30,895.0,84.0,1.0,18.0,612.0,709.21,546.6
2016,11,2,12,45,892.0,82.5,0.95,18.0,599.0,685.53,529.79
2016,11,2,13,0,889.0,81.0,0.9,18.0,586.0,659.01,509.9
2016,11,2,13,15,881.0,79.5,0.85,18.0,565.5,626.71,485.55
2016,11,2,13,30,873.0,78.0,0.8,18.0,545.0,592.13,459.17
2016,11,2,13,45,860.5,77.0,0.75,18.0,517.5,554.63,430.05
2016,11,2,14,0,848.0,76.0,0.7,18.0,490.0,514.14,398.09
2016,11,2,14,15,831.0,73.5,0.7,18.0,456.0,468.65,362.02
2016,11,2,14,30,814.0,71.0,0.7,18.0,422.0,422.48,324.37
2016,11,2,14,45,789.0,68.5,0.75,18.0,383.0,372.85,283.24
2016,11,2,15,0,764.0,66.0,0.8,18.0,344.0,323.82,241.37
2016,11,2,15,15,729.0,62.0,0.85,17.5,301.0,271.35,196.42
2016,11,2,15,30,694.0,58.0,0.9,17.0,258.0,221.12,152.66
2016,11,2,15,45,639.5,53.0,0.95,17.0,212.5,168.91,108.23
2016,11,2,16,0,585.0,48.0,1.0,17.0,167.0,120.35,68.98
2016,11,2,16,15,500.0,40.5,1.1,16.0,123.5,73.5,36.7
2016,11,2,16,30,415.0,33.0,1.2,15.0,80.0,35.58,16.94
2016,11,2,16,45,262.5,21.5,1.3,14.5,46.0,16.88,2.61
2016,11,2,17,0,110.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,11,2,17,15,55.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.0,1.95,10.0,15.0,14.74,0.0
2016,11,3,7,0,0.0,30.0,2.0,10.0,30.0,35.74,0.0
2016,11,3,7,15,237.5,34.5,2.05,10.5,69.0,135.87,96.49
2016,11,3,7,30,475.0,39.0,2.1,11.0,108.0,242.3,188.83
2016,11,3,7,45,548.0,46.0,2.15,12.0,152.5,302.13,242.35
2016,11,3,8,0,621.0,53.0,2.2,13.0,197.0,367.07,298.51
2016,11,3,8,15,667.0,58.0,2.15,13.5,241.5,417.67,341.98
2016,11,3,8,30,713.0,63.0,2.1,14.0,286.0,472.94,387.46
2016,11,3,8,45,745.0,66.5,2.1,14.5,328.0,519.55,424.74
2016,11,3,9,0,777.0,70.0,2.1,15.0,370.0,565.92,460.62
2016,11,3,9,15,799.0,72.5,2.05,15.5,407.0,604.16,489.0
2016,11,3,9,30,821.0,75.0,2.0,16.0,444.0,640.9,515.43
2016,11,3,9,45,730.0,100.0,2.0,16.5,445.0,626.71,502.02
2016,11,3,10,0,639.0,125.0,2.0,17.0,446.0,603.39,482.02
2016,11,3,10,15,629.5,135.5,1.9,17.0,464.5,616.6,490.77
2016,11,3,10,30,620.0,146.0,1.8,17.0,483.0,627.08,497.04
2016,11,3,10,45,756.5,113.5,1.7,17.5,538.5,694.99,546.33
2016,11,3,11,0,893.0,81.0,1.6,18.0,594.0,754.78,585.95
2016,11,3,11,15,896.5,81.5,1.5,18.0,604.5,757.17,585.63
2016,11,3,11,30,900.0,82.0,1.4,18.0,615.0,756.26,583.65
2016,11,3,11,45,900.0,82.5,1.35,18.5,617.0,749.45,577.13
2016,11,3,12,0,900.0,83.0,1.3,19.0,619.0,739.37,568.53
2016,11,3,12,15,898.0,83.0,1.25,19.0,613.5,724.11,557.54
2016,11,3,12,30,896.0,83.0,1.2,19.0,608.0,705.75,544.52
2016,11,3,12,45,890.5,82.5,1.15,19.5,594.5,681.52,526.13
2016,11,3,13,0,885.0,82.0,1.1,20.0,581.0,654.55,504.92
2016,11,3,13,15,876.5,80.5,1.05,20.0,560.5,622.12,480.52
2016,11,3,13,30,868.0,79.0,1.0,20.0,540.0,587.46,454.1
2016,11,3,13,45,854.5,78.0,1.0,20.0,512.0,549.68,425.18
2016,11,3,14,0,841.0,77.0,1.0,20.0,484.0,508.98,393.39
2016,11,3,14,15,824.0,75.0,0.95,20.0,450.5,464.39,357.57
2016,11,3,14,30,807.0,73.0,0.9,20.0,417.0,419.12,320.29
2016,11,3,14,45,689.5,82.5,0.85,20.0,357.0,346.52,262.4
2016,11,3,15,0,572.0,92.0,0.8,20.0,297.0,283.21,211.55
2016,11,3,15,15,534.5,86.5,0.75,19.5,259.5,237.67,173.26
2016,11,3,15,30,497.0,81.0,0.7,19.0,222.0,194.99,136.96
2016,11,3,15,45,452.0,71.5,0.7,18.5,182.5,150.25,99.81
2016,11,3,16,0,407.0,62.0,0.7,18.0,143.0,108.9,66.88
2016,11,3,16,15,345.5,49.0,0.75,17.5,105.0,68.44,38.12
2016,11,3,16,30,284.0,36.0,0.8,17.0,67.0,35.17,18.59
2016,11,3,16,45,142.0,18.0,0.85,17.0,33.5,13.9,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,94.0,9.0,2.0,11.0,13.5,31.38,0.0
2016,11,4,7,0,188.0,18.0,2.0,11.0,27.0,82.43,0.0
2016,11,4,7,15,317.5,29.5,2.05,11.5,65.5,156.3,108.47
2016,11,4,7,30,447.0,41.0,2.1,12.0,104.0,232.42,179.81
2016,11,4,7,45,522.5,48.5,2.2,12.5,148.0,292.54,233.92
2016,11,4,8,0,598.0,56.0,2.3,13.0,192.0,357.95,291.0
2016,11,4,8,15,646.5,61.0,2.15,13.5,236.5,411.49,336.67
2016,11,4,8,30,695.0,66.0,2.0,14.0,281.0,466.95,382.08
2016,11,4,8,45,727.0,70.5,1.95,14.5,323.0,511.18,417.38
2016,11,4,9,0,759.0,75.0,1.9,15.0,365.0,558.03,453.39
2016,11,4,9,15,782.0,77.5,1.75,15.5,402.0,596.35,481.23
2016,11,4,9,30,805.0,80.0,1.6,16.0,439.0,633.25,506.99
2016,11,4,9,45,821.0,82.5,1.45,16.5,471.0,663.67,526.95
2016,11,4,10,0,837.0,85.0,1.3,17.0,503.0,691.84,543.81
2016,11,4,10,15,848.5,86.5,1.15,17.5,528.0,713.17,555.32
2016,11,4,10,30,860.0,88.0,1.0,18.0,553.0,731.69,564.56
2016,11,4,10,45,867.5,89.0,0.9,18.5,571.0,743.76,569.72
2016,11,4,11,0,875.0,90.0,0.8,19.0,589.0,752.68,572.73
2016,11,4,11,15,879.0,90.5,0.7,19.0,599.0,755.24,572.48
2016,11,4,11,30,883.0,91.0,0.6,19.0,609.0,754.52,570.13
2016,11,4,11,45,884.5,91.0,0.5,19.5,612.0,748.11,562.99
2016,11,4,12,0,886.0,91.0,0.4,20.0,615.0,738.44,553.86
2016,11,4,12,15,884.0,90.5,0.3,20.0,609.5,722.55,541.8
2016,11,4,12,30,882.0,90.0,0.2,20.0,604.0,703.59,527.96
2016,11,4,12,45,880.5,88.0,0.15,20.0,591.5,680.36,511.32
2016,11,4,13,0,879.0,86.0,0.1,20.0,579.0,654.27,492.43
2016,11,4,13,15,870.5,85.0,0.15,20.0,558.5,622.24,470.1
2016,11,4,13,30,862.0,84.0,0.2,20.0,538.0,587.99,445.74
2016,11,4,13,45,850.5,82.0,0.25,20.5,510.5,549.05,416.61
2016,11,4,14,0,839.0,80.0,0.3,21.0,483.0,508.52,385.59
2016,11,4,14,15,821.0,77.5,0.3,20.5,449.0,463.11,351.04
2016,11,4,14,30,803.0,75.0,0.3,20.0,415.0,417.12,314.89
2016,11,4,14,45,778.5,72.0,0.35,20.0,376.0,367.88,274.87
2016,11,4,15,0,754.0,69.0,0.4,20.0,337.0,319.23,234.08
2016,11,4,15,15,717.0,64.5,0.45,19.5,294.0,266.47,189.8
2016,11,4,15,30,680.0,60.0,0.5,19.0,251.0,216.18,146.88
2016,11,4,15,45,625.0,54.5,0.55,19.0,206.0,163.36,102.83
2016,11,4,16,0,570.0,49.0,0.6,19.0,161.0,116.52,65.79
2016,11,4,16,15,479.0,40.5,0.7,18.5,117.5,69.61,34.32
2016,11,4,16,30,388.0,32.0,0.8,18.0,74.0,32.28,15.34
2016,11,4,16,45,194.0,16.0,0.9,17.5,37.0,11.96,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,92.5,8.5,0.65,12.0,12.5,30.31,0.0
2016,11,5,7,0,185.0,17.0,0.7,12.0,25.0,79.37,0.0
2016,11,5,7,15,310.5,28.0,0.7,12.5,62.0,151.54,102.06
2016,11,5,7,30,436.0,39.0,0.7,13.0,99.0,224.77,171.37
2016,11,5,7,45,506.5,47.0,0.75,13.5,142.0,282.51,222.56
2016,11,5,8,0,577.0,55.0,0.8,14.0,185.0,345.22,276.21
2016,11,5,8,15,624.5,60.5,0.8,14.0,228.0,397.81,320.8
2016,11,5,8,30,672.0,66.0,0.8,14.0,271.0,452.33,365.41
2016,11,5,8,45,605.0,85.5,0.85,14.5,289.5,458.98,370.84
2016,11,5,9,0,538.0,105.0,0.9,15.0,308.0,458.75,370.39
2016,11,5,9,15,602.0,101.0,0.85,15.0,350.0,509.58,409.83
2016,11,5,9,30,666.0,97.0,0.8,15.0,392.0,561.35,448.5
2016,11,5,9,45,581.5,130.0,0.8,15.5,400.5,554.5,440.27
2016,11,5,10,0,497.0,163.0,0.8,16.0,409.0,538.88,426.03
2016,11,5,10,15,550.5,155.5,0.8,16.0,440.5,574.57,453.02
2016,11,5,10,30,604.0,148.0,0.8,16.0,472.0,613.3,481.2
2016,11,5,10,45,730.0,116.5,0.85,16.5,521.0,673.83,525.69
2016,11,5,11,0,856.0,85.0,0.9,17.0,570.0,730.09,563.75
2016,11,5,11,15,859.0,85.5,1.0,17.0,579.5,728.0,562.42
2016,11,5,11,30,862.0,86.0,1.1,17.0,589.0,726.83,562.53
2016,11,5,11,45,653.5,154.0,1.2,17.5,536.0,649.18,505.06
2016,11,5,12,0,445.0,222.0,1.3,18.0,483.0,561.76,437.79
2016,11,5,12,15,444.5,220.0,1.35,18.0,478.5,550.91,430.7
2016,11,5,12,30,444.0,218.0,1.4,18.0,474.0,538.45,421.65
2016,11,5,12,45,289.0,236.0,1.45,18.0,401.5,438.93,345.13
2016,11,5,13,0,134.0,254.0,1.5,18.0,329.0,346.32,272.55
2016,11,5,13,15,133.0,245.0,1.55,18.0,317.0,331.16,261.52
2016,11,5,13,30,132.0,236.0,1.6,18.0,305.0,315.75,249.75
2016,11,5,13,45,235.5,212.0,1.65,18.0,327.5,344.29,273.1
2016,11,5,14,0,339.0,188.0,1.7,18.0,350.0,361.17,286.22
2016,11,5,14,15,353.0,171.0,1.7,17.5,329.0,335.45,265.61
2016,11,5,14,30,367.0,154.0,1.7,17.0,308.0,307.91,243.07
2016,11,5,14,45,354.5,140.0,1.75,17.0,277.5,271.6,212.67
2016,11,5,15,0,342.0,126.0,1.8,17.0,247.0,235.83,182.15
2016,11,5,15,15,322.0,112.5,1.75,16.5,215.0,199.13,150.84
2016,11,5,15,30,302.0,99.0,1.7,16.0,183.0,163.98,120.59
2016,11,5,15,45,274.0,83.5,1.7,16.0,149.0,127.24,89.43
2016,11,5,16,0,246.0,68.0,1.7,16.0,115.0,92.75,61.16
2016,11,5,16,15,201.5,51.5,1.6,15.5,83.5,59.16,36.17
2016,11,5,16,30,157.0,35.0,1.5,15.0,52.0,30.39,16.73
2016,11,5,16,45,78.5,17.5,1.45,15.0,26.0,13.58,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,11,6,7,15,27.0,30.0,0.9,14.0,33.5,43.1,25.58
2016,11,6,7,30,54.0,47.0,1.0,14.0,54.0,78.01,57.93
2016,11,6,7,45,69.5,66.0,1.1,14.0,79.0,107.96,84.36
2016,11,6,8,0,85.0,85.0,1.2,14.0,104.0,138.71,111.16
2016,11,6,8,15,94.5,103.5,1.2,14.0,128.5,166.69,135.24
2016,11,6,8,30,104.0,122.0,1.2,14.0,153.0,195.07,159.15
2016,11,6,8,45,109.5,140.0,1.3,14.5,177.0,220.87,180.21
2016,11,6,9,0,115.0,158.0,1.4,15.0,201.0,246.66,200.81
2016,11,6,9,15,119.0,173.5,1.4,15.0,222.0,268.43,218.09
2016,11,6,9,30,123.0,189.0,1.4,15.0,243.0,290.03,235.0
2016,11,6,9,45,107.5,201.5,1.4,15.0,251.0,286.99,231.84
2016,11,6,10,0,92.0,214.0,1.4,15.0,259.0,290.65,233.98
2016,11,6,10,15,172.0,223.5,1.35,15.0,313.0,365.38,293.95
2016,11,6,10,30,252.0,233.0,1.3,15.0,367.0,441.77,353.27
2016,11,6,10,45,256.5,240.5,1.3,15.5,381.0,453.6,360.67
2016,11,6,11,0,261.0,248.0,1.3,16.0,395.0,464.47,367.77
2016,11,6,11,15,220.0,257.5,1.35,16.0,382.5,435.84,345.13
2016,11,6,11,30,179.0,267.0,1.4,16.0,370.0,414.3,327.87
2016,11,6,11,45,178.0,268.0,1.45,16.5,371.0,411.81,325.48
2016,11,6,12,0,177.0,269.0,1.5,17.0,372.0,408.73,322.52
2016,11,6,12,15,161.5,266.5,1.5,17.0,360.0,391.25,308.82
2016,11,6,12,30,146.0,264.0,1.5,17.0,348.0,373.77,295.19
2016,11,6,12,45,138.5,257.5,1.5,17.0,336.0,357.4,282.61
2016,11,6,13,0,131.0,251.0,1.5,17.0,324.0,341.01,269.96
2016,11,6,13,15,234.5,230.5,1.45,17.0,354.5,376.54,299.05
2016,11,6,13,30,338.0,210.0,1.4,17.0,385.0,409.5,324.87
2016,11,6,13,45,343.0,197.0,1.4,17.0,367.0,385.67,305.9
2016,11,6,14,0,348.0,184.0,1.4,17.0,349.0,360.67,285.99
2016,11,6,14,15,278.0,179.0,1.35,17.0,304.5,308.3,244.15
2016,11,6,14,30,208.0,174.0,1.3,17.0,260.0,258.91,204.66
2016,11,6,14,45,200.5,158.5,1.3,17.0,235.0,230.34,181.21
2016,11,6,15,0,193.0,143.0,1.3,17.0,210.0,202.18,157.6
2016,11,6,15,15,184.0,125.0,1.15,16.5,182.5,171.7,131.99
2016,11,6,15,30,175.0,107.0,1.0,16.0,155.0,141.97,106.74
2016,11,6,15,45,160.5,89.0,0.9,15.5,126.5,112.03,81.55
2016,11,6,16,0,146.0,71.0,0.8,15.0,98.0,83.33,57.81
2016,11,6,16,15,117.0,53.0,0.75,14.5,70.5,55.3,36.12
2016,11,6,16,30,88.0,35.0,0.7,14.0,43.0,30.65,17.6
2016,11,6,16,45,44.0,17.5,0.7,14.0,21.5,14.84,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.0,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,11,7,7,15,75.0,30.0,1.5,13.0,40.0,68.46,41.89
2016,11,7,7,30,150.0,45.0,1.5,13.0,65.0,116.52,88.08
2016,11,7,7,45,180.0,62.5,1.55,13.5,95.0,154.97,122.48
2016,11,7,8,0,210.0,80.0,1.6,14.0,125.0,195.39,157.79
2016,11,7,8,15,228.5,96.5,1.55,14.5,156.0,230.68,188.08
2016,11,7,8,30,247.0,113.0,1.5,15.0,187.0,266.74,218.13
2016,11,7,8,45,258.5,128.5,1.45,15.5,216.0,298.2,243.58
2016,11,7,9,0,270.0,144.0,1.4,16.0,245.0,329.6,268.26
2016,11,7,9,15,285.0,158.0,1.35,16.5,273.5,361.2,292.5
2016,11,7,9,30,300.0,172.0,1.3,17.0,302.0,392.62,316.02
2016,11,7,9,45,288.5,188.0,1.3,17.5,320.5,408.22,326.6
2016,11,7,10,0,277.0,204.0,1.3,18.0,339.0,422.24,335.85
2016,11,7,10,15,373.0,195.0,1.25,18.0,386.5,481.83,382.13
2016,11,7,10,30,469.0,186.0,1.2,18.0,434.0,551.39,434.2
2016,11,7,10,45,502.0,183.0,1.15,18.5,456.0,574.05,449.19
2016,11,7,11,0,535.0,180.0,1.1,19.0,478.0,595.17,463.23
2016,11,7,11,15,522.5,188.0,1.05,19.0,483.5,593.43,460.65
2016,11,7,11,30,510.0,196.0,1.0,19.0,489.0,589.64,456.82
2016,11,7,11,45,648.0,152.0,1.0,19.5,526.0,638.73,493.53
2016,11,7,12,0,786.0,108.0,1.0,20.0,563.0,677.79,521.92
2016,11,7,12,15,545.5,176.5,1.0,20.0,491.0,571.62,441.34
2016,11,7,12,30,305.0,245.0,1.0,20.0,419.0,465.5,360.19
2016,11,7,12,45,373.5,224.0,1.05,20.0,432.0,479.41,372.72
2016,11,7,13,0,442.0,203.0,1.1,20.0,445.0,494.32,384.56
2016,11,7,13,15,319.0,216.0,1.05,20.0,387.5,415.63,323.89
2016,11,7,13,30,196.0,229.0,1.0,20.0,330.0,344.09,268.51
2016,11,7,13,45,222.5,213.5,1.0,20.0,322.5,334.26,261.55
2016,11,7,14,0,249.0,198.0,1.0,20.0,315.0,325.11,254.3
2016,11,7,14,15,201.0,186.5,0.95,20.0,276.5,277.69,217.01
2016,11,7,14,30,153.0,175.0,0.9,20.0,238.0,236.76,184.79
2016,11,7,14,45,147.0,159.0,0.9,20.0,215.0,210.71,163.85
2016,11,7,15,0,141.0,143.0,0.9,20.0,192.0,185.04,142.82
2016,11,7,15,15,132.5,125.0,0.8,19.5,166.5,157.23,120.01
2016,11,7,15,30,124.0,107.0,0.7,19.0,141.0,130.22,97.6
2016,11,7,15,45,110.5,88.5,0.6,18.5,114.5,102.75,74.96
2016,11,7,16,0,97.0,70.0,0.5,18.0,88.0,76.78,53.76
2016,11,7,16,15,72.0,51.5,0.5,17.5,63.0,51.67,34.22
2016,11,7,16,30,47.0,33.0,0.5,17.0,38.0,29.65,16.71
2016,11,7,16,45,23.5,16.5,0.55,17.0,19.0,14.91,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,13.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.69,0.0
