Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,15,193.5,28.0,1.3,13.5,52.5,108.97,65.28
2016,11,8,7,30,387.0,38.0,1.3,14.0,87.0,201.69,151.88
2016,11,8,7,45,466.5,46.0,1.35,14.5,128.5,260.26,204.14
2016,11,8,8,0,546.0,54.0,1.4,15.0,170.0,324.6,259.58
2016,11,8,8,15,597.0,59.5,1.3,15.0,213.0,377.16,304.57
2016,11,8,8,30,648.0,65.0,1.2,15.0,256.0,431.95,349.78
2016,11,8,8,45,617.5,78.5,1.15,15.5,281.5,452.04,365.72
2016,11,8,9,0,587.0,92.0,1.1,16.0,307.0,468.04,377.67
2016,11,8,9,15,516.5,118.5,1.05,16.5,321.5,466.68,375.04
2016,11,8,9,30,446.0,145.0,1.0,17.0,336.0,463.25,370.32
2016,11,8,9,45,636.0,110.5,0.95,17.5,405.5,563.45,446.94
2016,11,8,10,0,826.0,76.0,0.9,18.0,475.0,662.46,518.45
2016,11,8,10,15,837.5,77.5,0.85,18.5,499.5,683.46,529.83
2016,11,8,10,30,849.0,79.0,0.8,19.0,524.0,701.74,540.06
2016,11,8,10,45,852.0,81.5,0.8,19.5,540.5,712.17,545.43
2016,11,8,11,0,855.0,84.0,0.8,20.0,557.0,719.48,548.81
2016,11,8,11,15,859.0,85.0,0.75,20.0,567.5,722.64,549.82
2016,11,8,11,30,863.0,86.0,0.7,20.0,578.0,722.61,548.79
2016,11,8,11,45,860.5,87.5,0.7,20.5,579.5,715.29,542.59
2016,11,8,12,0,858.0,89.0,0.7,21.0,581.0,704.88,534.47
2016,11,8,12,15,856.5,88.5,0.7,21.0,576.5,689.9,524.37
2016,11,8,12,30,855.0,88.0,0.7,21.0,572.0,671.97,511.83
2016,11,8,12,45,859.0,84.5,0.7,21.0,561.0,651.44,497.14
2016,11,8,13,0,863.0,81.0,0.7,21.0,550.0,625.8,478.64
2016,11,8,13,15,855.0,79.5,0.7,21.0,530.5,596.43,456.93
2016,11,8,13,30,847.0,78.0,0.7,21.0,511.0,562.78,431.74
2016,11,8,13,45,831.0,78.0,0.75,21.5,483.5,524.5,402.2
2016,11,8,14,0,815.0,78.0,0.8,22.0,456.0,484.97,370.99
2016,11,8,14,15,797.0,75.5,0.7,21.5,423.0,440.96,336.08
2016,11,8,14,30,779.0,73.0,0.6,21.0,390.0,396.44,299.82
2016,11,8,14,45,750.5,70.5,0.55,21.0,352.0,347.84,259.35
2016,11,8,15,0,722.0,68.0,0.5,21.0,314.0,300.24,218.79
2016,11,8,15,15,684.0,63.5,0.45,20.5,272.0,248.63,175.14
2016,11,8,15,30,646.0,59.0,0.4,20.0,230.0,200.21,133.82
2016,11,8,15,45,586.5,53.0,0.35,20.0,186.5,149.63,92.23
2016,11,8,16,0,527.0,47.0,0.3,20.0,143.0,104.55,57.57
2016,11,8,16,15,434.0,38.0,0.6,19.0,102.0,60.35,29.12
2016,11,8,16,30,341.0,29.0,0.9,18.0,61.0,25.89,14.72
2016,11,8,16,45,170.5,14.5,1.2,17.5,30.5,11.04,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,56.5,6.5,1.45,12.5,8.0,0.0,0.0
2016,11,9,7,0,113.0,13.0,1.4,13.0,16.0,43.45,0.0
2016,11,9,7,15,240.0,25.5,1.45,13.5,49.5,119.67,67.51
2016,11,9,7,30,367.0,38.0,1.5,14.0,83.0,193.17,144.75
2016,11,9,7,45,445.0,47.5,1.55,14.5,124.5,251.67,197.22
2016,11,9,8,0,523.0,57.0,1.6,15.0,166.0,315.9,252.7
2016,11,9,8,15,575.0,63.0,1.5,15.0,208.5,368.55,297.99
2016,11,9,8,30,627.0,69.0,1.4,15.0,251.0,423.52,343.64
2016,11,9,8,45,662.0,74.0,1.35,15.5,291.0,469.67,380.39
2016,11,9,9,0,697.0,79.0,1.3,16.0,331.0,516.07,416.02
2016,11,9,9,15,671.0,88.5,1.3,16.5,352.0,529.88,425.75
2016,11,9,9,30,645.0,98.0,1.3,17.0,373.0,540.02,432.43
2016,11,9,9,45,573.0,126.5,1.35,17.5,384.0,537.02,428.21
2016,11,9,10,0,501.0,155.0,1.4,18.0,395.0,526.08,417.94
2016,11,9,10,15,667.0,121.0,1.4,18.0,457.0,613.71,485.35
2016,11,9,10,30,833.0,87.0,1.4,18.0,519.0,696.72,545.89
2016,11,9,10,45,839.5,88.5,1.4,18.5,536.5,708.35,551.65
2016,11,9,11,0,846.0,90.0,1.4,19.0,554.0,716.95,556.06
2016,11,9,11,15,850.0,90.5,1.4,19.5,564.0,719.52,556.33
2016,11,9,11,30,854.0,91.0,1.4,20.0,574.0,718.95,554.56
2016,11,9,11,45,854.5,91.0,1.4,20.5,576.5,712.16,548.59
2016,11,9,12,0,855.0,91.0,1.4,21.0,579.0,702.25,540.62
2016,11,9,12,15,852.5,91.0,1.35,21.0,573.5,687.22,529.76
2016,11,9,12,30,850.0,91.0,1.3,21.0,568.0,669.27,516.17
2016,11,9,12,45,853.0,87.5,1.3,21.0,557.0,648.23,500.77
2016,11,9,13,0,856.0,84.0,1.3,21.0,546.0,624.24,482.98
2016,11,9,13,15,847.0,82.5,1.25,21.0,525.5,592.43,458.73
2016,11,9,13,30,838.0,81.0,1.2,21.0,505.0,558.53,432.54
2016,11,9,13,45,824.0,79.5,1.15,21.5,478.0,520.1,401.71
2016,11,9,14,0,810.0,78.0,1.1,22.0,451.0,480.32,369.32
2016,11,9,14,15,596.0,111.5,1.05,21.5,375.5,385.49,296.77
2016,11,9,14,30,382.0,145.0,1.0,21.0,300.0,303.61,233.98
2016,11,9,14,45,550.5,106.0,0.95,21.0,304.5,308.73,233.92
2016,11,9,15,0,719.0,67.0,0.9,21.0,309.0,296.57,217.2
2016,11,9,15,15,680.5,62.5,0.85,20.5,267.5,245.14,173.15
2016,11,9,15,30,642.0,58.0,0.8,20.0,226.0,196.95,131.74
2016,11,9,15,45,584.0,52.0,0.75,20.0,183.0,147.01,90.44
2016,11,9,16,0,526.0,46.0,0.7,20.0,140.0,102.42,56.05
2016,11,9,16,15,431.0,37.0,0.75,19.5,99.0,58.38,27.77
2016,11,9,16,30,336.0,28.0,0.8,19.0,58.0,24.27,13.07
2016,11,9,16,45,168.0,14.0,0.85,18.5,29.0,10.68,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.0,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,13.0,15.0,14.74,0.0
2016,11,10,7,15,183.5,26.0,2.15,13.5,47.5,100.71,51.98
2016,11,10,7,30,367.0,37.0,2.2,14.0,80.0,190.99,142.52
2016,11,10,7,45,448.0,45.5,2.25,14.5,121.5,249.31,195.39
2016,11,10,8,0,529.0,54.0,2.3,15.0,163.0,313.57,251.37
2016,11,10,8,15,581.0,60.0,2.15,15.0,205.0,366.18,297.16
2016,11,10,8,30,633.0,66.0,2.0,15.0,247.0,421.14,343.36
2016,11,10,8,45,589.5,81.5,1.9,15.5,269.5,435.83,355.43
2016,11,10,9,0,546.0,97.0,1.8,16.0,292.0,445.59,362.72
2016,11,10,9,15,374.0,137.5,1.65,16.5,277.5,397.63,322.38
2016,11,10,9,30,202.0,178.0,1.5,17.0,263.0,326.88,263.5
2016,11,10,9,45,446.5,140.0,1.4,17.5,346.5,463.6,373.07
2016,11,10,10,0,691.0,102.0,1.3,18.0,430.0,597.53,474.41
2016,11,10,10,15,761.0,92.5,1.25,18.5,471.0,641.9,504.95
2016,11,10,10,30,831.0,83.0,1.2,19.0,512.0,687.98,535.61
2016,11,10,10,45,837.0,84.5,1.15,19.5,529.0,699.26,540.94
2016,11,10,11,0,843.0,86.0,1.1,20.0,546.0,707.51,544.55
2016,11,10,11,15,846.5,87.0,1.0,20.0,555.5,710.32,544.9
2016,11,10,11,30,850.0,88.0,0.9,20.0,565.0,710.0,543.17
2016,11,10,11,45,848.5,88.5,0.8,20.5,567.0,702.44,535.51
2016,11,10,12,0,847.0,89.0,0.7,21.0,569.0,691.82,525.93
2016,11,10,12,15,844.5,89.0,0.6,21.0,563.5,676.97,514.5
2016,11,10,12,30,842.0,89.0,0.5,21.0,558.0,659.23,500.44
2016,11,10,12,45,838.5,87.0,0.4,21.5,545.5,635.89,481.54
2016,11,10,13,0,835.0,85.0,0.3,22.0,533.0,609.92,460.76
2016,11,10,13,15,826.0,84.0,0.25,22.0,513.0,579.31,437.96
2016,11,10,13,30,817.0,83.0,0.2,22.0,493.0,546.65,413.36
2016,11,10,13,45,803.5,81.0,0.15,22.0,466.5,508.75,384.54
2016,11,10,14,0,790.0,79.0,0.1,22.0,440.0,469.54,354.17
2016,11,10,14,15,770.5,76.5,0.1,22.0,407.5,426.06,320.25
2016,11,10,14,30,751.0,74.0,0.1,22.0,375.0,382.26,285.13
2016,11,10,14,45,724.5,70.5,0.15,22.0,337.5,334.86,246.65
2016,11,10,15,0,698.0,67.0,0.2,22.0,300.0,288.34,207.83
2016,11,10,15,15,658.5,62.5,0.2,21.5,259.5,237.82,165.7
2016,11,10,15,30,619.0,58.0,0.2,21.0,219.0,190.65,125.99
2016,11,10,15,45,559.5,52.0,0.2,21.0,176.5,141.82,86.38
2016,11,10,16,0,500.0,46.0,0.2,21.0,134.0,98.51,53.61
2016,11,10,16,15,405.0,37.0,0.2,20.5,94.5,56.1,26.78
2016,11,10,16,30,310.0,28.0,0.2,20.0,55.0,23.6,12.16
2016,11,10,16,45,155.0,14.0,0.2,19.5,27.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,11,11,7,15,16.5,23.5,1.3,13.5,25.5,30.98,11.02
2016,11,11,7,30,33.0,40.0,1.3,14.0,44.0,57.14,40.14
2016,11,11,7,45,50.0,58.5,1.35,14.5,67.0,85.79,65.42
2016,11,11,8,0,67.0,77.0,1.4,15.0,90.0,120.88,95.56
2016,11,11,8,15,78.0,95.5,1.25,15.0,114.5,148.84,119.62
2016,11,11,8,30,89.0,114.0,1.1,15.0,139.0,177.31,143.64
2016,11,11,8,45,98.5,130.5,1.0,15.5,162.0,202.91,164.51
2016,11,11,9,0,108.0,147.0,0.9,16.0,185.0,228.84,185.12
2016,11,11,9,15,153.0,161.5,0.85,16.5,222.0,274.25,221.41
2016,11,11,9,30,198.0,176.0,0.8,17.0,259.0,321.56,258.27
2016,11,11,9,45,259.5,182.5,0.8,17.5,299.5,379.65,302.99
2016,11,11,10,0,321.0,189.0,0.8,18.0,340.0,431.63,342.08
2016,11,11,10,15,305.5,202.5,0.8,18.0,352.5,439.47,346.75
2016,11,11,10,30,290.0,216.0,0.8,18.0,365.0,445.71,350.54
2016,11,11,10,45,310.5,220.5,0.85,18.0,384.5,465.81,365.75
2016,11,11,11,0,331.0,225.0,0.9,18.0,404.0,484.99,380.08
2016,11,11,11,15,231.5,240.5,0.95,18.0,366.5,422.4,331.33
2016,11,11,11,30,132.0,256.0,1.0,18.0,329.0,366.95,287.6
2016,11,11,11,45,154.5,257.0,1.1,18.5,343.5,381.35,299.05
2016,11,11,12,0,177.0,258.0,1.2,19.0,358.0,394.82,309.24
2016,11,11,12,15,93.5,225.0,1.2,19.0,278.0,292.83,229.91
2016,11,11,12,30,10.0,192.0,1.2,19.0,198.0,196.04,153.02
2016,11,11,12,45,28.0,206.5,1.3,19.0,222.0,226.53,177.96
2016,11,11,13,0,46.0,221.0,1.4,19.0,246.0,251.45,197.88
2016,11,11,13,15,44.5,213.5,1.4,19.0,237.0,240.78,189.51
2016,11,11,13,30,43.0,206.0,1.4,19.0,228.0,230.16,181.31
2016,11,11,13,45,60.0,199.5,1.45,19.0,228.0,230.2,181.73
2016,11,11,14,0,77.0,193.0,1.5,19.0,228.0,228.91,180.89
2016,11,11,14,15,126.5,180.0,1.45,18.5,232.5,236.38,187.04
2016,11,11,14,30,176.0,167.0,1.4,18.0,237.0,236.8,186.87
2016,11,11,14,45,168.5,152.0,1.4,18.0,214.0,210.33,164.92
2016,11,11,15,0,161.0,137.0,1.4,18.0,191.0,184.31,143.13
2016,11,11,15,15,151.0,119.5,1.3,17.5,164.5,155.76,119.28
2016,11,11,15,30,141.0,102.0,1.2,17.0,138.0,128.11,95.98
2016,11,11,15,45,128.0,83.5,1.1,17.0,111.5,100.03,72.32
2016,11,11,16,0,115.0,65.0,1.0,17.0,85.0,73.36,50.31
2016,11,11,16,15,84.0,47.0,0.95,16.5,59.5,47.67,30.59
2016,11,11,16,30,53.0,29.0,0.9,16.0,34.0,25.69,13.55
2016,11,11,16,45,26.5,14.5,0.9,15.5,17.0,14.25,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,14.0,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,11,12,7,15,192.0,22.0,0.9,14.0,43.5,96.48,37.03
2016,11,12,7,30,384.0,32.0,0.9,14.0,75.0,189.54,138.64
2016,11,12,7,45,470.0,39.5,0.9,14.5,116.0,248.55,192.27
2016,11,12,8,0,556.0,47.0,0.9,15.0,157.0,314.06,248.5
2016,11,12,8,15,608.5,52.0,0.85,15.5,199.0,366.22,292.76
2016,11,12,8,30,661.0,57.0,0.8,16.0,241.0,418.27,335.34
2016,11,12,8,45,521.5,89.0,0.8,16.5,248.0,402.86,323.61
2016,11,12,9,0,382.0,121.0,0.8,17.0,255.0,371.67,298.71
2016,11,12,9,15,319.5,144.5,0.8,17.0,265.0,362.4,291.32
2016,11,12,9,30,257.0,168.0,0.8,17.0,275.0,356.71,285.86
2016,11,12,9,45,300.0,175.5,0.8,17.5,309.0,397.29,316.97
2016,11,12,10,0,343.0,183.0,0.8,18.0,343.0,438.59,347.64
2016,11,12,10,15,308.5,199.5,0.8,18.0,349.5,437.26,345.17
2016,11,12,10,30,274.0,216.0,0.8,18.0,356.0,433.79,341.39
2016,11,12,10,45,341.5,211.0,0.85,18.5,391.0,476.07,373.55
2016,11,12,11,0,409.0,206.0,0.9,19.0,426.0,525.64,409.94
2016,11,12,11,15,639.5,141.5,0.95,19.0,492.5,620.75,482.94
2016,11,12,11,30,870.0,77.0,1.0,19.0,559.0,702.72,542.68
2016,11,12,11,45,871.0,77.0,1.1,19.0,561.5,696.57,538.34
2016,11,12,12,0,872.0,77.0,1.2,19.0,564.0,687.28,532.82
2016,11,12,12,15,870.5,76.5,1.25,19.0,559.0,672.64,523.08
2016,11,12,12,30,869.0,76.0,1.3,19.0,554.0,655.03,510.73
2016,11,12,12,45,855.5,78.5,1.4,19.0,540.0,630.19,492.82
2016,11,12,13,0,842.0,81.0,1.5,19.0,526.0,605.18,474.33
2016,11,12,13,15,833.5,79.5,1.55,19.0,506.5,574.33,450.96
2016,11,12,13,30,825.0,78.0,1.6,19.0,487.0,541.4,425.5
2016,11,12,13,45,812.5,76.5,1.65,19.0,461.0,504.52,396.38
2016,11,12,14,0,800.0,75.0,1.7,19.0,435.0,466.22,365.39
2016,11,12,14,15,781.0,72.5,1.7,18.5,402.5,422.83,330.12
2016,11,12,14,30,762.0,70.0,1.7,18.0,370.0,379.05,293.48
2016,11,12,14,45,735.5,67.0,1.75,18.0,333.0,331.97,252.88
2016,11,12,15,0,709.0,64.0,1.8,18.0,296.0,285.72,212.08
2016,11,12,15,15,669.0,59.5,1.85,17.5,255.0,235.59,168.34
2016,11,12,15,30,629.0,55.0,1.9,17.0,214.0,187.39,126.21
2016,11,12,15,45,567.5,49.5,1.95,17.0,172.0,138.6,85.4
2016,11,12,16,0,506.0,44.0,2.0,17.0,130.0,95.48,52.12
2016,11,12,16,15,404.5,35.0,2.0,16.5,90.5,52.82,24.98
2016,11,12,16,30,303.0,26.0,2.0,16.0,51.0,20.7,9.4
2016,11,12,16,45,151.5,13.0,2.05,15.5,25.5,12.78,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.0,16.5,0.95,13.0,36.0,84.95,24.36
2016,11,13,7,30,358.0,33.0,0.9,13.0,72.0,180.31,131.3
2016,11,13,7,45,444.5,41.5,0.85,13.5,112.5,239.35,185.37
2016,11,13,8,0,531.0,50.0,0.8,14.0,153.0,304.94,241.67
2016,11,13,8,15,584.5,55.5,0.7,14.0,195.0,357.11,286.35
2016,11,13,8,30,638.0,61.0,0.6,14.0,237.0,411.77,331.33
2016,11,13,8,45,674.5,65.0,0.55,14.5,276.5,457.33,367.28
2016,11,13,9,0,711.0,69.0,0.5,15.0,316.0,500.78,400.31
2016,11,13,9,15,736.0,72.5,0.45,15.5,352.0,539.27,428.32
2016,11,13,9,30,761.0,76.0,0.4,16.0,388.0,576.64,454.53
2016,11,13,9,45,778.5,78.5,0.35,16.5,418.5,606.56,474.52
2016,11,13,10,0,796.0,81.0,0.3,17.0,449.0,634.47,492.55
2016,11,13,10,15,808.5,82.5,0.35,17.0,473.5,655.57,507.58
2016,11,13,10,30,821.0,84.0,0.4,17.0,498.0,674.08,520.3
2016,11,13,10,45,830.5,85.0,0.5,17.5,516.0,687.16,529.05
2016,11,13,11,0,840.0,86.0,0.6,18.0,534.0,697.31,535.87
2016,11,13,11,15,845.0,86.5,0.6,18.0,544.5,700.67,537.68
2016,11,13,11,30,850.0,87.0,0.6,18.0,555.0,700.92,537.53
2016,11,13,11,45,854.5,86.0,0.65,18.0,558.5,695.99,534.64
2016,11,13,12,0,859.0,85.0,0.7,18.0,562.0,687.91,529.7
2016,11,13,12,15,857.5,85.0,0.65,18.0,557.0,673.75,519.01
2016,11,13,12,30,856.0,85.0,0.6,18.0,552.0,656.65,505.84
2016,11,13,12,45,858.0,81.5,0.6,18.5,541.0,635.06,489.2
2016,11,13,13,0,860.0,78.0,0.6,19.0,530.0,608.48,468.88
2016,11,13,13,15,851.0,77.0,0.6,19.0,510.0,579.58,447.19
2016,11,13,13,30,842.0,76.0,0.6,19.0,490.0,546.48,422.04
2016,11,13,13,45,831.0,74.0,0.6,19.5,464.0,509.38,392.63
2016,11,13,14,0,820.0,72.0,0.6,20.0,438.0,470.72,361.4
2016,11,13,14,15,801.0,69.5,0.6,19.5,405.5,426.7,326.68
2016,11,13,14,30,782.0,67.0,0.6,19.0,373.0,382.22,290.49
2016,11,13,14,45,756.0,64.0,0.6,19.0,335.5,334.59,250.33
2016,11,13,15,0,730.0,61.0,0.6,19.0,298.0,287.7,209.82
2016,11,13,15,15,691.5,57.0,0.65,18.5,257.0,237.62,166.96
2016,11,13,15,30,653.0,53.0,0.7,18.0,216.0,190.13,126.03
2016,11,13,15,45,593.5,47.0,0.75,18.0,173.5,139.3,84.08
2016,11,13,16,0,534.0,41.0,0.8,18.0,131.0,94.73,50.05
2016,11,13,16,15,434.0,33.0,0.9,17.5,91.0,51.84,23.36
2016,11,13,16,30,334.0,25.0,1.0,17.0,51.0,19.56,8.09
2016,11,13,16,45,167.0,12.5,1.1,16.5,25.5,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,198.5,15.5,1.45,12.5,36.0,88.46,15.3
2016,11,14,7,30,397.0,31.0,1.4,13.0,72.0,190.71,137.58
2016,11,14,7,45,484.0,38.5,1.35,13.5,113.5,250.06,193.47
2016,11,14,8,0,571.0,46.0,1.3,14.0,155.0,315.96,250.8
2016,11,14,8,15,624.5,51.0,1.2,14.0,197.5,368.8,296.8
2016,11,14,8,30,678.0,56.0,1.1,14.0,240.0,421.51,341.16
2016,11,14,8,45,712.5,60.0,1.0,14.5,280.0,467.44,377.86
2016,11,14,9,0,747.0,64.0,0.9,15.0,320.0,513.43,413.02
2016,11,14,9,15,771.5,67.0,0.8,15.5,356.5,551.92,441.08
2016,11,14,9,30,796.0,70.0,0.7,16.0,393.0,589.18,467.11
2016,11,14,9,45,807.5,73.5,0.6,16.5,423.0,617.07,485.24
2016,11,14,10,0,819.0,77.0,0.5,17.0,453.0,642.62,501.08
2016,11,14,10,15,831.0,79.0,0.45,17.0,477.5,664.26,515.14
2016,11,14,10,30,843.0,81.0,0.4,17.0,502.0,683.24,526.75
2016,11,14,10,45,850.0,82.0,0.35,17.5,519.5,694.75,532.16
2016,11,14,11,0,857.0,83.0,0.3,18.0,537.0,703.23,535.6
2016,11,14,11,15,861.0,84.0,0.35,18.0,547.0,706.49,538.07
2016,11,14,11,30,865.0,85.0,0.4,18.0,557.0,706.59,538.57
2016,11,14,11,45,865.0,85.5,0.45,18.5,559.5,700.16,533.73
2016,11,14,12,0,865.0,86.0,0.5,19.0,562.0,690.61,526.92
2016,11,14,12,15,863.0,85.5,0.55,19.0,557.0,675.54,516.93
2016,11,14,12,30,861.0,85.0,0.6,19.0,552.0,657.52,504.53
2016,11,14,12,45,856.0,84.0,0.65,19.0,539.5,634.21,488.14
2016,11,14,13,0,851.0,83.0,0.7,19.0,527.0,608.29,469.56
2016,11,14,13,15,842.0,82.0,0.75,19.0,507.0,577.59,447.05
2016,11,14,13,30,833.0,81.0,0.8,19.0,487.0,544.82,422.43
2016,11,14,13,45,818.5,79.0,0.9,19.0,460.5,506.28,393.22
2016,11,14,14,0,804.0,77.0,1.0,19.0,434.0,466.47,362.06
2016,11,14,14,15,784.5,75.0,1.1,18.5,401.5,423.43,328.0
2016,11,14,14,30,765.0,73.0,1.2,18.0,369.0,380.01,292.35
2016,11,14,14,45,736.5,69.5,1.35,18.0,331.5,331.81,251.49
2016,11,14,15,0,708.0,66.0,1.5,18.0,294.0,284.62,210.37
2016,11,14,15,15,667.0,61.5,1.55,17.5,253.0,233.86,166.34
2016,11,14,15,30,626.0,57.0,1.6,17.0,212.0,186.51,125.11
2016,11,14,15,45,564.5,50.5,1.65,17.0,169.5,137.2,84.13
2016,11,14,16,0,503.0,44.0,1.7,17.0,127.0,93.58,50.71
2016,11,14,16,15,400.5,35.0,1.8,16.0,87.5,51.44,24.32
2016,11,14,16,30,298.0,26.0,1.9,15.0,48.0,20.7,8.46
2016,11,14,16,45,149.0,13.0,2.0,14.5,24.0,12.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,189.5,14.5,1.9,14.0,33.5,83.33,1.57
2016,11,15,7,30,379.0,29.0,2.0,14.0,67.0,181.18,128.74
2016,11,15,7,45,462.0,36.0,2.1,14.5,106.0,237.16,182.83
2016,11,15,8,0,545.0,43.0,2.2,15.0,145.0,299.48,237.84
2016,11,15,8,15,598.5,48.0,2.25,15.0,186.0,348.45,281.65
2016,11,15,8,30,652.0,53.0,2.3,15.0,227.0,402.84,328.56
2016,11,15,8,45,326.0,71.0,2.35,15.5,158.0,268.19,220.59
2016,11,15,9,0,0.0,89.0,2.4,16.0,89.0,87.9,68.45
2016,11,15,9,15,0.0,99.5,2.45,16.0,99.5,98.37,77.32
2016,11,15,9,30,0.0,110.0,2.5,16.0,110.0,108.86,85.89
2016,11,15,9,45,0.0,117.5,2.6,16.0,117.5,116.19,91.81
2016,11,15,10,0,0.0,125.0,2.7,16.0,125.0,123.56,97.72
2016,11,15,10,15,0.0,113.5,2.75,16.0,113.5,111.25,87.41
2016,11,15,10,30,0.0,102.0,2.8,16.0,102.0,99.33,77.45
2016,11,15,10,45,1.0,135.0,2.85,16.5,136.0,133.56,105.37
2016,11,15,11,0,2.0,168.0,2.9,17.0,170.0,168.18,133.17
2016,11,15,11,15,1.0,134.0,3.0,16.5,135.0,132.11,103.91
2016,11,15,11,30,0.0,100.0,3.1,16.0,100.0,97.05,75.28
2016,11,15,11,45,54.0,174.0,3.25,16.0,203.5,214.09,172.37
2016,11,15,12,0,108.0,248.0,3.4,16.0,307.0,329.41,265.11
2016,11,15,12,15,59.5,218.5,3.5,16.0,251.0,262.79,210.82
2016,11,15,12,30,11.0,189.0,3.6,16.0,195.0,193.78,154.41
2016,11,15,12,45,70.5,211.0,3.7,16.0,248.0,258.0,207.71
2016,11,15,13,0,130.0,233.0,3.8,16.0,301.0,319.38,257.56
2016,11,15,13,15,65.0,172.5,3.8,16.0,206.5,209.91,168.76
2016,11,15,13,30,0.0,112.0,3.8,16.0,112.0,108.81,85.3
2016,11,15,13,45,92.5,151.0,3.85,16.0,191.5,200.14,161.52
2016,11,15,14,0,185.0,190.0,3.9,16.0,271.0,279.46,225.59
2016,11,15,14,15,132.0,175.0,3.85,15.5,230.5,232.93,187.62
2016,11,15,14,30,79.0,160.0,3.8,15.0,190.0,188.54,151.6
2016,11,15,14,45,73.5,145.0,3.75,15.0,170.5,167.6,134.12
2016,11,15,15,0,68.0,130.0,3.7,15.0,151.0,147.12,116.81
2016,11,15,15,15,62.5,112.5,3.55,14.5,130.0,124.72,97.95
2016,11,15,15,30,57.0,95.0,3.4,14.0,109.0,102.92,79.41
2016,11,15,15,45,45.5,77.0,3.25,14.0,86.5,80.37,60.28
2016,11,15,16,0,34.0,59.0,3.1,14.0,64.0,59.15,42.42
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.0,39.56,26.12
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,22.71,9.28
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,11.8,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,193.0,15.5,2.8,9.5,34.0,84.56,0.0
2016,11,16,7,30,386.0,31.0,2.9,10.0,68.0,184.53,131.49
2016,11,16,7,45,480.5,38.5,3.05,10.5,110.0,245.81,192.17
2016,11,16,8,0,575.0,46.0,3.2,11.0,152.0,314.19,253.41
2016,11,16,8,15,630.5,51.5,3.35,11.5,195.0,368.37,302.1
2016,11,16,8,30,686.0,57.0,3.5,12.0,238.0,422.27,349.25
2016,11,16,8,45,723.0,60.5,3.7,12.5,278.5,469.07,389.36
2016,11,16,9,0,760.0,64.0,3.9,13.0,319.0,516.01,428.4
2016,11,16,9,15,784.5,67.0,3.95,13.0,355.5,554.72,460.39
2016,11,16,9,30,809.0,70.0,4.0,13.0,392.0,592.16,490.65
2016,11,16,9,45,825.0,72.0,4.05,13.5,422.5,621.42,512.98
2016,11,16,10,0,841.0,74.0,4.1,14.0,453.0,648.48,533.13
2016,11,16,10,15,852.5,76.0,4.1,14.0,478.0,670.08,549.47
2016,11,16,10,30,864.0,78.0,4.1,14.0,503.0,688.94,563.05
2016,11,16,10,45,861.5,82.0,4.1,14.0,518.5,697.49,568.81
2016,11,16,11,0,859.0,86.0,4.1,14.0,534.0,702.84,572.28
2016,11,16,11,15,863.0,86.5,4.1,14.0,544.5,705.58,573.91
2016,11,16,11,30,867.0,87.0,4.1,14.0,555.0,705.16,573.27
2016,11,16,11,45,855.0,92.0,4.1,14.0,555.0,695.57,565.82
2016,11,16,12,0,843.0,97.0,4.1,14.0,555.0,683.0,555.65
2016,11,16,12,15,840.5,96.5,4.05,14.0,550.0,667.96,543.5
2016,11,16,12,30,838.0,96.0,4.0,14.0,545.0,650.07,529.04
2016,11,16,12,45,843.0,91.5,4.0,14.0,534.5,629.79,512.87
2016,11,16,13,0,848.0,87.0,4.0,14.0,524.0,606.53,494.1
2016,11,16,13,15,838.5,85.5,3.95,14.0,504.0,575.25,468.48
2016,11,16,13,30,829.0,84.0,3.9,14.0,484.0,541.93,440.83
2016,11,16,13,45,804.5,85.0,3.9,14.0,455.5,501.78,407.27
2016,11,16,14,0,780.0,86.0,3.9,14.0,427.0,461.01,372.56
2016,11,16,14,15,759.5,83.0,3.85,13.5,394.5,417.6,335.61
2016,11,16,14,30,739.0,80.0,3.8,13.0,362.0,373.81,297.38
2016,11,16,14,45,700.5,78.0,3.8,13.0,323.5,324.82,253.85
2016,11,16,15,0,662.0,76.0,3.8,13.0,285.0,277.76,211.38
2016,11,16,15,15,618.0,70.5,3.7,12.5,244.0,228.15,167.1
2016,11,16,15,30,574.0,65.0,3.6,12.0,203.0,181.8,125.89
2016,11,16,15,45,504.5,57.5,3.5,12.0,161.0,133.18,85.08
2016,11,16,16,0,435.0,50.0,3.4,12.0,119.0,91.18,52.7
2016,11,16,16,15,330.5,38.5,3.3,11.5,81.0,50.5,26.26
2016,11,16,16,30,226.0,27.0,3.2,11.0,43.0,22.04,8.22
2016,11,16,16,45,113.0,13.5,3.1,11.0,21.5,13.27,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.0,1.35,7.5,33.0,85.6,0.0
2016,11,17,7,30,413.0,28.0,1.3,8.0,66.0,189.47,133.06
2016,11,17,7,45,504.0,35.0,1.3,8.5,107.5,245.68,191.37
2016,11,17,8,0,595.0,42.0,1.3,9.0,149.0,313.03,251.49
2016,11,17,8,15,649.5,46.5,1.3,9.5,191.5,366.58,299.06
2016,11,17,8,30,704.0,51.0,1.3,10.0,234.0,422.38,346.79
2016,11,17,8,45,741.5,54.5,1.35,10.5,275.0,469.79,386.46
2016,11,17,9,0,779.0,58.0,1.4,11.0,316.0,517.39,424.96
2016,11,17,9,15,803.5,60.5,1.3,11.5,352.5,555.92,454.32
2016,11,17,9,30,828.0,63.0,1.2,12.0,389.0,593.16,481.59
2016,11,17,9,45,846.0,64.5,1.2,12.5,420.5,623.46,503.54
2016,11,17,10,0,864.0,66.0,1.2,13.0,452.0,647.54,520.52
2016,11,17,10,15,875.5,67.0,1.15,13.0,477.0,668.32,534.54
2016,11,17,10,30,887.0,68.0,1.1,13.0,502.0,686.35,546.23
2016,11,17,10,45,895.0,69.0,1.05,13.5,520.0,699.05,553.02
2016,11,17,11,0,903.0,70.0,1.0,14.0,538.0,708.63,557.62
2016,11,17,11,15,907.0,70.5,0.95,14.0,548.0,711.65,558.64
2016,11,17,11,30,911.0,71.0,0.9,14.0,558.0,711.4,557.51
2016,11,17,11,45,911.5,71.0,0.85,14.5,561.0,704.88,551.06
2016,11,17,12,0,912.0,71.0,0.8,15.0,564.0,695.12,542.52
2016,11,17,12,15,910.0,71.0,0.8,15.0,559.0,680.49,532.27
2016,11,17,12,30,908.0,71.0,0.8,15.0,554.0,662.79,519.02
2016,11,17,12,45,901.0,71.0,0.85,15.0,541.0,638.99,501.72
2016,11,17,13,0,894.0,71.0,0.9,15.0,528.0,612.53,482.12
2016,11,17,13,15,885.0,70.0,0.9,15.0,508.0,581.35,458.14
2016,11,17,13,30,876.0,69.0,0.9,15.0,488.0,547.96,432.0
2016,11,17,13,45,861.0,68.0,0.9,15.0,461.0,509.54,401.42
2016,11,17,14,0,846.0,67.0,0.9,15.0,434.0,470.55,369.58
2016,11,17,14,15,827.0,64.5,0.85,15.0,401.0,426.02,332.4
2016,11,17,14,30,808.0,62.0,0.8,15.0,368.0,380.97,293.88
2016,11,17,14,45,779.5,59.5,0.8,15.0,330.0,332.39,251.97
2016,11,17,15,0,751.0,57.0,0.8,15.0,292.0,284.71,209.88
2016,11,17,15,15,710.5,53.0,0.75,14.5,251.0,233.7,165.18
2016,11,17,15,30,670.0,49.0,0.7,14.0,210.0,185.42,122.85
2016,11,17,15,45,607.5,44.0,0.65,14.0,167.0,135.88,81.61
2016,11,17,16,0,545.0,39.0,0.6,14.0,124.0,92.07,48.32
2016,11,17,16,15,440.0,30.5,0.6,13.5,84.5,47.52,20.67
2016,11,17,16,30,335.0,22.0,0.6,13.0,45.0,17.14,4.47
2016,11,17,16,45,167.5,11.0,0.6,13.0,22.5,10.81,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,180.0,14.0,2.4,7.5,30.5,76.79,0.0
2016,11,18,7,30,360.0,28.0,2.4,8.0,61.0,170.49,117.46
2016,11,18,7,45,452.5,37.0,2.45,8.5,101.5,230.65,180.04
2016,11,18,8,0,545.0,46.0,2.5,9.0,142.0,298.1,240.78
2016,11,18,8,15,603.5,52.0,2.35,9.0,184.5,352.74,290.18
2016,11,18,8,30,662.0,58.0,2.2,9.0,227.0,410.22,340.41
2016,11,18,8,45,701.0,62.0,2.1,9.5,268.0,454.52,378.01
2016,11,18,9,0,740.0,66.0,2.0,10.0,309.0,502.28,416.87
