Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,15,765.5,69.0,2.05,10.5,345.5,540.92,447.8
2016,11,18,9,30,791.0,72.0,2.1,11.0,382.0,578.39,476.97
2016,11,18,9,45,814.5,73.0,2.15,12.0,414.0,610.82,500.68
2016,11,18,10,0,838.0,74.0,2.2,13.0,446.0,641.36,522.34
2016,11,18,10,15,849.0,75.5,2.35,13.5,470.0,662.0,537.49
2016,11,18,10,30,860.0,77.0,2.5,14.0,494.0,679.89,550.07
2016,11,18,10,45,866.5,78.5,2.65,14.5,511.5,691.82,557.97
2016,11,18,11,0,873.0,80.0,2.8,15.0,529.0,700.68,563.67
2016,11,18,11,15,876.5,80.5,2.85,15.0,539.0,703.19,565.29
2016,11,18,11,30,880.0,81.0,2.9,15.0,549.0,698.9,562.02
2016,11,18,11,45,880.0,81.0,3.0,15.5,551.5,692.24,556.33
2016,11,18,12,0,880.0,81.0,3.1,16.0,554.0,682.45,548.42
2016,11,18,12,15,877.5,81.0,3.2,16.0,549.0,667.94,537.39
2016,11,18,12,30,875.0,81.0,3.3,16.0,544.0,653.15,525.85
2016,11,18,12,45,872.0,79.5,3.4,16.0,531.5,630.59,508.33
2016,11,18,13,0,869.0,78.0,3.5,16.0,519.0,605.3,488.39
2016,11,18,13,15,860.5,77.0,3.55,16.0,500.0,574.81,463.86
2016,11,18,13,30,852.0,76.0,3.6,16.0,481.0,542.17,437.14
2016,11,18,13,45,840.0,74.0,3.7,16.0,455.0,504.72,406.16
2016,11,18,14,0,828.0,72.0,3.8,16.0,429.0,465.77,373.18
2016,11,18,14,15,808.5,69.5,3.75,16.0,396.5,421.79,335.2
2016,11,18,14,30,789.0,67.0,3.7,16.0,364.0,377.37,296.0
2016,11,18,14,45,763.0,63.5,3.65,16.0,326.5,329.53,253.32
2016,11,18,15,0,737.0,60.0,3.6,16.0,289.0,282.41,210.52
2016,11,18,15,15,696.0,56.0,3.4,15.5,248.0,232.05,165.5
2016,11,18,15,30,655.0,52.0,3.2,15.0,207.0,184.49,123.2
2016,11,18,15,45,591.0,46.0,3.05,14.5,164.5,133.69,80.79
2016,11,18,16,0,527.0,40.0,2.9,14.0,122.0,89.51,47.14
2016,11,18,16,15,416.5,31.5,2.8,13.5,82.5,46.94,20.93
2016,11,18,16,30,306.0,23.0,2.7,13.0,43.0,18.24,4.37
2016,11,18,16,45,153.0,11.5,2.65,12.5,21.5,11.3,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,4.9,13.0,5.0,4.91,0.0
2016,11,19,7,30,0.0,10.0,4.9,13.0,10.0,9.64,1.43
2016,11,19,7,45,0.0,18.0,4.9,13.0,18.0,17.36,8.72
2016,11,19,8,0,0.0,26.0,4.9,13.0,26.0,25.09,15.57
2016,11,19,8,15,0.0,34.5,4.9,13.0,34.5,33.31,22.79
2016,11,19,8,30,0.0,43.0,4.9,13.0,43.0,41.53,29.97
2016,11,19,8,45,0.0,51.0,4.9,13.5,51.0,49.27,36.58
2016,11,19,9,0,0.0,59.0,4.9,14.0,59.0,57.01,43.11
2016,11,19,9,15,0.0,66.5,4.9,14.0,66.5,64.28,49.24
2016,11,19,9,30,0.0,74.0,4.9,14.0,74.0,71.59,55.35
2016,11,19,9,45,0.0,89.5,4.9,14.0,89.5,87.24,68.46
2016,11,19,10,0,0.0,105.0,4.9,14.0,105.0,102.94,81.52
2016,11,19,10,15,0.0,62.5,4.9,14.0,62.5,60.41,45.62
2016,11,19,10,30,0.0,20.0,4.9,14.0,20.0,19.31,10.77
2016,11,19,10,45,0.0,69.0,4.9,14.5,69.0,66.71,50.74
2016,11,19,11,0,0.0,118.0,4.9,15.0,118.0,115.4,91.14
2016,11,19,11,15,0.0,109.0,4.85,15.0,109.0,106.18,83.37
2016,11,19,11,30,0.0,100.0,4.8,15.0,100.0,97.09,75.78
2016,11,19,11,45,0.0,73.0,4.8,15.0,73.0,70.59,53.7
2016,11,19,12,0,0.0,46.0,4.8,15.0,46.0,44.45,31.81
2016,11,19,12,15,0.0,85.0,4.75,15.0,85.0,82.22,63.44
2016,11,19,12,30,0.0,124.0,4.7,15.0,124.0,120.93,95.59
2016,11,19,12,45,0.0,124.0,4.7,15.0,124.0,120.89,95.58
2016,11,19,13,0,0.0,124.0,4.7,15.0,124.0,120.85,95.63
2016,11,19,13,15,0.0,86.0,4.6,15.0,86.0,83.21,64.41
2016,11,19,13,30,0.0,48.0,4.5,15.0,48.0,46.38,33.6
2016,11,19,13,45,0.0,36.0,4.45,15.0,36.0,34.77,23.86
2016,11,19,14,0,0.0,24.0,4.4,15.0,24.0,23.17,14.06
2016,11,19,14,15,0.0,38.5,4.25,15.0,38.5,37.18,26.0
2016,11,19,14,30,0.0,53.0,4.1,15.0,53.0,51.2,37.95
2016,11,19,14,45,0.0,47.5,4.0,15.0,47.5,45.88,33.47
2016,11,19,15,0,0.0,42.0,3.9,15.0,42.0,40.56,28.97
2016,11,19,15,15,0.0,36.0,3.7,14.5,36.0,34.75,24.06
2016,11,19,15,30,0.0,30.0,3.5,14.0,30.0,28.95,19.08
2016,11,19,15,45,0.0,23.5,3.35,14.0,23.5,22.67,13.59
2016,11,19,16,0,0.0,17.0,3.2,14.0,17.0,16.39,8.08
2016,11,19,16,15,0.0,11.5,3.15,13.5,11.5,11.09,3.29
2016,11,19,16,30,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,3.05,13.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,33.5,14.5,1.55,12.0,17.5,23.81,0.0
2016,11,20,7,30,67.0,29.0,1.5,12.0,35.0,65.01,39.75
2016,11,20,7,45,99.0,46.5,1.5,12.5,60.5,100.8,75.99
2016,11,20,8,0,131.0,64.0,1.5,13.0,86.0,137.58,108.55
2016,11,20,8,15,151.0,81.5,1.55,13.0,113.5,170.99,138.06
2016,11,20,8,30,171.0,99.0,1.6,13.0,141.0,205.4,167.94
2016,11,20,8,45,181.5,115.5,1.65,13.0,167.5,227.68,187.32
2016,11,20,9,0,192.0,132.0,1.7,13.0,194.0,256.57,211.61
2016,11,20,9,15,205.5,145.0,1.7,13.0,218.0,282.94,233.41
2016,11,20,9,30,219.0,158.0,1.7,13.0,242.0,316.97,260.91
2016,11,20,9,45,136.0,169.0,1.7,13.5,222.5,273.0,223.42
2016,11,20,10,0,53.0,180.0,1.7,14.0,203.0,225.43,182.74
2016,11,20,10,15,56.0,191.0,1.7,14.0,216.5,239.15,193.82
2016,11,20,10,30,59.0,202.0,1.7,14.0,230.0,252.81,204.55
2016,11,20,10,45,52.0,206.0,1.7,14.0,231.5,251.57,203.09
2016,11,20,11,0,45.0,210.0,1.7,14.0,233.0,250.2,201.6
2016,11,20,11,15,34.5,206.0,1.6,14.0,223.5,237.44,190.86
2016,11,20,11,30,24.0,202.0,1.5,14.0,214.0,218.41,175.18
2016,11,20,11,45,229.0,200.0,1.45,14.0,321.0,373.27,302.61
2016,11,20,12,0,434.0,198.0,1.4,14.0,428.0,510.14,409.54
2016,11,20,12,15,236.0,205.0,1.25,14.0,330.0,375.02,301.12
2016,11,20,12,30,38.0,212.0,1.1,14.0,232.0,240.38,191.85
2016,11,20,12,45,19.0,177.5,1.0,14.0,187.5,186.66,149.09
2016,11,20,13,0,0.0,143.0,0.9,14.0,143.0,139.91,111.0
2016,11,20,13,15,230.0,152.5,0.85,14.0,260.5,289.77,235.17
2016,11,20,13,30,460.0,162.0,0.8,14.0,378.0,418.34,334.78
2016,11,20,13,45,454.0,153.0,0.8,14.0,356.5,389.17,310.13
2016,11,20,14,0,448.0,144.0,0.8,14.0,335.0,359.22,285.76
2016,11,20,14,15,349.0,146.0,0.8,14.0,288.0,297.38,236.23
2016,11,20,14,30,250.0,148.0,0.8,14.0,241.0,245.86,194.88
2016,11,20,14,45,479.0,105.0,0.8,14.0,259.5,270.67,209.6
2016,11,20,15,0,708.0,62.0,0.8,14.0,278.0,273.8,202.85
2016,11,20,15,15,664.5,57.5,0.75,14.0,237.5,223.93,158.63
2016,11,20,15,30,621.0,53.0,0.7,14.0,197.0,176.37,117.01
2016,11,20,15,45,555.0,47.0,0.65,14.0,155.5,128.03,77.23
2016,11,20,16,0,489.0,41.0,0.6,14.0,114.0,85.76,45.5
2016,11,20,16,15,375.5,31.5,0.6,13.5,76.5,44.39,20.11
2016,11,20,16,30,262.0,22.0,0.6,13.0,39.0,17.45,2.4
2016,11,20,16,45,131.0,11.0,0.65,13.0,19.5,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,12.5,2.25,10.0,27.0,64.13,0.0
2016,11,21,7,30,367.0,25.0,2.3,10.0,54.0,164.26,101.24
2016,11,21,7,45,466.0,32.5,2.4,10.5,93.5,226.58,173.02
2016,11,21,8,0,565.0,40.0,2.5,11.0,133.0,291.11,231.73
2016,11,21,8,15,623.0,45.0,2.55,11.0,175.0,344.96,280.84
2016,11,21,8,30,681.0,50.0,2.6,11.0,217.0,401.39,330.79
2016,11,21,8,45,718.5,53.5,2.65,11.5,257.0,447.58,370.53
2016,11,21,9,0,756.0,57.0,2.7,12.0,297.0,494.04,409.18
2016,11,21,9,15,781.5,59.5,2.7,12.0,333.0,532.25,440.81
2016,11,21,9,30,807.0,62.0,2.7,12.0,369.0,569.31,470.71
2016,11,21,9,45,809.5,68.5,2.7,12.5,397.5,595.21,490.12
2016,11,21,10,0,812.0,75.0,2.7,13.0,426.0,618.39,506.95
2016,11,21,10,15,825.5,76.5,2.7,13.0,451.0,640.29,523.61
2016,11,21,10,30,839.0,78.0,2.7,13.0,476.0,659.62,538.06
2016,11,21,10,45,850.0,78.0,2.7,13.5,494.0,672.79,546.51
2016,11,21,11,0,861.0,78.0,2.7,14.0,512.0,683.03,552.58
2016,11,21,11,15,866.0,79.0,2.65,14.0,523.0,687.26,555.01
2016,11,21,11,30,871.0,80.0,2.6,14.0,534.0,688.34,555.24
2016,11,21,11,45,874.5,79.5,2.55,14.5,537.5,680.15,547.66
2016,11,21,12,0,878.0,79.0,2.5,15.0,541.0,672.38,540.31
2016,11,21,12,15,876.5,78.5,2.5,15.0,536.5,658.24,529.15
2016,11,21,12,30,875.0,78.0,2.5,15.0,532.0,641.12,515.64
2016,11,21,12,45,870.5,77.0,2.5,15.0,520.0,618.74,497.97
2016,11,21,13,0,866.0,76.0,2.5,15.0,508.0,595.79,479.51
2016,11,21,13,15,857.0,75.0,2.5,15.0,489.0,565.42,455.07
2016,11,21,13,30,848.0,74.0,2.5,15.0,470.0,532.93,428.51
2016,11,21,13,45,833.5,72.5,2.5,15.0,443.5,495.24,397.32
2016,11,21,14,0,819.0,71.0,2.5,15.0,417.0,456.21,364.33
2016,11,21,14,15,799.0,69.0,2.5,15.0,385.0,413.23,327.44
2016,11,21,14,30,779.0,67.0,2.5,15.0,353.0,369.86,289.33
2016,11,21,14,45,749.5,64.0,2.5,15.0,316.0,322.13,247.03
2016,11,21,15,0,720.0,61.0,2.5,15.0,279.0,275.42,204.88
2016,11,21,15,15,677.0,56.5,2.45,14.5,238.5,225.24,160.31
2016,11,21,15,30,634.0,52.0,2.4,14.0,198.0,177.3,118.0
2016,11,21,15,45,564.5,46.0,2.35,13.5,156.0,127.93,77.21
2016,11,21,16,0,495.0,40.0,2.3,13.0,114.0,84.95,44.91
2016,11,21,16,15,379.5,31.0,2.3,12.5,76.0,43.81,19.66
2016,11,21,16,30,264.0,22.0,2.3,12.0,38.0,17.55,1.59
2016,11,21,16,45,132.0,11.0,2.35,12.0,19.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,43.5,13.5,0.75,9.0,17.0,25.44,0.0
2016,11,22,7,30,87.0,27.0,0.7,9.0,34.0,67.67,37.87
2016,11,22,7,45,127.5,43.5,0.7,9.5,61.0,107.21,80.99
2016,11,22,8,0,168.0,60.0,0.7,10.0,88.0,147.17,116.78
2016,11,22,8,15,190.5,77.0,0.75,10.0,116.5,182.47,148.26
2016,11,22,8,30,213.0,94.0,0.8,10.0,145.0,218.87,180.08
2016,11,22,8,45,225.0,110.0,0.85,10.5,172.5,249.5,206.09
2016,11,22,9,0,237.0,126.0,0.9,11.0,200.0,280.22,231.49
2016,11,22,9,15,253.0,137.5,1.0,11.5,225.0,307.74,253.93
2016,11,22,9,30,269.0,149.0,1.1,12.0,250.0,335.37,276.02
2016,11,22,9,45,408.5,137.0,1.2,12.5,305.0,420.58,344.97
2016,11,22,10,0,548.0,125.0,1.3,13.0,360.0,502.57,409.48
2016,11,22,10,15,498.0,145.0,1.35,13.0,368.0,499.59,405.66
2016,11,22,10,30,448.0,165.0,1.4,13.0,376.0,493.13,399.7
2016,11,22,10,45,444.5,173.0,1.45,13.0,389.0,501.88,406.24
2016,11,22,11,0,441.0,181.0,1.5,13.0,402.0,508.86,411.23
2016,11,22,11,15,422.0,190.0,1.5,13.0,405.0,504.63,407.19
2016,11,22,11,30,403.0,199.0,1.5,13.0,408.0,491.69,396.74
2016,11,22,11,45,380.0,205.5,1.55,13.0,403.0,479.45,386.92
2016,11,22,12,0,357.0,212.0,1.6,13.0,398.0,466.16,376.24
2016,11,22,12,15,385.0,203.5,1.6,13.0,403.5,468.71,378.55
2016,11,22,12,30,413.0,195.0,1.6,13.0,409.0,475.06,383.44
2016,11,22,12,45,391.5,194.5,1.6,13.5,393.5,445.82,359.63
2016,11,22,13,0,370.0,194.0,1.6,14.0,378.0,422.1,340.1
2016,11,22,13,15,312.5,195.0,1.6,13.5,346.5,379.76,306.75
2016,11,22,13,30,255.0,196.0,1.6,13.0,315.0,339.67,274.92
2016,11,22,13,45,237.0,186.5,1.65,13.0,292.0,311.04,251.87
2016,11,22,14,0,219.0,177.0,1.7,13.0,269.0,280.02,226.57
2016,11,22,14,15,246.5,160.0,1.7,13.0,256.0,267.52,215.7
2016,11,22,14,30,274.0,143.0,1.7,13.0,243.0,249.39,199.56
2016,11,22,14,45,255.5,131.5,1.7,13.0,217.0,218.51,173.06
2016,11,22,15,0,237.0,120.0,1.7,13.0,191.0,188.81,147.34
2016,11,22,15,15,220.0,104.0,1.65,12.5,162.5,156.43,119.44
2016,11,22,15,30,203.0,88.0,1.6,12.0,134.0,125.47,92.69
2016,11,22,15,45,179.0,71.0,1.6,12.0,105.5,94.1,66.12
2016,11,22,16,0,155.0,54.0,1.6,12.0,77.0,65.15,42.52
2016,11,22,16,15,103.5,38.0,1.65,11.5,51.0,38.48,22.57
2016,11,22,16,30,52.0,22.0,1.7,11.0,25.0,18.48,1.05
2016,11,22,16,45,26.0,11.0,1.8,11.0,12.5,10.81,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,79.5,15.5,2.0,10.0,21.5,37.26,0.0
2016,11,23,7,30,159.0,31.0,1.9,10.0,43.0,101.27,54.5
2016,11,23,7,45,271.0,43.5,1.85,10.5,80.0,165.71,125.39
2016,11,23,8,0,383.0,56.0,1.8,11.0,117.0,235.25,186.6
2016,11,23,8,15,454.0,64.0,1.85,11.0,157.0,290.07,235.39
2016,11,23,8,30,525.0,72.0,1.9,11.0,197.0,349.93,287.42
2016,11,23,8,45,571.5,78.0,2.0,11.5,236.5,398.38,328.71
2016,11,23,9,0,618.0,84.0,2.1,12.0,276.0,447.98,369.79
2016,11,23,9,15,650.0,88.5,2.15,12.0,311.5,488.33,403.08
2016,11,23,9,30,682.0,93.0,2.2,12.0,347.0,528.2,435.25
2016,11,23,9,45,714.0,93.5,2.25,12.5,379.5,562.7,461.9
2016,11,23,10,0,746.0,94.0,2.3,13.0,412.0,595.96,487.05
2016,11,23,10,15,761.0,96.5,2.3,13.0,436.5,618.86,504.35
2016,11,23,10,30,776.0,99.0,2.3,13.0,461.0,639.44,519.7
2016,11,23,10,45,789.0,99.0,2.3,13.0,479.5,650.75,528.04
2016,11,23,11,0,802.0,99.0,2.3,13.0,498.0,662.15,536.32
2016,11,23,11,15,807.0,100.0,2.3,13.0,509.0,666.35,539.02
2016,11,23,11,30,812.0,101.0,2.3,13.0,520.0,667.59,539.49
2016,11,23,11,45,816.0,100.5,2.3,13.5,523.5,663.54,535.03
2016,11,23,12,0,820.0,100.0,2.3,14.0,527.0,656.5,528.31
2016,11,23,12,15,548.0,160.0,2.35,14.0,444.5,532.6,430.37
2016,11,23,12,30,276.0,220.0,2.4,14.0,362.0,409.56,331.13
2016,11,23,12,45,161.5,212.0,2.5,14.0,295.0,319.09,258.65
2016,11,23,13,0,47.0,204.0,2.6,14.0,228.0,234.28,189.04
2016,11,23,13,15,23.5,153.0,2.65,14.0,165.0,166.12,133.57
2016,11,23,13,30,0.0,102.0,2.7,14.0,102.0,99.02,77.93
2016,11,23,13,45,195.0,126.5,2.8,14.0,208.0,227.85,186.04
2016,11,23,14,0,390.0,151.0,2.9,14.0,314.0,337.8,273.77
2016,11,23,14,15,554.5,116.0,2.85,13.5,328.0,354.78,284.92
2016,11,23,14,30,719.0,81.0,2.8,13.0,342.0,359.31,284.06
2016,11,23,14,45,691.0,76.5,2.8,13.0,306.0,313.07,242.64
2016,11,23,15,0,663.0,72.0,2.8,13.0,270.0,267.87,201.64
2016,11,23,15,15,616.0,66.5,2.6,12.5,230.0,218.37,157.7
2016,11,23,15,30,569.0,61.0,2.4,12.0,190.0,172.35,117.17
2016,11,23,15,45,500.5,53.0,2.25,12.0,149.0,124.59,77.54
2016,11,23,16,0,432.0,45.0,2.1,12.0,108.0,83.24,46.23
2016,11,23,16,15,313.0,34.0,2.05,11.5,71.0,43.54,21.23
2016,11,23,16,30,194.0,23.0,2.0,11.0,34.0,18.76,0.13
2016,11,23,16,45,97.0,11.5,2.0,10.5,17.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,103.0,14.0,1.35,6.0,21.5,42.03,0.0
2016,11,24,7,30,206.0,28.0,1.4,6.0,43.0,111.2,55.4
2016,11,24,7,45,318.0,39.5,1.5,6.5,80.5,176.09,134.1
2016,11,24,8,0,430.0,51.0,1.6,7.0,118.0,246.99,197.94
2016,11,24,8,15,499.0,59.0,1.55,7.5,159.5,303.45,248.37
2016,11,24,8,30,568.0,67.0,1.5,8.0,201.0,363.6,300.47
2016,11,24,8,45,620.5,71.5,1.5,8.5,241.5,414.63,343.9
2016,11,24,9,0,673.0,76.0,1.5,9.0,282.0,467.07,387.1
2016,11,24,9,15,703.5,80.0,1.45,9.5,318.5,507.36,419.12
2016,11,24,9,30,734.0,84.0,1.4,10.0,355.0,546.96,449.6
2016,11,24,9,45,757.5,86.0,1.4,10.5,386.5,578.92,473.64
2016,11,24,10,0,781.0,88.0,1.4,11.0,418.0,606.44,493.85
2016,11,24,10,15,795.5,90.0,1.3,11.0,443.5,629.16,510.0
2016,11,24,10,30,810.0,92.0,1.2,11.0,469.0,649.4,523.91
2016,11,24,10,45,822.0,92.5,1.1,11.5,487.5,663.68,532.15
2016,11,24,11,0,834.0,93.0,1.0,12.0,506.0,675.11,538.08
2016,11,24,11,15,839.5,94.0,0.85,12.0,517.0,679.73,539.2
2016,11,24,11,30,845.0,95.0,0.7,12.0,528.0,681.3,537.93
2016,11,24,11,45,850.5,94.0,0.6,12.5,532.0,677.57,532.5
2016,11,24,12,0,856.0,93.0,0.5,13.0,536.0,670.71,524.81
2016,11,24,12,15,854.0,92.5,0.4,13.0,531.5,656.44,512.69
2016,11,24,12,30,852.0,92.0,0.3,13.0,527.0,639.28,498.52
2016,11,24,12,45,847.0,91.0,0.25,13.5,515.0,616.96,480.34
2016,11,24,13,0,842.0,90.0,0.2,14.0,503.0,592.06,460.19
2016,11,24,13,15,733.0,103.0,0.2,14.0,453.0,522.82,408.32
2016,11,24,13,30,624.0,116.0,0.2,14.0,403.0,456.05,357.85
2016,11,24,13,45,590.5,117.0,0.25,14.0,376.0,418.63,329.19
2016,11,24,14,0,557.0,118.0,0.3,14.0,349.0,381.74,299.94
2016,11,24,14,15,583.5,102.5,0.35,13.5,328.0,354.31,277.6
2016,11,24,14,30,610.0,87.0,0.4,13.0,307.0,323.42,251.24
2016,11,24,14,45,562.5,88.0,0.45,13.0,274.5,280.88,215.16
2016,11,24,15,0,515.0,89.0,0.5,13.0,242.0,241.22,181.06
2016,11,24,15,15,554.0,74.0,0.55,12.5,217.0,210.2,151.34
2016,11,24,15,30,593.0,59.0,0.6,12.0,192.0,174.63,117.13
2016,11,24,15,45,518.5,52.0,0.7,12.0,150.0,125.9,77.47
2016,11,24,16,0,444.0,45.0,0.8,12.0,108.0,84.14,46.42
2016,11,24,16,15,325.0,33.5,0.9,11.5,71.0,43.44,20.83
2016,11,24,16,30,206.0,22.0,1.0,11.0,34.0,17.82,0.0
2016,11,24,16,45,103.0,11.0,1.15,11.0,17.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,9.5,12.0,2.0,9.0,12.5,14.38,0.0
2016,11,25,7,30,19.0,24.0,2.0,9.0,25.0,32.82,10.86
2016,11,25,7,45,57.5,41.0,2.0,9.5,48.5,73.25,53.29
2016,11,25,8,0,96.0,58.0,2.0,10.0,72.0,109.63,85.93
2016,11,25,8,15,115.5,75.5,2.0,10.0,98.0,140.96,114.01
2016,11,25,8,30,135.0,93.0,2.0,10.0,124.0,173.3,142.61
2016,11,25,8,45,147.0,109.5,2.0,10.5,149.5,201.47,166.93
2016,11,25,9,0,159.0,126.0,2.0,11.0,175.0,229.99,190.98
2016,11,25,9,15,174.0,139.0,2.0,11.0,198.0,256.1,213.0
2016,11,25,9,30,189.0,152.0,2.0,11.0,221.0,282.56,234.95
2016,11,25,9,45,141.5,165.5,2.0,11.5,220.0,271.44,224.44
2016,11,25,10,0,94.0,179.0,2.0,12.0,219.0,250.65,206.01
2016,11,25,10,15,123.5,191.0,2.0,12.0,246.5,290.58,238.82
2016,11,25,10,30,153.0,203.0,2.0,12.0,274.0,323.54,265.49
2016,11,25,10,45,228.0,204.0,2.05,12.0,313.5,374.14,307.12
2016,11,25,11,0,303.0,205.0,2.1,12.0,353.0,432.55,354.09
2016,11,25,11,15,265.5,215.0,2.1,12.0,347.0,417.34,340.71
2016,11,25,11,30,228.0,225.0,2.1,12.0,341.0,394.09,321.51
2016,11,25,11,45,188.0,229.0,2.15,12.5,325.0,369.27,300.52
2016,11,25,12,0,148.0,233.0,2.2,13.0,309.0,344.43,279.5
2016,11,25,12,15,152.0,231.0,2.15,13.0,309.0,341.52,277.2
2016,11,25,12,30,156.0,229.0,2.1,13.0,309.0,338.05,274.35
2016,11,25,12,45,156.5,223.5,2.1,13.0,302.0,328.08,266.38
2016,11,25,13,0,157.0,218.0,2.1,13.0,295.0,317.68,258.04
2016,11,25,13,15,117.5,207.0,2.1,13.0,263.5,278.92,226.46
2016,11,25,13,30,78.0,196.0,2.1,13.0,232.0,238.34,193.37
2016,11,25,13,45,79.5,185.5,2.1,13.0,220.0,225.06,182.69
2016,11,25,14,0,81.0,175.0,2.1,13.0,208.0,211.57,171.62
2016,11,25,14,15,56.5,157.0,2.1,13.0,179.5,179.38,145.12
2016,11,25,14,30,32.0,139.0,2.1,13.0,151.0,149.22,120.29
2016,11,25,14,45,27.5,125.5,2.1,13.0,135.0,132.39,106.28
2016,11,25,15,0,23.0,112.0,2.1,13.0,119.0,116.01,92.5
2016,11,25,15,15,17.0,96.0,2.0,12.5,101.0,96.78,76.39
2016,11,25,15,30,11.0,80.0,1.9,12.0,83.0,79.05,61.4
2016,11,25,15,45,5.5,63.5,1.85,12.0,65.0,61.61,46.4
2016,11,25,16,0,0.0,47.0,1.8,12.0,47.0,44.85,31.88
2016,11,25,16,15,0.0,30.5,1.8,11.5,30.5,29.11,17.46
2016,11,25,16,30,0.0,14.0,1.8,11.0,14.0,13.51,0.0
2016,11,25,16,45,0.0,7.0,1.85,11.0,7.0,6.88,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.95,10.0,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,2.9,10.0,14.0,13.51,0.16
2016,11,26,7,45,0.0,28.5,2.85,10.0,28.5,28.04,17.1
2016,11,26,8,0,0.0,43.0,2.8,10.0,43.0,43.25,30.94
2016,11,26,8,15,0.0,59.5,2.75,10.0,59.5,60.57,46.25
2016,11,26,8,30,0.0,76.0,2.7,10.0,76.0,77.69,61.28
2016,11,26,8,45,1.0,91.0,2.65,10.5,91.5,93.45,74.85
2016,11,26,9,0,2.0,106.0,2.6,11.0,107.0,109.26,88.23
2016,11,26,9,15,7.0,119.0,2.7,11.0,122.0,125.1,101.71
2016,11,26,9,30,12.0,132.0,2.8,11.0,137.0,141.23,115.31
2016,11,26,9,45,34.0,152.0,2.95,11.0,166.0,182.41,150.14
2016,11,26,10,0,56.0,172.0,3.1,11.0,195.0,218.46,180.35
2016,11,26,10,15,47.0,178.0,3.3,11.0,198.5,218.66,180.07
2016,11,26,10,30,38.0,184.0,3.5,11.0,202.0,218.64,179.66
2016,11,26,10,45,47.5,195.5,3.7,11.0,218.5,236.98,194.86
2016,11,26,11,0,57.0,207.0,3.9,11.0,235.0,255.27,209.95
2016,11,26,11,15,202.5,206.0,4.0,11.0,308.5,357.31,296.43
2016,11,26,11,30,348.0,205.0,4.1,11.0,382.0,458.44,379.92
2016,11,26,11,45,176.0,187.5,4.2,11.5,277.0,315.2,260.68
2016,11,26,12,0,4.0,170.0,4.3,12.0,172.0,170.9,138.12
2016,11,26,12,15,48.0,197.0,4.3,12.0,221.5,232.15,189.91
2016,11,26,12,30,92.0,224.0,4.3,12.0,271.0,287.21,235.59
2016,11,26,12,45,49.0,195.0,4.3,12.0,220.5,227.65,186.01
2016,11,26,13,0,6.0,166.0,4.3,12.0,170.0,166.92,135.22
2016,11,26,13,15,184.5,170.5,4.15,12.0,255.0,277.28,228.98
2016,11,26,13,30,363.0,175.0,4.0,12.0,340.0,372.82,307.0
2016,11,26,13,45,451.5,147.5,3.9,12.0,341.0,378.47,310.55
2016,11,26,14,0,540.0,120.0,3.8,12.0,342.0,372.91,304.36
2016,11,26,14,15,270.0,62.5,3.7,12.0,173.5,179.2,145.03
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.55,12.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.5,12.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.0,3.5,11.5,3.0,2.89,0.0
2016,11,26,15,30,0.0,2.0,3.5,11.0,2.0,1.93,0.0
2016,11,26,15,45,0.0,1.5,3.5,11.0,1.5,1.44,0.0
2016,11,26,16,0,0.0,1.0,3.5,11.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,3.6,11.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,102.5,12.0,3.1,9.0,18.5,39.13,0.0
2016,11,27,7,30,205.0,24.0,3.1,9.0,37.0,101.44,26.52
2016,11,27,7,45,333.0,34.0,3.15,9.5,74.0,173.3,127.61
2016,11,27,8,0,461.0,44.0,3.2,10.0,111.0,248.3,196.05
2016,11,27,8,15,531.5,50.5,3.3,10.0,152.0,304.02,247.05
2016,11,27,8,30,602.0,57.0,3.4,10.0,193.0,363.59,300.27
2016,11,27,8,45,653.0,60.5,3.55,10.5,233.5,413.15,343.76
2016,11,27,9,0,704.0,64.0,3.7,11.0,274.0,461.2,384.9
2016,11,27,9,15,634.5,79.5,3.65,11.0,286.5,462.27,386.69
2016,11,27,9,30,565.0,95.0,3.6,11.0,299.0,454.33,380.51
2016,11,27,9,45,534.0,111.5,3.6,11.5,317.5,462.39,386.33
2016,11,27,10,0,503.0,128.0,3.6,12.0,336.0,470.78,391.84
2016,11,27,10,15,671.0,102.5,3.5,12.0,397.5,560.14,464.66
2016,11,27,10,30,839.0,77.0,3.4,12.0,459.0,645.49,532.4
2016,11,27,10,45,848.5,78.0,3.3,12.5,477.0,658.98,540.73
2016,11,27,11,0,858.0,79.0,3.2,13.0,495.0,669.56,547.08
2016,11,27,11,15,862.5,79.5,3.1,13.0,505.5,673.2,549.02
2016,11,27,11,30,867.0,80.0,3.0,13.0,516.0,673.73,548.56
2016,11,27,11,45,866.5,80.5,2.9,13.0,519.0,667.83,543.13
2016,11,27,12,0,866.0,81.0,2.8,13.0,522.0,658.86,535.34
2016,11,27,12,15,863.0,81.0,2.7,13.0,517.5,644.71,523.53
2016,11,27,12,30,860.0,81.0,2.6,13.0,513.0,627.67,509.42
2016,11,27,12,45,642.5,129.0,2.55,13.5,448.0,532.04,431.79
2016,11,27,13,0,425.0,177.0,2.5,14.0,383.0,438.18,355.22
2016,11,27,13,15,291.5,187.5,2.4,14.0,326.5,358.28,290.74
2016,11,27,13,30,158.0,198.0,2.3,14.0,270.0,285.89,231.55
2016,11,27,13,45,280.0,172.0,2.25,14.0,290.0,315.78,256.05
2016,11,27,14,0,402.0,146.0,2.2,14.0,310.0,336.47,271.41
2016,11,27,14,15,315.5,144.5,2.15,13.5,267.0,279.27,224.61
2016,11,27,14,30,229.0,143.0,2.1,13.0,224.0,231.39,185.54
2016,11,27,14,45,211.0,130.5,2.1,13.0,199.5,201.79,160.28
2016,11,27,15,0,193.0,118.0,2.1,13.0,175.0,173.43,135.8
2016,11,27,15,15,177.5,102.0,2.05,12.5,148.5,143.62,110.15
2016,11,27,15,30,162.0,86.0,2.0,12.0,122.0,115.15,85.6
2016,11,27,15,45,138.0,69.0,1.95,12.0,95.0,85.96,60.98
2016,11,27,16,0,114.0,52.0,1.9,12.0,68.0,59.23,39.14
2016,11,27,16,15,66.0,36.0,1.95,11.5,44.5,35.67,20.83
2016,11,27,16,30,18.0,20.0,2.0,11.0,21.0,18.57,0.0
2016,11,27,16,45,9.0,10.0,2.05,11.0,10.5,9.83,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,12.5,3.9,10.0,17.0,32.63,0.0
2016,11,28,7,30,154.0,25.0,4.0,10.0,34.0,86.85,12.21
2016,11,28,7,45,271.5,37.0,4.15,10.5,69.0,154.96,112.65
2016,11,28,8,0,389.0,49.0,4.3,11.0,104.0,223.57,175.87
2016,11,28,8,15,464.0,56.5,4.3,11.0,144.0,279.89,227.02
2016,11,28,8,30,539.0,64.0,4.3,11.0,184.0,340.3,280.78
2016,11,28,8,45,595.0,68.5,4.35,11.0,224.5,391.57,326.24
2016,11,28,9,0,651.0,73.0,4.4,11.0,265.0,444.57,372.11
2016,11,28,9,15,609.0,83.5,4.35,11.0,280.5,450.87,378.42
2016,11,28,9,30,567.0,94.0,4.3,11.0,296.0,452.91,380.59
2016,11,28,9,45,496.0,118.0,4.3,11.5,306.0,445.62,373.46
2016,11,28,10,0,425.0,142.0,4.3,12.0,316.0,436.81,364.58
2016,11,28,10,15,551.5,133.5,4.2,12.0,373.5,513.38,427.44
2016,11,28,10,30,678.0,125.0,4.1,12.0,431.0,594.85,492.34
2016,11,28,10,45,678.5,117.5,4.05,12.5,434.5,591.78,488.56
2016,11,28,11,0,679.0,110.0,4.0,13.0,438.0,586.0,483.08
2016,11,28,11,15,703.0,118.5,3.9,13.0,464.5,611.05,501.93
2016,11,28,11,30,727.0,127.0,3.8,13.0,491.0,633.32,518.23
2016,11,28,11,45,577.0,157.5,3.7,13.5,448.0,559.13,456.99
2016,11,28,12,0,427.0,188.0,3.6,14.0,405.0,488.05,398.08
