Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,585.0,154.5,3.5,14.0,448.5,545.14,444.83
2016,11,28,12,30,743.0,121.0,3.4,14.0,492.0,598.82,487.09
2016,11,28,12,45,731.5,121.0,3.3,14.0,479.5,575.82,467.84
2016,11,28,13,0,720.0,121.0,3.2,14.0,467.0,550.86,447.3
2016,11,28,13,15,707.5,119.0,3.15,14.0,448.5,521.51,423.24
2016,11,28,13,30,695.0,117.0,3.1,14.0,430.0,490.66,397.61
2016,11,28,13,45,690.0,110.5,3.05,14.0,406.5,457.57,369.81
2016,11,28,14,0,685.0,104.0,3.0,14.0,383.0,422.93,340.13
2016,11,28,14,15,659.5,100.0,2.9,14.0,352.0,380.95,303.95
2016,11,28,14,30,634.0,96.0,2.8,14.0,321.0,339.34,267.45
2016,11,28,14,45,617.0,87.5,2.75,14.0,287.0,296.71,229.44
2016,11,28,15,0,600.0,79.0,2.7,14.0,253.0,254.33,191.02
2016,11,28,15,15,549.0,73.0,2.5,13.5,214.5,206.73,149.35
2016,11,28,15,30,498.0,67.0,2.3,13.0,176.0,163.07,111.55
2016,11,28,15,45,445.0,56.5,2.15,12.5,138.0,119.03,74.99
2016,11,28,16,0,392.0,46.0,2.0,12.0,100.0,79.87,45.0
2016,11,28,16,15,269.5,34.0,2.05,11.5,65.0,41.53,20.43
2016,11,28,16,30,147.0,22.0,2.1,11.0,30.0,17.39,0.0
2016,11,28,16,45,73.5,11.0,2.2,10.5,15.0,10.81,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,178.5,9.0,2.4,7.5,18.5,55.58,0.0
2016,11,29,7,30,357.0,18.0,2.4,8.0,37.0,136.86,3.54
2016,11,29,7,45,468.5,25.5,2.4,8.5,75.5,205.72,148.0
2016,11,29,8,0,580.0,33.0,2.4,9.0,114.0,276.36,216.58
2016,11,29,8,15,642.5,37.5,2.45,9.0,155.5,330.59,267.32
2016,11,29,8,30,705.0,42.0,2.5,9.0,197.0,387.83,319.06
2016,11,29,8,45,743.5,45.5,2.6,9.5,236.5,434.45,360.36
2016,11,29,9,0,782.0,49.0,2.7,10.0,276.0,481.45,400.57
2016,11,29,9,15,808.0,51.0,2.65,10.5,312.0,515.97,429.3
2016,11,29,9,30,834.0,53.0,2.6,11.0,348.0,552.91,458.82
2016,11,29,9,45,850.5,55.0,2.55,11.5,379.0,582.73,481.81
2016,11,29,10,0,867.0,57.0,2.5,12.0,410.0,610.46,502.51
2016,11,29,10,15,879.0,58.5,2.35,12.0,435.0,632.38,518.68
2016,11,29,10,30,891.0,60.0,2.2,12.0,460.0,651.62,532.39
2016,11,29,10,45,896.5,61.5,2.1,12.5,478.0,663.73,539.47
2016,11,29,11,0,902.0,63.0,2.0,13.0,496.0,672.76,544.0
2016,11,29,11,15,906.5,63.5,1.9,13.0,507.0,676.8,545.85
2016,11,29,11,30,911.0,64.0,1.8,13.0,518.0,677.63,545.43
2016,11,29,11,45,910.5,65.0,1.7,13.5,521.5,672.51,539.68
2016,11,29,12,0,910.0,66.0,1.6,14.0,525.0,664.18,531.19
2016,11,29,12,15,908.5,66.0,1.55,14.0,521.0,650.94,520.4
2016,11,29,12,30,907.0,66.0,1.5,14.0,517.0,634.64,507.22
2016,11,29,12,45,893.0,68.5,1.5,14.0,504.5,610.67,488.38
2016,11,29,13,0,879.0,71.0,1.5,14.0,492.0,584.33,467.5
2016,11,29,13,15,870.5,70.0,1.5,14.0,473.5,555.04,444.11
2016,11,29,13,30,862.0,69.0,1.5,14.0,455.0,525.06,419.62
2016,11,29,13,45,849.0,67.5,1.5,14.0,429.5,488.55,389.56
2016,11,29,14,0,836.0,66.0,1.5,14.0,404.0,450.55,357.57
2016,11,29,14,15,816.5,63.5,1.45,14.0,373.0,407.53,320.71
2016,11,29,14,30,797.0,61.0,1.4,14.0,342.0,364.01,282.55
2016,11,29,14,45,768.0,58.5,1.35,14.0,305.5,317.12,241.02
2016,11,29,15,0,739.0,56.0,1.3,14.0,269.0,271.1,199.54
2016,11,29,15,15,696.0,52.0,1.25,13.5,229.0,221.41,155.57
2016,11,29,15,30,653.0,48.0,1.2,13.0,189.0,174.6,114.41
2016,11,29,15,45,584.5,42.0,1.2,12.5,148.0,125.41,74.05
2016,11,29,16,0,516.0,36.0,1.2,12.0,107.0,82.43,42.1
2016,11,29,16,15,396.5,27.5,1.15,11.5,70.0,40.27,16.35
2016,11,29,16,30,277.0,19.0,1.1,11.0,33.0,15.09,0.0
2016,11,29,16,45,138.5,9.5,1.1,11.0,16.5,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.74,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,35.99,0.0
2016,11,30,7,45,206.5,36.5,1.05,9.5,64.5,131.11,92.82
2016,11,30,8,0,413.0,43.0,1.0,10.0,99.0,224.82,174.79
2016,11,30,8,15,487.0,50.0,1.1,10.0,138.5,280.24,224.55
2016,11,30,8,30,561.0,57.0,1.2,10.0,178.0,339.87,276.83
2016,11,30,8,45,280.5,72.0,1.35,10.5,132.5,234.35,193.49
2016,11,30,9,0,0.0,87.0,1.5,11.0,87.0,87.26,69.2
2016,11,30,9,15,0.0,99.0,1.6,11.0,99.0,99.3,79.7
2016,11,30,9,30,0.0,111.0,1.7,11.0,111.0,111.37,89.84
2016,11,30,9,45,21.0,136.5,1.8,11.0,145.5,150.94,123.44
2016,11,30,10,0,42.0,162.0,1.9,11.0,180.0,198.31,163.05
2016,11,30,10,15,58.0,176.0,1.9,11.0,201.5,223.66,183.95
2016,11,30,10,30,74.0,190.0,1.9,11.0,223.0,249.25,204.93
2016,11,30,10,45,47.0,185.5,1.95,11.5,206.5,225.49,184.29
2016,11,30,11,0,20.0,181.0,2.0,12.0,190.0,195.17,158.42
2016,11,30,11,15,20.0,185.0,2.05,12.0,194.5,198.82,161.38
2016,11,30,11,30,20.0,189.0,2.1,12.0,199.0,202.46,164.26
2016,11,30,11,45,20.5,190.5,2.2,12.0,201.0,203.76,165.31
2016,11,30,12,0,21.0,192.0,2.3,12.0,203.0,205.05,166.37
2016,11,30,12,15,432.0,139.0,2.4,12.0,353.0,430.16,355.68
2016,11,30,12,30,843.0,86.0,2.5,12.0,503.0,618.76,505.36
2016,11,30,12,45,836.5,85.5,2.6,12.0,492.0,596.88,486.6
2016,11,30,13,0,830.0,85.0,2.7,12.0,481.0,572.51,467.1
2016,11,30,13,15,820.5,83.5,2.65,12.0,462.5,543.11,442.78
2016,11,30,13,30,811.0,82.0,2.6,12.0,444.0,511.72,416.45
2016,11,30,13,45,555.5,120.5,2.6,12.5,362.5,401.34,326.26
2016,11,30,14,0,300.0,159.0,2.6,13.0,281.0,299.68,243.02
2016,11,30,14,15,522.5,115.5,2.5,12.5,307.0,337.55,271.7
2016,11,30,14,30,745.0,72.0,2.4,12.0,333.0,355.52,280.72
2016,11,30,14,45,713.0,68.5,2.35,12.0,297.0,308.6,238.46
2016,11,30,15,0,681.0,65.0,2.3,12.0,261.0,263.0,197.01
2016,11,30,15,15,634.0,60.0,2.15,11.5,221.5,213.89,153.26
2016,11,30,15,30,587.0,55.0,2.0,11.0,182.0,168.14,112.88
2016,11,30,15,45,511.5,48.5,1.95,11.0,141.5,120.58,73.75
2016,11,30,16,0,436.0,42.0,1.9,11.0,101.0,79.99,43.47
2016,11,30,16,15,218.0,36.0,1.9,10.5,65.5,40.56,20.83
2016,11,30,16,30,0.0,30.0,1.9,10.0,30.0,26.36,0.0
2016,11,30,16,45,0.0,15.0,1.9,10.0,15.0,14.74,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,154.0,8.5,2.15,6.5,16.0,47.96,0.0
2016,12,1,7,30,308.0,17.0,2.1,7.0,32.0,118.29,0.0
2016,12,1,7,45,431.0,25.0,2.1,7.5,70.0,189.82,132.92
2016,12,1,8,0,554.0,33.0,2.1,8.0,108.0,263.23,205.6
2016,12,1,8,15,621.0,38.5,2.3,8.5,149.5,319.24,257.65
2016,12,1,8,30,688.0,44.0,2.5,9.0,191.0,378.67,310.92
2016,12,1,8,45,731.5,47.5,2.75,9.5,231.5,427.11,354.1
2016,12,1,9,0,775.0,51.0,3.0,10.0,272.0,476.24,396.56
2016,12,1,9,15,802.5,53.5,3.1,10.0,309.0,515.64,430.46
2016,12,1,9,30,830.0,56.0,3.2,10.0,346.0,554.01,462.67
2016,12,1,9,45,842.5,60.0,3.3,10.5,376.5,583.83,486.39
2016,12,1,10,0,855.0,64.0,3.4,11.0,407.0,611.34,507.72
2016,12,1,10,15,868.5,65.5,3.45,11.5,432.5,630.18,521.87
2016,12,1,10,30,882.0,67.0,3.5,12.0,458.0,650.27,536.59
2016,12,1,10,45,890.5,68.0,3.55,12.5,477.0,663.74,545.9
2016,12,1,11,0,899.0,69.0,3.6,13.0,496.0,674.2,552.76
2016,12,1,11,15,904.0,69.5,3.55,13.0,507.0,678.66,555.58
2016,12,1,11,30,909.0,70.0,3.5,13.0,518.0,679.93,555.91
2016,12,1,11,45,911.0,70.0,3.5,13.5,522.0,675.43,550.94
2016,12,1,12,0,913.0,70.0,3.5,14.0,526.0,667.71,543.47
2016,12,1,12,15,911.0,70.0,3.45,14.0,522.0,654.28,532.36
2016,12,1,12,30,909.0,70.0,3.4,14.0,518.0,637.79,518.79
2016,12,1,12,45,900.5,70.5,3.35,14.0,506.0,615.03,500.16
2016,12,1,13,0,892.0,71.0,3.3,14.0,494.0,589.67,479.26
2016,12,1,13,15,882.5,70.0,3.25,14.0,475.5,559.71,454.46
2016,12,1,13,30,873.0,69.0,3.2,14.0,457.0,527.58,427.48
2016,12,1,13,45,856.5,68.0,3.2,14.0,431.0,491.28,396.74
2016,12,1,14,0,840.0,67.0,3.2,14.0,405.0,452.17,363.08
2016,12,1,14,15,819.5,64.5,3.1,13.5,373.0,408.79,325.71
2016,12,1,14,30,799.0,62.0,3.0,13.0,341.0,364.96,287.02
2016,12,1,14,45,768.5,59.5,2.9,13.0,304.5,317.66,244.32
2016,12,1,15,0,738.0,57.0,2.8,13.0,268.0,271.36,201.88
2016,12,1,15,15,694.0,52.5,2.65,12.5,228.0,221.13,156.8
2016,12,1,15,30,650.0,48.0,2.5,12.0,188.0,173.87,114.77
2016,12,1,15,45,577.5,42.5,2.45,11.5,146.5,124.88,74.35
2016,12,1,16,0,505.0,37.0,2.4,11.0,105.0,81.5,41.94
2016,12,1,16,15,382.0,28.0,2.45,10.5,68.5,40.33,16.66
2016,12,1,16,30,259.0,19.0,2.5,10.0,32.0,15.15,0.0
2016,12,1,16,45,129.5,9.5,2.65,10.0,16.0,9.34,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,152.0,8.5,3.15,7.0,15.5,47.1,0.0
2016,12,2,7,30,304.0,17.0,3.2,7.0,31.0,115.68,0.0
2016,12,2,7,45,423.5,25.0,3.25,7.5,67.5,186.05,128.1
2016,12,2,8,0,543.0,33.0,3.3,8.0,104.0,257.55,201.18
2016,12,2,8,15,611.0,38.5,3.4,8.5,145.0,313.44,253.53
2016,12,2,8,30,679.0,44.0,3.5,9.0,186.0,372.83,307.09
2016,12,2,8,45,720.5,47.5,3.65,9.5,226.0,419.91,349.39
2016,12,2,9,0,762.0,51.0,3.8,10.0,266.0,467.6,390.82
2016,12,2,9,15,790.0,53.5,3.9,10.5,302.5,506.88,424.17
2016,12,2,9,30,818.0,56.0,4.0,11.0,339.0,545.21,455.74
2016,12,2,9,45,830.0,60.0,4.1,11.5,369.0,574.48,479.22
2016,12,2,10,0,842.0,64.0,4.2,12.0,399.0,601.49,500.38
2016,12,2,10,15,855.5,65.5,4.1,12.0,424.5,624.05,517.84
2016,12,2,10,30,869.0,67.0,4.0,12.0,450.0,640.15,530.22
2016,12,2,10,45,878.0,67.5,3.95,12.5,468.5,653.31,539.14
2016,12,2,11,0,887.0,68.0,3.9,13.0,487.0,663.52,545.58
2016,12,2,11,15,892.0,69.0,3.85,13.0,498.5,668.62,548.93
2016,12,2,11,30,897.0,70.0,3.8,13.0,510.0,670.57,549.79
2016,12,2,11,45,899.0,70.0,3.75,13.5,514.0,666.22,544.77
2016,12,2,12,0,901.0,70.0,3.7,14.0,518.0,658.7,537.28
2016,12,2,12,15,898.5,69.5,3.7,14.0,514.0,644.64,525.84
2016,12,2,12,30,896.0,69.0,3.7,14.0,510.0,627.6,511.96
2016,12,2,12,45,885.0,70.5,3.7,14.0,497.5,604.83,493.34
2016,12,2,13,0,874.0,72.0,3.7,14.0,485.0,579.6,472.54
2016,12,2,13,15,864.5,70.5,3.65,14.0,466.5,551.46,449.02
2016,12,2,13,30,855.0,69.0,3.6,14.0,448.0,519.12,421.77
2016,12,2,13,45,654.5,100.5,3.6,14.0,381.0,427.84,347.22
2016,12,2,14,0,454.0,132.0,3.6,14.0,314.0,344.2,278.63
2016,12,2,14,15,354.0,134.5,3.45,14.0,269.5,287.08,231.22
2016,12,2,14,30,254.0,137.0,3.3,14.0,225.0,234.27,187.47
2016,12,2,14,45,486.5,97.0,3.15,14.0,243.5,260.88,203.28
2016,12,2,15,0,719.0,57.0,3.0,14.0,262.0,265.81,197.37
2016,12,2,15,15,674.5,52.5,2.8,13.5,222.5,216.41,153.05
2016,12,2,15,30,630.0,48.0,2.6,13.0,183.0,170.04,111.99
2016,12,2,15,45,559.0,42.5,2.45,12.5,142.5,121.54,72.08
2016,12,2,16,0,488.0,37.0,2.3,12.0,102.0,80.05,41.22
2016,12,2,16,15,366.5,28.0,2.3,11.5,66.5,39.83,16.47
2016,12,2,16,30,245.0,19.0,2.3,11.0,31.0,15.18,0.0
2016,12,2,16,45,122.5,9.5,2.35,10.5,15.5,9.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,114.0,8.0,1.35,8.0,13.0,36.67,0.0
2016,12,3,7,30,228.0,16.0,1.3,8.0,26.0,93.58,0.0
2016,12,3,7,45,352.0,25.0,1.3,8.5,61.0,164.89,110.32
2016,12,3,8,0,476.0,34.0,1.3,9.0,96.0,235.71,181.89
2016,12,3,8,15,546.5,40.0,1.35,9.5,135.5,286.61,228.94
2016,12,3,8,30,617.0,46.0,1.4,10.0,175.0,345.27,280.59
2016,12,3,8,45,667.5,49.5,1.45,10.5,214.5,394.66,323.51
2016,12,3,9,0,718.0,53.0,1.5,11.0,254.0,445.34,366.1
2016,12,3,9,15,747.5,56.0,1.55,11.5,289.5,484.8,398.56
2016,12,3,9,30,777.0,59.0,1.6,12.0,325.0,523.5,429.46
2016,12,3,9,45,791.5,62.5,1.65,12.5,355.0,552.77,452.16
2016,12,3,10,0,806.0,66.0,1.7,13.0,385.0,580.02,472.74
2016,12,3,10,15,820.5,67.5,1.65,13.0,410.0,602.68,489.73
2016,12,3,10,30,835.0,69.0,1.6,13.0,435.0,622.91,504.54
2016,12,3,10,45,843.0,70.5,1.6,13.5,453.5,636.29,513.33
2016,12,3,11,0,851.0,72.0,1.6,14.0,472.0,646.79,519.83
2016,12,3,11,15,856.5,72.5,1.6,14.0,483.0,651.53,522.94
2016,12,3,11,30,862.0,73.0,1.6,14.0,494.0,649.73,521.28
2016,12,3,11,45,861.0,74.5,1.65,14.5,498.0,648.71,519.29
2016,12,3,12,0,860.0,76.0,1.7,15.0,502.0,641.16,512.47
2016,12,3,12,15,859.0,75.5,1.75,15.0,498.5,628.38,502.71
2016,12,3,12,30,858.0,75.0,1.8,15.0,495.0,612.69,490.61
2016,12,3,12,45,854.5,74.0,1.85,15.0,484.5,592.12,474.62
2016,12,3,13,0,851.0,73.0,1.9,15.0,474.0,568.91,456.3
2016,12,3,13,15,842.5,72.0,1.85,15.0,456.5,540.45,433.12
2016,12,3,13,30,834.0,71.0,1.8,15.0,439.0,509.87,407.86
2016,12,3,13,45,815.0,70.5,1.8,15.5,413.5,472.82,376.55
2016,12,3,14,0,796.0,70.0,1.8,16.0,388.0,434.72,343.84
2016,12,3,14,15,775.5,68.0,1.7,15.5,357.5,393.66,309.09
2016,12,3,14,30,755.0,66.0,1.6,15.0,327.0,352.24,273.16
2016,12,3,14,45,718.5,63.5,1.55,15.0,291.0,304.94,231.66
2016,12,3,15,0,682.0,61.0,1.5,15.0,255.0,258.91,190.67
2016,12,3,15,15,636.5,56.5,1.45,14.5,216.5,210.87,148.52
2016,12,3,15,30,591.0,52.0,1.4,14.0,178.0,166.01,109.43
2016,12,3,15,45,513.0,46.0,1.35,13.5,138.0,118.55,71.17
2016,12,3,16,0,435.0,40.0,1.3,13.0,98.0,78.25,41.63
2016,12,3,16,15,315.5,29.5,1.35,12.5,63.5,39.36,17.17
2016,12,3,16,30,196.0,19.0,1.4,12.0,29.0,15.19,0.0
2016,12,3,16,45,98.0,9.5,1.5,12.0,14.5,9.34,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,100.5,8.0,0.85,9.0,12.0,33.04,0.0
2016,12,4,7,30,201.0,16.0,0.9,9.0,24.0,74.31,0.0
2016,12,4,7,45,329.5,26.0,0.95,9.0,58.5,156.84,101.97
2016,12,4,8,0,458.0,36.0,1.0,9.0,93.0,230.08,176.69
2016,12,4,8,15,531.5,42.0,1.05,9.5,133.0,284.75,226.58
2016,12,4,8,30,605.0,48.0,1.1,10.0,173.0,343.72,278.22
2016,12,4,8,45,649.0,53.0,1.15,10.5,211.5,387.99,316.92
2016,12,4,9,0,693.0,58.0,1.2,11.0,250.0,436.44,357.59
2016,12,4,9,15,723.5,61.5,1.2,11.0,285.5,476.38,390.76
2016,12,4,9,30,754.0,65.0,1.2,11.0,321.0,515.64,422.47
2016,12,4,9,45,759.0,71.0,1.25,11.5,349.5,541.66,442.51
2016,12,4,10,0,764.0,77.0,1.3,12.0,378.0,565.3,460.26
2016,12,4,10,15,779.0,79.0,1.3,12.0,403.0,588.27,477.75
2016,12,4,10,30,794.0,81.0,1.3,12.0,428.0,608.92,493.15
2016,12,4,10,45,807.5,81.5,1.3,12.0,446.5,624.41,504.51
2016,12,4,11,0,821.0,82.0,1.3,12.0,465.0,637.21,513.74
2016,12,4,11,15,826.5,82.5,1.35,12.0,476.5,641.94,517.24
2016,12,4,11,30,832.0,83.0,1.4,12.0,488.0,643.7,518.53
2016,12,4,11,45,834.0,83.0,1.45,12.5,492.0,639.64,514.49
2016,12,4,12,0,836.0,83.0,1.5,13.0,496.0,632.6,508.18
2016,12,4,12,15,640.0,129.5,1.65,13.0,444.0,550.97,444.56
2016,12,4,12,30,444.0,176.0,1.8,13.0,392.0,466.83,378.06
2016,12,4,12,45,427.5,175.0,1.95,13.0,379.5,445.87,362.17
2016,12,4,13,0,411.0,174.0,2.1,13.0,367.0,424.16,344.98
2016,12,4,13,15,361.5,175.0,2.2,13.0,340.0,381.46,310.64
2016,12,4,13,30,312.0,176.0,2.3,13.0,313.0,345.5,281.33
2016,12,4,13,45,498.0,136.5,2.4,13.5,341.0,386.9,313.78
2016,12,4,14,0,684.0,97.0,2.5,14.0,369.0,412.81,331.5
2016,12,4,14,15,659.5,93.5,2.45,13.5,339.5,372.37,296.91
2016,12,4,14,30,635.0,90.0,2.4,13.0,310.0,332.18,262.06
2016,12,4,14,45,617.0,82.0,2.35,13.0,277.0,290.13,224.45
2016,12,4,15,0,599.0,74.0,2.3,13.0,244.0,248.39,186.49
2016,12,4,15,15,549.5,68.5,2.25,12.5,206.5,202.13,145.86
2016,12,4,15,30,500.0,63.0,2.2,12.0,169.0,159.58,108.86
2016,12,4,15,45,443.0,53.0,2.15,12.0,132.0,115.62,72.29
2016,12,4,16,0,386.0,43.0,2.1,12.0,95.0,76.86,42.61
2016,12,4,16,15,193.0,35.0,2.15,11.5,61.0,39.02,19.84
2016,12,4,16,30,0.0,27.0,2.2,11.0,27.0,24.13,0.0
2016,12,4,16,45,0.0,13.5,2.3,11.0,13.5,13.27,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,14.74,0.0
2016,12,5,7,45,50.5,30.0,2.0,7.5,36.5,56.25,33.65
2016,12,5,8,0,101.0,45.0,2.0,8.0,58.0,100.0,76.39
2016,12,5,8,15,120.5,62.0,2.0,8.0,83.0,125.06,100.02
2016,12,5,8,30,140.0,79.0,2.0,8.0,108.0,156.72,128.57
2016,12,5,8,45,152.0,95.5,2.0,8.5,132.5,184.98,153.55
2016,12,5,9,0,164.0,112.0,2.0,9.0,157.0,213.56,178.22
2016,12,5,9,15,178.5,124.5,1.95,9.0,180.0,238.68,199.85
2016,12,5,9,30,193.0,137.0,1.9,9.0,203.0,264.16,221.39
2016,12,5,9,45,248.5,145.0,1.9,9.5,237.5,315.92,264.25
2016,12,5,10,0,304.0,153.0,1.9,10.0,272.0,362.08,301.76
2016,12,5,10,15,332.5,159.0,1.9,10.0,297.0,390.01,324.3
2016,12,5,10,30,361.0,165.0,1.9,10.0,322.0,417.66,346.44
2016,12,5,10,45,376.5,170.0,1.9,10.0,340.0,435.14,360.12
2016,12,5,11,0,392.0,175.0,1.9,10.0,358.0,459.03,378.61
2016,12,5,11,15,316.5,192.5,1.85,10.0,342.5,421.41,347.07
2016,12,5,11,30,241.0,210.0,1.8,10.0,327.0,389.95,320.43
2016,12,5,11,45,244.0,212.0,1.8,10.0,331.0,391.3,321.49
2016,12,5,12,0,247.0,214.0,1.8,10.0,335.0,391.75,321.63
2016,12,5,12,15,234.0,214.0,1.75,10.0,328.0,372.98,306.25
2016,12,5,12,30,221.0,214.0,1.7,10.0,321.0,360.26,295.68
2016,12,5,12,45,238.0,207.0,1.7,10.0,320.0,362.75,297.73
2016,12,5,13,0,255.0,200.0,1.7,10.0,319.0,358.12,293.97
2016,12,5,13,15,238.0,193.5,1.6,10.0,301.5,334.09,274.05
2016,12,5,13,30,221.0,187.0,1.5,10.0,284.0,306.23,251.08
2016,12,5,13,45,196.5,178.0,1.45,10.0,260.5,277.14,227.01
2016,12,5,14,0,172.0,169.0,1.4,10.0,237.0,249.21,203.75
2016,12,5,14,15,161.0,158.0,1.4,10.0,218.0,226.13,184.36
2016,12,5,14,30,150.0,147.0,1.4,10.0,199.0,203.6,165.18
2016,12,5,14,45,147.5,131.5,1.4,10.0,178.0,179.97,144.75
2016,12,5,15,0,145.0,116.0,1.4,10.0,157.0,156.42,124.06
2016,12,5,15,15,132.5,99.5,1.45,9.5,133.0,129.59,100.9
2016,12,5,15,30,120.0,83.0,1.5,9.0,109.0,103.88,78.6
2016,12,5,15,45,106.5,66.0,1.55,9.0,85.0,78.76,56.87
2016,12,5,16,0,93.0,49.0,1.6,9.0,61.0,55.07,36.85
2016,12,5,16,15,46.5,33.5,1.6,9.0,39.5,32.88,18.84
2016,12,5,16,30,0.0,18.0,1.6,9.0,18.0,17.1,0.0
2016,12,5,16,45,0.0,9.0,1.65,9.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.69,0.0
2016,12,6,7,45,130.5,29.5,2.35,6.5,45.0,92.51,56.16
2016,12,6,8,0,261.0,41.0,2.4,7.0,72.0,160.29,123.85
2016,12,6,8,15,303.5,54.0,2.45,7.5,104.0,201.84,162.88
2016,12,6,8,30,346.0,67.0,2.5,8.0,136.0,246.05,202.83
2016,12,6,8,45,372.5,78.5,2.6,8.5,167.5,282.94,235.91
2016,12,6,9,0,399.0,90.0,2.7,9.0,199.0,320.55,268.7
2016,12,6,9,15,426.5,97.5,2.75,9.0,228.0,354.4,298.13
2016,12,6,9,30,454.0,105.0,2.8,9.0,257.0,388.46,327.1
2016,12,6,9,45,501.5,107.5,2.9,9.5,290.0,428.31,359.96
2016,12,6,10,0,549.0,110.0,3.0,10.0,323.0,471.64,394.9
2016,12,6,10,15,694.0,91.5,3.0,10.0,379.0,549.32,458.38
2016,12,6,10,30,839.0,73.0,3.0,10.0,435.0,625.62,519.36
2016,12,6,10,45,846.5,75.0,3.05,10.5,454.0,639.47,528.71
2016,12,6,11,0,854.0,77.0,3.1,11.0,473.0,650.42,536.06
2016,12,6,11,15,859.5,78.0,3.1,11.0,484.5,655.93,539.91
2016,12,6,11,30,865.0,79.0,3.1,11.0,496.0,658.39,541.34
2016,12,6,11,45,862.0,80.5,3.15,11.0,499.5,652.81,536.67
2016,12,6,12,0,859.0,82.0,3.2,11.0,503.0,644.21,529.62
2016,12,6,12,15,857.5,82.0,3.25,11.0,500.0,631.93,519.68
2016,12,6,12,30,856.0,82.0,3.3,11.0,497.0,616.75,507.31
2016,12,6,12,45,858.5,79.0,3.35,11.0,487.5,597.81,491.91
2016,12,6,13,0,861.0,76.0,3.4,11.0,478.0,575.99,473.92
2016,12,6,13,15,852.0,75.0,3.45,11.0,460.0,547.28,450.03
2016,12,6,13,30,843.0,74.0,3.5,11.0,442.0,516.44,423.94
2016,12,6,13,45,830.5,72.0,3.6,11.0,418.0,480.91,393.6
2016,12,6,14,0,818.0,70.0,3.7,11.0,394.0,443.87,361.28
2016,12,6,14,15,798.0,67.5,3.65,11.0,363.5,401.96,324.04
2016,12,6,14,30,778.0,65.0,3.6,11.0,333.0,359.57,285.61
2016,12,6,14,45,751.0,61.5,3.6,11.0,297.5,313.66,243.71
2016,12,6,15,0,724.0,58.0,3.6,11.0,262.0,268.47,201.79
2016,12,6,15,15,679.5,53.5,3.45,10.5,223.0,219.08,157.05
2016,12,6,15,30,635.0,49.0,3.3,10.0,184.0,172.67,115.41
2016,12,6,15,45,568.5,43.0,3.15,9.5,143.5,124.24,74.8
2016,12,6,16,0,502.0,37.0,3.0,9.0,103.0,82.28,42.88
2016,12,6,16,15,377.5,28.0,2.9,8.5,67.0,41.15,17.09
2016,12,6,16,30,253.0,19.0,2.8,8.0,31.0,15.22,0.0
2016,12,6,16,45,126.5,9.5,2.7,8.0,15.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.9,5.0,6.5,0.0,0.0
2016,12,7,7,30,0.0,13.0,1.9,5.0,13.0,12.78,0.0
2016,12,7,7,45,68.5,27.5,1.9,5.5,35.5,62.83,35.28
2016,12,7,8,0,137.0,42.0,1.9,6.0,58.0,109.05,83.42
2016,12,7,8,15,157.0,58.5,1.95,6.0,84.0,140.98,113.6
2016,12,7,8,30,177.0,75.0,2.0,6.0,110.0,173.82,143.66
2016,12,7,8,45,192.0,90.0,2.05,6.0,135.5,203.18,170.29
2016,12,7,9,0,207.0,105.0,2.1,6.0,161.0,232.99,196.76
2016,12,7,9,15,216.0,118.5,2.05,6.5,184.0,257.99,218.16
2016,12,7,9,30,225.0,132.0,2.0,7.0,207.0,282.82,238.87
2016,12,7,9,45,129.5,142.0,2.0,7.5,186.5,234.64,197.1
2016,12,7,10,0,34.0,152.0,2.0,8.0,166.0,182.3,151.19
2016,12,7,10,15,37.0,162.5,2.0,8.0,178.0,195.22,162.06
2016,12,7,10,30,40.0,173.0,2.0,8.0,190.0,208.16,172.69
2016,12,7,10,45,20.0,154.5,2.05,8.5,163.0,167.62,137.94
2016,12,7,11,0,0.0,136.0,2.1,9.0,136.0,134.66,109.48
2016,12,7,11,15,28.0,169.5,2.2,9.0,183.0,193.6,159.5
2016,12,7,11,30,56.0,203.0,2.3,9.0,230.0,248.18,204.95
2016,12,7,11,45,28.0,156.0,2.45,9.0,169.5,177.32,145.61
2016,12,7,12,0,0.0,109.0,2.6,9.0,109.0,106.25,85.38
2016,12,7,12,15,0.0,58.5,2.7,9.0,58.5,56.54,43.13
2016,12,7,12,30,0.0,8.0,2.8,9.0,8.0,7.72,1.04
2016,12,7,12,45,0.0,49.5,2.95,9.0,49.5,47.83,35.74
2016,12,7,13,0,0.0,91.0,3.1,9.0,91.0,88.2,70.35
2016,12,7,13,15,22.0,134.0,3.15,8.5,143.5,145.92,119.9
2016,12,7,13,30,44.0,177.0,3.2,8.0,196.0,201.13,166.75
2016,12,7,13,45,38.0,166.0,3.25,8.0,182.0,184.95,153.05
2016,12,7,14,0,32.0,155.0,3.3,8.0,168.0,169.2,139.82
2016,12,7,14,15,29.5,143.5,3.3,8.0,155.0,154.83,127.69
2016,12,7,14,30,27.0,132.0,3.3,8.0,142.0,140.7,115.67
2016,12,7,14,45,23.0,118.5,3.35,8.0,126.0,122.97,100.5
2016,12,7,15,0,19.0,105.0,3.4,8.0,110.0,107.35,87.03
2016,12,7,15,15,13.0,90.0,3.3,7.5,93.5,90.18,72.32
2016,12,7,15,30,7.0,75.0,3.2,7.0,77.0,73.63,58.02
2016,12,7,15,45,3.5,58.5,3.15,7.0,59.5,56.69,43.06
2016,12,7,16,0,0.0,42.0,3.1,7.0,42.0,40.24,28.45
2016,12,7,16,15,0.0,27.0,3.05,7.0,27.0,25.9,14.67
2016,12,7,16,30,0.0,12.0,3.0,7.0,12.0,11.58,0.0
2016,12,7,16,45,0.0,6.0,2.95,7.0,6.0,5.9,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,11.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,3.2,11.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,15.0,3.2,11.5,15.0,14.47,3.38
2016,12,8,8,0,0.0,25.0,3.2,12.0,25.0,24.14,14.09
2016,12,8,8,15,0.0,37.0,3.15,12.0,37.0,35.9,24.62
2016,12,8,8,30,0.0,49.0,3.1,12.0,49.0,48.14,35.41
2016,12,8,8,45,0.0,61.0,3.05,12.0,61.0,60.32,46.08
2016,12,8,9,0,0.0,73.0,3.0,12.0,73.0,72.46,56.6
2016,12,8,9,15,0.0,84.0,2.9,12.0,84.0,83.5,66.06
2016,12,8,9,30,0.0,95.0,2.8,12.0,95.0,94.55,75.42
2016,12,8,9,45,0.0,86.5,2.75,12.0,86.5,84.81,67.08
2016,12,8,10,0,0.0,78.0,2.7,12.0,78.0,75.69,59.25
2016,12,8,10,15,0.0,110.5,2.65,12.0,110.5,109.15,87.49
2016,12,8,10,30,0.0,143.0,2.6,12.0,143.0,143.2,115.83
2016,12,8,10,45,0.0,144.5,2.55,12.5,144.5,144.15,116.2
2016,12,8,11,0,0.0,146.0,2.5,13.0,146.0,145.22,116.73
2016,12,8,11,15,0.0,126.5,2.45,13.0,126.5,124.51,99.44
2016,12,8,11,30,0.0,107.0,2.4,13.0,107.0,104.39,82.65
2016,12,8,11,45,0.0,108.0,2.35,13.0,108.0,105.32,83.41
2016,12,8,12,0,0.0,109.0,2.3,13.0,109.0,106.26,84.18
2016,12,8,12,15,0.0,131.5,2.25,13.0,131.5,129.0,103.1
2016,12,8,12,30,0.0,154.0,2.2,13.0,154.0,151.91,122.03
2016,12,8,12,45,0.0,134.0,2.2,13.0,134.0,131.36,105.05
2016,12,8,13,0,0.0,114.0,2.2,13.0,114.0,111.14,88.35
2016,12,8,13,15,6.5,136.5,2.15,13.0,139.5,137.28,110.32
2016,12,8,13,30,13.0,159.0,2.1,13.0,165.0,163.21,131.88
2016,12,8,13,45,6.5,107.5,2.1,13.0,110.5,107.75,85.8
2016,12,8,14,0,0.0,56.0,2.1,13.0,56.0,54.11,40.65
2016,12,8,14,15,0.0,51.5,2.05,13.0,51.5,49.75,37.04
2016,12,8,14,30,0.0,47.0,2.0,13.0,47.0,45.39,33.36
2016,12,8,14,45,0.0,42.0,1.95,13.0,42.0,40.56,29.25
2016,12,8,15,0,0.0,37.0,1.9,13.0,37.0,35.72,25.09
2016,12,8,15,15,0.0,31.5,1.8,13.0,31.5,30.4,20.48
2016,12,8,15,30,0.0,26.0,1.7,13.0,26.0,25.09,15.82
2016,12,8,15,45,0.0,20.0,1.65,13.0,20.0,19.29,10.72
2016,12,8,16,0,0.0,14.0,1.6,13.0,14.0,13.5,5.59
2016,12,8,16,15,0.0,9.0,1.55,12.5,9.0,8.67,1.04
2016,12,8,16,30,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,12,8,16,45,0.0,2.0,1.45,12.0,2.0,1.97,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
