Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.0,1.3,12.0,8.5,0.0,0.0
2016,12,9,7,30,160.0,12.0,1.3,12.0,17.0,56.64,0.0
2016,12,9,7,45,301.5,21.5,1.35,12.0,49.0,135.81,69.24
2016,12,9,8,0,443.0,31.0,1.4,12.0,81.0,213.92,159.31
2016,12,9,8,15,518.5,37.0,1.5,12.0,119.5,264.45,207.29
2016,12,9,8,30,594.0,43.0,1.6,12.0,158.0,323.45,259.78
2016,12,9,8,45,642.5,47.0,1.7,12.5,196.0,371.18,301.76
2016,12,9,9,0,691.0,51.0,1.8,13.0,234.0,420.22,343.53
2016,12,9,9,15,363.0,89.5,1.85,13.0,186.5,308.75,254.65
2016,12,9,9,30,35.0,128.0,1.9,13.0,139.0,157.3,127.71
2016,12,9,9,45,35.5,139.5,2.0,13.5,152.0,169.9,138.28
2016,12,9,10,0,36.0,151.0,2.1,14.0,165.0,182.51,148.3
2016,12,9,10,15,18.0,138.5,2.15,14.0,145.5,150.32,121.24
2016,12,9,10,30,0.0,126.0,2.2,14.0,126.0,125.09,99.82
2016,12,9,10,45,13.0,152.0,2.3,14.0,158.0,160.54,129.41
2016,12,9,11,0,26.0,178.0,2.4,14.0,190.0,196.32,158.87
2016,12,9,11,15,13.0,146.5,2.4,14.0,152.5,153.78,123.5
2016,12,9,11,30,0.0,115.0,2.4,14.0,115.0,112.54,89.07
2016,12,9,11,45,64.5,166.0,2.4,14.0,197.5,211.59,172.16
2016,12,9,12,0,129.0,217.0,2.4,14.0,280.0,313.54,254.95
2016,12,9,12,15,64.5,150.0,2.35,14.0,181.5,192.09,155.62
2016,12,9,12,30,0.0,83.0,2.3,14.0,83.0,80.28,62.11
2016,12,9,12,45,36.5,141.0,2.25,14.0,158.0,163.32,131.93
2016,12,9,13,0,73.0,199.0,2.2,14.0,233.0,244.33,198.15
2016,12,9,13,15,47.0,182.0,2.15,14.0,204.0,209.8,169.54
2016,12,9,13,30,21.0,165.0,2.1,14.0,175.0,173.46,139.71
2016,12,9,13,45,70.5,166.5,2.05,14.0,195.0,201.18,162.86
2016,12,9,14,0,120.0,168.0,2.0,14.0,215.0,225.15,182.16
2016,12,9,14,15,116.5,155.5,1.85,14.0,198.0,205.57,165.63
2016,12,9,14,30,113.0,143.0,1.7,14.0,181.0,186.1,149.15
2016,12,9,14,45,109.0,128.0,1.55,14.0,162.0,164.09,130.41
2016,12,9,15,0,105.0,113.0,1.4,14.0,143.0,142.35,111.69
2016,12,9,15,15,343.0,80.5,1.3,13.5,156.5,164.35,121.14
2016,12,9,15,30,581.0,48.0,1.2,13.0,170.0,161.75,106.9
2016,12,9,15,45,515.5,41.5,1.1,13.0,132.5,116.21,69.24
2016,12,9,16,0,450.0,35.0,1.0,13.0,95.0,76.5,39.36
2016,12,9,16,15,335.0,26.5,1.0,12.5,61.5,38.75,15.73
2016,12,9,16,30,220.0,18.0,1.0,12.0,28.0,14.18,0.0
2016,12,9,16,45,110.0,9.0,1.05,12.0,14.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,13.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,4.0,3.6,13.0,4.0,3.85,0.0
2016,12,10,8,0,0.0,7.0,3.6,13.0,7.0,6.74,0.0
2016,12,10,8,15,0.0,10.5,3.5,13.0,10.5,10.12,2.85
2016,12,10,8,30,0.0,14.0,3.4,13.0,14.0,13.5,5.84
2016,12,10,8,45,0.0,17.5,3.3,13.0,17.5,16.88,8.82
2016,12,10,9,0,0.0,21.0,3.2,13.0,21.0,20.26,11.78
2016,12,10,9,15,0.0,24.5,3.05,13.0,24.5,23.64,14.72
2016,12,10,9,30,0.0,28.0,2.9,13.0,28.0,27.02,17.63
2016,12,10,9,45,0.0,31.0,2.8,13.0,31.0,29.92,20.1
2016,12,10,10,0,0.0,34.0,2.7,13.0,34.0,32.82,22.56
2016,12,10,10,15,0.0,65.5,2.7,13.0,65.5,63.31,48.51
2016,12,10,10,30,0.0,97.0,2.7,13.0,97.0,94.81,75.02
2016,12,10,10,45,0.0,68.0,2.7,13.5,68.0,65.73,50.28
2016,12,10,11,0,0.0,39.0,2.7,14.0,39.0,37.67,26.42
2016,12,10,11,15,0.0,28.5,2.65,14.0,28.5,27.52,17.8
2016,12,10,11,30,0.0,18.0,2.6,14.0,18.0,17.38,9.16
2016,12,10,11,45,0.0,13.0,2.55,14.0,13.0,12.55,5.04
2016,12,10,12,0,0.0,8.0,2.5,14.0,8.0,7.72,0.93
2016,12,10,12,15,0.0,70.5,2.45,13.5,70.5,68.16,52.24
2016,12,10,12,30,0.0,133.0,2.4,13.0,133.0,130.46,104.45
2016,12,10,12,45,0.0,91.0,2.35,13.0,91.0,88.21,69.12
2016,12,10,13,0,0.0,49.0,2.3,13.0,49.0,47.34,34.73
2016,12,10,13,15,0.0,63.5,2.25,13.0,63.5,61.38,46.7
2016,12,10,13,30,0.0,78.0,2.2,13.0,78.0,75.43,58.63
2016,12,10,13,45,0.0,74.5,2.15,13.0,74.5,72.03,55.82
2016,12,10,14,0,0.0,71.0,2.1,13.0,71.0,68.64,53.02
2016,12,10,14,15,0.0,65.5,2.05,13.0,65.5,63.31,48.57
2016,12,10,14,30,0.0,60.0,2.0,13.0,60.0,57.98,44.09
2016,12,10,14,45,0.0,53.5,2.0,13.0,53.5,51.69,38.75
2016,12,10,15,0,0.0,47.0,2.0,13.0,47.0,45.4,33.37
2016,12,10,15,15,0.0,40.0,1.95,12.5,40.0,38.62,27.57
2016,12,10,15,30,0.0,33.0,1.9,12.0,33.0,31.85,21.69
2016,12,10,15,45,0.0,25.5,1.85,12.0,25.5,24.61,15.29
2016,12,10,16,0,0.0,18.0,1.8,12.0,18.0,17.36,8.86
2016,12,10,16,15,0.0,11.5,1.75,12.0,11.5,11.09,2.94
2016,12,10,16,30,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,1.65,12.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,6.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,6.0,9.0,8.85,0.0
2016,12,11,7,45,38.0,24.0,1.45,6.5,28.0,42.54,15.83
2016,12,11,8,0,76.0,39.0,1.4,7.0,47.0,77.18,56.63
2016,12,11,8,15,93.0,55.5,1.35,7.0,70.0,105.26,83.07
2016,12,11,8,30,110.0,72.0,1.3,7.0,93.0,134.07,109.18
2016,12,11,8,45,120.0,88.0,1.3,7.5,116.0,159.72,132.0
2016,12,11,9,0,130.0,104.0,1.3,8.0,139.0,185.65,154.54
2016,12,11,9,15,135.5,119.5,1.3,8.0,160.0,208.76,174.49
2016,12,11,9,30,141.0,135.0,1.3,8.0,181.0,231.76,193.94
2016,12,11,9,45,145.0,147.5,1.3,8.5,199.0,250.02,208.77
2016,12,11,10,0,149.0,160.0,1.3,9.0,217.0,268.04,223.12
2016,12,11,10,15,168.0,170.5,1.35,9.0,238.5,292.56,243.32
2016,12,11,10,30,187.0,181.0,1.4,9.0,260.0,317.11,263.33
2016,12,11,10,45,212.5,187.5,1.45,9.5,281.0,340.94,282.24
2016,12,11,11,0,238.0,194.0,1.5,10.0,302.0,371.78,306.42
2016,12,11,11,15,298.5,190.5,1.5,10.0,329.5,405.84,334.1
2016,12,11,11,30,359.0,187.0,1.5,10.0,357.0,439.07,360.76
2016,12,11,11,45,319.5,195.5,1.55,10.5,348.0,420.29,344.31
2016,12,11,12,0,280.0,204.0,1.6,11.0,339.0,400.79,327.63
2016,12,11,12,15,271.0,204.0,1.65,11.0,334.5,390.52,319.41
2016,12,11,12,30,262.0,204.0,1.7,11.0,330.0,379.59,310.54
2016,12,11,12,45,154.5,197.5,1.75,11.0,271.5,297.92,243.88
2016,12,11,13,0,47.0,191.0,1.8,11.0,213.0,221.16,180.32
2016,12,11,13,15,23.5,144.0,1.85,11.0,155.0,157.22,127.71
2016,12,11,13,30,0.0,97.0,1.9,11.0,97.0,94.2,74.87
2016,12,11,13,45,0.0,82.5,2.0,11.0,82.5,79.87,62.91
2016,12,11,14,0,0.0,68.0,2.1,11.0,68.0,65.73,50.96
2016,12,11,14,15,0.0,62.5,1.95,10.5,62.5,60.4,46.57
2016,12,11,14,30,0.0,57.0,1.8,10.0,57.0,55.08,42.13
2016,12,11,14,45,0.0,51.0,1.65,10.0,51.0,49.27,37.15
2016,12,11,15,0,0.0,45.0,1.5,10.0,45.0,43.46,32.13
2016,12,11,15,15,0.0,38.0,1.45,9.5,38.0,36.69,26.26
2016,12,11,15,30,0.0,31.0,1.4,9.0,31.0,29.92,20.32
2016,12,11,15,45,0.0,24.0,1.35,9.0,24.0,23.16,14.28
2016,12,11,16,0,0.0,17.0,1.3,9.0,17.0,16.39,8.21
2016,12,11,16,15,0.0,11.0,1.35,8.5,11.0,10.6,2.69
2016,12,11,16,30,0.0,5.0,1.4,8.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.76,0.0
2016,12,12,7,45,210.5,22.5,1.75,6.5,44.5,104.57,40.28
2016,12,12,8,0,421.0,31.0,1.8,7.0,75.0,203.48,152.26
2016,12,12,8,15,502.0,37.5,1.85,7.5,113.5,258.89,205.6
2016,12,12,8,30,583.0,44.0,1.9,8.0,152.0,316.2,257.33
2016,12,12,8,45,629.0,49.5,1.95,8.5,190.5,364.0,300.18
2016,12,12,9,0,675.0,55.0,2.0,9.0,229.0,413.01,342.68
2016,12,12,9,15,708.0,58.0,1.9,9.0,264.5,453.12,377.01
2016,12,12,9,30,741.0,61.0,1.8,9.0,300.0,492.79,409.89
2016,12,12,9,45,756.5,65.5,1.75,9.5,330.5,523.31,433.88
2016,12,12,10,0,772.0,70.0,1.7,10.0,361.0,551.99,455.69
2016,12,12,10,15,788.0,72.0,1.6,10.0,386.5,576.06,473.95
2016,12,12,10,30,804.0,74.0,1.5,10.0,412.0,597.89,490.02
2016,12,12,10,45,622.5,117.0,1.45,10.0,385.5,540.11,442.57
2016,12,12,11,0,441.0,160.0,1.4,10.0,359.0,470.93,386.21
2016,12,12,11,15,438.0,165.5,1.4,10.0,368.0,474.89,389.46
2016,12,12,11,30,435.0,171.0,1.4,10.0,377.0,477.18,390.77
2016,12,12,11,45,473.5,164.0,1.45,10.0,390.5,490.79,401.86
2016,12,12,12,0,512.0,157.0,1.5,10.0,404.0,502.26,411.08
2016,12,12,12,15,461.0,167.5,1.5,10.0,389.0,474.7,388.41
2016,12,12,12,30,410.0,178.0,1.5,10.0,374.0,446.64,365.51
2016,12,12,12,45,460.5,163.0,1.5,10.0,379.0,451.25,369.57
2016,12,12,13,0,511.0,148.0,1.5,10.0,384.0,452.4,370.38
2016,12,12,13,15,394.5,163.0,1.5,10.0,341.0,391.1,320.25
2016,12,12,13,30,278.0,178.0,1.5,10.0,298.0,330.31,270.58
2016,12,12,13,45,314.0,162.5,1.5,10.0,291.0,321.54,263.32
2016,12,12,14,0,350.0,147.0,1.5,10.0,284.0,309.79,252.82
2016,12,12,14,15,333.5,139.0,1.45,10.0,262.0,280.94,228.0
2016,12,12,14,30,317.0,131.0,1.4,10.0,240.0,252.57,203.32
2016,12,12,14,45,307.0,118.0,1.35,10.0,214.0,221.92,176.37
2016,12,12,15,0,297.0,105.0,1.3,10.0,188.0,191.59,149.3
2016,12,12,15,15,275.5,91.5,1.3,9.5,159.5,158.41,120.23
2016,12,12,15,30,254.0,78.0,1.3,9.0,131.0,126.84,92.57
2016,12,12,15,45,225.0,62.5,1.3,9.0,102.5,94.03,64.54
2016,12,12,16,0,196.0,47.0,1.3,9.0,74.0,63.9,39.91
2016,12,12,16,15,98.0,34.5,1.35,9.0,48.0,36.22,20.14
2016,12,12,16,30,0.0,22.0,1.4,9.0,22.0,20.42,0.0
2016,12,12,16,45,0.0,11.0,1.45,9.0,11.0,10.81,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,7.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,7.0,8.0,7.86,0.0
2016,12,13,7,45,72.0,22.0,1.6,7.5,29.5,54.05,15.55
2016,12,13,8,0,144.0,36.0,1.7,8.0,51.0,102.76,75.34
2016,12,13,8,15,182.5,51.0,1.65,8.0,79.0,140.18,110.82
2016,12,13,8,30,221.0,66.0,1.6,8.0,107.0,179.98,146.72
2016,12,13,8,45,241.5,81.0,1.6,8.5,135.0,213.52,176.61
2016,12,13,9,0,262.0,96.0,1.6,9.0,163.0,247.7,206.31
2016,12,13,9,15,277.0,109.0,1.55,9.0,189.0,276.95,231.53
2016,12,13,9,30,292.0,122.0,1.5,9.0,215.0,306.19,256.17
2016,12,13,9,45,302.0,133.0,1.5,9.5,238.0,329.96,275.4
2016,12,13,10,0,312.0,144.0,1.5,10.0,261.0,353.19,293.76
2016,12,13,10,15,197.5,161.0,1.5,10.0,237.0,299.16,248.24
2016,12,13,10,30,83.0,178.0,1.5,10.0,213.0,241.32,198.96
2016,12,13,10,45,126.5,188.0,1.5,10.5,244.0,286.76,236.46
2016,12,13,11,0,170.0,198.0,1.5,11.0,275.0,325.33,267.4
2016,12,13,11,15,96.0,189.5,1.45,11.0,233.5,260.09,213.06
2016,12,13,11,30,22.0,181.0,1.4,11.0,192.0,195.79,159.09
2016,12,13,11,45,154.5,191.5,1.35,11.0,266.0,303.6,249.51
2016,12,13,12,0,287.0,202.0,1.3,11.0,340.0,402.87,329.3
2016,12,13,12,15,335.0,192.5,1.25,11.0,353.0,417.42,340.33
2016,12,13,12,30,383.0,183.0,1.2,11.0,366.0,429.75,349.99
2016,12,13,12,45,191.5,164.0,1.2,11.0,255.5,288.91,236.27
2016,12,13,13,0,0.0,145.0,1.2,11.0,145.0,142.56,114.64
2016,12,13,13,15,0.0,120.5,1.2,11.0,120.5,117.7,94.45
2016,12,13,13,30,0.0,96.0,1.2,11.0,96.0,93.21,74.04
2016,12,13,13,45,0.0,84.0,1.2,11.0,84.0,81.36,64.14
2016,12,13,14,0,0.0,72.0,1.2,11.0,72.0,69.61,54.25
2016,12,13,14,15,0.0,66.5,1.2,11.0,66.5,64.28,49.79
2016,12,13,14,30,0.0,61.0,1.2,11.0,61.0,58.95,45.29
2016,12,13,14,45,0.0,54.0,1.25,11.0,54.0,52.17,39.5
2016,12,13,15,0,0.0,47.0,1.3,11.0,47.0,45.4,33.66
2016,12,13,15,15,0.0,40.0,1.25,10.5,40.0,38.62,27.83
2016,12,13,15,30,0.0,33.0,1.2,10.0,33.0,31.85,21.91
2016,12,13,15,45,0.0,25.5,1.2,10.0,25.5,24.61,15.46
2016,12,13,16,0,0.0,18.0,1.2,10.0,18.0,17.36,8.99
2016,12,13,16,15,0.0,11.5,1.3,10.0,11.5,11.09,3.07
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,4.82,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,2.46,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,2.65,12.5,6.5,6.26,0.0
2016,12,14,8,0,0.0,13.0,2.8,13.0,13.0,12.53,4.32
2016,12,14,8,15,0.0,20.0,2.8,13.0,20.0,19.29,10.48
2016,12,14,8,30,0.0,27.0,2.8,13.0,27.0,26.06,16.48
2016,12,14,8,45,0.0,34.5,2.85,13.0,34.5,33.3,22.85
2016,12,14,9,0,0.0,42.0,2.9,13.0,42.0,40.56,29.17
2016,12,14,9,15,0.0,49.0,2.95,13.0,49.0,47.33,35.02
2016,12,14,9,30,0.0,56.0,3.0,13.0,56.0,54.11,40.82
2016,12,14,9,45,0.0,61.5,3.05,13.0,61.5,59.43,45.33
2016,12,14,10,0,0.0,67.0,3.1,13.0,67.0,64.76,49.8
2016,12,14,10,15,0.0,91.5,3.1,13.0,91.5,89.46,70.64
2016,12,14,10,30,0.0,116.0,3.1,13.0,116.0,114.69,91.74
2016,12,14,10,45,2.0,135.5,3.1,13.5,136.5,136.1,109.32
2016,12,14,11,0,4.0,155.0,3.1,14.0,157.0,157.62,126.81
2016,12,14,11,15,24.5,174.5,3.1,14.0,186.0,191.09,154.71
2016,12,14,11,30,45.0,194.0,3.1,14.0,215.0,231.3,187.8
2016,12,14,11,45,30.5,186.0,3.1,14.0,200.5,212.0,171.56
2016,12,14,12,0,16.0,178.0,3.1,14.0,186.0,187.65,151.32
2016,12,14,12,15,8.0,141.5,3.05,14.0,145.5,144.28,115.54
2016,12,14,12,30,0.0,105.0,3.0,14.0,105.0,102.2,80.53
2016,12,14,12,45,8.0,138.0,2.95,14.0,142.0,140.21,112.36
2016,12,14,13,0,16.0,171.0,2.9,14.0,179.0,178.3,143.86
2016,12,14,13,15,12.0,162.0,2.9,13.5,168.0,166.35,134.23
2016,12,14,13,30,8.0,153.0,2.9,13.0,157.0,154.67,124.9
2016,12,14,13,45,4.0,129.5,2.9,13.0,131.5,128.64,103.35
2016,12,14,14,0,0.0,106.0,2.9,13.0,106.0,103.18,82.14
2016,12,14,14,15,0.0,98.0,2.9,13.0,98.0,95.25,75.59
2016,12,14,14,30,0.0,90.0,2.9,13.0,90.0,87.35,69.0
2016,12,14,14,45,0.0,80.0,2.9,13.0,80.0,77.52,60.72
2016,12,14,15,0,0.0,70.0,2.9,13.0,70.0,67.74,52.39
2016,12,14,15,15,0.0,59.5,2.9,13.0,59.5,57.52,43.6
2016,12,14,15,30,0.0,49.0,2.9,13.0,49.0,47.34,34.74
2016,12,14,15,45,0.0,38.0,2.9,13.0,38.0,36.7,25.42
2016,12,14,16,0,0.0,27.0,2.9,13.0,27.0,26.06,16.05
2016,12,14,16,15,0.0,17.5,2.85,13.0,17.5,16.88,7.5
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,13.0,1.0,0.96,0.0
2016,12,15,8,0,0.0,2.0,4.6,13.0,2.0,1.93,0.0
2016,12,15,8,15,0.0,3.0,4.35,13.0,3.0,2.89,0.0
2016,12,15,8,30,0.0,4.0,4.1,13.0,4.0,3.85,0.0
2016,12,15,8,45,0.0,5.5,3.9,13.0,5.5,5.3,0.0
2016,12,15,9,0,0.0,7.0,3.7,13.0,7.0,6.75,0.15
2016,12,15,9,15,0.0,8.0,3.6,13.0,8.0,7.71,0.99
2016,12,15,9,30,0.0,9.0,3.5,13.0,9.0,8.68,1.83
2016,12,15,9,45,0.0,10.0,3.45,13.0,10.0,9.64,2.66
2016,12,15,10,0,0.0,11.0,3.4,13.0,11.0,10.61,3.48
2016,12,15,10,15,0.0,28.0,3.3,13.0,28.0,27.03,17.57
2016,12,15,10,30,0.0,45.0,3.2,13.0,45.0,43.47,31.58
2016,12,15,10,45,0.0,65.5,3.1,13.0,65.5,63.31,48.39
2016,12,15,11,0,0.0,86.0,3.0,13.0,86.0,83.38,65.28
2016,12,15,11,15,0.0,82.0,2.95,13.0,82.0,79.31,61.77
2016,12,15,11,30,0.0,78.0,2.9,13.0,78.0,75.43,58.46
2016,12,15,11,45,0.0,79.0,2.85,13.0,79.0,76.4,59.25
2016,12,15,12,0,0.0,80.0,2.8,13.0,80.0,77.37,60.05
2016,12,15,12,15,0.0,58.5,2.8,13.0,58.5,56.54,42.48
2016,12,15,12,30,0.0,37.0,2.8,13.0,37.0,35.74,24.85
2016,12,15,12,45,0.0,44.5,2.8,13.0,44.5,42.99,31.04
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,50.24,37.23
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,54.11,40.55
2016,12,15,13,30,0.0,60.0,2.7,13.0,60.0,57.99,43.88
2016,12,15,13,45,0.0,52.0,2.7,13.0,52.0,50.24,37.34
2016,12,15,14,0,0.0,44.0,2.7,13.0,44.0,42.5,30.8
2016,12,15,14,15,0.0,40.5,2.6,13.0,40.5,39.11,27.95
2016,12,15,14,30,0.0,37.0,2.5,13.0,37.0,35.72,25.08
2016,12,15,14,45,0.0,33.0,2.45,13.0,33.0,31.85,21.78
2016,12,15,15,0,0.0,29.0,2.4,13.0,29.0,27.99,18.45
2016,12,15,15,15,0.0,24.5,2.25,13.0,24.5,23.64,14.68
2016,12,15,15,30,0.0,20.0,2.1,13.0,20.0,19.29,10.87
2016,12,15,15,45,0.0,15.5,2.0,13.0,15.5,14.94,7.04
2016,12,15,16,0,0.0,11.0,1.9,13.0,11.0,10.6,3.2
2016,12,15,16,15,0.0,7.0,1.8,12.5,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.0,94.16,11.63
2016,12,16,8,0,425.0,31.0,4.1,7.0,72.0,201.88,147.89
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.0,260.36,206.95
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,320.8,263.0
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.0,371.42,309.58
2016,12,16,9,0,707.0,54.0,4.6,8.0,232.0,423.55,356.17
2016,12,16,9,15,742.0,57.5,4.6,8.0,269.0,466.26,394.23
2016,12,16,9,30,777.0,61.0,4.6,8.0,306.0,508.59,430.95
2016,12,16,9,45,803.5,63.0,4.7,8.5,339.0,543.58,460.26
2016,12,16,10,0,830.0,65.0,4.8,9.0,372.0,577.08,487.62
2016,12,16,10,15,846.0,66.5,4.8,9.0,399.0,601.79,507.94
2016,12,16,10,30,862.0,68.0,4.8,9.0,426.0,624.09,525.97
2016,12,16,10,45,872.5,69.5,4.8,9.5,446.0,640.31,537.82
2016,12,16,11,0,883.0,71.0,4.8,10.0,466.0,653.63,547.15
2016,12,16,11,15,889.5,71.5,4.75,10.0,479.5,656.62,549.12
2016,12,16,11,30,896.0,72.0,4.7,10.0,493.0,660.21,551.36
2016,12,16,11,45,900.0,72.5,4.7,10.0,499.0,659.04,549.93
2016,12,16,12,0,904.0,73.0,4.7,10.0,505.0,654.69,545.91
2016,12,16,12,15,903.0,72.5,4.7,10.0,503.0,642.93,535.95
2016,12,16,12,30,902.0,72.0,4.7,10.0,501.0,628.13,523.45
2016,12,16,12,45,897.5,72.0,4.75,10.5,491.5,608.86,506.39
2016,12,16,13,0,893.0,72.0,4.8,11.0,482.0,586.82,486.88
2016,12,16,13,15,884.5,71.0,4.8,10.5,465.0,560.79,465.44
2016,12,16,13,30,876.0,70.0,4.8,10.0,448.0,530.28,439.92
2016,12,16,13,45,863.0,68.0,4.85,10.0,424.0,494.41,408.76
2016,12,16,14,0,850.0,66.0,4.9,10.0,400.0,456.94,375.56
2016,12,16,14,15,830.5,64.0,4.85,10.0,370.0,415.38,338.11
2016,12,16,14,30,811.0,62.0,4.8,10.0,340.0,373.16,299.32
2016,12,16,14,45,783.5,59.0,4.8,10.0,304.5,326.85,256.58
2016,12,16,15,0,756.0,56.0,4.8,10.0,269.0,281.12,213.73
2016,12,16,15,15,713.5,52.0,4.65,9.5,230.0,231.57,168.2
2016,12,16,15,30,671.0,48.0,4.5,9.0,191.0,184.64,125.38
2016,12,16,15,45,606.0,42.0,4.4,9.0,150.5,135.27,82.95
2016,12,16,16,0,541.0,36.0,4.3,9.0,110.0,91.51,48.52
2016,12,16,16,15,423.0,27.5,4.2,8.5,72.5,48.44,20.55
2016,12,16,16,30,305.0,19.0,4.1,8.0,35.0,15.66,0.0
2016,12,16,16,45,152.5,9.5,4.05,7.5,17.5,9.34,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,14.0,1.85,3.5,37.5,99.6,5.12
2016,12,17,8,0,487.0,28.0,1.8,4.0,75.0,215.12,157.21
2016,12,17,8,15,571.5,34.5,1.85,4.5,116.0,274.65,218.08
2016,12,17,8,30,656.0,41.0,1.9,5.0,157.0,339.2,276.94
2016,12,17,8,45,707.0,45.5,1.95,5.5,198.0,390.53,323.59
2016,12,17,9,0,758.0,50.0,2.0,6.0,239.0,443.24,369.85
2016,12,17,9,15,790.5,53.0,2.0,6.5,276.5,485.5,406.06
2016,12,17,9,30,823.0,56.0,2.0,7.0,314.0,527.14,440.51
2016,12,17,9,45,843.0,59.0,2.0,7.5,347.0,560.67,467.42
2016,12,17,10,0,863.0,62.0,2.0,8.0,380.0,592.33,492.04
2016,12,17,10,15,877.5,63.5,2.0,8.0,407.0,616.76,511.33
2016,12,17,10,30,892.0,65.0,2.0,8.0,434.0,634.86,525.5
2016,12,17,10,45,900.5,66.5,2.0,8.5,454.0,650.23,536.21
2016,12,17,11,0,909.0,68.0,2.0,9.0,474.0,662.64,544.42
2016,12,17,11,15,915.0,69.0,2.0,9.0,487.5,669.77,549.45
2016,12,17,11,30,921.0,70.0,2.0,9.0,501.0,673.72,551.99
2016,12,17,11,45,922.0,70.5,2.0,9.0,506.0,670.67,549.13
2016,12,17,12,0,923.0,71.0,2.0,9.0,511.0,664.39,543.79
2016,12,17,12,15,922.0,71.0,2.0,9.0,509.0,653.1,534.54
2016,12,17,12,30,921.0,71.0,2.0,9.0,507.0,638.7,522.79
2016,12,17,12,45,911.5,71.5,2.0,9.5,497.0,616.82,504.16
2016,12,17,13,0,902.0,72.0,2.0,10.0,487.0,592.31,483.3
2016,12,17,13,15,893.5,71.0,1.95,9.5,469.5,564.25,460.87
2016,12,17,13,30,885.0,70.0,1.9,9.0,452.0,535.5,437.31
2016,12,17,13,45,870.5,69.0,1.85,9.0,428.0,499.79,406.96
2016,12,17,14,0,856.0,68.0,1.8,9.0,404.0,462.52,374.69
2016,12,17,14,15,836.5,65.5,1.75,9.0,373.5,420.26,337.74
2016,12,17,14,30,817.0,63.0,1.7,9.0,343.0,377.34,299.38
2016,12,17,14,45,787.0,60.5,1.65,9.0,307.5,330.48,257.14
2016,12,17,15,0,757.0,58.0,1.6,9.0,272.0,284.39,214.86
2016,12,17,15,15,714.0,54.0,1.6,8.5,232.5,234.65,170.02
2016,12,17,15,30,671.0,50.0,1.6,8.0,193.0,187.57,127.62
2016,12,17,15,45,601.5,44.0,1.6,8.0,152.0,137.46,85.02
2016,12,17,16,0,532.0,38.0,1.6,8.0,111.0,92.55,49.82
2016,12,17,16,15,412.0,29.0,1.65,7.5,73.5,49.0,21.3
2016,12,17,16,30,292.0,20.0,1.7,7.0,36.0,17.08,0.0
2016,12,17,16,45,146.0,10.0,1.75,7.0,18.0,9.83,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,248.5,13.5,2.85,3.5,37.0,99.93,0.0
2016,12,18,8,0,497.0,27.0,2.9,4.0,74.0,216.96,157.75
2016,12,18,8,15,582.5,33.0,2.95,4.0,115.0,276.54,220.39
2016,12,18,8,30,668.0,39.0,3.0,4.0,156.0,341.22,280.64
2016,12,18,8,45,719.0,43.5,3.1,4.5,197.0,392.86,328.4
2016,12,18,9,0,770.0,48.0,3.2,5.0,238.0,445.92,375.83
2016,12,18,9,15,803.5,50.5,3.15,5.5,276.5,488.46,412.95
2016,12,18,9,30,837.0,53.0,3.1,6.0,315.0,530.42,448.29
2016,12,18,9,45,855.5,56.5,3.1,6.5,348.0,560.45,473.09
2016,12,18,10,0,874.0,60.0,3.1,7.0,381.0,592.07,498.27
2016,12,18,10,15,889.5,61.5,3.0,7.0,408.5,617.29,518.33
2016,12,18,10,30,905.0,63.0,2.9,7.0,436.0,640.03,535.95
2016,12,18,10,45,915.5,64.0,2.85,7.5,457.0,656.32,547.39
2016,12,18,11,0,926.0,65.0,2.8,8.0,478.0,669.64,556.26
2016,12,18,11,15,931.5,66.0,2.75,8.0,491.5,676.64,561.04
2016,12,18,11,30,937.0,67.0,2.7,8.0,505.0,680.4,563.23
2016,12,18,11,45,939.5,67.0,2.7,8.5,510.5,677.79,559.7
2016,12,18,12,0,942.0,67.0,2.7,9.0,516.0,671.9,553.6
2016,12,18,12,15,941.0,67.0,2.7,9.0,514.0,660.55,544.18
2016,12,18,12,30,940.0,67.0,2.7,9.0,512.0,646.01,532.18
2016,12,18,12,45,935.5,66.5,2.7,9.0,502.5,625.76,515.54
2016,12,18,13,0,931.0,66.0,2.7,9.0,493.0,602.62,496.38
2016,12,18,13,15,923.0,65.0,2.7,9.0,476.0,574.27,472.76
2016,12,18,13,30,915.0,64.0,2.7,9.0,459.0,543.48,446.72
2016,12,18,13,45,902.5,62.5,2.7,9.5,435.0,507.72,415.37
2016,12,18,14,0,890.0,61.0,2.7,10.0,411.0,470.19,381.98
2016,12,18,14,15,871.5,59.0,2.6,9.5,380.5,428.07,345.29
2016,12,18,14,30,853.0,57.0,2.5,9.0,350.0,385.61,307.32
2016,12,18,14,45,826.0,54.5,2.45,9.0,314.5,338.4,264.24
2016,12,18,15,0,799.0,52.0,2.4,9.0,279.0,291.62,220.78
2016,12,18,15,15,758.5,48.5,2.3,8.5,239.0,241.2,174.66
2016,12,18,15,30,718.0,45.0,2.2,8.0,199.0,193.1,130.78
2016,12,18,15,45,653.5,40.0,2.1,7.5,157.5,142.46,87.28
2016,12,18,16,0,589.0,35.0,2.0,7.0,116.0,97.27,51.54
2016,12,18,16,15,474.0,27.0,2.0,6.5,77.5,52.12,21.91
2016,12,18,16,30,359.0,19.0,2.0,6.0,39.0,18.19,0.0
2016,12,18,16,45,179.5,9.5,2.0,6.0,19.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
