Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,216.5,14.0,1.95,3.5,34.0,91.66,0.0
2016,12,19,8,0,433.0,28.0,1.9,4.0,68.0,194.8,140.31
2016,12,19,8,15,519.0,34.5,1.9,4.5,107.0,252.73,200.31
2016,12,19,8,30,605.0,41.0,1.9,5.0,146.0,315.85,257.88
2016,12,19,8,45,656.5,46.0,1.9,5.5,185.5,366.2,303.62
2016,12,19,9,0,708.0,51.0,1.9,6.0,225.0,418.12,349.18
2016,12,19,9,15,742.0,54.0,1.85,6.5,262.0,459.79,384.86
2016,12,19,9,30,776.0,57.0,1.8,7.0,299.0,501.07,418.95
2016,12,19,9,45,789.0,61.5,1.8,7.5,330.0,531.4,443.35
2016,12,19,10,0,802.0,66.0,1.8,8.0,361.0,559.72,465.43
2016,12,19,10,15,818.5,68.0,1.8,8.5,387.5,585.08,484.66
2016,12,19,10,30,835.0,70.0,1.8,9.0,414.0,608.15,501.65
2016,12,19,10,45,845.0,71.5,1.85,9.5,434.0,624.05,513.07
2016,12,19,11,0,855.0,73.0,1.9,10.0,454.0,637.16,522.17
2016,12,19,11,15,861.5,74.0,1.85,10.0,467.0,644.53,527.09
2016,12,19,11,30,868.0,75.0,1.8,10.0,480.0,648.86,529.61
2016,12,19,11,45,869.0,75.5,1.8,10.5,485.5,646.03,526.01
2016,12,19,12,0,870.0,76.0,1.8,11.0,491.0,640.13,520.07
2016,12,19,12,15,869.0,76.0,1.8,11.0,489.0,629.38,511.33
2016,12,19,12,30,868.0,76.0,1.8,11.0,487.0,615.67,500.23
2016,12,19,12,45,863.5,75.0,1.8,11.0,478.0,595.9,484.35
2016,12,19,13,0,859.0,74.0,1.8,11.0,469.0,573.47,466.17
2016,12,19,13,15,850.0,73.0,1.75,11.0,452.5,546.05,443.54
2016,12,19,13,30,841.0,72.0,1.7,11.0,436.0,516.45,418.81
2016,12,19,13,45,826.5,70.5,1.65,11.0,412.5,481.65,389.51
2016,12,19,14,0,812.0,69.0,1.6,11.0,389.0,445.41,358.45
2016,12,19,14,15,791.5,67.0,1.5,10.5,359.5,404.94,323.77
2016,12,19,14,30,771.0,65.0,1.4,10.0,330.0,363.94,287.81
2016,12,19,14,45,741.0,62.0,1.3,10.0,295.5,318.47,247.08
2016,12,19,15,0,711.0,59.0,1.2,10.0,261.0,273.85,206.47
2016,12,19,15,15,668.0,55.0,1.2,9.5,223.0,226.14,163.86
2016,12,19,15,30,625.0,51.0,1.2,9.0,185.0,180.66,123.28
2016,12,19,15,45,554.0,45.0,1.3,9.0,145.5,132.23,82.47
2016,12,19,16,0,483.0,39.0,1.4,9.0,106.0,89.98,49.48
2016,12,19,16,15,368.5,30.0,1.4,9.0,70.5,48.86,22.17
2016,12,19,16,30,254.0,21.0,1.4,9.0,35.0,18.78,0.58
2016,12,19,16,45,127.0,10.5,1.4,9.0,17.5,10.32,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,45,187.0,14.0,2.2,6.5,31.0,82.19,0.0
2016,12,20,8,0,374.0,28.0,2.2,7.0,62.0,178.72,126.57
2016,12,20,8,15,462.0,35.0,2.15,7.5,99.0,234.51,183.97
2016,12,20,8,30,550.0,42.0,2.1,8.0,136.0,296.39,239.77
2016,12,20,8,45,606.0,46.5,2.05,8.5,174.5,342.95,281.93
2016,12,20,9,0,662.0,51.0,2.0,9.0,213.0,394.91,327.09
2016,12,20,9,15,697.0,54.0,1.95,9.5,249.0,435.78,361.93
2016,12,20,9,30,732.0,57.0,1.9,10.0,285.0,476.46,395.42
2016,12,20,9,45,636.5,80.0,1.85,10.5,292.5,468.06,388.01
2016,12,20,10,0,541.0,103.0,1.8,11.0,300.0,449.9,372.46
2016,12,20,10,15,683.0,83.0,1.75,11.0,351.0,522.16,431.07
2016,12,20,10,30,825.0,63.0,1.7,11.0,402.0,593.46,486.99
2016,12,20,10,45,836.0,64.0,1.65,11.5,422.0,605.64,494.65
2016,12,20,11,0,847.0,65.0,1.6,12.0,442.0,618.94,503.28
2016,12,20,11,15,853.5,66.0,1.5,12.0,455.0,626.52,507.92
2016,12,20,11,30,860.0,67.0,1.4,12.0,468.0,631.14,510.2
2016,12,20,11,45,862.5,67.5,1.35,12.5,474.0,629.61,507.23
2016,12,20,12,0,865.0,68.0,1.3,13.0,480.0,625.04,501.97
2016,12,20,12,15,864.5,68.0,1.25,13.0,479.0,615.02,493.5
2016,12,20,12,30,864.0,68.0,1.2,13.0,478.0,602.06,482.75
2016,12,20,12,45,851.5,70.0,1.2,13.0,468.0,581.39,466.36
2016,12,20,13,0,839.0,72.0,1.2,13.0,458.0,560.59,449.59
2016,12,20,13,15,831.0,71.0,1.2,13.0,442.0,534.28,428.48
2016,12,20,13,30,823.0,70.0,1.2,13.0,426.0,505.81,405.29
2016,12,20,13,45,810.0,69.0,1.25,13.0,403.5,472.91,378.38
2016,12,20,14,0,797.0,68.0,1.3,13.0,381.0,438.49,349.57
2016,12,20,14,15,778.0,65.5,1.25,13.0,353.0,398.7,315.43
2016,12,20,14,30,759.0,63.0,1.2,13.0,325.0,358.33,280.05
2016,12,20,14,45,731.5,60.0,1.15,13.0,291.5,314.23,241.05
2016,12,20,15,0,704.0,57.0,1.1,13.0,258.0,270.79,201.95
2016,12,20,15,15,662.0,53.0,1.05,12.5,220.5,223.64,160.23
2016,12,20,15,30,620.0,49.0,1.0,12.0,183.0,179.13,120.86
2016,12,20,15,45,556.5,43.0,1.0,11.5,144.5,131.57,81.03
2016,12,20,16,0,493.0,37.0,1.0,11.0,106.0,89.94,48.58
2016,12,20,16,15,381.5,28.5,1.05,10.5,71.0,48.83,21.5
2016,12,20,16,30,270.0,20.0,1.1,10.0,36.0,18.38,1.36
2016,12,20,16,45,135.0,10.0,1.15,10.0,18.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.5,13.0,2.25,8.5,31.0,83.87,0.0
2016,12,21,8,0,397.0,26.0,2.3,9.0,62.0,183.91,128.21
2016,12,21,8,15,485.5,33.0,2.35,9.0,100.0,237.08,184.64
2016,12,21,8,30,574.0,40.0,2.4,9.0,138.0,300.32,242.07
2016,12,21,8,45,630.0,44.5,2.5,9.5,177.0,351.03,287.87
2016,12,21,9,0,686.0,49.0,2.6,10.0,216.0,403.72,334.01
2016,12,21,9,15,721.5,52.0,2.65,10.5,253.0,445.55,370.05
2016,12,21,9,30,757.0,55.0,2.7,11.0,290.0,487.18,404.8
2016,12,21,9,45,783.5,57.0,2.8,11.5,322.5,521.93,433.23
2016,12,21,10,0,810.0,59.0,2.9,12.0,355.0,555.33,459.85
2016,12,21,10,15,827.0,61.0,2.75,12.0,382.0,581.29,480.06
2016,12,21,10,30,844.0,63.0,2.6,12.0,409.0,604.99,497.99
2016,12,21,10,45,857.0,63.5,2.5,12.5,430.0,618.13,506.83
2016,12,21,11,0,870.0,64.0,2.4,13.0,451.0,632.36,516.14
2016,12,21,11,15,878.0,65.0,2.35,13.0,465.0,641.09,522.19
2016,12,21,11,30,886.0,66.0,2.3,13.0,479.0,646.78,525.82
2016,12,21,11,45,890.5,66.0,2.3,13.5,485.5,645.97,523.76
2016,12,21,12,0,895.0,66.0,2.3,14.0,492.0,642.01,519.27
2016,12,21,12,15,895.5,66.0,2.3,14.0,491.5,632.41,511.38
2016,12,21,12,30,896.0,66.0,2.3,14.0,491.0,619.74,501.05
2016,12,21,12,45,887.5,67.0,2.3,14.0,481.5,599.87,485.01
2016,12,21,13,0,879.0,68.0,2.3,14.0,472.0,577.39,466.74
2016,12,21,13,15,871.5,67.5,2.25,14.0,456.5,551.35,445.23
2016,12,21,13,30,864.0,67.0,2.2,14.0,441.0,522.99,421.51
2016,12,21,13,45,851.5,65.5,2.2,14.0,418.0,490.32,394.08
2016,12,21,14,0,839.0,64.0,2.2,14.0,395.0,454.35,363.44
2016,12,21,14,15,820.5,62.0,2.1,14.0,366.0,413.89,328.3
2016,12,21,14,30,802.0,60.0,2.0,14.0,337.0,372.7,291.8
2016,12,21,14,45,774.0,57.5,1.95,14.0,303.0,327.26,251.37
2016,12,21,15,0,746.0,55.0,1.9,14.0,269.0,282.41,210.75
2016,12,21,15,15,705.5,51.0,1.75,13.0,230.5,233.78,167.62
2016,12,21,15,30,665.0,47.0,1.6,12.0,192.0,187.55,126.56
2016,12,21,15,45,600.0,42.0,1.5,11.5,152.0,139.15,85.66
2016,12,21,16,0,535.0,37.0,1.4,11.0,112.0,96.29,52.05
2016,12,21,16,15,423.5,28.5,1.4,10.5,75.5,52.11,22.68
2016,12,21,16,30,312.0,20.0,1.4,10.0,39.0,19.32,1.13
2016,12,21,16,45,156.0,10.0,1.45,10.0,19.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,13.5,1.4,7.5,31.5,85.31,0.0
2016,12,22,8,0,405.0,27.0,1.3,8.0,63.0,187.32,129.79
2016,12,22,8,15,496.5,34.5,1.2,8.0,102.0,242.11,188.04
2016,12,22,8,30,588.0,42.0,1.1,8.0,141.0,307.6,246.65
2016,12,22,8,45,641.5,47.0,1.05,8.5,181.0,358.37,291.59
2016,12,22,9,0,695.0,52.0,1.0,9.0,221.0,410.87,336.33
2016,12,22,9,15,731.0,55.5,0.9,9.5,258.5,453.93,371.74
2016,12,22,9,30,767.0,59.0,0.8,10.0,296.0,496.76,405.47
2016,12,22,9,45,792.0,61.5,0.75,10.5,328.5,531.6,432.1
2016,12,22,10,0,817.0,64.0,0.7,11.0,361.0,564.97,456.69
2016,12,22,10,15,834.0,66.0,0.8,11.5,388.5,591.14,476.65
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,615.01,494.53
2016,12,22,10,45,862.5,69.0,1.0,12.5,437.0,631.73,506.8
2016,12,22,11,0,874.0,70.0,1.1,13.0,458.0,645.65,516.83
2016,12,22,11,15,881.0,71.0,1.15,13.0,472.0,650.1,520.32
2016,12,22,11,30,888.0,72.0,1.2,13.0,486.0,655.21,524.14
2016,12,22,11,45,891.5,72.0,1.25,13.0,492.5,653.81,523.09
2016,12,22,12,0,895.0,72.0,1.3,13.0,499.0,649.27,519.67
2016,12,22,12,15,894.5,72.0,1.3,13.0,497.5,639.11,511.53
2016,12,22,12,30,894.0,72.0,1.3,13.0,496.0,625.9,501.03
2016,12,22,12,45,891.0,71.0,1.3,13.0,487.5,607.13,486.23
2016,12,22,13,0,888.0,70.0,1.3,13.0,479.0,585.55,469.08
2016,12,22,13,15,879.5,69.5,1.2,13.0,462.5,558.82,446.98
2016,12,22,13,30,871.0,69.0,1.1,13.0,446.0,531.46,423.99
2016,12,22,13,45,857.0,67.5,1.05,13.0,422.5,496.24,394.95
2016,12,22,14,0,843.0,66.0,1.0,13.0,399.0,459.44,364.08
2016,12,22,14,15,823.5,64.0,0.95,13.0,369.5,418.45,329.25
2016,12,22,14,30,804.0,62.0,0.9,13.0,340.0,376.77,293.06
2016,12,22,14,45,773.5,59.5,0.85,13.0,305.0,330.39,252.49
2016,12,22,15,0,743.0,57.0,0.8,13.0,270.0,284.8,211.86
2016,12,22,15,15,700.5,53.0,0.85,12.0,231.5,235.74,169.18
2016,12,22,15,30,658.0,49.0,0.9,11.0,193.0,189.28,128.41
2016,12,22,15,45,594.0,43.0,1.0,10.5,153.0,140.28,87.12
2016,12,22,16,0,530.0,37.0,1.1,10.0,113.0,96.72,52.78
2016,12,22,16,15,419.5,29.0,1.15,9.5,76.0,53.17,23.64
2016,12,22,16,30,309.0,21.0,1.2,9.0,39.0,20.87,2.39
2016,12,22,16,45,154.5,10.5,1.25,9.0,19.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,146.0,15.0,4.05,8.0,28.0,69.85,0.0
2016,12,23,8,0,292.0,30.0,4.0,8.0,56.0,151.41,104.45
2016,12,23,8,15,386.0,39.0,3.8,8.0,92.0,208.49,163.29
2016,12,23,8,30,480.0,48.0,3.6,8.0,128.0,272.28,221.08
2016,12,23,8,45,536.5,54.0,3.45,8.5,166.0,321.47,265.64
2016,12,23,9,0,593.0,60.0,3.3,9.0,204.0,372.99,310.92
2016,12,23,9,15,296.5,73.5,3.15,9.0,145.5,249.5,209.78
2016,12,23,9,30,0.0,87.0,3.0,9.0,87.0,86.49,69.22
2016,12,23,9,45,0.0,97.5,2.9,9.0,97.5,97.02,78.39
2016,12,23,10,0,0.0,108.0,2.8,9.0,108.0,107.56,87.31
2016,12,23,10,15,0.0,97.0,2.85,9.0,97.0,95.3,76.73
2016,12,23,10,30,0.0,86.0,2.9,9.0,86.0,83.65,66.67
2016,12,23,10,45,398.5,84.0,2.95,9.5,261.0,358.86,304.87
2016,12,23,11,0,797.0,82.0,3.0,10.0,436.0,610.39,507.94
2016,12,23,11,15,398.5,58.0,3.35,10.0,235.0,330.31,279.78
2016,12,23,11,30,0.0,34.0,3.7,10.0,34.0,32.84,22.6
2016,12,23,11,45,0.0,26.5,4.05,10.0,26.5,25.59,16.44
2016,12,23,12,0,0.0,19.0,4.4,10.0,19.0,18.34,10.19
2016,12,23,12,15,102.0,114.5,4.55,10.0,163.0,183.1,152.72
2016,12,23,12,30,204.0,210.0,4.7,10.0,307.0,346.55,288.94
2016,12,23,12,45,102.0,114.0,4.9,10.0,162.5,178.54,148.23
2016,12,23,13,0,0.0,18.0,5.1,10.0,18.0,17.37,9.34
2016,12,23,13,15,11.5,92.5,5.1,10.0,97.5,96.01,77.05
2016,12,23,13,30,23.0,167.0,5.1,10.0,177.0,176.9,145.59
2016,12,23,13,45,146.0,164.0,5.1,10.0,222.5,240.28,199.53
2016,12,23,14,0,269.0,161.0,5.1,10.0,268.0,291.38,241.6
2016,12,23,14,15,491.0,119.5,4.95,10.0,297.0,335.04,275.49
2016,12,23,14,30,713.0,78.0,4.8,10.0,326.0,359.75,290.69
2016,12,23,14,45,677.5,75.5,4.7,10.0,292.0,315.0,249.78
2016,12,23,15,0,642.0,73.0,4.6,10.0,258.0,271.65,209.82
2016,12,23,15,15,595.5,67.5,4.35,9.5,221.0,224.21,166.94
2016,12,23,15,30,549.0,62.0,4.1,9.0,184.0,179.92,127.1
2016,12,23,15,45,481.0,54.5,3.95,9.0,145.5,133.66,87.52
2016,12,23,16,0,413.0,47.0,3.8,9.0,107.0,93.41,55.37
2016,12,23,16,15,299.0,36.5,3.7,8.5,72.0,53.61,28.02
2016,12,23,16,30,185.0,26.0,3.6,8.0,37.0,24.0,5.21
2016,12,23,16,45,92.5,13.0,3.5,8.0,18.5,12.78,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,13.0,2.7,5.5,31.0,85.52,0.0
2016,12,24,8,0,416.0,26.0,2.7,6.0,62.0,184.51,126.98
2016,12,24,8,15,507.5,32.5,2.75,6.0,101.0,243.34,190.95
2016,12,24,8,30,599.0,39.0,2.8,6.0,140.0,308.01,250.66
2016,12,24,8,45,655.5,43.5,2.85,6.5,180.0,359.82,298.14
2016,12,24,9,0,712.0,48.0,2.9,7.0,220.0,413.63,345.89
2016,12,24,9,15,747.0,51.0,2.9,7.0,257.0,456.11,383.64
2016,12,24,9,30,782.0,54.0,2.9,7.0,294.0,498.32,420.07
2016,12,24,9,45,806.0,56.5,2.95,7.5,327.0,533.06,448.82
2016,12,24,10,0,830.0,59.0,3.0,8.0,360.0,566.29,475.56
2016,12,24,10,15,846.5,60.5,3.0,8.0,387.5,588.19,493.52
2016,12,24,10,30,863.0,62.0,3.0,8.0,415.0,611.53,512.15
2016,12,24,10,45,873.5,63.0,3.05,8.5,435.5,627.99,524.26
2016,12,24,11,0,884.0,64.0,3.1,9.0,456.0,641.64,533.96
2016,12,24,11,15,891.0,65.0,3.1,9.0,470.0,650.1,540.21
2016,12,24,11,30,898.0,66.0,3.1,9.0,484.0,655.47,543.96
2016,12,24,11,45,902.0,66.0,3.1,9.0,491.0,654.61,542.82
2016,12,24,12,0,906.0,66.0,3.1,9.0,498.0,650.58,539.15
2016,12,24,12,15,906.0,66.0,3.1,9.0,497.0,640.86,530.94
2016,12,24,12,30,906.0,66.0,3.1,9.0,496.0,628.05,520.21
2016,12,24,12,45,896.0,67.5,3.1,9.5,487.0,607.95,502.6
2016,12,24,13,0,886.0,69.0,3.1,10.0,478.0,585.24,482.77
2016,12,24,13,15,878.5,68.5,3.05,10.0,462.5,559.27,460.87
2016,12,24,13,30,871.0,68.0,3.0,10.0,447.0,530.94,436.67
2016,12,24,13,45,861.0,66.0,3.0,10.0,424.5,498.98,409.19
2016,12,24,14,0,851.0,64.0,3.0,10.0,402.0,463.48,378.24
2016,12,24,14,15,833.0,62.0,2.9,9.5,373.5,422.94,342.97
2016,12,24,14,30,815.0,60.0,2.8,9.0,345.0,381.58,306.09
2016,12,24,14,45,791.0,57.0,2.75,9.0,311.0,336.52,264.91
2016,12,24,15,0,767.0,54.0,2.7,9.0,277.0,291.67,223.18
2016,12,24,15,15,727.5,50.5,2.6,8.5,238.5,242.8,178.44
2016,12,24,15,30,688.0,47.0,2.5,8.0,200.0,196.17,135.72
2016,12,24,15,45,628.0,42.0,2.4,7.5,160.0,147.23,93.07
2016,12,24,16,0,568.0,37.0,2.3,7.0,120.0,103.26,57.32
2016,12,24,16,15,458.5,29.5,2.3,6.5,82.0,58.89,27.05
2016,12,24,16,30,349.0,22.0,2.3,6.0,44.0,25.11,5.33
2016,12,24,16,45,174.5,11.0,2.35,6.0,22.0,10.81,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,12.5,2.2,3.5,30.5,82.81,0.0
2016,12,25,8,0,413.0,25.0,2.3,4.0,61.0,182.3,125.35
2016,12,25,8,15,504.5,32.0,2.35,4.5,99.5,241.26,189.92
2016,12,25,8,30,596.0,39.0,2.4,5.0,138.0,306.29,249.67
2016,12,25,8,45,649.0,44.0,2.45,5.5,178.0,357.0,296.29
2016,12,25,9,0,702.0,49.0,2.5,6.0,218.0,409.52,343.0
2016,12,25,9,15,737.5,52.0,2.5,6.0,255.0,452.04,380.77
2016,12,25,9,30,773.0,55.0,2.5,6.0,292.0,494.35,417.25
2016,12,25,9,45,786.5,60.0,2.55,6.5,323.5,525.94,443.37
2016,12,25,10,0,800.0,65.0,2.6,7.0,355.0,555.59,467.18
2016,12,25,10,15,816.5,67.0,2.6,7.0,382.0,581.45,488.13
2016,12,25,10,30,833.0,69.0,2.6,7.0,409.0,605.05,506.88
2016,12,25,10,45,503.5,131.5,2.65,7.5,340.5,475.22,398.74
2016,12,25,11,0,174.0,194.0,2.7,8.0,272.0,323.47,269.97
2016,12,25,11,15,123.0,197.5,2.75,8.0,253.5,293.92,245.11
2016,12,25,11,30,72.0,201.0,2.8,8.0,235.0,256.99,213.52
2016,12,25,11,45,143.5,205.5,2.85,8.5,274.0,313.02,260.67
2016,12,25,12,0,215.0,210.0,2.9,9.0,313.0,361.07,300.25
2016,12,25,12,15,284.0,199.5,2.9,9.0,335.0,395.34,328.71
2016,12,25,12,30,353.0,189.0,2.9,9.0,357.0,420.67,349.73
2016,12,25,12,45,196.0,188.5,2.9,9.0,281.5,314.28,261.09
2016,12,25,13,0,39.0,188.0,2.9,9.0,206.0,214.08,176.29
2016,12,25,13,15,248.0,168.5,2.9,9.0,277.5,315.93,263.35
2016,12,25,13,30,457.0,149.0,2.9,9.0,349.0,401.6,333.53
2016,12,25,13,45,447.0,142.5,2.95,9.0,329.5,374.87,310.38
2016,12,25,14,0,437.0,136.0,3.0,9.0,310.0,347.52,286.85
2016,12,25,14,15,421.5,129.5,2.95,9.0,287.5,317.36,260.5
2016,12,25,14,30,406.0,123.0,2.9,9.0,265.0,287.28,233.82
2016,12,25,14,45,393.5,112.0,2.85,9.0,238.5,253.99,204.06
2016,12,25,15,0,381.0,101.0,2.8,9.0,212.0,220.96,174.07
2016,12,25,15,15,359.5,89.0,2.75,8.5,182.5,184.98,141.85
2016,12,25,15,30,338.0,77.0,2.7,8.0,153.0,150.4,110.76
2016,12,25,15,45,304.5,64.0,2.65,7.5,122.0,114.41,79.43
2016,12,25,16,0,271.0,51.0,2.6,7.0,91.0,81.36,51.81
2016,12,25,16,15,210.0,37.0,2.7,6.5,62.0,48.61,27.17
2016,12,25,16,30,149.0,23.0,2.8,6.0,33.0,21.68,5.54
2016,12,25,16,45,74.5,11.5,2.95,6.0,16.5,11.3,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,204.0,13.0,2.8,2.5,30.0,83.69,0.0
2016,12,26,8,0,408.0,26.0,2.9,3.0,60.0,180.75,124.0
2016,12,26,8,15,500.5,33.0,2.95,3.5,99.0,240.29,189.96
2016,12,26,8,30,593.0,40.0,3.0,4.0,138.0,305.66,250.46
2016,12,26,8,45,647.0,45.0,3.05,4.5,178.0,356.81,297.85
2016,12,26,9,0,701.0,50.0,3.1,5.0,218.0,409.82,345.4
2016,12,26,9,15,737.5,53.5,3.1,5.5,256.0,453.49,383.81
2016,12,26,9,30,774.0,57.0,3.1,6.0,294.0,497.01,420.84
2016,12,26,9,45,796.0,60.0,3.1,6.5,327.0,531.2,449.18
2016,12,26,10,0,818.0,63.0,3.1,7.0,360.0,563.81,475.42
2016,12,26,10,15,835.0,65.0,3.05,7.0,387.5,590.38,496.9
2016,12,26,10,30,852.0,67.0,3.0,7.0,415.0,614.66,516.11
2016,12,26,10,45,864.5,68.0,3.0,7.5,436.5,632.43,529.1
2016,12,26,11,0,877.0,69.0,3.0,8.0,458.0,643.7,536.88
2016,12,26,11,15,883.5,69.5,2.95,8.0,472.0,651.4,542.38
2016,12,26,11,30,890.0,70.0,2.9,8.0,486.0,656.05,545.39
2016,12,26,11,45,893.5,70.5,2.85,8.5,493.0,655.65,543.39
2016,12,26,12,0,897.0,71.0,2.8,9.0,500.0,652.1,538.89
2016,12,26,12,15,896.5,71.0,2.7,9.0,499.0,642.32,530.26
2016,12,26,12,30,896.0,71.0,2.6,9.0,498.0,629.48,519.16
2016,12,26,12,45,892.0,70.5,2.55,9.5,489.5,611.01,502.85
2016,12,26,13,0,888.0,70.0,2.5,10.0,481.0,589.75,484.2
2016,12,26,13,15,880.0,69.0,2.45,10.0,465.0,563.06,461.94
2016,12,26,13,30,872.0,68.0,2.4,10.0,449.0,534.02,437.42
2016,12,26,13,45,859.0,66.5,2.35,10.0,426.5,501.23,409.41
2016,12,26,14,0,846.0,65.0,2.3,10.0,404.0,465.04,378.12
2016,12,26,14,15,828.0,63.0,2.15,10.0,375.0,424.75,342.61
2016,12,26,14,30,810.0,61.0,2.0,10.0,346.0,383.61,305.66
2016,12,26,14,45,784.0,58.5,1.95,10.0,312.0,338.58,265.1
2016,12,26,15,0,758.0,56.0,1.9,10.0,278.0,293.92,224.1
2016,12,26,15,15,719.0,52.0,1.85,9.0,239.5,244.97,180.15
2016,12,26,15,30,680.0,48.0,1.8,8.0,201.0,198.23,137.89
2016,12,26,15,45,619.5,43.0,1.75,7.5,161.0,149.38,95.39
2016,12,26,16,0,559.0,38.0,1.7,7.0,121.0,105.56,59.6
2016,12,26,16,15,455.0,30.0,1.8,6.5,83.5,61.08,28.69
2016,12,26,16,30,351.0,22.0,1.9,6.0,46.0,26.58,6.89
2016,12,26,16,45,175.5,11.0,2.0,6.0,23.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,176.0,13.5,1.7,4.5,28.0,75.75,0.0
2016,12,27,8,0,352.0,27.0,1.7,5.0,56.0,167.14,113.02
2016,12,27,8,15,446.5,35.0,1.65,5.5,94.0,225.68,176.52
2016,12,27,8,30,541.0,43.0,1.6,6.0,132.0,290.59,235.22
2016,12,27,8,45,600.5,48.0,1.55,6.5,171.5,341.99,281.48
2016,12,27,9,0,660.0,53.0,1.5,7.0,211.0,393.02,326.06
2016,12,27,9,15,697.5,56.5,1.35,7.5,248.0,436.12,362.38
2016,12,27,9,30,735.0,60.0,1.2,8.0,285.0,479.21,397.14
2016,12,27,9,45,763.5,62.5,1.1,8.5,318.0,515.66,425.57
2016,12,27,10,0,792.0,65.0,1.0,9.0,351.0,550.92,452.0
2016,12,27,10,15,809.0,67.0,1.1,9.5,378.5,577.13,472.25
2016,12,27,10,30,826.0,69.0,1.2,10.0,406.0,601.13,490.46
2016,12,27,10,45,620.0,115.0,1.3,10.5,375.5,533.95,436.17
2016,12,27,11,0,414.0,161.0,1.4,11.0,345.0,454.18,371.58
2016,12,27,11,15,637.5,117.5,1.4,11.0,410.5,553.61,452.15
2016,12,27,11,30,861.0,74.0,1.4,11.0,476.0,646.2,523.84
2016,12,27,11,45,641.0,125.5,1.4,11.0,427.0,561.05,455.2
2016,12,27,12,0,421.0,177.0,1.4,11.0,378.0,469.0,381.57
2016,12,27,12,15,643.5,126.0,1.3,11.0,433.0,550.36,447.19
2016,12,27,12,30,866.0,75.0,1.2,11.0,488.0,619.49,499.96
2016,12,27,12,45,714.5,106.0,1.1,11.5,443.5,549.3,442.39
2016,12,27,13,0,563.0,137.0,1.0,12.0,399.0,476.84,384.22
2016,12,27,13,15,531.5,139.0,1.0,12.0,379.5,447.17,360.98
2016,12,27,13,30,500.0,141.0,1.0,12.0,360.0,417.31,336.89
2016,12,27,13,45,495.0,134.0,1.0,12.0,342.0,391.39,315.76
2016,12,27,14,0,490.0,127.0,1.0,12.0,324.0,364.4,293.29
2016,12,27,14,15,464.5,124.0,1.0,11.5,300.0,331.78,266.39
2016,12,27,14,30,439.0,121.0,1.0,11.0,276.0,299.78,239.49
2016,12,27,14,45,422.0,111.0,1.05,11.0,248.0,264.61,209.13
2016,12,27,15,0,405.0,101.0,1.1,11.0,220.0,229.98,178.66
2016,12,27,15,15,377.0,90.0,1.15,10.5,189.0,192.15,145.72
2016,12,27,15,30,349.0,79.0,1.2,10.0,158.0,156.25,114.24
2016,12,27,15,45,312.5,66.0,1.25,10.0,126.5,119.08,82.25
2016,12,27,16,0,276.0,53.0,1.3,10.0,95.0,85.12,54.14
2016,12,27,16,15,208.0,39.0,1.35,9.5,65.0,51.33,29.11
2016,12,27,16,30,140.0,25.0,1.4,9.0,35.0,24.06,7.94
2016,12,27,16,45,70.0,12.5,1.5,9.0,17.5,12.29,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,211.0,12.0,2.35,5.5,29.5,82.71,0.0
2016,12,28,8,0,422.0,24.0,2.4,6.0,59.0,182.92,122.41
2016,12,28,8,15,512.5,30.5,2.4,6.5,97.5,241.68,188.32
2016,12,28,8,30,603.0,37.0,2.4,7.0,136.0,305.97,247.26
2016,12,28,8,45,658.5,41.0,2.4,7.5,176.0,356.93,293.82
2016,12,28,9,0,714.0,45.0,2.4,8.0,216.0,409.89,340.57
2016,12,28,9,15,748.5,48.0,2.4,8.5,253.0,452.37,377.41
2016,12,28,9,30,783.0,51.0,2.4,9.0,290.0,494.63,412.81
2016,12,28,9,45,809.0,52.5,2.45,9.5,323.5,525.95,438.69
2016,12,28,10,0,835.0,54.0,2.5,10.0,357.0,559.49,465.48
2016,12,28,10,15,851.0,55.5,2.4,10.5,384.0,585.32,484.91
2016,12,28,10,30,867.0,57.0,2.3,11.0,411.0,608.88,502.0
2016,12,28,10,45,878.0,58.0,2.25,11.5,432.5,626.16,514.04
2016,12,28,11,0,889.0,59.0,2.2,12.0,454.0,640.65,523.67
2016,12,28,11,15,895.5,59.5,2.1,12.0,468.0,648.69,528.89
2016,12,28,11,30,902.0,60.0,2.0,12.0,482.0,653.65,531.64
2016,12,28,11,45,905.0,60.5,1.9,12.5,489.0,653.19,529.21
2016,12,28,12,0,908.0,61.0,1.8,13.0,496.0,649.54,524.32
2016,12,28,12,15,908.0,61.0,1.75,13.0,495.5,640.24,516.41
2016,12,28,12,30,908.0,61.0,1.7,13.0,495.0,627.83,506.09
2016,12,28,12,45,901.5,62.0,1.7,13.0,487.0,609.6,491.5
2016,12,28,13,0,895.0,63.0,1.7,13.0,479.0,588.61,474.59
2016,12,28,13,15,888.5,62.0,1.65,13.0,464.0,562.79,453.47
2016,12,28,13,30,882.0,61.0,1.6,13.0,449.0,534.51,430.09
2016,12,28,13,45,870.5,60.0,1.6,13.0,427.0,501.45,402.74
2016,12,28,14,0,859.0,59.0,1.6,13.0,405.0,466.57,373.31
2016,12,28,14,15,842.5,57.5,1.5,13.0,377.0,427.4,339.42
2016,12,28,14,30,826.0,56.0,1.4,13.0,349.0,387.21,303.96
2016,12,28,14,45,801.0,53.5,1.3,13.0,315.0,342.54,264.26
2016,12,28,15,0,776.0,51.0,1.2,13.0,281.0,297.51,223.56
2016,12,28,15,15,739.5,48.0,1.15,12.5,243.5,249.42,180.62
2016,12,28,15,30,703.0,45.0,1.1,12.0,206.0,203.23,139.11
2016,12,28,15,45,646.0,40.0,1.1,11.5,166.0,153.7,96.51
2016,12,28,16,0,589.0,35.0,1.1,11.0,126.0,108.78,60.0
2016,12,28,16,15,490.5,28.5,1.1,10.5,88.0,64.25,29.23
2016,12,28,16,30,392.0,22.0,1.1,10.0,50.0,29.12,8.25
2016,12,28,16,45,196.0,11.0,1.15,9.5,25.0,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,182.5,13.5,3.3,5.5,28.5,66.87,0.0
2016,12,29,8,0,365.0,27.0,3.4,6.0,57.0,170.68,114.03
2016,12,29,8,15,462.0,35.0,3.45,6.0,95.5,231.02,180.92
2016,12,29,8,30,559.0,43.0,3.5,6.0,134.0,297.56,242.3
2016,12,29,8,45,617.5,48.0,3.55,6.5,174.0,345.94,287.19
2016,12,29,9,0,676.0,53.0,3.6,7.0,214.0,400.42,335.8
2016,12,29,9,15,714.0,57.0,3.6,7.5,252.0,444.97,374.85
2016,12,29,9,30,752.0,61.0,3.6,8.0,290.0,489.52,412.66
2016,12,29,9,45,767.5,66.0,3.65,8.5,322.0,522.06,439.68
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,552.81,464.5
2016,12,29,10,15,802.0,73.0,3.6,9.5,382.5,580.29,485.78
2016,12,29,10,30,821.0,75.0,3.5,10.0,411.0,605.64,504.81
2016,12,29,10,45,836.0,76.0,3.45,10.5,433.0,624.98,518.84
2016,12,29,11,0,851.0,77.0,3.4,11.0,455.0,641.66,530.53
2016,12,29,11,15,858.5,78.0,3.25,11.0,469.5,650.68,536.64
2016,12,29,11,30,866.0,79.0,3.1,11.0,484.0,656.68,540.3
2016,12,29,11,45,871.5,79.0,3.0,11.5,492.0,657.19,538.85
2016,12,29,12,0,877.0,79.0,2.9,12.0,500.0,654.56,534.94
2016,12,29,12,15,877.0,78.5,2.8,12.0,499.5,644.76,526.45
2016,12,29,12,30,877.0,78.0,2.7,12.0,499.0,631.93,515.55
2016,12,29,12,45,882.5,75.0,2.6,12.5,492.5,616.65,501.79
2016,12,29,13,0,888.0,72.0,2.5,13.0,486.0,595.95,483.78
2016,12,29,13,15,880.5,71.5,2.4,13.0,471.0,572.31,463.9
2016,12,29,13,30,873.0,71.0,2.3,13.0,456.0,543.96,440.1
2016,12,29,13,45,862.0,69.0,2.25,13.0,433.5,510.0,411.7
2016,12,29,14,0,851.0,67.0,2.2,13.0,411.0,474.23,381.25
2016,12,29,14,15,833.0,65.0,2.1,13.0,382.5,433.82,346.32
2016,12,29,14,30,815.0,63.0,2.0,13.0,354.0,392.53,309.91
2016,12,29,14,45,789.5,60.5,1.9,13.0,320.0,347.45,269.78
2016,12,29,15,0,764.0,58.0,1.8,13.0,286.0,302.65,229.15
2016,12,29,15,15,725.5,54.0,1.7,12.0,247.5,253.41,185.49
2016,12,29,15,30,687.0,50.0,1.6,11.0,209.0,206.29,143.34
2016,12,29,15,45,626.5,45.0,1.5,10.5,168.5,156.76,100.55
2016,12,29,16,0,566.0,40.0,1.4,10.0,128.0,112.21,64.16
2016,12,29,16,15,463.5,32.0,1.45,9.5,89.5,65.91,31.56
2016,12,29,16,30,361.0,24.0,1.5,9.0,51.0,30.07,9.5
2016,12,29,16,45,180.5,12.0,1.6,8.5,25.5,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.0,14.0,0.7,6.5,27.0,60.66,0.0
2016,12,30,8,0,320.0,28.0,0.6,7.0,54.0,156.25,102.95
2016,12,30,8,15,416.5,36.5,0.55,7.5,91.5,215.39,165.95
2016,12,30,8,30,513.0,45.0,0.5,8.0,129.0,280.62,223.37
2016,12,30,8,45,569.0,51.0,0.45,8.5,167.5,330.82,267.19
2016,12,30,9,0,625.0,57.0,0.4,9.0,206.0,383.39,311.35
2016,12,30,9,15,664.5,61.5,0.55,9.0,243.0,427.53,349.38
2016,12,30,9,30,704.0,66.0,0.7,9.0,280.0,472.01,386.81
2016,12,30,9,45,740.0,67.0,0.85,9.5,314.5,507.8,416.13
2016,12,30,10,0,776.0,68.0,1.0,10.0,349.0,545.59,446.27
2016,12,30,10,15,794.0,70.0,1.15,10.0,377.0,572.42,468.15
2016,12,30,10,30,812.0,72.0,1.3,10.0,405.0,597.13,488.15
2016,12,30,10,45,822.0,74.5,1.45,10.5,426.0,615.02,501.72
2016,12,30,11,0,832.0,77.0,1.6,11.0,447.0,630.2,513.05
2016,12,30,11,15,840.0,78.0,1.6,11.0,461.5,639.56,519.75
2016,12,30,11,30,848.0,79.0,1.6,11.0,476.0,645.98,524.16
2016,12,30,11,45,852.0,79.0,1.65,11.5,483.5,645.66,522.88
2016,12,30,12,0,856.0,79.0,1.7,12.0,491.0,642.29,519.27
2016,12,30,12,15,856.0,79.0,1.7,12.0,491.0,633.35,511.99
2016,12,30,12,30,856.0,79.0,1.7,12.0,491.0,621.43,502.39
2016,12,30,12,45,853.5,78.5,1.75,12.0,483.5,604.54,489.18
2016,12,30,13,0,851.0,78.0,1.8,12.0,476.0,584.9,473.63
2016,12,30,13,15,843.5,77.0,1.85,12.0,461.0,559.26,453.15
2016,12,30,13,30,836.0,76.0,1.9,12.0,446.0,531.34,430.45
2016,12,30,13,45,822.0,74.5,2.0,12.0,424.0,497.49,402.78
2016,12,30,14,0,808.0,73.0,2.1,12.0,402.0,462.11,373.17
2016,12,30,14,15,789.5,71.0,2.15,11.5,373.5,422.93,340.23
2016,12,30,14,30,771.0,69.0,2.2,11.0,345.0,383.02,305.72
2016,12,30,14,45,738.0,67.0,2.3,11.0,311.0,337.43,265.42
2016,12,30,15,0,705.0,65.0,2.4,11.0,277.0,292.84,225.17
2016,12,30,15,15,664.0,61.0,2.35,10.5,239.5,245.1,182.3
2016,12,30,15,30,623.0,57.0,2.3,10.0,202.0,199.97,141.56
2016,12,30,15,45,543.0,52.5,2.25,10.0,161.5,150.16,99.1
2016,12,30,16,0,463.0,48.0,2.2,10.0,121.0,107.31,64.68
2016,12,30,16,15,358.5,38.0,2.2,9.5,84.5,64.54,34.28
2016,12,30,16,30,254.0,28.0,2.2,9.0,48.0,31.88,12.61
2016,12,30,16,45,127.0,14.0,2.25,8.5,24.0,13.76,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
